Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,174.5,15.5,2.8,0.0,31.0,11.84,0.0
2016,1,1,8,0,349.0,31.0,3.1,0.0,62.0,24.66,15.19
2016,1,1,8,15,446.5,39.5,3.05,0.5,101.5,30.12,21.77
2016,1,1,8,30,544.0,48.0,3.0,1.0,141.0,35.42,27.13
2016,1,1,8,45,603.5,53.5,2.95,1.5,181.5,49.03,30.09
2016,1,1,9,0,663.0,59.0,2.9,2.0,222.0,86.33,47.36
2016,1,1,9,15,702.0,63.0,2.75,2.5,260.0,124.64,73.3
2016,1,1,9,30,741.0,67.0,2.6,3.0,298.0,167.9,108.1
2016,1,1,9,45,772.0,69.0,2.5,4.0,332.5,207.07,142.02
2016,1,1,10,0,803.0,71.0,2.4,5.0,367.0,247.39,178.03
2016,1,1,10,15,821.0,73.0,2.3,5.5,395.0,285.08,212.85
2016,1,1,10,30,839.0,75.0,2.2,6.0,423.0,322.35,247.02
2016,1,1,10,45,850.0,76.5,2.1,6.5,444.5,356.16,277.92
2016,1,1,11,0,861.0,78.0,2.0,7.0,466.0,388.62,306.99
2016,1,1,11,15,868.0,79.0,1.9,7.0,480.5,417.51,333.06
2016,1,1,11,30,875.0,80.0,1.8,7.0,495.0,444.46,356.94
2016,1,1,11,45,877.5,81.0,1.75,7.5,502.0,467.37,376.53
2016,1,1,12,0,880.0,82.0,1.7,8.0,509.0,487.88,393.68
2016,1,1,12,15,880.0,82.0,1.65,8.0,508.0,503.69,407.44
2016,1,1,12,30,880.0,82.0,1.6,8.0,507.0,516.84,418.8
2016,1,1,12,45,878.5,80.5,1.55,8.0,499.5,524.98,426.01
2016,1,1,13,0,877.0,79.0,1.5,8.0,492.0,530.31,430.83
2016,1,1,13,15,869.0,78.0,1.45,8.0,476.0,530.04,431.09
2016,1,1,13,30,861.0,77.0,1.4,8.0,460.0,526.94,428.98
2016,1,1,13,45,847.5,75.5,1.4,8.0,437.0,517.75,422.24
2016,1,1,14,0,834.0,74.0,1.4,8.0,414.0,505.94,413.23
2016,1,1,14,15,815.0,72.0,1.3,8.0,384.5,488.38,398.94
2016,1,1,14,30,796.0,70.0,1.2,8.0,355.0,468.62,382.57
2016,1,1,14,45,767.5,67.0,1.2,8.0,320.5,441.31,360.35
2016,1,1,15,0,739.0,64.0,1.2,8.0,286.0,412.53,336.35
2016,1,1,15,15,698.0,59.5,1.1,7.0,247.0,375.58,305.86
2016,1,1,15,30,657.0,55.0,1.0,6.0,208.0,340.58,275.88
2016,1,1,15,45,591.5,49.5,0.95,5.5,167.0,293.43,234.89
2016,1,1,16,0,526.0,44.0,0.9,5.0,126.0,248.24,194.5
2016,1,1,16,15,420.0,35.0,0.95,4.5,87.5,188.84,141.86
2016,1,1,16,30,314.0,26.0,1.0,4.0,49.0,132.83,78.92
2016,1,1,16,45,157.0,13.0,1.05,3.5,24.5,52.87,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,44.5,16.0,1.8,1.5,20.0,13.62,0.0
2016,1,2,8,0,89.0,32.0,2.0,2.0,40.0,26.52,16.59
2016,1,2,8,15,119.0,48.5,2.0,2.0,65.0,39.39,30.01
2016,1,2,8,30,149.0,65.0,2.0,2.0,90.0,51.87,42.12
2016,1,2,8,45,166.5,81.5,2.05,2.5,116.5,67.9,52.25
2016,1,2,9,0,184.0,98.0,2.1,3.0,143.0,92.44,69.5
2016,1,2,9,15,194.0,113.0,2.0,3.5,167.5,116.5,88.34
2016,1,2,9,30,204.0,128.0,1.9,4.0,192.0,141.29,108.88
2016,1,2,9,45,219.0,139.5,1.85,4.5,215.0,164.7,128.59
2016,1,2,10,0,234.0,151.0,1.8,5.0,238.0,188.98,149.3
2016,1,2,10,15,168.0,165.5,1.65,5.5,230.5,196.6,158.49
2016,1,2,10,30,102.0,180.0,1.5,6.0,223.0,198.54,162.1
2016,1,2,10,45,203.0,183.0,1.4,6.5,273.0,239.11,193.87
2016,1,2,11,0,304.0,186.0,1.3,7.0,323.0,286.21,231.16
2016,1,2,11,15,382.0,177.0,1.2,7.5,355.0,318.84,257.08
2016,1,2,11,30,460.0,168.0,1.1,8.0,387.0,355.02,285.86
2016,1,2,11,45,306.5,194.0,1.05,8.5,340.5,323.87,261.91
2016,1,2,12,0,153.0,220.0,1.0,9.0,294.0,285.1,231.16
2016,1,2,12,15,203.5,216.0,1.05,9.0,314.5,309.54,251.57
2016,1,2,12,30,254.0,212.0,1.1,9.0,335.0,337.16,274.15
2016,1,2,12,45,240.0,209.5,1.2,9.5,324.5,332.45,270.41
2016,1,2,13,0,226.0,207.0,1.3,10.0,314.0,323.53,263.45
2016,1,2,13,15,113.0,172.5,1.25,10.0,226.0,232.98,190.23
2016,1,2,13,30,0.0,138.0,1.2,10.0,138.0,134.91,108.91
2016,1,2,13,45,0.0,138.0,1.2,10.5,138.0,135.34,109.48
2016,1,2,14,0,0.0,138.0,1.2,11.0,138.0,135.9,109.89
2016,1,2,14,15,79.0,145.0,1.0,11.0,173.5,186.88,152.92
2016,1,2,14,30,158.0,152.0,0.8,11.0,209.0,238.22,194.94
2016,1,2,14,45,149.0,139.0,0.65,11.0,189.0,219.4,178.99
2016,1,2,15,0,140.0,126.0,0.5,11.0,169.0,200.39,163.06
2016,1,2,15,15,131.5,110.0,0.6,10.5,146.0,177.97,144.74
2016,1,2,15,30,123.0,94.0,0.7,10.0,123.0,155.42,125.77
2016,1,2,15,45,108.5,77.0,0.8,9.5,99.0,129.27,103.29
2016,1,2,16,0,94.0,60.0,0.9,9.0,75.0,103.36,80.53
2016,1,2,16,15,66.0,43.5,0.95,8.0,52.5,74.0,54.7
2016,1,2,16,30,38.0,27.0,1.0,7.0,30.0,44.56,25.21
2016,1,2,16,45,19.0,13.5,1.1,6.5,15.0,18.16,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,42.0,15.5,1.0,4.5,19.5,13.21,0.0
2016,1,3,8,0,84.0,31.0,1.0,5.0,39.0,25.74,15.73
2016,1,3,8,15,111.5,48.0,1.0,5.0,63.5,39.01,29.34
2016,1,3,8,30,139.0,65.0,1.0,5.0,88.0,51.86,41.66
2016,1,3,8,45,155.0,81.0,1.0,5.5,114.0,67.25,51.29
2016,1,3,9,0,171.0,97.0,1.0,6.0,140.0,90.77,67.72
2016,1,3,9,15,180.0,113.0,1.1,6.0,164.0,117.58,88.97
2016,1,3,9,30,189.0,129.0,1.2,6.0,188.0,142.17,109.34
2016,1,3,9,45,196.5,141.5,1.3,6.5,209.0,164.17,127.94
2016,1,3,10,0,204.0,154.0,1.4,7.0,230.0,186.47,147.0
2016,1,3,10,15,233.0,163.5,1.55,7.0,256.0,210.65,167.33
2016,1,3,10,30,262.0,173.0,1.7,7.0,282.0,238.26,190.71
2016,1,3,10,45,315.5,174.0,1.85,7.5,312.5,267.77,214.91
2016,1,3,11,0,369.0,175.0,2.0,8.0,343.0,299.79,241.33
2016,1,3,11,15,236.5,193.5,2.15,8.0,302.5,277.4,225.74
2016,1,3,11,30,104.0,212.0,2.3,8.0,262.0,246.52,202.02
2016,1,3,11,45,61.5,198.0,2.5,8.0,228.0,218.18,179.2
2016,1,3,12,0,19.0,184.0,2.7,8.0,194.0,186.49,153.07
2016,1,3,12,15,47.0,198.5,2.8,8.0,222.0,216.19,178.05
2016,1,3,12,30,75.0,213.0,2.9,8.0,250.0,246.03,202.96
2016,1,3,12,45,148.5,211.0,3.05,8.5,282.0,285.57,235.83
2016,1,3,13,0,222.0,209.0,3.2,9.0,314.0,323.75,267.37
2016,1,3,13,15,160.0,203.0,3.15,9.0,277.5,288.55,238.37
2016,1,3,13,30,98.0,197.0,3.1,9.0,241.0,248.76,205.49
2016,1,3,13,45,212.0,179.5,3.05,9.0,268.5,293.99,244.11
2016,1,3,14,0,326.0,162.0,3.0,9.0,296.0,338.18,281.09
2016,1,3,14,15,278.5,155.5,2.8,9.0,264.5,306.75,254.88
2016,1,3,14,30,231.0,149.0,2.6,9.0,233.0,275.4,228.79
2016,1,3,14,45,215.0,137.0,2.4,9.0,209.5,253.37,210.35
2016,1,3,15,0,199.0,125.0,2.2,9.0,186.0,231.13,191.45
2016,1,3,15,15,186.5,109.5,2.0,8.5,160.5,206.34,170.44
2016,1,3,15,30,174.0,94.0,1.8,8.0,135.0,181.4,148.86
2016,1,3,15,45,149.0,77.5,1.65,8.0,108.0,150.4,121.59
2016,1,3,16,0,124.0,61.0,1.5,8.0,81.0,120.15,94.68
2016,1,3,16,15,89.0,44.5,1.55,7.5,56.5,82.75,61.8
2016,1,3,16,30,54.0,28.0,1.6,7.0,32.0,50.79,30.23
2016,1,3,16,45,27.0,14.0,1.65,6.5,16.0,20.77,0.0
2016,1,3,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,2.0,2.15,7.5,2.0,1.93,0.0
2016,1,4,8,0,0.0,4.0,2.3,8.0,4.0,3.85,0.0
2016,1,4,8,15,0.0,6.5,2.4,8.0,6.5,6.26,0.0
2016,1,4,8,30,0.0,9.0,2.5,8.0,9.0,8.67,2.2
2016,1,4,8,45,0.0,12.0,2.7,8.5,12.0,11.57,4.42
2016,1,4,9,0,0.0,15.0,2.9,9.0,15.0,14.46,6.97
2016,1,4,9,15,0.0,17.5,2.95,9.5,17.5,16.88,9.08
2016,1,4,9,30,0.0,20.0,3.0,10.0,20.0,19.29,11.16
2016,1,4,9,45,0.0,22.5,3.1,10.5,22.5,21.71,13.21
2016,1,4,10,0,0.0,25.0,3.2,11.0,25.0,24.13,15.25
2016,1,4,10,15,187.0,91.0,3.3,11.0,169.5,133.67,103.04
2016,1,4,10,30,374.0,157.0,3.4,11.0,314.0,257.65,202.35
2016,1,4,10,45,326.5,174.0,3.55,11.5,315.5,271.53,215.76
2016,1,4,11,0,279.0,191.0,3.7,12.0,317.0,281.9,225.85
2016,1,4,11,15,283.0,197.0,3.8,12.0,328.5,299.02,240.77
2016,1,4,11,30,287.0,203.0,3.9,12.0,340.0,315.67,255.14
2016,1,4,11,45,183.0,209.0,4.0,12.5,297.0,283.17,229.43
2016,1,4,12,0,79.0,215.0,4.1,13.0,254.0,245.01,198.45
2016,1,4,12,15,84.0,216.0,4.05,13.0,257.5,251.0,203.57
2016,1,4,12,30,89.0,217.0,4.0,13.0,261.0,256.91,208.55
2016,1,4,12,45,44.5,167.5,4.0,13.0,189.5,187.3,151.62
2016,1,4,13,0,0.0,118.0,4.0,13.0,118.0,114.55,91.12
2016,1,4,13,15,54.0,158.5,3.8,13.0,183.0,185.24,150.55
2016,1,4,13,30,108.0,199.0,3.6,13.0,248.0,256.08,209.02
2016,1,4,13,45,54.0,158.0,3.4,13.0,182.5,186.56,151.62
2016,1,4,14,0,0.0,117.0,3.2,13.0,117.0,114.46,91.4
2016,1,4,14,15,0.0,74.5,2.8,12.5,74.5,72.04,55.97
2016,1,4,14,30,0.0,32.0,2.4,12.0,32.0,30.89,20.99
2016,1,4,14,45,0.0,29.0,2.0,12.0,29.0,27.99,18.55
2016,1,4,15,0,0.0,26.0,1.6,12.0,26.0,25.09,16.07
2016,1,4,15,15,0.0,22.5,1.55,11.5,22.5,21.71,13.17
2016,1,4,15,30,0.0,19.0,1.5,11.0,19.0,18.32,10.24
2016,1,4,15,45,0.0,15.0,1.45,11.0,15.0,14.46,6.83
2016,1,4,16,0,0.0,11.0,1.4,11.0,11.0,10.6,3.4
2016,1,4,16,15,0.0,7.5,1.45,10.5,7.5,7.23,0.39
2016,1,4,16,30,0.0,4.0,1.5,10.0,4.0,3.85,0.0
2016,1,4,16,45,0.0,2.0,1.55,10.0,2.0,1.97,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.5,2.3,8.5,12.5,12.06,0.0
2016,1,5,8,0,0.0,25.0,2.3,9.0,25.0,23.99,13.96
2016,1,5,8,15,0.0,41.0,2.35,9.0,41.0,38.48,28.34
2016,1,5,8,30,0.0,57.0,2.4,9.0,57.0,52.76,41.76
2016,1,5,8,45,3.0,73.0,2.45,9.5,73.5,67.17,52.24
2016,1,5,9,0,6.0,89.0,2.5,10.0,90.0,82.46,65.32
2016,1,5,9,15,10.5,103.0,2.65,10.0,106.0,96.62,77.3
2016,1,5,9,30,15.0,117.0,2.8,10.0,122.0,111.19,89.51
2016,1,5,9,45,18.0,129.0,2.95,10.5,135.5,124.14,100.16
2016,1,5,10,0,21.0,141.0,3.1,11.0,149.0,137.29,110.9
2016,1,5,10,15,10.5,78.5,3.25,11.0,82.5,78.6,61.54
2016,1,5,10,30,0.0,16.0,3.4,11.0,16.0,15.44,7.68
2016,1,5,10,45,8.0,92.5,3.6,11.0,96.0,91.9,72.94
2016,1,5,11,0,16.0,169.0,3.8,11.0,176.0,167.17,135.94
2016,1,5,11,15,9.5,164.0,3.85,11.0,168.5,160.95,130.64
2016,1,5,11,30,3.0,159.0,3.9,11.0,161.0,154.18,124.97
2016,1,5,11,45,1.5,150.0,4.0,11.0,151.0,145.34,117.56
2016,1,5,12,0,0.0,141.0,4.1,11.0,141.0,136.28,109.98
2016,1,5,12,15,16.0,169.0,4.1,11.0,176.5,171.33,139.3
2016,1,5,12,30,32.0,197.0,4.1,11.0,212.0,209.1,170.67
2016,1,5,12,45,16.0,134.5,4.15,11.0,142.0,138.63,112.08
2016,1,5,13,0,0.0,72.0,4.2,11.0,72.0,69.62,53.88
2016,1,5,13,15,20.0,128.5,4.1,10.5,137.5,137.37,111.66
2016,1,5,13,30,40.0,185.0,4.0,10.0,203.0,206.42,169.82
2016,1,5,13,45,20.5,163.0,3.9,10.0,172.5,171.22,140.3
2016,1,5,14,0,1.0,141.0,3.8,10.0,142.0,139.36,113.54
2016,1,5,14,15,130.5,144.5,3.6,10.0,193.0,216.75,179.86
2016,1,5,14,30,260.0,148.0,3.4,10.0,244.0,289.25,240.43
2016,1,5,14,45,245.0,137.0,3.25,10.0,220.5,268.34,222.65
2016,1,5,15,0,230.0,126.0,3.1,10.0,197.0,247.11,204.63
2016,1,5,15,15,215.5,111.0,2.85,9.5,171.0,221.36,182.83
2016,1,5,15,30,201.0,96.0,2.6,9.0,145.0,195.48,160.46
2016,1,5,15,45,179.0,79.5,2.35,9.0,117.0,164.89,133.44
2016,1,5,16,0,157.0,63.0,2.1,9.0,89.0,134.8,106.49
2016,1,5,16,15,118.5,46.5,2.0,8.5,63.0,99.89,75.59
2016,1,5,16,30,80.0,30.0,1.9,8.0,37.0,66.55,42.99
2016,1,5,16,45,40.0,15.0,1.8,7.5,18.5,30.3,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,6,8,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,8,15,0.0,1.0,3.2,9.0,1.0,0.96,0.0
2016,1,6,8,30,0.0,2.0,3.2,9.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,2.5,3.25,9.5,2.5,2.41,0.0
2016,1,6,9,0,0.0,3.0,3.3,10.0,3.0,2.89,0.0
2016,1,6,9,15,0.0,3.5,3.3,10.0,3.5,3.37,0.0
2016,1,6,9,30,0.0,4.0,3.3,10.0,4.0,3.86,0.0
2016,1,6,9,45,0.0,4.5,3.35,10.0,4.5,4.34,0.0
2016,1,6,10,0,0.0,5.0,3.4,10.0,5.0,4.82,0.0
2016,1,6,10,15,12.0,83.5,3.4,10.0,89.0,83.71,66.22
2016,1,6,10,30,24.0,162.0,3.4,10.0,173.0,160.61,130.88
2016,1,6,10,45,12.0,97.0,3.4,10.0,102.5,97.51,77.76
2016,1,6,11,0,0.0,32.0,3.4,10.0,32.0,30.9,21.02
2016,1,6,11,15,12.0,109.0,3.35,10.0,115.0,109.85,88.3
2016,1,6,11,30,24.0,186.0,3.3,10.0,198.0,188.6,154.04
2016,1,6,11,45,13.0,174.0,3.25,10.0,180.5,173.4,141.25
2016,1,6,12,0,2.0,162.0,3.2,10.0,163.0,157.45,127.94
2016,1,6,12,15,26.0,185.0,3.2,10.0,198.0,191.67,156.54
2016,1,6,12,30,50.0,208.0,3.2,10.0,233.0,228.88,187.4
2016,1,6,12,45,249.0,191.0,3.2,10.0,311.0,319.41,263.02
2016,1,6,13,0,448.0,174.0,3.2,10.0,389.0,411.38,338.46
2016,1,6,13,15,262.5,185.5,3.1,10.0,311.0,327.65,269.87
2016,1,6,13,30,77.0,197.0,3.0,10.0,233.0,238.12,195.58
2016,1,6,13,45,65.0,185.0,2.95,10.0,214.5,220.68,181.56
2016,1,6,14,0,53.0,173.0,2.9,10.0,196.0,203.01,167.05
2016,1,6,14,15,61.5,163.5,2.7,9.5,188.0,198.3,163.69
2016,1,6,14,30,70.0,154.0,2.5,9.0,180.0,193.27,159.95
2016,1,6,14,45,66.5,141.5,2.35,9.0,164.5,178.77,147.81
2016,1,6,15,0,63.0,129.0,2.2,9.0,149.0,164.2,135.49
2016,1,6,15,15,56.0,113.0,2.05,8.5,129.0,143.98,118.43
2016,1,6,15,30,49.0,97.0,1.9,8.0,109.0,123.8,101.12
2016,1,6,15,45,39.5,79.5,1.75,8.0,88.5,100.88,81.03
2016,1,6,16,0,30.0,62.0,1.6,8.0,68.0,78.1,60.88
2016,1,6,16,15,15.0,45.0,1.55,7.5,48.0,54.2,39.84
2016,1,6,16,30,0.0,28.0,1.5,7.0,28.0,28.51,16.46
2016,1,6,16,45,0.0,14.0,1.45,7.0,14.0,13.52,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,93.0,18.5,1.1,6.5,26.5,14.52,0.0
2016,1,7,8,0,186.0,37.0,1.2,7.0,53.0,29.06,18.34
2016,1,7,8,15,281.0,49.0,1.15,7.0,89.5,37.65,27.9
2016,1,7,8,30,376.0,61.0,1.1,7.0,126.0,45.96,36.02
2016,1,7,8,45,461.5,66.5,1.05,7.5,166.5,57.92,39.33
2016,1,7,9,0,547.0,72.0,1.0,8.0,207.0,90.31,53.86
2016,1,7,9,15,590.0,77.0,0.8,8.0,244.0,125.01,76.78
2016,1,7,9,30,633.0,82.0,0.6,8.0,281.0,162.77,105.92
2016,1,7,9,45,702.0,76.5,0.45,8.5,320.0,198.56,134.2
2016,1,7,10,0,771.0,71.0,0.3,9.0,359.0,240.76,168.86
2016,1,7,10,15,789.0,73.5,0.35,9.0,387.0,278.19,202.52
2016,1,7,10,30,807.0,76.0,0.4,9.0,415.0,315.31,235.81
2016,1,7,10,45,818.5,77.5,0.45,9.5,437.0,348.74,265.44
2016,1,7,11,0,830.0,79.0,0.5,10.0,459.0,380.97,293.52
2016,1,7,11,15,837.5,80.0,0.6,10.0,473.5,409.73,319.19
2016,1,7,11,30,845.0,81.0,0.7,10.0,488.0,436.69,343.02
2016,1,7,11,45,848.5,81.5,0.85,10.0,495.5,459.42,363.51
2016,1,7,12,0,852.0,82.0,1.0,10.0,503.0,479.87,381.91
2016,1,7,12,15,852.0,82.0,1.1,10.0,503.0,495.76,396.21
2016,1,7,12,30,852.0,82.0,1.2,10.0,503.0,509.07,408.29
2016,1,7,12,45,851.5,80.5,1.3,10.0,496.0,517.94,416.77
2016,1,7,13,0,851.0,79.0,1.4,10.0,489.0,524.1,422.98
2016,1,7,13,15,844.0,78.0,1.45,10.0,474.0,524.68,424.45
2016,1,7,13,30,837.0,77.0,1.5,10.0,459.0,522.51,423.62
2016,1,7,13,45,825.0,75.5,1.6,10.0,437.5,514.5,418.35
2016,1,7,14,0,813.0,74.0,1.7,10.0,416.0,503.91,410.81
2016,1,7,14,15,795.0,71.5,1.6,10.0,387.5,486.74,397.01
2016,1,7,14,30,777.0,69.0,1.5,10.0,359.0,467.36,381.18
2016,1,7,14,45,756.0,65.5,1.4,10.0,326.0,443.45,361.4
2016,1,7,15,0,735.0,62.0,1.3,10.0,293.0,417.84,339.77
2016,1,7,15,15,698.0,58.0,1.15,9.5,255.5,383.12,310.74
2016,1,7,15,30,661.0,54.0,1.0,9.0,218.0,347.9,280.47
2016,1,7,15,45,609.0,48.5,0.85,9.0,178.0,307.19,244.51
2016,1,7,16,0,557.0,43.0,0.7,9.0,138.0,265.81,207.19
2016,1,7,16,15,464.5,35.5,0.7,8.5,99.5,210.28,158.83
2016,1,7,16,30,372.0,28.0,0.7,8.0,61.0,159.83,109.12
2016,1,7,16,45,186.0,14.0,0.75,8.0,30.5,73.89,0.0
2016,1,7,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,7,45,13.0,15.5,0.95,4.0,16.5,14.77,0.0
2016,1,8,8,0,26.0,31.0,1.0,4.0,33.0,28.43,18.12
2016,1,8,8,15,44.5,48.0,0.95,4.0,54.5,42.91,32.98
2016,1,8,8,30,63.0,65.0,0.9,4.0,76.0,54.6,44.33
2016,1,8,8,45,74.0,82.0,0.9,4.5,98.0,69.81,54.73
2016,1,8,9,0,85.0,99.0,0.9,5.0,120.0,89.93,70.25
2016,1,8,9,15,90.5,115.0,0.8,5.0,141.0,109.78,86.46
2016,1,8,9,30,96.0,131.0,0.7,5.0,162.0,130.11,103.47
2016,1,8,9,45,97.5,144.5,0.6,5.5,179.0,148.08,118.56
2016,1,8,10,0,99.0,158.0,0.5,6.0,196.0,167.86,135.1
2016,1,8,10,15,86.5,169.0,0.4,6.5,203.5,179.64,145.18
2016,1,8,10,30,74.0,180.0,0.3,7.0,211.0,190.33,154.08
2016,1,8,10,45,189.0,184.5,0.25,7.5,270.0,236.35,189.24
2016,1,8,11,0,304.0,189.0,0.2,8.0,329.0,290.0,230.47
2016,1,8,11,15,271.5,200.5,0.2,8.5,328.5,298.59,237.71
2016,1,8,11,30,239.0,212.0,0.2,9.0,328.0,304.33,242.68
2016,1,8,11,45,119.5,176.0,0.2,9.5,234.0,224.11,179.74
2016,1,8,12,0,0.0,140.0,0.2,10.0,140.0,135.3,108.02
2016,1,8,12,15,21.0,172.5,0.25,10.0,183.0,177.17,142.93
2016,1,8,12,30,42.0,205.0,0.3,10.0,226.0,222.01,179.12
2016,1,8,12,45,130.5,210.0,0.4,10.5,273.5,276.24,222.75
2016,1,8,13,0,219.0,215.0,0.5,11.0,321.0,329.72,265.16
2016,1,8,13,15,300.0,196.0,0.55,11.0,336.5,358.82,288.64
2016,1,8,13,30,381.0,177.0,0.6,11.0,352.0,383.9,309.15
2016,1,8,13,45,228.5,179.0,0.7,11.0,282.5,307.85,249.2
2016,1,8,14,0,76.0,181.0,0.8,11.0,213.0,223.48,181.39
2016,1,8,14,15,57.5,165.5,0.75,10.5,189.0,198.49,161.8
2016,1,8,14,30,39.0,150.0,0.7,10.0,165.0,173.51,141.63
2016,1,8,14,45,34.0,137.0,0.65,10.0,149.0,158.04,128.98
2016,1,8,15,0,29.0,124.0,0.6,10.0,133.0,142.6,116.16
2016,1,8,15,15,24.0,109.0,0.6,9.5,115.5,124.94,101.53
2016,1,8,15,30,19.0,94.0,0.6,9.0,98.0,103.57,83.51
2016,1,8,15,45,11.0,77.5,0.65,9.0,80.0,83.41,66.1
2016,1,8,16,0,3.0,61.0,0.7,9.0,62.0,63.5,48.72
2016,1,8,16,15,1.5,44.0,0.75,8.5,44.5,45.38,32.72
2016,1,8,16,30,0.0,27.0,0.8,8.0,27.0,26.81,15.65
2016,1,8,16,45,0.0,13.5,0.85,8.0,13.5,13.03,0.0
2016,1,8,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,170.0,14.5,3.15,6.5,29.5,10.91,0.0
2016,1,9,8,0,340.0,29.0,3.3,7.0,59.0,22.61,13.06
2016,1,9,8,15,433.0,37.0,3.3,7.0,97.5,27.65,18.99
2016,1,9,8,30,526.0,45.0,3.3,7.0,136.0,32.53,23.87
2016,1,9,8,45,583.0,50.5,3.35,7.0,175.5,45.29,26.83
2016,1,9,9,0,640.0,56.0,3.4,7.0,215.0,81.83,43.43
2016,1,9,9,15,486.0,87.0,3.35,7.0,219.0,122.96,80.08
2016,1,9,9,30,332.0,118.0,3.3,7.0,223.0,152.22,111.49
2016,1,9,9,45,330.0,130.5,3.3,7.5,244.5,178.49,134.6
2016,1,9,10,0,328.0,143.0,3.3,8.0,266.0,204.12,157.52
2016,1,9,10,15,196.0,160.5,3.2,8.0,235.5,200.23,159.85
2016,1,9,10,30,64.0,178.0,3.1,8.0,205.0,185.6,151.64
2016,1,9,10,45,48.0,180.5,3.05,8.0,201.5,186.11,152.54
2016,1,9,11,0,32.0,183.0,3.0,8.0,198.0,185.31,152.11
2016,1,9,11,15,49.0,196.0,2.9,8.0,220.0,206.23,169.39
2016,1,9,11,30,66.0,209.0,2.8,8.0,242.0,228.13,187.46
2016,1,9,11,45,87.0,216.5,2.7,8.5,260.0,247.46,203.04
2016,1,9,12,0,108.0,224.0,2.6,9.0,278.0,267.58,219.23
2016,1,9,12,15,98.5,223.0,2.45,9.0,272.0,265.25,217.35
2016,1,9,12,30,89.0,222.0,2.3,9.0,266.0,262.29,214.98
2016,1,9,12,45,142.0,220.0,2.2,9.0,289.5,292.3,239.97
2016,1,9,13,0,195.0,218.0,2.1,9.0,313.0,320.69,263.44
2016,1,9,13,15,114.0,201.5,2.0,9.0,256.5,264.21,217.08
2016,1,9,13,30,33.0,185.0,1.9,9.0,200.0,202.78,166.19
2016,1,9,13,45,16.5,162.0,1.85,9.0,169.5,168.08,137.57
2016,1,9,14,0,0.0,139.0,1.8,9.0,139.0,136.63,111.29
2016,1,9,14,15,0.0,121.5,1.75,9.0,121.5,119.31,96.89
2016,1,9,14,30,0.0,104.0,1.7,9.0,104.0,101.89,82.27
2016,1,9,14,45,0.0,94.5,1.7,9.0,94.5,92.62,74.5
2016,1,9,15,0,0.0,85.0,1.7,9.0,85.0,83.33,66.62
2016,1,9,15,15,0.0,74.0,1.65,8.5,74.0,72.46,57.41
2016,1,9,15,30,0.0,63.0,1.6,8.0,63.0,61.57,48.03
2016,1,9,15,45,0.0,51.5,1.55,8.0,51.5,50.1,37.93
2016,1,9,16,0,0.0,40.0,1.5,8.0,40.0,38.64,27.73
2016,1,9,16,15,0.0,28.5,1.45,8.0,28.5,27.52,17.76
2016,1,9,16,30,0.0,17.0,1.4,8.0,17.0,16.4,7.52
2016,1,9,16,45,0.0,8.5,1.4,8.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,162.5,15.5,1.75,6.5,30.5,11.82,0.0
2016,1,10,8,0,325.0,31.0,2.0,7.0,61.0,24.56,14.74
2016,1,10,8,15,419.5,40.0,1.95,7.0,100.0,30.45,21.51
2016,1,10,8,30,514.0,49.0,1.9,7.0,139.0,36.14,27.16
2016,1,10,8,45,579.0,54.5,1.9,7.5,180.0,48.93,29.84
2016,1,10,9,0,644.0,60.0,1.9,8.0,221.0,85.85,46.49
2016,1,10,9,15,682.0,64.0,1.85,8.0,259.0,123.71,71.75
2016,1,10,9,30,720.0,68.0,1.8,8.0,297.0,166.59,105.81
2016,1,10,9,45,752.5,70.0,1.8,8.5,332.0,205.82,139.35
2016,1,10,10,0,785.0,72.0,1.8,9.0,367.0,246.43,175.22
2016,1,10,10,15,803.0,74.0,1.7,9.5,395.5,284.18,209.42
2016,1,10,10,30,821.0,76.0,1.6,10.0,424.0,321.61,243.0
2016,1,10,10,45,838.5,75.5,1.55,10.5,447.5,355.9,273.54
2016,1,10,11,0,856.0,75.0,1.5,11.0,471.0,389.3,302.7
2016,1,10,11,15,862.5,76.0,1.4,11.0,486.0,418.65,328.5
2016,1,10,11,30,869.0,77.0,1.3,11.0,501.0,446.09,352.1
2016,1,10,11,45,876.0,76.0,1.25,11.5,509.0,470.27,372.11
2016,1,10,12,0,883.0,75.0,1.2,12.0,517.0,491.34,389.18
2016,1,10,12,15,882.5,75.0,1.15,12.0,517.0,507.41,402.72
2016,1,10,12,30,882.0,75.0,1.1,12.0,517.0,520.79,413.88
2016,1,10,12,45,880.5,74.0,1.1,12.0,510.0,529.9,421.89
2016,1,10,13,0,879.0,73.0,1.1,12.0,503.0,536.21,427.59
2016,1,10,13,15,871.5,72.0,1.1,12.0,487.5,536.55,428.62
2016,1,10,13,30,864.0,71.0,1.1,12.0,472.0,534.06,427.35
2016,1,10,13,45,852.0,69.5,1.15,12.0,450.0,527.5,423.13
2016,1,10,14,0,840.0,68.0,1.2,12.0,428.0,516.87,415.63
2016,1,10,14,15,601.5,104.5,1.15,12.0,353.5,429.4,347.13
2016,1,10,14,30,363.0,141.0,1.1,12.0,279.0,341.04,276.97
2016,1,10,14,45,559.0,100.5,1.1,12.0,291.5,391.96,318.28
2016,1,10,15,0,755.0,60.0,1.1,12.0,304.0,430.63,347.53
2016,1,10,15,15,720.0,56.5,1.0,11.5,266.0,396.83,319.3
2016,1,10,15,30,685.0,53.0,0.9,11.0,228.0,362.38,290.23
2016,1,10,15,45,632.0,48.0,0.85,10.5,187.5,318.72,253.18
2016,1,10,16,0,579.0,43.0,0.8,10.0,147.0,276.08,215.84
2016,1,10,16,15,493.0,36.0,0.85,9.5,107.5,224.4,170.77
2016,1,10,16,30,407.0,29.0,0.9,9.0,68.0,174.82,123.83
2016,1,10,16,45,203.5,14.5,1.0,8.5,34.0,82.11,15.06
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,17.5,16.0,1.0,7.0,17.5,14.52,0.0
2016,1,11,8,0,35.0,32.0,1.0,7.0,35.0,28.02,17.71
2016,1,11,8,15,55.0,49.0,1.1,7.0,57.0,41.88,31.71
2016,1,11,8,30,75.0,66.0,1.2,7.0,79.0,55.38,44.53
2016,1,11,8,45,86.0,83.0,1.35,7.5,102.0,70.93,54.87
2016,1,11,9,0,97.0,100.0,1.5,8.0,125.0,91.66,70.52
2016,1,11,9,15,103.5,116.5,1.45,8.0,146.5,112.58,87.4
2016,1,11,9,30,110.0,133.0,1.4,8.0,168.0,134.08,105.27
2016,1,11,9,45,115.5,147.0,1.4,8.5,187.5,153.87,121.75
2016,1,11,10,0,121.0,161.0,1.4,9.0,207.0,173.98,138.54
2016,1,11,10,15,68.0,159.5,1.45,9.5,185.5,166.68,134.25
2016,1,11,10,30,15.0,158.0,1.5,10.0,164.0,154.38,125.26
2016,1,11,10,45,7.5,139.5,1.55,10.5,142.5,135.93,109.75
2016,1,11,11,0,0.0,121.0,1.6,11.0,121.0,116.36,93.25
2016,1,11,11,15,2.5,143.5,1.65,11.0,145.0,138.88,111.97
2016,1,11,11,30,5.0,166.0,1.7,11.0,169.0,161.7,130.73
2016,1,11,11,45,27.0,188.5,1.75,11.5,202.5,193.61,156.59
2016,1,11,12,0,49.0,211.0,1.8,12.0,236.0,227.62,183.95
2016,1,11,12,15,73.5,218.0,1.8,12.0,255.5,248.45,200.89
2016,1,11,12,30,98.0,225.0,1.8,12.0,275.0,270.02,218.48
2016,1,11,12,45,202.0,216.0,1.85,12.5,316.0,319.57,258.68
2016,1,11,13,0,306.0,207.0,1.9,13.0,357.0,371.32,300.07
2016,1,11,13,15,162.0,191.5,1.9,13.0,270.5,279.62,226.48
2016,1,11,13,30,18.0,176.0,1.9,13.0,184.0,182.4,146.86
2016,1,11,13,45,420.5,122.5,1.9,13.0,304.5,355.97,291.58
2016,1,11,14,0,823.0,69.0,1.9,13.0,425.0,511.08,414.48
2016,1,11,14,15,411.5,99.0,1.8,13.0,277.0,324.08,264.78
2016,1,11,14,30,0.0,129.0,1.7,13.0,129.0,127.58,102.04
2016,1,11,14,45,373.5,94.5,1.6,13.0,216.0,293.29,241.0
2016,1,11,15,0,747.0,60.0,1.5,13.0,303.0,428.87,347.39
2016,1,11,15,15,712.5,56.5,1.35,12.5,265.5,395.41,318.67
2016,1,11,15,30,678.0,53.0,1.2,12.0,228.0,361.29,289.74
2016,1,11,15,45,627.5,48.0,1.05,11.5,188.5,318.71,253.27
2016,1,11,16,0,577.0,43.0,0.9,11.0,149.0,277.04,216.53
2016,1,11,16,15,493.0,36.0,0.95,10.5,109.5,225.78,171.92
2016,1,11,16,30,409.0,29.0,1.0,10.0,70.0,176.59,125.95
2016,1,11,16,45,204.5,14.5,1.05,9.5,35.0,83.39,23.48
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
