Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.5,12.0,10.5,10.12,0.0
2016,1,22,8,0,0.0,21.0,3.5,12.0,21.0,20.27,11.6
2016,1,22,8,15,0.0,33.5,3.4,12.0,33.5,32.35,22.93
2016,1,22,8,30,0.0,46.0,3.3,12.0,46.0,44.17,33.87
2016,1,22,8,45,0.0,59.0,3.25,12.0,59.0,56.23,42.63
2016,1,22,9,0,0.0,72.0,3.2,12.0,72.0,68.41,53.18
2016,1,22,9,15,0.0,84.0,3.15,12.0,84.0,79.78,62.9
2016,1,22,9,30,0.0,96.0,3.1,12.0,96.0,91.19,72.54
2016,1,22,9,45,0.0,113.0,3.1,12.5,113.0,107.13,85.74
2016,1,22,10,0,0.0,130.0,3.1,13.0,130.0,123.17,98.86
2016,1,22,10,15,13.0,153.0,3.05,13.0,159.0,148.5,119.42
2016,1,22,10,30,26.0,176.0,3.0,13.0,188.0,174.96,140.85
2016,1,22,10,45,13.0,156.0,3.0,13.0,162.0,153.58,123.29
2016,1,22,11,0,0.0,136.0,3.0,13.0,136.0,130.61,104.32
2016,1,22,11,15,75.0,186.5,3.0,13.0,225.5,209.73,169.05
2016,1,22,11,30,150.0,237.0,3.0,13.0,315.0,294.21,237.14
2016,1,22,11,45,79.0,210.5,3.05,13.0,252.0,240.28,193.73
2016,1,22,12,0,8.0,184.0,3.1,13.0,189.0,181.62,145.83
2016,1,22,12,15,15.5,195.0,3.2,13.0,204.0,196.7,158.36
2016,1,22,12,30,23.0,206.0,3.3,13.0,219.0,212.14,171.05
2016,1,22,12,45,11.5,162.5,3.4,13.0,169.0,164.07,131.7
2016,1,22,13,0,0.0,119.0,3.5,13.0,119.0,115.41,91.47
2016,1,22,13,15,0.0,74.5,3.35,13.0,74.5,72.04,55.34
2016,1,22,13,30,0.0,30.0,3.2,13.0,30.0,28.97,19.02
2016,1,22,13,45,0.0,69.5,3.05,13.0,69.5,67.19,51.45
2016,1,22,14,0,0.0,109.0,2.9,13.0,109.0,106.04,84.14
2016,1,22,14,15,0.0,99.0,2.85,13.0,99.0,96.23,76.01
2016,1,22,14,30,0.0,89.0,2.8,13.0,89.0,86.4,67.88
2016,1,22,14,45,0.0,98.0,2.75,13.0,98.0,95.71,75.86
2016,1,22,15,0,0.0,107.0,2.7,13.0,107.0,105.48,84.21
2016,1,22,15,15,0.0,95.0,2.6,12.5,95.0,93.68,74.49
2016,1,22,15,30,0.0,83.0,2.5,12.0,83.0,81.85,64.62
2016,1,22,15,45,0.0,70.0,2.45,12.0,70.0,68.92,53.55
2016,1,22,16,0,0.0,57.0,2.4,12.0,57.0,55.93,42.29
2016,1,22,16,15,0.0,44.0,2.4,11.5,44.0,42.86,30.9
2016,1,22,16,30,0.0,31.0,2.4,11.0,31.0,29.94,19.53
2016,1,22,16,45,0.0,19.5,2.4,11.0,19.5,18.82,9.23
2016,1,22,17,0,0.0,8.0,2.4,11.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,2.45,11.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,7,45,64.0,24.5,3.3,9.5,31.5,20.49,5.84
2016,1,23,8,0,128.0,49.0,3.6,10.0,63.0,39.58,28.35
2016,1,23,8,15,212.5,64.5,3.8,10.0,100.5,51.44,40.07
2016,1,23,8,30,297.0,80.0,4.0,10.0,138.0,60.47,48.76
2016,1,23,8,45,338.5,95.0,4.2,10.5,175.5,83.91,59.38
2016,1,23,9,0,380.0,110.0,4.4,11.0,213.0,118.16,81.09
2016,1,23,9,15,190.0,91.5,4.5,11.0,143.0,102.3,73.91
2016,1,23,9,30,0.0,73.0,4.6,11.0,73.0,70.34,55.01
2016,1,23,9,45,3.0,107.5,4.7,11.0,109.0,102.85,82.56
2016,1,23,10,0,6.0,142.0,4.8,11.0,145.0,135.5,109.94
2016,1,23,10,15,82.5,172.0,4.7,11.0,209.5,183.75,148.21
2016,1,23,10,30,159.0,202.0,4.6,11.0,274.0,238.61,192.37
2016,1,23,10,45,79.5,112.0,4.6,11.0,148.0,135.39,108.32
2016,1,23,11,0,0.0,22.0,4.6,11.0,22.0,21.24,12.57
2016,1,23,11,15,0.0,37.0,4.6,11.0,37.0,35.74,24.97
2016,1,23,11,30,0.0,52.0,4.6,11.0,52.0,50.26,37.31
2016,1,23,11,45,5.5,121.0,4.7,11.0,124.0,119.5,95.79
2016,1,23,12,0,11.0,190.0,4.8,11.0,196.0,188.91,153.53
2016,1,23,12,15,31.5,210.0,4.8,11.0,227.0,220.84,179.98
2016,1,23,12,30,52.0,230.0,4.8,11.0,258.0,253.03,206.63
2016,1,23,12,45,125.0,236.0,4.85,11.5,302.0,303.45,248.38
2016,1,23,13,0,198.0,242.0,4.9,12.0,346.0,353.03,289.08
2016,1,23,13,15,102.0,207.5,4.9,12.0,261.0,267.17,218.58
2016,1,23,13,30,6.0,173.0,4.9,12.0,176.0,172.75,139.8
2016,1,23,13,45,42.0,189.0,4.9,12.0,209.0,213.52,174.44
2016,1,23,14,0,78.0,205.0,4.9,12.0,242.0,251.82,206.67
2016,1,23,14,15,159.5,192.0,4.75,11.5,261.5,288.91,238.86
2016,1,23,14,30,241.0,179.0,4.6,11.0,281.0,324.61,269.61
2016,1,23,14,45,474.5,131.5,4.45,11.0,312.5,401.01,334.05
2016,1,23,15,0,708.0,84.0,4.3,11.0,344.0,465.62,386.86
2016,1,23,15,15,674.0,80.0,4.05,10.5,305.5,431.93,358.49
2016,1,23,15,30,640.0,76.0,3.8,10.0,267.0,397.55,329.39
2016,1,23,15,45,595.0,69.0,3.55,10.0,226.5,354.65,292.06
2016,1,23,16,0,550.0,62.0,3.3,10.0,186.0,312.37,254.39
2016,1,23,16,15,472.0,54.5,3.1,9.5,144.0,257.79,206.5
2016,1,23,16,30,394.0,47.0,2.9,9.0,102.0,206.67,160.73
2016,1,23,16,45,277.0,34.5,2.75,9.0,66.0,142.62,102.37
2016,1,23,17,0,160.0,22.0,2.6,9.0,30.0,79.46,8.14
2016,1,23,17,15,80.0,11.0,2.5,8.5,15.0,30.61,0.0
2016,1,23,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.15,6.0,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.3,6.0,8.0,7.86,0.0
2016,1,24,7,45,54.5,24.0,1.5,6.5,30.0,20.11,6.61
2016,1,24,8,0,109.0,40.0,1.7,7.0,52.0,32.82,22.99
2016,1,24,8,15,141.0,58.0,1.65,7.0,81.0,46.63,36.33
2016,1,24,8,30,173.0,76.0,1.6,7.0,110.0,59.98,48.95
2016,1,24,8,45,194.0,93.0,1.55,7.5,139.5,81.2,60.63
2016,1,24,9,0,215.0,110.0,1.5,8.0,169.0,108.45,79.9
2016,1,24,9,15,234.5,123.5,1.45,8.0,197.0,134.56,100.13
2016,1,24,9,30,254.0,137.0,1.4,8.0,225.0,162.15,122.75
2016,1,24,9,45,326.0,142.0,1.35,8.5,267.0,195.07,148.16
2016,1,24,10,0,398.0,147.0,1.3,9.0,309.0,231.25,177.02
2016,1,24,10,15,391.5,164.0,1.25,9.0,333.0,262.51,204.71
2016,1,24,10,30,385.0,181.0,1.2,9.0,357.0,293.77,231.9
2016,1,24,10,45,439.5,175.5,1.2,9.5,386.5,323.46,256.17
2016,1,24,11,0,494.0,170.0,1.2,10.0,416.0,356.68,283.23
2016,1,24,11,15,508.5,172.5,1.25,10.5,433.0,382.31,304.51
2016,1,24,11,30,523.0,175.0,1.3,11.0,450.0,407.44,325.08
2016,1,24,11,45,482.0,189.5,1.4,11.5,446.5,416.74,333.12
2016,1,24,12,0,441.0,204.0,1.5,12.0,443.0,422.96,338.43
2016,1,24,12,15,659.0,143.5,1.55,12.0,501.0,489.41,392.17
2016,1,24,12,30,877.0,83.0,1.6,12.0,559.0,557.48,446.47
2016,1,24,12,45,884.0,79.5,1.7,12.0,554.5,569.7,456.95
2016,1,24,13,0,891.0,76.0,1.8,12.0,550.0,579.17,465.66
2016,1,24,13,15,885.0,75.5,1.95,12.0,536.0,581.64,469.06
2016,1,24,13,30,879.0,75.0,2.1,12.0,522.0,581.19,470.11
2016,1,24,13,45,864.0,75.0,2.25,12.0,500.0,575.03,466.52
2016,1,24,14,0,849.0,75.0,2.4,12.0,478.0,564.63,459.51
2016,1,24,14,15,834.0,73.5,2.3,12.0,450.0,549.99,448.09
2016,1,24,14,30,819.0,72.0,2.2,12.0,422.0,532.89,434.55
2016,1,24,14,45,795.0,70.0,2.15,12.0,388.0,508.15,414.95
2016,1,24,15,0,771.0,68.0,2.1,12.0,354.0,481.59,393.53
2016,1,24,15,15,741.0,64.5,1.85,11.5,315.5,448.85,366.79
2016,1,24,15,30,711.0,61.0,1.6,11.0,277.0,415.08,338.52
2016,1,24,15,45,672.0,56.0,1.35,10.5,236.0,374.91,304.33
2016,1,24,16,0,633.0,51.0,1.1,10.0,195.0,334.84,269.2
2016,1,24,16,15,563.5,44.5,1.1,9.5,152.5,284.3,225.44
2016,1,24,16,30,494.0,38.0,1.1,9.0,110.0,234.6,181.17
2016,1,24,16,45,378.5,29.0,1.15,8.5,72.0,171.0,123.58
2016,1,24,17,0,263.0,20.0,1.2,8.0,34.0,108.3,27.31
2016,1,24,17,15,131.5,10.0,1.2,7.5,17.0,42.8,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,56.0,5.5,0.8,8.0,6.5,0.0,0.0
2016,1,25,7,30,112.0,11.0,0.9,8.0,13.0,10.81,0.0
2016,1,25,7,45,256.0,22.5,1.0,8.5,46.0,17.56,5.62
2016,1,25,8,0,400.0,34.0,1.1,9.0,79.0,26.04,17.02
2016,1,25,8,15,484.0,41.5,1.2,9.0,120.5,30.36,21.59
2016,1,25,8,30,568.0,49.0,1.3,9.0,162.0,34.57,25.73
2016,1,25,8,45,622.5,54.0,1.45,9.5,204.5,60.48,32.2
2016,1,25,9,0,677.0,59.0,1.6,10.0,247.0,103.03,56.3
2016,1,25,9,15,401.5,102.5,1.65,10.0,218.5,135.89,93.13
2016,1,25,9,30,126.0,146.0,1.7,10.0,190.0,150.81,117.92
2016,1,25,9,45,144.5,161.5,1.8,10.5,217.0,175.7,138.17
2016,1,25,10,0,163.0,177.0,1.9,11.0,244.0,202.01,159.69
2016,1,25,10,15,466.5,135.5,1.95,11.0,346.5,260.0,200.38
2016,1,25,10,30,770.0,94.0,2.0,11.0,449.0,342.31,263.45
2016,1,25,10,45,567.5,147.0,2.05,11.5,416.0,345.51,271.67
2016,1,25,11,0,365.0,200.0,2.1,12.0,383.0,334.46,266.43
2016,1,25,11,15,207.0,211.5,2.15,12.0,316.0,290.39,233.34
2016,1,25,11,30,49.0,223.0,2.2,12.0,249.0,235.85,190.08
2016,1,25,11,45,38.5,219.0,2.25,12.5,239.5,229.52,184.81
2016,1,25,12,0,28.0,215.0,2.3,13.0,230.0,221.58,178.06
2016,1,25,12,15,27.5,215.5,2.3,13.0,230.5,222.96,179.22
2016,1,25,12,30,27.0,216.0,2.3,13.0,231.0,224.24,180.3
2016,1,25,12,45,431.0,154.5,2.35,13.0,386.0,397.53,323.67
2016,1,25,13,0,835.0,93.0,2.4,13.0,541.0,569.36,459.96
2016,1,25,13,15,828.5,92.0,2.4,13.0,527.5,571.15,460.94
2016,1,25,13,30,822.0,91.0,2.4,13.0,514.0,570.16,460.83
2016,1,25,13,45,544.0,148.0,2.4,13.5,423.0,470.64,381.29
2016,1,25,14,0,266.0,205.0,2.4,14.0,332.0,367.93,297.83
2016,1,25,14,15,258.0,195.0,2.35,13.5,313.0,353.19,287.41
2016,1,25,14,30,250.0,185.0,2.3,13.0,294.0,337.66,275.79
2016,1,25,14,45,247.5,170.5,2.25,13.0,271.0,319.44,261.43
2016,1,25,15,0,245.0,156.0,2.2,13.0,248.0,300.35,246.15
2016,1,25,15,15,464.0,111.0,1.9,12.5,262.0,363.17,297.91
2016,1,25,15,30,683.0,66.0,1.6,12.0,276.0,411.7,335.44
2016,1,25,15,45,641.0,60.5,1.3,12.0,235.0,370.42,299.4
2016,1,25,16,0,599.0,55.0,1.0,12.0,194.0,329.57,263.41
2016,1,25,16,15,530.0,48.5,1.0,11.5,152.0,277.74,219.2
2016,1,25,16,30,461.0,42.0,1.0,11.0,110.0,228.94,176.27
2016,1,25,16,45,349.0,31.5,1.05,10.5,72.5,165.45,120.02
2016,1,25,17,0,237.0,21.0,1.1,10.0,35.0,103.49,36.35
2016,1,25,17,15,118.5,10.5,1.1,9.5,17.5,40.41,0.0
2016,1,25,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.0,0.25,7.0,7.0,0.0,0.0
2016,1,26,7,30,0.0,14.0,0.3,7.0,14.0,13.76,0.0
2016,1,26,7,45,207.5,24.5,0.35,7.5,48.0,19.39,7.52
2016,1,26,8,0,415.0,35.0,0.4,8.0,82.0,26.85,17.93
2016,1,26,8,15,499.0,42.5,0.5,8.0,124.5,31.13,22.46
2016,1,26,8,30,583.0,50.0,0.6,8.0,167.0,35.3,26.57
2016,1,26,8,45,638.0,55.0,0.7,8.5,210.5,63.21,33.69
2016,1,26,9,0,693.0,60.0,0.8,9.0,254.0,106.75,58.71
2016,1,26,9,15,375.5,101.0,0.9,9.0,208.5,132.18,91.3
2016,1,26,9,30,58.0,142.0,1.0,9.0,163.0,138.7,110.88
2016,1,26,9,45,207.0,149.0,1.1,9.5,233.0,176.81,137.01
2016,1,26,10,0,356.0,156.0,1.2,10.0,303.0,232.3,178.74
2016,1,26,10,15,246.5,181.0,1.2,10.5,286.5,237.85,187.31
2016,1,26,10,30,137.0,206.0,1.2,11.0,270.0,236.17,188.74
2016,1,26,10,45,315.0,189.5,1.3,11.5,346.0,293.27,232.68
2016,1,26,11,0,493.0,173.0,1.4,12.0,422.0,361.84,286.19
2016,1,26,11,15,684.0,129.5,1.45,12.0,486.5,421.52,333.61
2016,1,26,11,30,875.0,86.0,1.5,12.0,551.0,489.2,387.53
2016,1,26,11,45,880.0,86.5,1.55,12.5,561.0,515.1,408.54
2016,1,26,12,0,885.0,87.0,1.6,13.0,571.0,538.69,427.62
2016,1,26,12,15,885.5,87.0,1.65,13.0,572.5,556.98,443.13
2016,1,26,12,30,886.0,87.0,1.7,13.0,574.0,572.57,456.35
2016,1,26,12,45,878.5,88.5,1.75,13.0,567.0,582.49,465.07
2016,1,26,13,0,871.0,90.0,1.8,13.0,560.0,589.47,471.42
2016,1,26,13,15,711.5,126.0,1.8,13.0,504.0,542.9,435.57
2016,1,26,13,30,552.0,162.0,1.8,13.0,448.0,489.99,394.52
2016,1,26,13,45,538.5,159.0,1.85,13.0,428.5,480.91,388.51
2016,1,26,14,0,525.0,156.0,1.9,13.0,409.0,470.05,380.68
2016,1,26,14,15,489.0,153.0,1.85,13.0,378.5,444.88,361.12
2016,1,26,14,30,453.0,150.0,1.8,13.0,348.0,418.68,340.6
2016,1,26,14,45,382.0,148.0,1.75,13.0,306.0,373.96,304.97
2016,1,26,15,0,311.0,146.0,1.7,13.0,264.0,324.57,265.3
2016,1,26,15,15,293.5,134.0,1.5,12.5,236.0,298.45,244.4
2016,1,26,15,30,276.0,122.0,1.3,12.0,208.0,272.15,222.8
2016,1,26,15,45,450.5,89.5,1.1,11.5,206.0,315.95,257.33
2016,1,26,16,0,625.0,57.0,0.9,11.0,204.0,345.27,277.17
2016,1,26,16,15,556.0,50.0,0.95,10.5,160.5,291.81,231.3
2016,1,26,16,30,487.0,43.0,1.0,10.0,117.0,241.3,186.98
2016,1,26,16,45,369.5,33.0,1.05,9.5,78.0,175.14,128.72
2016,1,26,17,0,252.0,23.0,1.1,9.0,39.0,111.61,48.8
2016,1,26,17,15,126.0,11.5,1.1,8.5,19.5,43.73,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,7.0,15.0,14.74,0.0
2016,1,27,7,45,181.5,26.5,1.8,7.5,48.0,20.68,8.95
2016,1,27,8,0,363.0,38.0,2.0,8.0,81.0,29.6,20.32
2016,1,27,8,15,447.0,47.0,2.05,8.0,123.0,35.12,25.99
2016,1,27,8,30,531.0,56.0,2.1,8.0,165.0,40.45,31.19
2016,1,27,8,45,587.0,62.0,2.15,8.5,207.5,68.74,39.07
2016,1,27,9,0,643.0,68.0,2.2,9.0,250.0,108.11,61.69
2016,1,27,9,15,680.0,72.5,2.15,9.0,290.5,148.18,91.52
2016,1,27,9,30,717.0,77.0,2.1,9.0,331.0,190.74,126.99
2016,1,27,9,45,758.5,76.5,2.1,9.5,369.5,234.4,164.81
2016,1,27,10,0,800.0,76.0,2.1,10.0,408.0,277.47,202.88
2016,1,27,10,15,817.5,78.0,2.05,10.5,439.0,317.51,239.12
2016,1,27,10,30,835.0,80.0,2.0,11.0,470.0,357.22,274.5
2016,1,27,10,45,849.5,80.5,1.95,11.5,495.0,393.8,306.68
2016,1,27,11,0,864.0,81.0,1.9,12.0,520.0,429.34,337.21
2016,1,27,11,15,871.5,82.0,1.8,12.0,537.0,461.02,364.48
2016,1,27,11,30,879.0,83.0,1.7,12.0,554.0,490.83,389.57
2016,1,27,11,45,885.0,83.0,1.6,12.5,564.0,517.49,410.84
2016,1,27,12,0,891.0,83.0,1.5,13.0,574.0,540.92,429.04
2016,1,27,12,15,892.0,83.0,1.45,13.0,575.5,559.28,444.01
2016,1,27,12,30,893.0,83.0,1.4,13.0,577.0,574.94,456.63
2016,1,27,12,45,895.5,81.0,1.4,13.5,572.0,586.61,465.57
2016,1,27,13,0,898.0,79.0,1.4,14.0,567.0,595.45,472.21
2016,1,27,13,15,892.5,78.0,1.35,14.0,553.0,597.85,474.4
2016,1,27,13,30,887.0,77.0,1.3,14.0,539.0,597.28,474.3
2016,1,27,13,45,880.0,75.5,1.3,14.0,518.5,592.38,471.25
2016,1,27,14,0,873.0,74.0,1.3,14.0,498.0,584.63,465.95
2016,1,27,14,15,859.5,72.0,1.25,14.0,470.0,572.02,456.47
2016,1,27,14,30,846.0,70.0,1.2,14.0,442.0,554.86,443.43
2016,1,27,14,45,828.5,67.5,1.2,14.0,408.5,532.54,426.59
2016,1,27,15,0,811.0,65.0,1.2,14.0,375.0,508.09,407.72
2016,1,27,15,15,783.5,62.0,1.05,13.5,336.0,476.1,382.4
2016,1,27,15,30,756.0,59.0,0.9,13.0,297.0,442.86,355.43
2016,1,27,15,45,717.0,54.5,0.8,13.0,254.5,401.7,321.16
2016,1,27,16,0,678.0,50.0,0.7,13.0,212.0,360.54,285.92
2016,1,27,16,15,614.0,44.5,0.75,12.5,168.5,308.6,242.27
2016,1,27,16,30,550.0,39.0,0.8,12.0,125.0,258.98,198.98
2016,1,27,16,45,443.0,30.5,0.9,11.5,84.5,198.34,145.39
2016,1,27,17,0,336.0,22.0,1.0,11.0,44.0,137.46,68.68
2016,1,27,17,15,168.0,11.0,1.0,10.5,22.0,54.61,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.7,8.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,0.7,8.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,9.0,0.75,8.0,9.0,8.67,0.71
2016,1,28,8,0,0.0,15.0,0.8,8.0,15.0,14.46,7.12
2016,1,28,8,15,0.0,22.5,0.95,8.5,22.5,21.71,13.95
2016,1,28,8,30,0.0,30.0,1.1,9.0,30.0,28.95,20.71
2016,1,28,8,45,0.0,38.0,1.25,9.5,38.0,36.69,26.3
2016,1,28,9,0,0.0,46.0,1.4,10.0,46.0,44.43,32.99
2016,1,28,9,15,0.0,53.0,1.3,10.0,53.0,51.2,38.84
2016,1,28,9,30,0.0,60.0,1.2,10.0,60.0,57.98,44.62
2016,1,28,9,45,79.0,121.0,1.2,10.5,154.0,128.19,101.07
2016,1,28,10,0,158.0,182.0,1.2,11.0,248.0,206.5,163.37
2016,1,28,10,15,291.5,177.0,1.2,11.0,310.0,249.45,195.57
2016,1,28,10,30,425.0,172.0,1.2,11.0,372.0,302.42,237.01
2016,1,28,10,45,425.0,182.0,1.3,11.5,391.0,328.94,259.49
2016,1,28,11,0,425.0,192.0,1.4,12.0,410.0,354.59,280.97
2016,1,28,11,15,221.5,196.5,1.55,12.5,310.5,284.54,227.55
2016,1,28,11,30,18.0,201.0,1.7,13.0,211.0,201.32,161.06
2016,1,28,11,45,18.5,204.5,1.9,13.5,215.0,205.93,164.81
2016,1,28,12,0,19.0,208.0,2.1,14.0,219.0,210.51,168.26
2016,1,28,12,15,16.5,204.5,2.05,14.0,214.0,206.71,165.14
2016,1,28,12,30,14.0,201.0,2.0,14.0,209.0,202.7,161.9
2016,1,28,12,45,30.0,216.0,2.0,14.5,232.5,229.4,183.32
2016,1,28,13,0,46.0,231.0,2.0,15.0,256.0,255.07,203.7
2016,1,28,13,15,154.5,231.0,1.85,15.0,313.0,323.08,259.07
2016,1,28,13,30,263.0,231.0,1.7,15.0,370.0,392.65,314.35
2016,1,28,13,45,133.0,197.0,1.6,15.0,267.5,279.4,224.18
2016,1,28,14,0,3.0,163.0,1.5,15.0,165.0,161.89,128.52
2016,1,28,14,15,2.5,156.5,1.4,14.5,158.0,155.57,124.11
2016,1,28,14,30,2.0,150.0,1.3,14.0,151.0,149.3,119.4
2016,1,28,14,45,30.0,154.5,1.25,14.0,166.0,174.64,140.84
2016,1,28,15,0,58.0,159.0,1.2,14.0,181.0,195.95,158.66
2016,1,28,15,15,54.5,143.0,1.05,13.5,162.0,177.34,143.66
2016,1,28,15,30,51.0,127.0,0.9,13.0,143.0,158.65,128.5
2016,1,28,15,45,45.5,110.0,0.75,13.0,122.5,137.79,111.04
2016,1,28,16,0,40.0,93.0,0.6,13.0,102.0,117.0,93.37
2016,1,28,16,15,31.0,75.0,0.65,12.5,81.0,93.6,73.47
2016,1,28,16,30,22.0,57.0,0.7,12.0,60.0,70.39,53.41
2016,1,28,16,45,11.0,39.5,0.8,12.0,41.0,47.22,32.99
2016,1,28,17,0,0.0,22.0,0.9,12.0,22.0,21.84,8.35
2016,1,28,17,15,0.0,11.0,0.9,11.5,11.0,10.81,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.0,2.85,12.0,4.0,0.0,0.0
2016,1,29,7,30,0.0,8.0,3.0,12.0,8.0,7.86,0.0
2016,1,29,7,45,0.0,24.0,3.2,12.5,24.0,22.87,11.28
2016,1,29,8,0,0.0,40.0,3.4,13.0,40.0,37.4,26.7
2016,1,29,8,15,9.0,58.0,3.5,13.0,60.0,53.37,41.54
2016,1,29,8,30,18.0,76.0,3.6,13.0,80.0,66.63,53.81
2016,1,29,8,45,26.0,93.5,3.7,13.0,100.5,83.75,65.18
2016,1,29,9,0,34.0,111.0,3.8,13.0,121.0,102.1,80.14
2016,1,29,9,15,38.5,127.5,3.8,13.0,140.0,120.05,94.93
2016,1,29,9,30,43.0,144.0,3.8,13.0,159.0,138.46,110.14
2016,1,29,9,45,21.5,115.5,3.85,13.5,123.0,112.89,89.35
2016,1,29,10,0,0.0,87.0,3.9,14.0,87.0,83.87,65.49
2016,1,29,10,15,0.0,56.5,3.9,14.0,56.5,54.6,40.73
2016,1,29,10,30,0.0,26.0,3.9,14.0,26.0,25.1,15.7
2016,1,29,10,45,0.0,62.0,3.9,14.0,62.0,59.93,45.1
2016,1,29,11,0,0.0,98.0,3.9,14.0,98.0,94.66,74.08
2016,1,29,11,15,0.0,86.0,3.9,14.0,86.0,83.2,64.39
2016,1,29,11,30,0.0,74.0,3.9,14.0,74.0,71.57,54.63
2016,1,29,11,45,0.0,75.0,3.95,14.0,75.0,72.54,55.4
2016,1,29,12,0,0.0,76.0,4.0,14.0,76.0,73.51,56.19
2016,1,29,12,15,0.0,92.0,4.05,14.0,92.0,89.02,69.1
2016,1,29,12,30,0.0,108.0,4.1,14.0,108.0,104.54,81.98
2016,1,29,12,45,0.0,65.5,4.2,14.0,65.5,63.34,47.67
2016,1,29,13,0,0.0,23.0,4.3,14.0,23.0,22.22,13.14
2016,1,29,13,15,22.5,122.0,4.3,14.0,134.0,133.24,106.44
2016,1,29,13,30,45.0,221.0,4.3,14.0,245.0,247.58,200.25
2016,1,29,13,45,22.5,114.5,4.3,14.0,126.5,126.47,100.83
2016,1,29,14,0,0.0,8.0,4.3,14.0,8.0,7.72,0.9
2016,1,29,14,15,23.5,96.0,4.2,14.0,107.0,108.7,86.59
2016,1,29,14,30,47.0,184.0,4.1,14.0,206.0,214.98,174.84
2016,1,29,14,45,23.5,158.5,4.1,14.0,169.5,170.89,138.28
2016,1,29,15,0,0.0,133.0,4.1,14.0,133.0,132.16,106.05
2016,1,29,15,15,0.0,119.0,4.05,13.5,119.0,118.43,94.97
2016,1,29,15,30,0.0,105.0,4.0,13.0,105.0,104.66,83.67
2016,1,29,15,45,0.0,90.0,3.95,13.0,90.0,89.77,71.1
2016,1,29,16,0,0.0,75.0,3.9,13.0,75.0,74.8,58.29
2016,1,29,16,15,0.0,60.0,3.9,12.5,60.0,59.74,45.32
2016,1,29,16,30,0.0,45.0,3.9,12.0,45.0,44.53,32.04
2016,1,29,16,45,0.0,30.5,3.95,12.0,30.5,29.65,18.84
2016,1,29,17,0,0.0,16.0,4.0,12.0,16.0,15.44,4.85
2016,1,29,17,15,0.0,8.0,4.0,12.0,8.0,7.86,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,10.0,1.8,7.5,10.0,9.83,0.0
2016,1,30,7,30,0.0,20.0,2.1,8.0,20.0,19.66,0.0
2016,1,30,7,45,234.0,26.5,2.45,8.5,56.0,20.76,10.37
2016,1,30,8,0,468.0,33.0,2.8,9.0,92.0,24.38,15.82
2016,1,30,8,15,545.5,39.5,2.8,9.0,135.0,30.47,21.78
2016,1,30,8,30,623.0,46.0,2.8,9.0,178.0,34.27,25.51
2016,1,30,8,45,678.0,49.5,2.85,9.5,222.5,69.04,34.67
2016,1,30,9,0,733.0,53.0,2.9,10.0,267.0,110.74,59.18
2016,1,30,9,15,422.5,103.0,2.85,10.0,230.5,144.37,99.45
2016,1,30,9,30,112.0,153.0,2.8,10.0,194.0,156.16,123.28
2016,1,30,9,45,480.5,107.5,2.8,10.5,309.0,202.93,149.25
2016,1,30,10,0,849.0,62.0,2.8,11.0,424.0,287.19,210.22
2016,1,30,10,15,864.5,64.0,2.8,11.0,455.0,328.59,248.34
2016,1,30,10,30,880.0,66.0,2.8,11.0,486.0,369.36,285.58
2016,1,30,10,45,891.5,67.0,2.8,11.5,511.0,406.8,318.96
2016,1,30,11,0,903.0,68.0,2.8,12.0,536.0,442.86,350.4
2016,1,30,11,15,910.0,69.0,2.8,12.0,553.5,475.34,378.95
2016,1,30,11,30,917.0,70.0,2.8,12.0,571.0,505.79,405.28
2016,1,30,11,45,919.5,71.0,2.8,12.0,580.5,531.81,427.63
2016,1,30,12,0,922.0,72.0,2.8,12.0,590.0,555.29,447.57
2016,1,30,12,15,922.5,72.0,2.8,12.0,592.0,574.04,463.51
2016,1,30,12,30,923.0,72.0,2.8,12.0,594.0,589.96,477.01
2016,1,30,12,45,913.5,74.5,2.85,12.5,587.0,599.88,484.88
2016,1,30,13,0,904.0,77.0,2.9,13.0,580.0,606.72,490.22
2016,1,30,13,15,625.5,149.0,2.85,12.5,493.5,526.51,426.95
2016,1,30,13,30,347.0,221.0,2.8,12.0,407.0,433.74,352.52
2016,1,30,13,45,278.0,222.0,2.8,12.0,367.0,396.32,323.03
2016,1,30,14,0,209.0,223.0,2.8,12.0,327.0,353.52,288.65
2016,1,30,14,15,179.0,211.5,2.75,12.0,297.0,324.64,265.65
2016,1,30,14,30,149.0,200.0,2.7,12.0,267.0,295.59,242.24
2016,1,30,14,45,129.0,184.5,2.7,12.0,239.5,267.84,219.89
2016,1,30,15,0,109.0,169.0,2.7,12.0,212.0,240.12,197.32
2016,1,30,15,15,103.5,153.0,2.45,11.5,190.5,219.64,180.85
2016,1,30,15,30,98.0,137.0,2.2,11.0,169.0,198.97,163.92
2016,1,30,15,45,91.5,118.5,2.0,10.5,145.5,174.75,143.72
2016,1,30,16,0,85.0,100.0,1.8,10.0,122.0,150.42,123.0
2016,1,30,16,15,73.5,81.5,1.7,9.5,97.5,123.95,100.05
2016,1,30,16,30,62.0,63.0,1.6,9.0,73.0,97.73,76.92
2016,1,30,16,45,38.5,45.0,1.55,8.5,50.5,63.66,47.01
2016,1,30,17,0,15.0,27.0,1.5,8.0,28.0,34.58,19.04
2016,1,30,17,15,7.5,13.5,1.55,7.5,14.0,15.3,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.3,5.0,9.5,9.34,0.0
2016,1,31,7,30,0.0,19.0,1.6,5.0,19.0,18.68,0.0
2016,1,31,7,45,157.0,30.5,1.9,5.5,50.5,23.75,13.3
2016,1,31,8,0,314.0,42.0,2.2,6.0,82.0,32.73,23.53
2016,1,31,8,15,367.0,54.0,2.35,6.0,119.5,40.28,31.0
2016,1,31,8,30,420.0,66.0,2.5,6.0,157.0,48.23,38.62
2016,1,31,8,45,455.5,76.5,2.65,6.5,194.5,80.89,51.38
2016,1,31,9,0,491.0,87.0,2.8,7.0,232.0,117.21,75.47
2016,1,31,9,15,519.0,94.5,2.95,7.0,267.5,152.22,102.97
2016,1,31,9,30,547.0,102.0,3.1,7.0,303.0,189.23,134.64
2016,1,31,9,45,634.0,93.5,3.3,7.5,348.5,226.96,165.83
2016,1,31,10,0,721.0,85.0,3.5,8.0,394.0,271.13,203.65
2016,1,31,10,15,745.0,86.5,3.6,8.5,426.0,312.42,241.11
2016,1,31,10,30,769.0,88.0,3.7,9.0,458.0,351.73,276.53
2016,1,31,10,45,847.0,79.5,3.85,9.5,505.5,402.41,320.0
2016,1,31,11,0,925.0,71.0,4.0,10.0,553.0,457.96,366.95
2016,1,31,11,15,932.0,72.0,4.1,10.0,571.5,491.23,396.77
2016,1,31,11,30,939.0,73.0,4.2,10.0,590.0,522.42,424.43
2016,1,31,11,45,946.0,72.5,4.3,10.0,600.5,549.87,448.68
2016,1,31,12,0,953.0,72.0,4.4,10.0,611.0,574.88,470.62
2016,1,31,12,15,953.5,72.0,4.45,10.0,613.0,594.28,487.63
2016,1,31,12,30,954.0,72.0,4.5,10.0,615.0,610.76,502.08
2016,1,31,12,45,947.0,74.0,4.55,10.0,608.5,622.01,512.16
2016,1,31,13,0,940.0,76.0,4.6,10.0,602.0,630.11,519.6
2016,1,31,13,15,934.5,75.0,4.6,10.0,588.0,632.83,522.59
2016,1,31,13,30,929.0,74.0,4.6,10.0,574.0,632.43,523.03
2016,1,31,13,45,917.0,74.0,4.65,10.0,551.5,626.16,518.87
2016,1,31,14,0,905.0,74.0,4.7,10.0,529.0,616.94,512.25
2016,1,31,14,15,891.5,72.5,4.65,10.0,500.5,602.4,500.95
2016,1,31,14,30,878.0,71.0,4.6,10.0,472.0,585.18,487.32
2016,1,31,14,45,855.0,70.0,4.55,10.0,436.0,563.2,469.51
2016,1,31,15,0,832.0,69.0,4.5,10.0,400.0,536.78,447.85
2016,1,31,15,15,804.5,66.0,4.3,9.5,360.0,503.99,421.01
2016,1,31,15,30,777.0,63.0,4.1,9.0,320.0,469.85,392.4
2016,1,31,15,45,734.5,59.0,3.9,8.5,276.0,426.42,355.43
2016,1,31,16,0,692.0,55.0,3.7,8.0,232.0,383.08,317.55
2016,1,31,16,15,629.0,49.5,3.75,7.5,186.5,330.01,270.76
2016,1,31,16,30,566.0,44.0,3.8,7.0,141.0,282.3,227.04
2016,1,31,16,45,459.5,35.5,3.9,7.0,98.5,216.46,167.33
2016,1,31,17,0,353.0,27.0,4.0,7.0,56.0,156.92,103.87
2016,1,31,17,15,176.5,13.5,4.35,7.0,28.0,61.78,0.0
2016,1,31,17,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,7,15,158.0,7.5,3.15,3.5,13.5,7.37,0.0
2016,2,1,7,30,316.0,15.0,3.4,4.0,27.0,14.74,0.0
2016,2,1,7,45,452.5,23.0,3.7,5.0,67.5,18.68,9.55
2016,2,1,8,0,589.0,31.0,4.0,6.0,108.0,24.33,16.08
2016,2,1,8,15,661.0,36.5,4.2,6.0,154.5,27.38,19.29
2016,2,1,8,30,733.0,42.0,4.4,6.0,201.0,31.9,23.67
2016,2,1,8,45,777.0,45.5,4.65,6.5,247.5,74.14,34.98
2016,2,1,9,0,821.0,49.0,4.9,7.0,294.0,123.08,66.28
2016,2,1,9,15,849.5,52.0,5.0,7.5,337.0,169.34,102.89
2016,2,1,9,30,878.0,55.0,5.1,8.0,380.0,216.95,144.53
2016,2,1,9,45,887.0,60.5,5.2,8.5,416.5,263.36,187.66
2016,2,1,10,0,896.0,66.0,5.3,9.0,453.0,309.02,230.51
2016,2,1,10,15,910.0,67.5,5.2,9.0,485.0,351.64,270.74
2016,2,1,10,30,924.0,69.0,5.1,9.0,517.0,393.41,309.69
2016,2,1,10,45,930.5,71.5,5.0,9.5,541.5,432.12,344.86
2016,2,1,11,0,937.0,74.0,4.9,10.0,566.0,469.05,377.62
2016,2,1,11,15,943.0,74.5,4.8,10.0,583.5,501.87,406.97
2016,2,1,11,30,949.0,75.0,4.7,10.0,601.0,532.51,433.86
2016,2,1,11,45,951.0,76.0,4.65,10.0,610.5,559.27,457.21
2016,2,1,12,0,953.0,77.0,4.6,10.0,620.0,583.37,477.96
2016,2,1,12,15,953.0,77.0,4.5,10.0,621.5,602.6,494.33
2016,2,1,12,30,953.0,77.0,4.4,10.0,623.0,618.89,508.07
2016,2,1,12,45,948.5,77.5,4.35,10.5,616.5,630.1,516.77
2016,2,1,13,0,944.0,78.0,4.3,11.0,610.0,638.17,522.82
2016,2,1,13,15,938.0,77.0,4.1,11.0,595.5,640.66,524.74
2016,2,1,13,30,932.0,76.0,3.9,11.0,581.0,640.0,524.39
2016,2,1,13,45,924.0,74.5,3.75,11.0,559.0,634.51,520.35
2016,2,1,14,0,916.0,73.0,3.6,11.0,537.0,626.0,513.85
2016,2,1,14,15,902.5,71.5,3.4,10.5,508.0,611.33,503.16
