Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,127.5,13.5,1.0,9.5,23.0,13.27,0.0
2016,2,12,7,30,255.0,27.0,1.1,10.0,46.0,21.57,10.14
2016,2,12,7,45,364.0,38.0,1.2,10.5,87.5,29.21,19.91
2016,2,12,8,0,473.0,49.0,1.3,11.0,129.0,36.44,26.94
2016,2,12,8,15,392.5,71.5,1.2,11.0,152.0,52.58,41.77
2016,2,12,8,30,312.0,94.0,1.1,11.0,175.0,83.35,58.42
2016,2,12,8,45,346.0,105.5,1.05,11.5,210.5,113.76,77.71
2016,2,12,9,0,380.0,117.0,1.0,12.0,246.0,147.2,102.52
2016,2,12,9,15,405.0,130.0,0.95,12.5,283.0,183.17,131.61
2016,2,12,9,30,430.0,143.0,0.9,13.0,320.0,221.05,163.05
2016,2,12,9,45,541.5,129.0,0.9,13.5,373.5,260.51,193.59
2016,2,12,10,0,653.0,115.0,0.9,14.0,427.0,307.92,231.39
2016,2,12,10,15,573.0,149.5,0.95,14.0,436.5,339.31,260.53
2016,2,12,10,30,493.0,184.0,1.0,14.0,446.0,363.36,282.52
2016,2,12,10,45,669.0,142.0,1.05,14.5,514.5,421.12,327.65
2016,2,12,11,0,845.0,100.0,1.1,15.0,583.0,489.34,380.62
2016,2,12,11,15,851.5,101.0,1.15,15.0,600.5,521.42,406.79
2016,2,12,11,30,858.0,102.0,1.2,15.0,618.0,551.59,431.3
2016,2,12,11,45,737.5,141.5,1.25,15.0,590.0,546.6,428.35
2016,2,12,12,0,617.0,181.0,1.3,15.0,562.0,534.92,419.95
2016,2,12,12,15,473.0,227.5,1.3,15.0,520.0,508.03,399.03
2016,2,12,12,30,329.0,274.0,1.3,15.0,478.0,473.86,372.07
2016,2,12,12,45,393.0,255.5,1.3,15.0,497.5,502.35,395.17
2016,2,12,13,0,457.0,237.0,1.3,15.0,517.0,534.2,420.11
2016,2,12,13,15,392.5,246.0,1.25,15.0,483.0,503.84,396.63
2016,2,12,13,30,328.0,255.0,1.2,15.0,449.0,475.28,374.7
2016,2,12,13,45,272.0,254.0,1.2,15.0,411.0,440.7,348.51
2016,2,12,14,0,216.0,253.0,1.2,15.0,373.0,400.24,317.6
2016,2,12,14,15,339.5,217.0,1.05,15.0,394.0,446.57,355.29
2016,2,12,14,30,463.0,181.0,0.9,15.0,415.0,489.96,389.15
2016,2,12,14,45,513.0,155.5,0.8,15.0,399.0,489.13,388.76
2016,2,12,15,0,563.0,130.0,0.7,15.0,383.0,487.19,387.62
2016,2,12,15,15,450.5,136.0,0.7,14.5,327.0,417.07,334.24
2016,2,12,15,30,338.0,142.0,0.7,14.0,271.0,346.54,279.78
2016,2,12,15,45,310.5,130.0,0.75,14.0,237.0,312.05,252.92
2016,2,12,16,0,283.0,118.0,0.8,14.0,203.0,278.2,225.57
2016,2,12,16,15,257.0,100.5,0.85,13.5,168.0,239.37,193.87
2016,2,12,16,30,231.0,83.0,0.9,13.0,133.0,201.4,161.88
2016,2,12,16,45,190.0,65.0,0.95,13.0,99.5,157.91,124.3
2016,2,12,17,0,149.0,47.0,1.0,13.0,66.0,116.79,88.04
2016,2,12,17,15,74.5,30.0,1.0,12.5,39.5,67.86,41.88
2016,2,12,17,30,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.0,12.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,172.0,12.5,2.05,8.5,26.5,12.29,0.0
2016,2,13,7,30,344.0,25.0,2.1,9.0,53.0,19.36,9.17
2016,2,13,7,45,457.0,33.5,2.2,9.5,97.0,24.75,16.14
2016,2,13,8,0,570.0,42.0,2.3,10.0,141.0,32.71,23.73
2016,2,13,8,15,634.0,48.0,2.15,10.5,189.0,35.78,26.74
2016,2,13,8,30,698.0,54.0,2.0,11.0,237.0,69.54,35.96
2016,2,13,8,45,743.0,57.5,1.9,11.5,284.5,112.49,60.23
2016,2,13,9,0,788.0,61.0,1.8,12.0,332.0,159.21,94.81
2016,2,13,9,15,816.0,64.0,1.9,12.5,375.5,205.74,134.03
2016,2,13,9,30,844.0,67.0,2.0,13.0,419.0,253.78,176.35
2016,2,13,9,45,872.5,66.5,2.15,13.5,459.5,303.07,220.24
2016,2,13,10,0,901.0,66.0,2.3,14.0,500.0,350.01,262.05
2016,2,13,10,15,915.0,67.5,2.3,14.5,533.0,394.11,301.04
2016,2,13,10,30,929.0,69.0,2.3,15.0,566.0,437.35,338.37
2016,2,13,10,45,941.5,69.0,2.35,15.5,592.5,477.43,372.4
2016,2,13,11,0,954.0,69.0,2.4,16.0,619.0,516.05,404.42
2016,2,13,11,15,960.0,70.0,2.45,16.0,637.5,550.72,433.42
2016,2,13,11,30,966.0,71.0,2.5,16.0,656.0,583.13,460.12
2016,2,13,11,45,971.5,70.0,2.6,16.5,666.5,610.87,482.16
2016,2,13,12,0,977.0,69.0,2.7,17.0,677.0,635.98,501.81
2016,2,13,12,15,977.5,69.5,2.7,17.0,679.5,656.85,518.47
2016,2,13,12,30,978.0,70.0,2.7,17.0,682.0,674.68,532.64
2016,2,13,12,45,969.5,73.0,2.7,17.0,675.0,686.35,541.98
2016,2,13,13,0,961.0,76.0,2.7,17.0,668.0,694.7,548.79
2016,2,13,13,15,955.5,75.5,2.75,17.0,653.5,698.06,552.23
2016,2,13,13,30,950.0,75.0,2.8,17.0,639.0,698.17,553.25
2016,2,13,13,45,939.5,74.5,2.85,17.0,616.0,691.84,549.45
2016,2,13,14,0,929.0,74.0,2.9,17.0,593.0,682.4,543.29
2016,2,13,14,15,917.0,73.0,2.9,16.5,563.5,668.46,534.48
2016,2,13,14,30,905.0,72.0,2.9,16.0,534.0,651.69,523.38
2016,2,13,14,45,887.0,70.0,2.95,16.0,498.0,627.44,505.63
2016,2,13,15,0,869.0,68.0,3.0,16.0,462.0,600.88,485.8
2016,2,13,15,15,846.0,65.5,2.65,15.5,421.0,571.73,462.99
2016,2,13,15,30,823.0,63.0,2.3,15.0,380.0,538.04,436.19
2016,2,13,15,45,785.5,60.5,1.95,15.0,334.0,495.26,400.89
2016,2,13,16,0,748.0,58.0,1.6,15.0,288.0,452.19,364.58
2016,2,13,16,15,697.5,53.5,1.55,14.0,240.0,400.82,323.09
2016,2,13,16,30,647.0,49.0,1.5,13.0,192.0,350.78,280.98
2016,2,13,16,45,560.5,42.5,1.45,12.5,145.0,288.75,227.43
2016,2,13,17,0,474.0,36.0,1.4,12.0,98.0,229.55,174.71
2016,2,13,17,15,328.5,25.5,1.4,11.5,59.5,152.62,100.93
2016,2,13,17,30,183.0,15.0,1.4,11.0,21.0,66.62,0.0
2016,2,13,17,45,91.5,7.5,1.45,11.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,153.5,13.0,1.8,9.5,25.5,12.78,0.0
2016,2,14,7,30,307.0,26.0,2.0,10.0,51.0,20.1,10.18
2016,2,14,7,45,382.0,37.5,2.25,10.5,90.5,28.2,19.16
2016,2,14,8,0,457.0,49.0,2.5,11.0,130.0,35.86,26.47
2016,2,14,8,15,508.5,57.5,2.5,11.5,172.5,40.45,30.84
2016,2,14,8,30,560.0,66.0,2.5,12.0,215.0,73.31,41.71
2016,2,14,8,45,592.0,73.0,2.55,12.5,256.0,111.76,65.23
2016,2,14,9,0,624.0,80.0,2.6,13.0,297.0,152.86,96.5
2016,2,14,9,15,357.5,130.0,2.75,13.5,258.0,177.46,129.26
2016,2,14,9,30,91.0,180.0,2.9,14.0,219.0,184.57,145.81
2016,2,14,9,45,230.0,185.0,3.05,15.0,294.0,228.98,177.96
2016,2,14,10,0,369.0,190.0,3.2,16.0,369.0,290.69,225.11
2016,2,14,10,15,419.5,192.0,3.45,16.5,408.0,326.48,254.3
2016,2,14,10,30,470.0,194.0,3.7,17.0,447.0,367.41,287.63
2016,2,14,10,45,681.5,136.0,4.0,17.5,521.5,426.68,334.96
2016,2,14,11,0,893.0,78.0,4.3,18.0,596.0,499.89,393.81
2016,2,14,11,15,603.0,174.0,4.4,18.0,528.5,471.84,373.27
2016,2,14,11,30,313.0,270.0,4.5,18.0,461.0,425.91,336.82
2016,2,14,11,45,613.0,176.0,4.6,18.5,557.5,516.87,410.62
2016,2,14,12,0,913.0,82.0,4.7,19.0,654.0,616.03,489.7
2016,2,14,12,15,915.0,82.0,4.7,19.0,657.0,636.19,505.77
2016,2,14,12,30,917.0,82.0,4.7,19.0,660.0,653.54,519.86
2016,2,14,12,45,915.5,82.0,4.7,19.0,655.0,665.81,529.95
2016,2,14,13,0,914.0,82.0,4.7,19.0,650.0,675.05,537.67
2016,2,14,13,15,910.5,81.5,4.65,19.0,636.5,679.43,541.47
2016,2,14,13,30,907.0,81.0,4.6,19.0,623.0,680.73,542.9
2016,2,14,13,45,896.5,81.5,4.55,19.0,601.5,675.47,539.31
2016,2,14,14,0,886.0,82.0,4.5,19.0,580.0,667.25,533.45
2016,2,14,14,15,655.5,138.0,4.35,19.0,496.5,578.06,462.62
2016,2,14,14,30,425.0,194.0,4.2,19.0,413.0,483.77,387.18
2016,2,14,14,45,407.5,182.5,4.1,19.0,381.5,457.13,367.18
2016,2,14,15,0,390.0,171.0,4.0,19.0,350.0,429.47,345.88
2016,2,14,15,15,343.0,161.5,3.85,18.5,308.5,379.6,307.14
2016,2,14,15,30,296.0,152.0,3.7,18.0,267.0,337.06,273.54
2016,2,14,15,45,279.0,137.0,3.55,17.5,235.0,305.68,248.66
2016,2,14,16,0,262.0,122.0,3.4,17.0,203.0,274.34,223.19
2016,2,14,16,15,243.0,104.0,3.2,16.5,169.5,238.69,193.55
2016,2,14,16,30,224.0,86.0,3.0,16.0,136.0,203.46,163.49
2016,2,14,16,45,194.5,67.0,2.8,15.5,103.5,163.26,128.66
2016,2,14,17,0,165.0,48.0,2.6,15.0,71.0,124.42,94.31
2016,2,14,17,15,82.5,32.0,2.55,14.5,43.5,74.07,48.76
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.73,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,7.86,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,216.5,12.5,2.45,11.5,31.5,12.29,0.0
2016,2,15,7,30,433.0,25.0,2.6,12.0,63.0,20.67,10.91
2016,2,15,7,45,533.0,32.0,2.8,13.0,108.5,25.09,16.28
2016,2,15,8,0,633.0,39.0,3.0,14.0,154.0,29.39,20.43
2016,2,15,8,15,690.0,44.0,3.05,14.0,202.5,31.73,22.76
2016,2,15,8,30,747.0,49.0,3.1,14.0,251.0,72.77,34.54
2016,2,15,8,45,784.5,52.0,3.2,14.5,298.0,117.47,61.19
2016,2,15,9,0,822.0,55.0,3.3,15.0,345.0,168.59,100.33
2016,2,15,9,15,847.0,57.5,3.25,15.0,388.5,215.95,140.92
2016,2,15,9,30,872.0,60.0,3.2,15.0,432.0,264.4,184.2
2016,2,15,9,45,890.0,61.5,3.2,15.5,470.5,310.79,226.13
2016,2,15,10,0,908.0,63.0,3.2,16.0,509.0,357.11,267.57
2016,2,15,10,15,920.0,64.5,3.2,16.5,541.0,400.92,306.32
2016,2,15,10,30,932.0,66.0,3.2,17.0,573.0,443.7,343.27
2016,2,15,10,45,940.5,67.0,3.25,17.5,598.0,483.21,376.81
2016,2,15,11,0,949.0,68.0,3.3,18.0,623.0,521.0,408.13
2016,2,15,11,15,954.5,68.5,3.3,18.0,641.0,554.87,436.37
2016,2,15,11,30,960.0,69.0,3.3,18.0,659.0,586.46,462.28
2016,2,15,11,45,962.5,69.5,3.35,18.5,669.0,613.92,483.82
2016,2,15,12,0,965.0,70.0,3.4,19.0,679.0,638.66,502.86
2016,2,15,12,15,965.5,70.0,3.4,19.0,681.5,658.83,518.99
2016,2,15,12,30,966.0,70.0,3.4,19.0,684.0,675.99,532.68
2016,2,15,12,45,957.0,73.5,3.4,19.0,677.0,687.64,541.98
2016,2,15,13,0,948.0,77.0,3.4,19.0,670.0,696.0,548.76
2016,2,15,13,15,943.5,76.0,3.35,19.0,655.5,699.36,551.77
2016,2,15,13,30,939.0,75.0,3.3,19.0,641.0,699.5,552.38
2016,2,15,13,45,930.5,74.5,3.3,19.0,619.0,694.37,549.23
2016,2,15,14,0,922.0,74.0,3.3,19.0,597.0,686.14,543.76
2016,2,15,14,15,911.0,73.0,3.15,19.0,568.0,672.76,533.81
2016,2,15,14,30,900.0,72.0,3.0,19.0,539.0,656.53,521.66
2016,2,15,14,45,883.0,70.5,2.9,19.0,503.5,633.32,504.34
2016,2,15,15,0,866.0,69.0,2.8,19.0,468.0,607.78,485.05
2016,2,15,15,15,844.0,66.5,2.45,18.5,427.5,579.07,462.89
2016,2,15,15,30,822.0,64.0,2.1,18.0,387.0,545.73,436.76
2016,2,15,15,45,790.0,60.5,1.8,18.0,341.5,504.41,403.32
2016,2,15,16,0,758.0,57.0,1.5,18.0,296.0,462.51,368.67
2016,2,15,16,15,711.0,53.0,1.4,17.0,248.5,412.61,328.89
2016,2,15,16,30,664.0,49.0,1.3,16.0,201.0,363.79,288.38
2016,2,15,16,45,590.5,42.5,1.25,15.5,154.0,302.84,236.51
2016,2,15,17,0,517.0,36.0,1.2,15.0,107.0,245.82,186.17
2016,2,15,17,15,381.5,26.0,1.2,15.0,66.5,173.49,118.8
2016,2,15,17,30,246.0,16.0,1.2,15.0,26.0,98.25,0.0
2016,2,15,17,45,123.0,8.0,1.25,15.0,13.0,38.76,0.0
2016,2,15,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,13.5,1.6,10.5,32.0,10.15,0.0
2016,2,16,7,30,408.0,27.0,1.9,11.0,64.0,20.63,11.28
2016,2,16,7,45,506.5,35.0,2.2,12.0,109.5,27.83,18.83
2016,2,16,8,0,605.0,43.0,2.5,13.0,155.0,32.94,23.72
2016,2,16,8,15,663.0,48.0,2.45,13.0,203.0,35.79,26.52
2016,2,16,8,30,721.0,53.0,2.4,13.0,251.0,77.92,38.73
2016,2,16,8,45,759.0,57.0,2.35,13.5,298.0,122.44,66.28
2016,2,16,9,0,797.0,61.0,2.3,14.0,345.0,170.01,102.91
2016,2,16,9,15,822.5,64.0,2.35,14.5,388.5,216.96,143.04
2016,2,16,9,30,848.0,67.0,2.4,15.0,432.0,265.17,185.66
2016,2,16,9,45,868.5,68.5,2.45,16.0,470.5,314.65,229.24
2016,2,16,10,0,889.0,70.0,2.5,17.0,509.0,361.09,269.75
2016,2,16,10,15,901.5,71.5,2.5,17.0,541.5,404.48,308.17
2016,2,16,10,30,914.0,73.0,2.5,17.0,574.0,446.92,344.99
2016,2,16,10,45,921.5,74.5,2.5,17.5,599.0,485.94,377.64
2016,2,16,11,0,929.0,76.0,2.5,18.0,624.0,523.23,408.04
2016,2,16,11,15,935.0,77.0,2.5,18.0,642.0,557.35,436.04
2016,2,16,11,30,941.0,78.0,2.5,18.0,660.0,589.28,461.8
2016,2,16,11,45,942.5,78.5,2.5,18.5,670.0,615.8,482.14
2016,2,16,12,0,944.0,79.0,2.5,19.0,680.0,639.61,500.02
2016,2,16,12,15,944.5,79.0,2.5,19.0,682.0,659.48,515.65
2016,2,16,12,30,945.0,79.0,2.5,19.0,684.0,676.39,528.91
2016,2,16,12,45,945.0,78.0,2.55,19.5,678.0,688.93,538.11
2016,2,16,13,0,945.0,77.0,2.6,20.0,672.0,698.36,544.94
2016,2,16,13,15,940.5,76.5,2.6,20.0,658.0,702.2,548.4
2016,2,16,13,30,936.0,76.0,2.6,20.0,644.0,702.84,549.41
2016,2,16,13,45,928.5,75.0,2.65,20.0,622.5,697.79,546.64
2016,2,16,14,0,921.0,74.0,2.7,20.0,601.0,689.64,541.7
2016,2,16,14,15,910.0,72.5,2.65,20.0,572.0,675.64,531.81
2016,2,16,14,30,899.0,71.0,2.6,20.0,543.0,658.79,519.74
2016,2,16,14,45,884.0,69.0,2.55,20.0,507.5,636.17,503.25
2016,2,16,15,0,869.0,67.0,2.5,20.0,472.0,611.15,484.74
2016,2,16,15,15,847.5,65.0,2.2,19.5,431.5,580.09,461.17
2016,2,16,15,30,826.0,63.0,1.9,19.0,391.0,550.42,438.03
2016,2,16,15,45,792.5,60.0,1.65,18.5,345.5,508.58,405.32
2016,2,16,16,0,759.0,57.0,1.4,18.0,300.0,466.24,371.38
2016,2,16,16,15,713.0,52.5,1.3,17.5,252.0,415.99,330.9
2016,2,16,16,30,667.0,48.0,1.2,17.0,204.0,366.79,289.82
2016,2,16,16,45,587.5,42.5,1.15,16.5,156.5,304.05,236.95
2016,2,16,17,0,508.0,37.0,1.1,16.0,109.0,249.06,188.65
2016,2,16,17,15,254.0,32.5,1.05,15.5,68.5,138.92,96.62
2016,2,16,17,30,0.0,28.0,1.0,15.0,28.0,32.92,0.0
2016,2,16,17,45,0.0,14.0,1.0,15.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.35,14.0,0.5,0.48,0.0
2016,2,17,7,30,0.0,1.0,3.5,14.0,1.0,0.96,0.0
2016,2,17,7,45,0.0,2.0,3.7,14.0,2.0,1.93,0.0
2016,2,17,8,0,0.0,3.0,3.9,14.0,3.0,2.89,0.0
2016,2,17,8,15,0.0,4.0,4.0,14.0,4.0,3.85,0.0
2016,2,17,8,30,0.0,5.0,4.1,14.0,5.0,4.82,0.0
2016,2,17,8,45,0.0,6.0,4.25,14.5,6.0,5.78,0.0
2016,2,17,9,0,0.0,7.0,4.4,15.0,7.0,6.75,0.11
2016,2,17,9,15,154.0,91.0,4.5,15.0,158.0,111.33,82.4
2016,2,17,9,30,308.0,175.0,4.6,15.0,309.0,230.26,176.2
2016,2,17,9,45,427.0,165.0,4.75,15.5,368.5,270.14,206.91
2016,2,17,10,0,546.0,155.0,4.9,16.0,428.0,321.93,248.53
2016,2,17,10,15,501.5,180.5,5.1,16.0,443.0,352.67,276.53
2016,2,17,10,30,457.0,206.0,5.3,16.0,458.0,379.2,300.23
2016,2,17,10,45,356.0,239.0,5.5,16.5,441.0,383.8,305.2
2016,2,17,11,0,255.0,272.0,5.7,17.0,424.0,379.52,302.05
2016,2,17,11,15,241.5,283.0,5.85,17.0,430.0,393.73,313.82
2016,2,17,11,30,228.0,294.0,6.0,17.0,436.0,405.94,323.78
2016,2,17,11,45,235.0,298.0,6.2,17.0,447.0,422.05,337.03
2016,2,17,12,0,242.0,302.0,6.4,17.0,458.0,437.83,349.98
2016,2,17,12,15,230.5,304.5,6.45,16.5,453.0,440.36,352.8
2016,2,17,12,30,219.0,307.0,6.5,16.0,448.0,441.76,354.72
2016,2,17,12,45,300.5,288.5,6.6,16.0,480.0,484.48,390.31
2016,2,17,13,0,382.0,270.0,6.7,16.0,512.0,525.12,424.2
2016,2,17,13,15,415.5,254.5,6.65,16.0,513.0,536.69,434.36
2016,2,17,13,30,449.0,239.0,6.6,16.0,514.0,551.42,446.97
2016,2,17,13,45,607.5,184.0,6.6,16.0,542.5,603.1,491.11
2016,2,17,14,0,766.0,129.0,6.6,16.0,571.0,653.47,533.73
2016,2,17,14,15,596.0,165.0,6.35,15.5,499.0,576.01,471.34
2016,2,17,14,30,426.0,201.0,6.1,15.0,427.0,497.62,407.66
2016,2,17,14,45,340.0,201.0,5.9,15.0,374.0,433.62,355.91
2016,2,17,15,0,254.0,201.0,5.7,15.0,321.0,377.33,309.67
2016,2,17,15,15,454.0,152.0,5.5,14.5,343.0,446.52,369.35
2016,2,17,15,30,654.0,103.0,5.3,14.0,365.0,501.81,416.24
2016,2,17,15,45,625.5,95.0,5.1,14.0,322.5,461.66,382.71
2016,2,17,16,0,597.0,87.0,4.9,14.0,280.0,421.09,348.47
2016,2,17,16,15,542.5,79.5,4.8,13.5,234.0,368.25,304.07
2016,2,17,16,30,488.0,72.0,4.7,13.0,188.0,317.28,260.07
2016,2,17,16,45,411.0,61.5,4.6,13.0,143.5,256.14,206.33
2016,2,17,17,0,334.0,51.0,4.5,13.0,99.0,200.11,156.19
2016,2,17,17,15,167.0,38.0,4.65,13.0,62.0,117.27,84.15
2016,2,17,17,30,0.0,25.0,4.8,13.0,25.0,27.77,0.0
2016,2,17,17,45,0.0,12.5,4.95,13.0,12.5,12.29,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,7,15,86.0,21.0,3.75,10.0,29.5,17.65,0.0
2016,2,18,7,30,172.0,42.0,3.8,10.0,59.0,32.95,22.16
2016,2,18,7,45,282.5,55.5,3.9,10.5,102.0,42.41,31.94
2016,2,18,8,0,393.0,69.0,4.0,11.0,145.0,51.49,40.56
2016,2,18,8,15,462.5,78.5,4.1,11.0,192.0,61.95,44.47
2016,2,18,8,30,532.0,88.0,4.2,11.0,239.0,100.51,62.76
2016,2,18,8,45,585.0,93.5,4.35,11.5,285.5,138.97,87.83
2016,2,18,9,0,638.0,99.0,4.5,12.0,332.0,182.35,121.48
2016,2,18,9,15,325.5,129.0,4.55,12.0,248.5,176.23,131.06
2016,2,18,9,30,13.0,159.0,4.6,12.0,165.0,152.4,123.07
2016,2,18,9,45,158.0,185.5,4.7,12.0,265.0,215.23,171.46
2016,2,18,10,0,303.0,212.0,4.8,12.0,365.0,294.14,234.14
2016,2,18,10,15,540.0,168.5,4.8,12.0,461.5,358.84,285.35
2016,2,18,10,30,777.0,125.0,4.8,12.0,558.0,441.84,352.87
2016,2,18,10,45,597.5,182.0,4.8,12.5,524.0,442.8,355.92
2016,2,18,11,0,418.0,239.0,4.8,13.0,490.0,430.15,346.43
2016,2,18,11,15,615.5,186.0,4.75,13.0,567.0,500.67,404.52
2016,2,18,11,30,813.0,133.0,4.7,13.0,644.0,579.9,469.07
2016,2,18,11,45,816.0,134.0,4.7,13.0,654.0,605.37,490.0
2016,2,18,12,0,819.0,135.0,4.7,13.0,664.0,628.58,509.08
2016,2,18,12,15,535.0,220.0,4.7,13.0,566.0,552.34,447.05
2016,2,18,12,30,251.0,305.0,4.7,13.0,468.0,461.24,371.77
2016,2,18,12,45,131.5,262.0,4.7,13.0,347.0,346.5,280.11
2016,2,18,13,0,12.0,219.0,4.7,13.0,226.0,221.37,177.42
2016,2,18,13,15,12.0,215.5,4.6,13.0,223.0,218.49,175.4
2016,2,18,13,30,12.0,212.0,4.5,13.0,220.0,215.59,173.19
2016,2,18,13,45,183.5,228.0,4.45,13.0,335.5,356.61,291.29
2016,2,18,14,0,355.0,244.0,4.4,13.0,451.0,494.51,403.16
2016,2,18,14,15,582.5,174.0,4.25,13.0,493.0,576.87,471.41
2016,2,18,14,30,810.0,104.0,4.1,13.0,535.0,647.66,529.56
2016,2,18,14,45,491.0,157.0,3.95,13.0,413.5,490.5,402.67
2016,2,18,15,0,172.0,210.0,3.8,13.0,292.0,331.11,271.06
2016,2,18,15,15,353.0,164.5,3.5,12.5,313.5,394.67,326.51
2016,2,18,15,30,534.0,119.0,3.2,12.0,335.0,449.71,372.93
2016,2,18,15,45,496.5,113.5,2.9,12.0,296.5,410.69,340.21
2016,2,18,16,0,459.0,108.0,2.6,12.0,258.0,372.29,307.87
2016,2,18,16,15,511.0,86.5,2.3,11.5,229.5,362.45,298.88
2016,2,18,16,30,563.0,65.0,2.0,11.0,201.0,346.34,283.17
2016,2,18,16,45,488.0,56.0,1.7,10.5,155.0,284.77,229.48
2016,2,18,17,0,413.0,47.0,1.4,10.0,109.0,227.55,178.47
2016,2,18,17,15,285.5,34.5,1.35,9.5,69.5,153.89,112.81
2016,2,18,17,30,158.0,22.0,1.3,9.0,30.0,82.96,11.62
2016,2,18,17,45,79.0,11.0,1.3,9.0,15.0,31.45,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,7,15,181.0,16.0,2.95,8.5,35.0,11.98,0.0
2016,2,19,7,30,362.0,32.0,3.2,9.0,70.0,24.66,15.47
2016,2,19,7,45,449.5,42.0,3.45,9.5,114.0,31.09,22.09
2016,2,19,8,0,537.0,52.0,3.7,10.0,158.0,37.19,27.94
2016,2,19,8,15,595.5,58.5,3.95,10.5,205.5,48.78,30.48
2016,2,19,8,30,654.0,65.0,4.2,11.0,253.0,89.9,48.7
2016,2,19,8,45,685.0,71.0,4.45,11.5,298.0,132.88,78.13
2016,2,19,9,0,716.0,77.0,4.7,12.0,343.0,178.29,114.9
2016,2,19,9,15,743.5,81.0,4.75,12.0,385.5,226.26,156.94
2016,2,19,9,30,771.0,85.0,4.8,12.0,428.0,272.76,199.03
2016,2,19,9,45,595.0,138.0,4.9,12.5,416.0,301.22,231.11
2016,2,19,10,0,419.0,191.0,5.0,13.0,404.0,315.13,248.48
2016,2,19,10,15,459.0,194.0,4.9,13.0,441.0,353.0,280.65
2016,2,19,10,30,499.0,197.0,4.8,13.0,478.0,393.1,314.39
2016,2,19,10,45,405.5,231.5,4.75,13.0,466.5,403.23,324.06
2016,2,19,11,0,312.0,266.0,4.7,13.0,455.0,404.8,325.91
2016,2,19,11,15,156.0,211.5,4.55,12.5,306.0,284.6,230.4
2016,2,19,11,30,0.0,157.0,4.4,12.0,157.0,151.45,120.73
2016,2,19,11,45,23.5,218.5,4.25,12.0,233.5,224.28,180.69
2016,2,19,12,0,47.0,280.0,4.1,12.0,310.0,299.65,241.41
2016,2,19,12,15,27.5,245.0,3.95,12.0,263.0,255.86,205.74
2016,2,19,12,30,8.0,210.0,3.8,12.0,216.0,208.85,167.45
2016,2,19,12,45,13.0,223.0,3.7,12.0,232.0,225.39,181.08
2016,2,19,13,0,18.0,236.0,3.6,12.0,248.0,242.18,194.78
2016,2,19,13,15,65.5,263.5,3.6,11.5,305.0,306.22,247.93
2016,2,19,13,30,113.0,291.0,3.6,11.0,362.0,368.4,299.04
2016,2,19,13,45,56.5,210.5,3.65,11.0,246.0,248.75,202.26
2016,2,19,14,0,0.0,130.0,3.7,11.0,130.0,126.51,100.88
2016,2,19,14,15,0.5,148.5,3.6,11.0,149.0,145.52,117.02
2016,2,19,14,30,1.0,167.0,3.5,11.0,168.0,164.98,133.36
2016,2,19,14,45,5.5,168.5,3.45,11.0,171.5,170.07,137.96
2016,2,19,15,0,10.0,170.0,3.4,11.0,175.0,175.28,142.7
2016,2,19,15,15,73.0,173.0,3.15,10.5,203.5,223.39,184.54
2016,2,19,15,30,136.0,176.0,2.9,10.0,232.0,270.55,224.91
2016,2,19,15,45,124.5,158.5,2.65,10.0,205.5,243.45,202.28
2016,2,19,16,0,113.0,141.0,2.4,10.0,179.0,216.55,179.74
2016,2,19,16,15,102.5,120.0,2.15,9.5,150.5,186.2,154.27
2016,2,19,16,30,92.0,99.0,1.9,9.0,122.0,156.01,128.39
2016,2,19,16,45,74.0,78.0,1.65,9.0,94.0,122.81,99.23
2016,2,19,17,0,56.0,57.0,1.4,9.0,66.0,90.29,70.37
2016,2,19,17,15,28.0,38.0,1.3,8.5,42.5,52.86,37.24
2016,2,19,17,30,0.0,19.0,1.2,8.0,19.0,18.84,1.19
2016,2,19,17,45,0.0,9.5,1.15,8.0,9.5,9.34,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,119.5,19.0,1.7,4.5,32.0,14.7,1.15
2016,2,20,7,30,239.0,38.0,1.7,5.0,64.0,29.29,20.01
2016,2,20,7,45,297.5,54.0,1.75,5.5,103.0,40.83,31.37
2016,2,20,8,0,356.0,70.0,1.8,6.0,142.0,51.86,41.85
2016,2,20,8,15,398.0,83.0,1.85,6.5,183.0,68.52,48.97
2016,2,20,8,30,440.0,96.0,1.9,7.0,224.0,104.68,69.31
2016,2,20,8,45,479.5,102.5,1.95,8.0,264.0,139.09,93.21
2016,2,20,9,0,519.0,109.0,2.0,9.0,304.0,176.87,123.18
2016,2,20,9,15,522.0,123.5,2.0,9.5,339.0,216.84,158.35
2016,2,20,9,30,525.0,138.0,2.0,10.0,374.0,256.56,193.65
2016,2,20,9,45,427.0,175.0,2.05,10.5,377.5,284.82,221.7
2016,2,20,10,0,329.0,212.0,2.1,11.0,381.0,306.19,242.37
2016,2,20,10,15,598.5,155.0,2.0,11.0,485.5,374.81,295.85
2016,2,20,10,30,868.0,98.0,1.9,11.0,590.0,464.8,367.14
2016,2,20,10,45,870.0,102.0,1.85,11.5,614.0,502.73,398.28
2016,2,20,11,0,872.0,106.0,1.8,12.0,638.0,538.73,427.25
2016,2,20,11,15,709.5,159.5,1.75,12.0,600.0,531.21,422.17
2016,2,20,11,30,547.0,213.0,1.7,12.0,562.0,512.86,407.94
2016,2,20,11,45,501.5,235.0,1.65,12.0,559.0,523.93,416.45
2016,2,20,12,0,456.0,257.0,1.6,12.0,556.0,531.59,421.79
2016,2,20,12,15,403.0,273.0,1.6,12.0,538.0,523.72,415.55
2016,2,20,12,30,350.0,289.0,1.6,12.0,520.0,514.5,408.18
2016,2,20,12,45,470.5,246.0,1.65,12.5,553.0,561.9,446.11
2016,2,20,13,0,591.0,203.0,1.7,13.0,586.0,607.1,481.68
2016,2,20,13,15,525.0,222.0,1.7,13.0,557.5,588.04,466.48
2016,2,20,13,30,459.0,241.0,1.7,13.0,529.0,566.67,449.94
2016,2,20,13,45,677.0,165.5,1.75,13.0,573.0,642.28,511.46
2016,2,20,14,0,895.0,90.0,1.8,13.0,617.0,705.99,562.49
2016,2,20,14,15,884.0,88.0,1.8,13.0,588.0,694.25,553.94
2016,2,20,14,30,873.0,86.0,1.8,13.0,559.0,677.13,541.94
2016,2,20,14,45,860.0,83.0,1.8,13.0,524.0,654.93,526.05
2016,2,20,15,0,847.0,80.0,1.8,13.0,489.0,630.27,508.09
2016,2,20,15,15,825.5,77.0,1.65,12.5,448.0,598.14,484.08
2016,2,20,15,30,804.0,74.0,1.5,12.0,407.0,564.3,458.29
2016,2,20,15,45,778.5,69.0,1.35,12.0,362.0,524.55,426.54
2016,2,20,16,0,753.0,64.0,1.2,12.0,317.0,483.86,393.32
2016,2,20,16,15,708.5,59.5,1.15,11.5,268.5,433.57,352.74
2016,2,20,16,30,664.0,55.0,1.1,11.0,220.0,384.2,311.41
2016,2,20,16,45,597.0,47.5,1.1,10.5,172.0,326.05,261.68
2016,2,20,17,0,530.0,40.0,1.1,10.0,124.0,269.13,211.26
2016,2,20,17,15,408.0,30.5,1.1,9.5,81.0,195.03,145.2
2016,2,20,17,30,286.0,21.0,1.1,9.0,38.0,124.46,48.28
2016,2,20,17,45,143.0,10.5,1.1,9.0,19.0,48.64,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,16.5,1.3,6.5,41.5,12.13,1.26
2016,2,21,7,30,444.0,33.0,1.5,7.0,83.0,25.1,16.34
2016,2,21,7,45,536.5,40.5,1.7,8.0,131.0,29.24,20.71
2016,2,21,8,0,629.0,48.0,1.9,9.0,179.0,36.43,27.46
2016,2,21,8,15,684.5,53.5,1.9,9.5,229.0,54.87,30.94
2016,2,21,8,30,740.0,59.0,1.9,10.0,279.0,99.74,52.51
2016,2,21,8,45,779.0,62.5,1.9,10.5,328.0,145.88,84.74
2016,2,21,9,0,818.0,66.0,1.9,11.0,377.0,195.17,124.9
2016,2,21,9,15,843.0,69.0,1.9,11.0,421.5,243.78,167.96
2016,2,21,9,30,868.0,72.0,1.9,11.0,466.0,293.59,212.97
2016,2,21,9,45,887.5,73.5,1.95,11.5,506.0,344.33,258.39
2016,2,21,10,0,907.0,75.0,2.0,12.0,546.0,391.9,300.53
2016,2,21,10,15,919.5,77.0,2.0,12.5,579.0,436.96,339.71
2016,2,21,10,30,932.0,79.0,2.0,13.0,612.0,481.04,377.0
2016,2,21,10,45,941.5,80.0,2.0,13.5,638.0,521.55,410.5
2016,2,21,11,0,951.0,81.0,2.0,14.0,664.0,560.39,441.76
2016,2,21,11,15,956.5,81.5,2.0,14.0,682.5,594.73,469.67
2016,2,21,11,30,962.0,82.0,2.0,14.0,701.0,626.76,495.26
2016,2,21,11,45,964.5,82.5,2.05,14.0,711.0,654.55,517.49
2016,2,21,12,0,967.0,83.0,2.1,14.0,721.0,679.59,537.36
2016,2,21,12,15,967.0,83.5,2.15,14.0,723.0,700.17,553.7
2016,2,21,12,30,967.0,84.0,2.2,14.0,725.0,717.7,567.65
2016,2,21,12,45,964.0,84.0,2.25,14.5,718.5,729.61,576.21
2016,2,21,13,0,961.0,84.0,2.3,15.0,712.0,738.26,581.91
2016,2,21,13,15,956.5,83.5,2.35,15.0,697.0,742.12,585.35
2016,2,21,13,30,952.0,83.0,2.4,15.0,682.0,742.7,586.6
2016,2,21,13,45,941.5,83.0,2.45,15.0,659.0,736.47,583.05
2016,2,21,14,0,931.0,83.0,2.5,15.0,636.0,727.1,577.37
2016,2,21,14,15,919.5,81.5,2.5,14.5,606.0,712.41,568.65
2016,2,21,14,30,908.0,80.0,2.5,14.0,576.0,694.82,557.8
2016,2,21,14,45,890.0,78.5,2.5,14.0,539.0,670.28,540.0
2016,2,21,15,0,872.0,77.0,2.5,14.0,502.0,646.52,522.44
2016,2,21,15,15,750.5,89.0,2.25,13.5,433.0,568.9,462.48
2016,2,21,15,30,629.0,101.0,2.0,13.0,364.0,496.34,405.56
2016,2,21,15,45,697.0,83.0,1.75,13.0,344.0,499.57,407.78
2016,2,21,16,0,765.0,65.0,1.5,13.0,324.0,494.61,402.16
2016,2,21,16,15,719.5,60.0,1.45,12.0,275.0,442.65,360.74
2016,2,21,16,30,674.0,55.0,1.4,11.0,226.0,391.67,318.73
2016,2,21,16,45,603.5,48.5,1.35,10.5,177.0,332.43,267.86
2016,2,21,17,0,533.0,42.0,1.3,10.0,128.0,274.71,216.63
2016,2,21,17,15,410.5,32.0,1.3,9.5,84.0,199.16,149.62
2016,2,21,17,30,288.0,22.0,1.3,9.0,40.0,128.09,59.7
2016,2,21,17,45,144.0,11.0,1.35,9.0,20.0,49.88,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,80.5,5.0,1.35,6.5,6.5,0.0,0.0
2016,2,22,7,0,161.0,10.0,1.4,7.0,13.0,9.83,0.0
2016,2,22,7,15,322.5,21.0,1.65,7.5,50.5,16.11,4.79
2016,2,22,7,30,484.0,32.0,1.9,8.0,88.0,26.13,17.28
2016,2,22,7,45,568.0,39.0,2.15,9.0,136.5,30.25,21.55
2016,2,22,8,0,652.0,46.0,2.4,10.0,185.0,34.28,25.41
2016,2,22,8,15,704.5,51.0,2.6,10.5,235.0,56.08,29.69
2016,2,22,8,30,757.0,56.0,2.8,11.0,285.0,101.59,52.48
2016,2,22,8,45,790.0,60.0,3.0,11.5,333.0,148.49,86.14
2016,2,22,9,0,823.0,64.0,3.2,12.0,381.0,197.92,127.11
2016,2,22,9,15,847.5,67.0,3.35,12.5,425.5,246.8,170.48
