Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,9,30,872.0,70.0,3.5,13.0,470.0,300.11,218.29
2016,2,22,9,45,888.5,72.5,3.65,13.5,509.0,347.83,261.61
2016,2,22,10,0,905.0,75.0,3.8,14.0,548.0,395.37,304.11
2016,2,22,10,15,917.5,76.5,3.8,14.0,581.5,439.97,343.89
2016,2,22,10,30,930.0,78.0,3.8,14.0,615.0,483.58,381.98
2016,2,22,10,45,938.0,80.0,3.85,14.5,641.0,524.29,416.26
2016,2,22,11,0,946.0,82.0,3.9,15.0,667.0,563.25,448.28
2016,2,22,11,15,952.0,83.0,3.95,15.0,685.5,598.24,477.36
2016,2,22,11,30,958.0,84.0,4.0,15.0,704.0,630.96,504.17
2016,2,22,11,45,960.5,84.5,4.05,15.5,714.5,658.68,525.77
2016,2,22,12,0,963.0,85.0,4.1,16.0,725.0,683.66,544.89
2016,2,22,12,15,963.5,85.0,4.1,16.0,727.0,704.0,561.11
2016,2,22,12,30,964.0,85.0,4.1,16.0,729.0,721.3,574.89
2016,2,22,12,45,960.0,86.0,4.15,16.0,722.5,733.5,584.58
2016,2,22,13,0,956.0,87.0,4.2,16.0,716.0,742.45,591.59
2016,2,22,13,15,952.5,86.5,4.15,16.0,702.0,746.95,595.1
2016,2,22,13,30,949.0,86.0,4.1,16.0,688.0,748.2,596.36
2016,2,22,13,45,942.0,85.0,4.1,16.0,666.0,743.27,593.39
2016,2,22,14,0,935.0,84.0,4.1,16.0,644.0,735.16,588.21
2016,2,22,14,15,925.5,82.5,3.95,16.0,614.5,721.73,578.66
2016,2,22,14,30,916.0,81.0,3.8,16.0,585.0,705.34,567.01
2016,2,22,14,45,790.0,98.5,3.65,16.0,513.5,633.67,511.74
2016,2,22,15,0,664.0,116.0,3.5,16.0,442.0,562.26,455.94
2016,2,22,15,15,755.0,94.0,3.15,15.5,435.5,582.41,473.05
2016,2,22,15,30,846.0,72.0,2.8,15.0,429.0,594.04,482.46
2016,2,22,15,45,815.5,68.5,2.45,14.5,382.0,551.72,448.75
2016,2,22,16,0,785.0,65.0,2.1,14.0,335.0,508.65,413.9
2016,2,22,16,15,741.5,60.5,1.95,13.0,285.5,457.42,372.98
2016,2,22,16,30,698.0,56.0,1.8,12.0,236.0,406.95,331.11
2016,2,22,16,45,627.5,49.5,1.7,11.5,185.5,343.63,276.93
2016,2,22,17,0,557.0,43.0,1.6,11.0,135.0,287.53,226.88
2016,2,22,17,15,436.0,33.5,1.6,10.5,90.0,211.55,159.63
2016,2,22,17,30,315.0,24.0,1.6,10.0,45.0,140.66,74.03
2016,2,22,17,45,157.5,12.0,1.6,10.0,22.5,55.06,0.0
2016,2,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,6,45,74.0,5.5,1.4,6.5,7.5,0.0,0.0
2016,2,23,7,0,148.0,11.0,1.5,7.0,15.0,10.81,0.0
2016,2,23,7,15,309.0,23.0,1.6,7.5,54.0,17.79,6.96
2016,2,23,7,30,470.0,35.0,1.7,8.0,93.0,26.45,17.67
2016,2,23,7,45,558.0,43.0,1.8,8.5,142.0,30.96,22.29
2016,2,23,8,0,646.0,51.0,1.9,9.0,191.0,38.73,29.6
2016,2,23,8,15,614.0,64.5,1.75,9.0,224.0,64.85,37.64
2016,2,23,8,30,582.0,78.0,1.6,9.0,257.0,106.79,63.54
2016,2,23,8,45,626.5,80.0,1.45,9.5,300.0,145.1,90.9
2016,2,23,9,0,671.0,82.0,1.3,10.0,343.0,187.31,125.27
2016,2,23,9,15,774.5,78.5,1.3,10.5,412.5,244.36,171.68
2016,2,23,9,30,878.0,75.0,1.3,11.0,482.0,307.01,223.76
2016,2,23,9,45,897.0,77.0,1.35,11.5,522.0,358.73,269.48
2016,2,23,10,0,916.0,79.0,1.4,12.0,562.0,407.24,311.84
2016,2,23,10,15,928.0,80.5,1.4,12.5,595.5,452.22,350.33
2016,2,23,10,30,940.0,82.0,1.4,13.0,629.0,496.13,386.84
2016,2,23,10,45,948.5,83.5,1.45,13.5,655.0,537.07,420.28
2016,2,23,11,0,957.0,85.0,1.5,14.0,681.0,576.25,451.47
2016,2,23,11,15,962.0,86.0,1.45,14.5,699.5,611.1,478.0
2016,2,23,11,30,967.0,87.0,1.4,15.0,718.0,643.6,502.01
2016,2,23,11,45,967.5,88.0,1.35,15.5,727.5,670.88,521.59
2016,2,23,12,0,968.0,89.0,1.3,16.0,737.0,695.31,538.62
2016,2,23,12,15,968.0,89.5,1.25,16.0,739.0,715.96,553.6
2016,2,23,12,30,968.0,90.0,1.2,16.0,741.0,733.55,566.17
2016,2,23,12,45,962.5,91.0,1.15,16.5,733.5,744.8,572.66
2016,2,23,13,0,957.0,92.0,1.1,17.0,726.0,752.77,576.67
2016,2,23,13,15,952.0,91.5,1.1,17.0,711.0,756.25,579.39
2016,2,23,13,30,947.0,91.0,1.1,17.0,696.0,756.46,580.02
2016,2,23,13,45,937.5,90.5,1.1,17.0,672.5,750.32,576.42
2016,2,23,14,0,928.0,90.0,1.1,17.0,649.0,741.03,570.81
2016,2,23,14,15,916.5,88.0,1.05,17.0,619.0,725.72,560.53
2016,2,23,14,30,905.0,86.0,1.0,17.0,589.0,707.51,548.34
2016,2,23,14,45,888.5,84.5,0.95,17.0,552.0,686.93,533.89
2016,2,23,15,0,872.0,83.0,0.9,17.0,515.0,660.92,515.31
2016,2,23,15,15,740.0,96.0,0.85,16.5,441.5,578.62,455.47
2016,2,23,15,30,608.0,109.0,0.8,16.0,368.0,497.99,395.79
2016,2,23,15,45,569.5,105.5,0.8,16.0,327.5,457.24,365.32
2016,2,23,16,0,531.0,102.0,0.8,16.0,287.0,416.67,333.79
2016,2,23,16,15,499.5,90.5,0.85,15.5,244.5,369.64,297.33
2016,2,23,16,30,468.0,79.0,0.9,15.0,202.0,325.8,261.92
2016,2,23,16,45,407.0,68.0,1.0,14.5,158.5,270.62,216.13
2016,2,23,17,0,346.0,57.0,1.1,14.0,115.0,219.3,172.01
2016,2,23,17,15,263.5,41.5,1.1,13.5,77.0,159.0,119.44
2016,2,23,17,30,181.0,26.0,1.1,13.0,39.0,101.63,56.87
2016,2,23,17,45,90.5,13.0,1.1,13.0,19.5,37.94,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,50.5,6.0,0.3,8.5,7.0,0.0,0.0
2016,2,24,7,0,101.0,12.0,0.3,9.0,14.0,11.8,0.0
2016,2,24,7,15,241.5,25.5,0.35,9.0,50.5,19.95,9.35
2016,2,24,7,30,382.0,39.0,0.4,9.0,87.0,29.95,20.83
2016,2,24,7,45,471.0,48.0,0.45,9.5,134.0,35.14,26.06
2016,2,24,8,0,560.0,57.0,0.5,10.0,181.0,40.11,30.81
2016,2,24,8,15,615.0,63.5,0.55,10.5,229.5,66.78,37.64
2016,2,24,8,30,670.0,70.0,0.6,11.0,278.0,110.02,61.63
2016,2,24,8,45,712.5,73.5,0.7,11.5,326.0,154.07,93.63
2016,2,24,9,0,755.0,77.0,0.8,12.0,374.0,204.55,134.93
2016,2,24,9,15,780.5,80.5,0.85,12.5,417.5,251.16,175.5
2016,2,24,9,30,806.0,84.0,0.9,13.0,461.0,299.14,217.6
2016,2,24,9,45,828.5,85.5,0.95,13.5,500.5,345.38,258.06
2016,2,24,10,0,851.0,87.0,1.0,14.0,540.0,392.15,298.17
2016,2,24,10,15,864.0,89.0,0.95,14.5,572.5,435.72,334.52
2016,2,24,10,30,877.0,91.0,0.9,15.0,605.0,478.5,369.06
2016,2,24,10,45,886.0,92.5,0.85,15.5,630.5,519.69,401.22
2016,2,24,11,0,895.0,94.0,0.8,16.0,656.0,557.13,429.59
2016,2,24,11,15,900.5,95.0,0.75,16.0,674.0,590.41,454.91
2016,2,24,11,30,906.0,96.0,0.7,16.0,692.0,621.54,478.01
2016,2,24,11,45,908.0,96.5,0.65,16.5,701.5,647.75,496.15
2016,2,24,12,0,910.0,97.0,0.6,17.0,711.0,671.33,511.96
2016,2,24,12,15,910.5,97.5,0.65,17.0,712.5,691.23,527.16
2016,2,24,12,30,911.0,98.0,0.7,17.0,714.0,708.25,540.25
2016,2,24,12,45,907.5,98.0,0.8,17.5,707.5,719.12,548.52
2016,2,24,13,0,904.0,98.0,0.9,18.0,701.0,726.9,554.29
2016,2,24,13,15,899.0,97.0,1.0,18.0,686.5,729.53,557.63
2016,2,24,13,30,894.0,96.0,1.1,18.0,672.0,729.05,558.96
2016,2,24,13,45,886.5,94.5,1.2,18.0,650.0,723.23,556.65
2016,2,24,14,0,879.0,93.0,1.3,18.0,628.0,714.4,552.31
2016,2,24,14,15,867.5,91.5,1.35,17.5,598.5,702.8,546.59
2016,2,24,14,30,856.0,90.0,1.4,17.0,569.0,685.75,536.94
2016,2,24,14,45,840.0,87.5,1.45,17.0,533.0,661.98,520.82
2016,2,24,15,0,824.0,85.0,1.5,17.0,497.0,635.91,502.74
2016,2,24,15,15,802.0,82.0,1.4,17.0,456.0,603.4,478.48
2016,2,24,15,30,780.0,79.0,1.3,17.0,415.0,569.28,452.65
2016,2,24,15,45,748.5,75.0,1.25,17.0,369.0,527.2,420.62
2016,2,24,16,0,717.0,71.0,1.2,17.0,323.0,484.58,387.41
2016,2,24,16,15,672.5,66.0,1.15,16.0,275.0,436.3,350.12
2016,2,24,16,30,628.0,61.0,1.1,15.0,227.0,387.08,310.63
2016,2,24,16,45,560.5,53.5,1.05,14.5,179.0,326.24,259.92
2016,2,24,17,0,493.0,46.0,1.0,14.0,131.0,269.2,210.66
2016,2,24,17,15,382.5,35.5,1.0,13.5,88.0,197.47,148.7
2016,2,24,17,30,272.0,25.0,1.0,13.0,45.0,132.08,79.31
2016,2,24,17,45,136.0,12.5,1.05,12.5,22.5,50.57,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.5,6.5,0.7,9.5,8.0,0.0,0.0
2016,2,25,7,0,93.0,13.0,0.7,10.0,16.0,12.78,0.0
2016,2,25,7,15,224.5,27.5,0.8,10.5,52.0,21.64,11.21
2016,2,25,7,30,356.0,42.0,0.9,11.0,88.0,32.54,22.95
2016,2,25,7,45,434.0,53.0,1.0,11.5,134.0,39.45,29.67
2016,2,25,8,0,512.0,64.0,1.1,12.0,180.0,46.02,35.81
2016,2,25,8,15,567.5,71.5,1.1,12.0,228.0,74.68,44.0
2016,2,25,8,30,623.0,79.0,1.1,12.0,276.0,116.67,68.45
2016,2,25,8,45,657.5,85.0,1.1,12.5,322.0,159.61,100.43
2016,2,25,9,0,692.0,91.0,1.1,13.0,368.0,205.41,138.19
2016,2,25,9,15,719.5,95.5,1.15,13.5,410.5,250.82,177.48
2016,2,25,9,30,747.0,100.0,1.2,14.0,453.0,297.88,218.44
2016,2,25,9,45,770.0,102.0,1.3,15.0,491.5,342.59,256.97
2016,2,25,10,0,793.0,104.0,1.4,16.0,530.0,390.35,297.04
2016,2,25,10,15,807.0,106.5,1.35,16.0,562.0,432.59,332.72
2016,2,25,10,30,821.0,109.0,1.3,16.0,594.0,474.26,367.04
2016,2,25,10,45,836.0,108.5,1.3,16.5,620.5,512.77,397.65
2016,2,25,11,0,851.0,108.0,1.3,17.0,647.0,550.27,426.68
2016,2,25,11,15,703.0,164.5,1.25,17.0,617.5,549.28,425.78
2016,2,25,11,30,555.0,221.0,1.2,17.0,588.0,538.37,416.88
2016,2,25,11,45,556.5,224.5,1.2,17.5,597.0,559.69,432.52
2016,2,25,12,0,558.0,228.0,1.2,18.0,606.0,579.47,446.47
2016,2,25,12,15,717.5,168.5,1.15,18.0,656.5,640.52,493.03
2016,2,25,12,30,877.0,109.0,1.1,18.0,707.0,701.83,538.7
2016,2,25,12,45,883.5,105.0,1.05,18.5,703.0,714.08,545.93
2016,2,25,13,0,890.0,101.0,1.0,19.0,699.0,724.51,551.67
2016,2,25,13,15,650.5,184.0,0.95,19.0,616.0,652.03,497.26
2016,2,25,13,30,411.0,267.0,0.9,19.0,533.0,565.74,432.19
2016,2,25,13,45,637.5,182.5,0.85,19.5,580.5,647.82,495.1
2016,2,25,14,0,864.0,98.0,0.8,20.0,628.0,716.01,544.35
2016,2,25,14,15,853.5,96.5,0.75,19.5,599.0,702.47,535.38
2016,2,25,14,30,843.0,95.0,0.7,19.0,570.0,686.19,525.47
2016,2,25,14,45,823.0,94.0,0.65,19.0,534.0,661.48,508.12
2016,2,25,15,0,803.0,93.0,0.6,19.0,498.0,634.64,489.14
2016,2,25,15,15,781.0,89.5,0.55,18.5,457.0,601.89,466.64
2016,2,25,15,30,759.0,86.0,0.5,18.0,416.0,567.56,442.52
2016,2,25,15,45,726.0,82.0,0.5,18.0,370.5,527.16,412.97
2016,2,25,16,0,693.0,78.0,0.5,18.0,325.0,484.47,380.95
2016,2,25,16,15,648.5,72.5,0.55,17.5,277.0,434.07,343.11
2016,2,25,16,30,604.0,67.0,0.6,17.0,229.0,384.8,304.54
2016,2,25,16,45,543.0,58.0,0.7,16.5,181.5,325.72,256.87
2016,2,25,17,0,482.0,49.0,0.8,16.0,134.0,269.95,209.81
2016,2,25,17,15,374.5,38.0,0.85,15.5,90.5,198.69,149.12
2016,2,25,17,30,267.0,27.0,0.9,15.0,47.0,134.48,84.05
2016,2,25,17,45,133.5,13.5,0.95,14.5,23.5,51.3,0.0
2016,2,25,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.95,10.5,7.5,7.37,0.0
2016,2,26,7,0,0.0,15.0,0.9,11.0,15.0,14.74,0.0
2016,2,26,7,15,100.5,32.0,1.1,11.0,45.5,26.51,15.6
2016,2,26,7,30,201.0,49.0,1.3,11.0,76.0,37.46,27.34
2016,2,26,7,45,245.0,67.0,1.5,11.5,113.5,50.24,39.3
2016,2,26,8,0,289.0,85.0,1.7,12.0,151.0,62.46,50.51
2016,2,26,8,15,318.5,102.0,1.75,12.0,190.5,91.79,64.25
2016,2,26,8,30,348.0,119.0,1.8,12.0,230.0,127.44,88.59
2016,2,26,8,45,364.5,136.0,1.85,12.5,268.5,164.08,117.19
2016,2,26,9,0,381.0,153.0,1.9,13.0,307.0,202.18,148.62
2016,2,26,9,15,405.5,162.5,2.0,13.5,342.5,237.05,177.87
2016,2,26,9,30,430.0,172.0,2.1,14.0,378.0,273.74,208.88
2016,2,26,9,45,389.0,197.5,2.25,14.5,395.0,306.83,238.11
2016,2,26,10,0,348.0,223.0,2.4,15.0,412.0,332.94,260.76
2016,2,26,10,15,260.0,251.0,2.4,15.0,397.0,337.8,266.45
2016,2,26,10,30,172.0,279.0,2.4,15.0,382.0,337.07,266.63
2016,2,26,10,45,351.5,248.5,2.45,15.5,469.5,405.94,320.86
2016,2,26,11,0,531.0,218.0,2.5,16.0,557.0,486.72,383.89
2016,2,26,11,15,526.0,226.5,2.5,16.0,570.0,511.32,403.1
2016,2,26,11,30,521.0,235.0,2.5,16.0,583.0,534.31,421.04
2016,2,26,11,45,471.5,259.0,2.55,16.5,577.5,543.02,426.67
2016,2,26,12,0,422.0,283.0,2.6,17.0,572.0,546.72,428.35
2016,2,26,12,15,649.5,198.0,2.65,17.0,643.5,628.16,493.7
2016,2,26,12,30,877.0,113.0,2.7,17.0,715.0,710.07,558.23
2016,2,26,12,45,646.0,197.0,2.8,17.0,638.5,649.35,510.03
2016,2,26,13,0,415.0,281.0,2.9,17.0,562.0,575.61,451.96
2016,2,26,13,15,642.0,193.5,2.95,17.0,618.0,658.7,519.62
2016,2,26,13,30,869.0,106.0,3.0,17.0,674.0,732.44,577.84
2016,2,26,13,45,861.5,104.0,3.15,17.0,651.5,726.32,574.19
2016,2,26,14,0,854.0,102.0,3.3,17.0,629.0,717.23,569.01
2016,2,26,14,15,841.0,100.0,3.35,16.5,599.0,701.42,559.56
2016,2,26,14,30,828.0,98.0,3.4,16.0,569.0,682.94,548.06
2016,2,26,14,45,815.5,94.0,3.5,16.0,533.5,660.1,531.92
2016,2,26,15,0,803.0,90.0,3.6,16.0,498.0,634.89,513.72
2016,2,26,15,15,780.5,86.5,3.55,15.5,457.0,601.68,489.43
2016,2,26,15,30,758.0,83.0,3.5,15.0,416.0,566.93,463.45
2016,2,26,15,45,732.0,78.0,3.5,14.5,371.5,527.19,433.03
2016,2,26,16,0,706.0,73.0,3.5,14.0,327.0,488.8,402.72
2016,2,26,16,15,662.0,68.0,3.25,13.5,279.0,438.61,361.51
2016,2,26,16,30,618.0,63.0,3.0,13.0,231.0,389.54,320.01
2016,2,26,16,45,554.0,55.5,2.8,12.5,183.5,330.03,268.85
2016,2,26,17,0,490.0,48.0,2.6,12.0,136.0,274.06,219.19
2016,2,26,17,15,381.5,37.5,2.4,11.5,93.0,202.22,155.9
2016,2,26,17,30,273.0,27.0,2.2,11.0,50.0,138.6,91.64
2016,2,26,17,45,136.5,13.5,2.0,11.0,25.0,52.63,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.15,8.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,1.2,9.0,24.0,21.58,0.0
2016,2,27,7,15,230.5,31.5,1.3,9.5,64.0,24.38,14.46
2016,2,27,7,30,461.0,39.0,1.4,10.0,104.0,29.04,20.11
2016,2,27,7,45,541.5,46.5,1.55,10.5,152.0,32.94,24.03
2016,2,27,8,0,622.0,54.0,1.7,11.0,200.0,36.7,27.6
2016,2,27,8,15,671.5,59.0,1.65,11.0,249.5,77.56,41.3
2016,2,27,8,30,721.0,64.0,1.6,11.0,299.0,122.41,68.65
2016,2,27,8,45,754.5,68.0,1.55,11.5,346.5,168.48,104.2
2016,2,27,9,0,788.0,72.0,1.5,12.0,394.0,217.19,145.47
2016,2,27,9,15,811.5,75.0,1.5,12.5,438.0,264.87,187.73
2016,2,27,9,30,835.0,78.0,1.5,13.0,482.0,313.66,231.03
2016,2,27,9,45,851.5,81.0,1.5,13.5,520.5,360.9,272.67
2016,2,27,10,0,868.0,84.0,1.5,14.0,559.0,408.1,313.27
2016,2,27,10,15,880.5,85.5,1.5,14.0,591.5,454.45,352.76
2016,2,27,10,30,893.0,87.0,1.5,14.0,624.0,497.05,388.41
2016,2,27,10,45,901.5,88.5,1.5,14.5,649.5,536.5,420.02
2016,2,27,11,0,910.0,90.0,1.5,15.0,675.0,574.3,449.49
2016,2,27,11,15,677.5,179.5,1.5,15.0,621.5,555.99,435.1
2016,2,27,11,30,445.0,269.0,1.5,15.0,568.0,523.78,409.26
2016,2,27,11,45,685.5,181.0,1.5,15.5,649.0,604.35,472.54
2016,2,27,12,0,926.0,93.0,1.5,16.0,730.0,690.77,538.08
2016,2,27,12,15,926.5,93.0,1.55,16.0,732.0,710.4,552.64
2016,2,27,12,30,927.0,93.0,1.6,16.0,734.0,727.1,565.17
2016,2,27,12,45,715.5,170.5,1.7,16.0,663.0,674.25,525.23
2016,2,27,13,0,504.0,248.0,1.8,16.0,592.0,610.97,476.72
2016,2,27,13,15,478.0,253.5,1.75,16.0,574.0,604.11,471.95
2016,2,27,13,30,452.0,259.0,1.7,16.0,556.0,595.37,465.3
2016,2,27,13,45,666.0,178.5,1.7,16.0,600.0,670.11,525.03
2016,2,27,14,0,880.0,98.0,1.7,16.0,644.0,735.29,575.04
2016,2,27,14,15,671.0,155.0,1.7,16.0,560.0,646.13,508.22
2016,2,27,14,30,462.0,212.0,1.7,16.0,476.0,553.8,437.61
2016,2,27,14,45,481.5,192.5,1.75,16.0,453.0,542.07,431.05
2016,2,27,15,0,501.0,173.0,1.8,16.0,430.0,527.76,421.74
2016,2,27,15,15,471.5,163.0,1.65,15.5,389.0,489.69,393.31
2016,2,27,15,30,442.0,153.0,1.5,15.0,348.0,451.28,364.31
2016,2,27,15,45,596.5,111.0,1.35,15.0,345.0,488.98,394.9
2016,2,27,16,0,751.0,69.0,1.2,15.0,342.0,510.44,411.15
2016,2,27,16,15,709.0,64.0,1.15,14.0,293.0,459.39,371.35
2016,2,27,16,30,667.0,59.0,1.1,13.0,244.0,411.56,333.02
2016,2,27,16,45,609.0,52.0,1.05,12.5,195.0,353.28,284.27
2016,2,27,17,0,551.0,45.0,1.0,12.0,146.0,298.06,236.2
2016,2,27,17,15,443.0,36.0,1.05,11.5,101.0,225.2,173.06
2016,2,27,17,30,335.0,27.0,1.1,11.0,56.0,161.09,109.33
2016,2,27,17,45,167.5,13.5,1.15,11.0,28.0,62.15,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,1.6,8.5,5.5,5.41,0.0
2016,2,28,7,0,0.0,11.0,1.7,9.0,11.0,10.61,0.0
2016,2,28,7,15,0.0,30.0,1.9,9.5,30.0,28.38,18.14
2016,2,28,7,30,0.0,49.0,2.1,10.0,49.0,45.43,34.65
2016,2,28,7,45,9.5,69.0,2.3,10.5,71.0,63.06,50.99
2016,2,28,8,0,19.0,89.0,2.5,11.0,93.0,80.53,66.91
2016,2,28,8,15,25.0,109.0,2.45,11.0,116.0,96.98,76.97
2016,2,28,8,30,31.0,129.0,2.4,11.0,139.0,117.49,93.76
2016,2,28,8,45,36.5,147.0,2.4,11.5,161.0,137.11,109.61
2016,2,28,9,0,42.0,165.0,2.4,12.0,183.0,157.32,125.87
2016,2,28,9,15,38.5,179.5,2.4,12.0,197.5,172.94,138.82
2016,2,28,9,30,35.0,194.0,2.4,12.0,212.0,188.17,151.3
2016,2,28,9,45,97.0,223.5,2.4,12.5,276.5,238.46,190.68
2016,2,28,10,0,159.0,253.0,2.4,13.0,341.0,291.9,232.53
2016,2,28,10,15,192.5,266.5,2.4,13.5,379.0,327.37,260.26
2016,2,28,10,30,226.0,280.0,2.4,14.0,417.0,365.21,289.73
2016,2,28,10,45,214.0,294.0,2.4,14.5,428.0,382.67,302.98
2016,2,28,11,0,202.0,308.0,2.4,15.0,439.0,398.91,315.06
2016,2,28,11,15,355.0,276.0,2.45,15.0,513.5,465.26,368.12
2016,2,28,11,30,508.0,244.0,2.5,15.0,588.0,540.21,427.22
2016,2,28,11,45,513.0,246.0,2.55,15.0,598.0,561.29,443.51
2016,2,28,12,0,518.0,248.0,2.6,15.0,608.0,581.09,459.02
2016,2,28,12,15,408.0,285.0,2.6,15.0,569.0,554.51,437.46
2016,2,28,12,30,298.0,322.0,2.6,15.0,530.0,525.08,413.54
2016,2,28,12,45,246.5,327.0,2.6,15.0,498.0,497.81,392.54
2016,2,28,13,0,195.0,332.0,2.6,15.0,466.0,471.37,371.86
2016,2,28,13,15,363.0,280.5,2.55,15.0,523.0,547.27,433.66
2016,2,28,13,30,531.0,229.0,2.5,15.0,580.0,623.77,494.23
2016,2,28,13,45,408.5,255.5,2.45,15.0,521.0,560.14,444.22
2016,2,28,14,0,286.0,282.0,2.4,15.0,462.0,501.48,398.0
2016,2,28,14,15,398.0,240.0,2.35,15.0,477.0,536.66,428.19
2016,2,28,14,30,510.0,198.0,2.3,15.0,492.0,574.56,459.36
2016,2,28,14,45,337.0,215.5,2.25,15.0,405.0,463.58,372.27
2016,2,28,15,0,164.0,233.0,2.2,15.0,318.0,357.67,287.6
2016,2,28,15,15,360.0,181.0,2.0,14.5,348.0,432.29,351.17
2016,2,28,15,30,556.0,129.0,1.8,14.0,378.0,497.42,404.61
2016,2,28,15,45,428.5,134.5,1.6,14.0,314.5,414.69,337.77
2016,2,28,16,0,301.0,140.0,1.4,14.0,251.0,330.9,270.09
2016,2,28,16,15,271.5,125.5,1.3,13.5,215.0,291.25,238.44
2016,2,28,16,30,242.0,111.0,1.2,13.0,179.0,252.91,206.79
2016,2,28,16,45,216.0,91.5,1.15,13.0,143.0,211.55,171.62
2016,2,28,17,0,190.0,72.0,1.1,13.0,107.0,171.47,136.68
2016,2,28,17,15,143.0,52.0,1.1,12.5,74.0,124.1,95.48
2016,2,28,17,30,96.0,32.0,1.1,12.0,41.0,79.7,54.05
2016,2,28,17,45,48.0,16.0,1.15,11.5,20.5,29.9,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,100.5,9.5,1.65,7.5,14.5,9.34,0.0
2016,2,29,7,0,201.0,19.0,1.8,8.0,29.0,14.79,0.0
2016,2,29,7,15,332.5,30.5,1.85,8.5,70.5,23.11,14.26
2016,2,29,7,30,464.0,42.0,1.9,9.0,112.0,30.9,22.04
2016,2,29,7,45,551.5,48.5,2.0,9.5,162.0,33.84,25.03
2016,2,29,8,0,639.0,55.0,2.1,10.0,212.0,43.83,27.36
2016,2,29,8,15,687.0,60.0,2.05,10.5,262.0,88.93,47.2
2016,2,29,8,30,735.0,65.0,2.0,11.0,312.0,135.19,77.88
2016,2,29,8,45,769.0,68.5,2.0,12.0,360.5,182.16,115.31
2016,2,29,9,0,803.0,72.0,2.0,13.0,409.0,231.79,157.76
2016,2,29,9,15,825.5,75.5,2.0,13.5,452.5,280.78,201.41
2016,2,29,9,30,848.0,79.0,2.0,14.0,496.0,330.76,245.74
2016,2,29,9,45,858.0,83.5,2.05,14.5,533.5,377.95,287.45
2016,2,29,10,0,868.0,88.0,2.1,15.0,571.0,424.52,327.62
2016,2,29,10,15,879.5,90.0,2.05,15.0,603.5,471.09,367.04
2016,2,29,10,30,891.0,92.0,2.0,15.0,636.0,513.86,402.53
2016,2,29,10,45,898.5,93.5,1.95,15.5,661.0,552.88,433.48
2016,2,29,11,0,906.0,95.0,1.9,16.0,686.0,590.18,462.2
2016,2,29,11,15,911.0,95.5,1.95,16.0,703.5,623.17,488.41
2016,2,29,11,30,916.0,96.0,2.0,16.0,721.0,653.92,512.51
2016,2,29,11,45,925.5,93.5,2.1,16.5,732.5,682.21,533.86
2016,2,29,12,0,935.0,91.0,2.2,17.0,744.0,708.1,553.15
2016,2,29,12,15,936.0,91.0,2.25,17.0,746.0,728.17,568.16
2016,2,29,12,30,937.0,91.0,2.3,17.0,748.0,745.28,580.59
2016,2,29,12,45,938.5,89.5,2.35,17.5,742.0,758.18,589.02
2016,2,29,13,0,940.0,88.0,2.4,18.0,736.0,767.96,595.36
2016,2,29,13,15,936.0,87.0,2.3,18.0,721.5,771.1,597.23
2016,2,29,13,30,932.0,86.0,2.2,18.0,707.0,771.01,596.97
2016,2,29,13,45,710.0,158.0,2.15,18.0,622.5,690.31,538.12
2016,2,29,14,0,488.0,230.0,2.1,18.0,538.0,601.47,469.88
2016,2,29,14,15,690.0,157.0,1.95,18.0,570.0,671.07,525.4
2016,2,29,14,30,892.0,84.0,1.8,18.0,602.0,724.34,565.19
2016,2,29,14,45,870.5,84.0,1.65,18.5,564.5,698.16,544.87
2016,2,29,15,0,849.0,84.0,1.5,19.0,527.0,673.23,526.14
2016,2,29,15,15,828.5,81.0,1.35,18.5,485.0,640.35,502.67
2016,2,29,15,30,808.0,78.0,1.2,18.0,443.0,605.71,477.52
2016,2,29,15,45,775.5,75.5,1.05,18.0,396.0,562.91,444.86
2016,2,29,16,0,743.0,73.0,0.9,18.0,349.0,519.57,411.19
2016,2,29,16,15,701.5,68.0,0.85,17.5,300.0,468.39,372.21
2016,2,29,16,30,660.0,63.0,0.8,17.0,251.0,420.59,334.41
2016,2,29,16,45,588.5,57.5,0.8,16.5,200.5,357.16,283.29
2016,2,29,17,0,517.0,52.0,0.8,16.0,150.0,297.74,233.54
2016,2,29,17,15,413.5,41.5,0.75,16.0,105.0,224.86,171.51
2016,2,29,17,30,310.0,31.0,0.7,16.0,60.0,160.24,112.52
2016,2,29,17,45,155.0,15.5,0.7,16.0,30.0,74.07,0.0
2016,2,29,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,120.5,10.0,1.4,9.5,16.5,9.83,0.0
2016,3,1,7,0,241.0,20.0,1.4,10.0,33.0,15.53,1.77
2016,3,1,7,15,370.5,31.0,1.7,10.5,76.0,23.32,14.46
2016,3,1,7,30,500.0,42.0,2.0,11.0,119.0,30.62,21.64
2016,3,1,7,45,579.0,48.5,2.3,12.0,169.5,33.58,24.55
2016,3,1,8,0,658.0,55.0,2.6,13.0,220.0,50.65,30.36
2016,3,1,8,15,632.5,67.5,2.65,13.5,253.0,91.75,50.0
2016,3,1,8,30,607.0,80.0,2.7,14.0,286.0,133.47,80.94
2016,3,1,8,45,615.0,91.5,2.8,14.5,326.5,177.06,116.91
2016,3,1,9,0,623.0,103.0,2.9,15.0,367.0,220.97,155.21
2016,3,1,9,15,577.5,129.5,3.0,15.0,394.0,264.39,195.59
2016,3,1,9,30,532.0,156.0,3.1,15.0,421.0,302.55,230.86
2016,3,1,9,45,717.5,117.0,3.25,15.5,503.5,359.81,276.43
2016,3,1,10,0,903.0,78.0,3.4,16.0,586.0,436.55,338.26
2016,3,1,10,15,914.0,79.5,3.45,16.0,618.5,481.05,376.7
2016,3,1,10,30,925.0,81.0,3.5,16.0,651.0,524.41,413.48
2016,3,1,10,45,934.0,81.5,3.6,16.5,677.0,564.44,446.17
2016,3,1,11,0,943.0,82.0,3.7,17.0,703.0,602.75,476.75
2016,3,1,11,15,948.0,83.0,3.7,17.0,721.0,637.27,504.43
2016,3,1,11,30,953.0,84.0,3.7,17.0,739.0,669.46,529.83
2016,3,1,11,45,957.5,83.5,3.75,17.0,749.0,697.36,551.86
2016,3,1,12,0,962.0,83.0,3.8,17.0,759.0,722.57,571.57
2016,3,1,12,15,962.5,83.0,3.8,17.0,761.0,742.73,586.11
2016,3,1,12,30,963.0,83.0,3.8,17.0,763.0,759.82,598.49
2016,3,1,12,45,961.0,83.0,3.8,17.0,756.0,771.99,607.4
2016,3,1,13,0,959.0,83.0,3.8,17.0,749.0,780.92,614.09
2016,3,1,13,15,954.5,82.5,3.8,17.0,734.0,784.23,616.86
2016,3,1,13,30,950.0,82.0,3.8,17.0,719.0,784.25,617.41
2016,3,1,13,45,943.5,80.5,3.8,17.0,696.5,778.47,613.91
2016,3,1,14,0,937.0,79.0,3.8,17.0,674.0,769.47,608.22
2016,3,1,14,15,926.5,78.0,3.8,16.5,643.5,755.0,599.77
2016,3,1,14,30,916.0,77.0,3.8,16.0,613.0,737.59,589.22
2016,3,1,14,45,902.5,74.5,3.8,16.0,576.0,713.64,572.7
2016,3,1,15,0,889.0,72.0,3.8,16.0,539.0,687.13,554.26
2016,3,1,15,15,869.0,70.0,3.65,15.5,496.5,654.57,531.43
2016,3,1,15,30,849.0,68.0,3.5,15.0,454.0,620.21,505.86
2016,3,1,15,45,822.0,65.0,3.4,15.0,407.0,582.36,476.15
2016,3,1,16,0,795.0,62.0,3.3,15.0,360.0,540.14,442.44
2016,3,1,16,15,755.5,58.0,2.9,14.5,310.0,489.34,401.14
2016,3,1,16,30,716.0,54.0,2.5,14.0,260.0,439.15,359.12
2016,3,1,16,45,654.0,49.0,2.2,13.5,209.5,378.13,307.33
2016,3,1,17,0,592.0,44.0,1.9,13.0,159.0,320.23,256.49
2016,3,1,17,15,492.5,36.0,1.8,12.5,112.0,251.02,195.71
2016,3,1,17,30,393.0,28.0,1.7,12.0,65.0,187.1,135.63
2016,3,1,17,45,196.5,14.0,1.65,11.5,32.5,86.01,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,10.5,1.0,10.5,18.0,10.32,0.0
2016,3,2,7,0,259.0,21.0,1.1,11.0,36.0,16.25,3.92
2016,3,2,7,15,382.5,31.0,1.25,11.5,78.5,23.05,14.3
2016,3,2,7,30,506.0,41.0,1.4,12.0,121.0,29.44,20.56
2016,3,2,7,45,368.0,68.5,1.55,12.5,138.0,50.24,39.42
2016,3,2,8,0,230.0,96.0,1.7,13.0,155.0,80.28,59.61
2016,3,2,8,15,249.0,114.5,1.65,13.5,190.5,111.05,79.58
2016,3,2,8,30,268.0,133.0,1.6,14.0,226.0,143.8,104.01
2016,3,2,8,45,530.5,103.0,1.55,14.5,319.5,175.63,119.11
2016,3,2,9,0,793.0,73.0,1.5,15.0,413.0,238.35,162.86
2016,3,2,9,15,815.0,76.0,1.45,15.5,456.5,286.52,205.26
2016,3,2,9,30,837.0,79.0,1.4,16.0,500.0,335.63,248.12
2016,3,2,9,45,851.0,82.0,1.35,16.5,538.0,382.52,288.48
2016,3,2,10,0,865.0,85.0,1.3,17.0,576.0,431.96,329.53
2016,3,2,10,15,728.5,136.5,1.35,17.0,565.5,450.57,347.54
2016,3,2,10,30,592.0,188.0,1.4,17.0,555.0,462.47,358.71
2016,3,2,10,45,583.0,200.5,1.5,17.5,574.5,493.0,382.68
2016,3,2,11,0,574.0,213.0,1.6,18.0,594.0,522.04,404.8
2016,3,2,11,15,559.0,225.5,1.75,18.0,604.0,545.65,423.42
2016,3,2,11,30,544.0,238.0,1.9,18.0,614.0,567.0,440.11
2016,3,2,11,45,541.0,243.0,2.05,18.0,621.5,586.73,455.65
2016,3,2,12,0,538.0,248.0,2.2,18.0,629.0,604.75,469.82
2016,3,2,12,15,539.0,248.5,2.35,18.0,630.5,619.4,481.58
2016,3,2,12,30,540.0,249.0,2.5,18.0,632.0,632.34,492.07
2016,3,2,12,45,452.5,278.5,2.65,18.0,597.5,608.73,473.9
2016,3,2,13,0,365.0,308.0,2.8,18.0,563.0,578.48,450.77
2016,3,2,13,15,348.5,312.0,2.9,17.5,552.0,575.65,450.05
2016,3,2,13,30,332.0,316.0,3.0,17.0,541.0,571.56,448.22
2016,3,2,13,45,280.0,307.5,3.1,17.0,493.0,527.29,415.03
2016,3,2,14,0,228.0,299.0,3.2,17.0,445.0,476.23,376.5
2016,3,2,14,15,140.5,276.0,3.3,16.5,365.0,389.26,309.51
2016,3,2,14,30,53.0,253.0,3.4,16.0,285.0,296.61,236.28
2016,3,2,14,45,63.0,242.0,3.5,16.0,277.0,293.06,234.6
2016,3,2,15,0,73.0,231.0,3.6,16.0,269.0,289.04,232.27
2016,3,2,15,15,36.5,173.5,3.65,15.5,192.5,202.29,162.66
2016,3,2,15,30,0.0,116.0,3.7,15.0,116.0,113.73,89.79
2016,3,2,15,45,57.5,137.5,3.8,14.5,159.5,176.98,144.13
2016,3,2,16,0,115.0,159.0,3.9,14.0,203.0,242.27,199.22
2016,3,2,16,15,100.0,140.0,3.8,13.5,174.5,211.2,173.63
2016,3,2,16,30,85.0,121.0,3.7,13.0,146.0,174.69,143.25
2016,3,2,16,45,77.0,99.0,3.65,13.0,118.0,144.88,117.71
2016,3,2,17,0,69.0,77.0,3.6,13.0,90.0,120.65,96.34
2016,3,2,17,15,46.5,56.0,3.4,12.5,63.5,80.98,61.92
2016,3,2,17,30,24.0,35.0,3.2,12.0,37.0,47.65,32.42
2016,3,2,17,45,12.0,17.5,3.05,12.0,18.5,21.93,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,0.9,11.0,10.5,10.32,0.0
2016,3,3,7,0,0.0,21.0,0.9,11.0,21.0,20.15,7.83
2016,3,3,7,15,24.0,40.5,0.95,11.0,44.5,36.83,26.42
2016,3,3,7,30,48.0,60.0,1.0,11.0,68.0,53.37,41.98
2016,3,3,7,45,61.5,81.0,1.1,11.5,95.0,70.62,57.78
2016,3,3,8,0,75.0,102.0,1.2,12.0,122.0,90.39,70.45
2016,3,3,8,15,84.5,123.0,1.15,12.0,149.5,114.36,88.77
2016,3,3,8,30,94.0,144.0,1.1,12.0,177.0,135.7,105.51
2016,3,3,8,45,47.0,141.0,1.1,12.5,157.5,136.33,107.69
2016,3,3,9,0,0.0,138.0,1.1,13.0,138.0,130.04,103.95
2016,3,3,9,15,9.5,163.5,1.0,13.0,168.5,156.36,124.99
2016,3,3,9,30,19.0,189.0,0.9,13.0,199.0,183.74,146.59
2016,3,3,9,45,26.5,209.5,0.85,13.5,224.5,206.92,164.39
2016,3,3,10,0,34.0,230.0,0.8,14.0,250.0,227.71,180.12
2016,3,3,10,15,42.0,249.5,0.7,14.0,275.0,251.86,198.59
2016,3,3,10,30,50.0,269.0,0.6,14.0,300.0,276.77,217.4
2016,3,3,10,45,39.0,266.5,0.55,14.0,291.0,272.31,213.42
2016,3,3,11,0,28.0,264.0,0.5,14.0,282.0,266.72,208.7
2016,3,3,11,15,37.0,282.5,0.7,14.0,307.5,291.72,228.52
2016,3,3,11,30,46.0,301.0,0.9,14.0,333.0,317.42,248.64
2016,3,3,11,45,46.5,304.0,1.15,14.5,337.0,323.46,253.24
2016,3,3,12,0,47.0,307.0,1.4,15.0,341.0,329.4,257.81
2016,3,3,12,15,46.5,308.5,1.6,15.0,342.0,333.07,261.0
2016,3,3,12,30,46.0,310.0,1.8,15.0,343.0,336.6,264.09
2016,3,3,12,45,78.5,324.5,2.0,15.0,380.0,376.77,296.16
2016,3,3,13,0,111.0,339.0,2.2,15.0,417.0,417.79,328.58
2016,3,3,13,15,112.0,331.5,1.95,15.0,409.0,413.68,325.03
2016,3,3,13,30,113.0,324.0,1.7,15.0,401.0,409.12,321.37
2016,3,3,13,45,76.5,296.0,1.45,15.0,347.5,355.01,279.13
2016,3,3,14,0,40.0,268.0,1.2,15.0,294.0,300.4,236.31
