Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,14,15,30.5,246.0,1.1,15.0,265.5,271.71,214.32
2016,3,3,14,30,21.0,224.0,1.0,15.0,237.0,237.05,187.34
2016,3,3,14,45,63.0,232.0,0.95,15.0,266.5,282.38,224.55
2016,3,3,15,0,105.0,240.0,0.9,15.0,296.0,321.12,255.75
2016,3,3,15,15,59.0,203.0,0.8,14.5,234.5,249.74,199.43
2016,3,3,15,30,13.0,166.0,0.7,14.0,173.0,174.24,139.02
2016,3,3,15,45,13.0,152.5,0.6,14.0,158.5,160.92,128.82
2016,3,3,16,0,13.0,139.0,0.5,14.0,144.0,147.62,118.23
2016,3,3,16,15,7.5,121.0,0.5,13.5,124.0,126.32,101.08
2016,3,3,16,30,2.0,103.0,0.5,13.0,104.0,105.31,83.86
2016,3,3,16,45,1.0,83.5,0.55,13.0,84.0,85.06,66.83
2016,3,3,17,0,0.0,64.0,0.6,13.0,64.0,64.67,49.35
2016,3,3,17,15,0.0,45.5,0.65,13.0,45.5,45.62,32.76
2016,3,3,17,30,0.0,27.0,0.7,13.0,27.0,26.08,15.52
2016,3,3,17,45,0.0,13.5,0.75,13.0,13.5,13.03,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,0.95,11.5,8.0,7.86,0.0
2016,3,4,7,0,0.0,16.0,1.0,12.0,16.0,15.44,5.52
2016,3,4,7,15,0.0,33.5,1.1,12.0,33.5,32.06,22.31
2016,3,4,7,30,0.0,51.0,1.2,12.0,51.0,48.01,37.14
2016,3,4,7,45,0.0,70.5,1.3,12.5,70.5,65.38,52.95
2016,3,4,8,0,0.0,90.0,1.4,13.0,90.0,83.02,65.32
2016,3,4,8,15,4.0,108.5,1.5,13.5,110.0,100.67,79.91
2016,3,4,8,30,8.0,127.0,1.6,14.0,130.0,118.84,94.59
2016,3,4,8,45,4.5,136.0,1.75,14.5,138.0,127.97,101.91
2016,3,4,9,0,1.0,145.0,1.9,15.0,146.0,136.57,108.66
2016,3,4,9,15,0.5,140.5,2.05,15.0,141.0,133.42,105.8
2016,3,4,9,30,0.0,136.0,2.2,15.0,136.0,129.8,102.58
2016,3,4,9,45,7.5,171.5,2.35,15.5,176.0,165.7,131.27
2016,3,4,10,0,15.0,207.0,2.5,16.0,216.0,202.35,160.14
2016,3,4,10,15,7.5,186.5,2.6,16.0,191.0,181.42,143.08
2016,3,4,10,30,0.0,166.0,2.7,16.0,166.0,159.27,125.07
2016,3,4,10,45,0.0,131.5,2.85,16.0,131.5,126.84,98.73
2016,3,4,11,0,0.0,97.0,3.0,16.0,97.0,93.89,71.85
2016,3,4,11,15,0.0,125.5,2.9,16.0,125.5,121.29,94.1
2016,3,4,11,30,0.0,154.0,2.8,16.0,154.0,148.75,116.13
2016,3,4,11,45,0.0,87.5,2.7,16.0,87.5,84.72,64.15
2016,3,4,12,0,0.0,21.0,2.6,16.0,21.0,20.31,11.2
2016,3,4,12,15,2.0,100.5,2.6,15.5,102.0,98.72,75.87
2016,3,4,12,30,4.0,180.0,2.6,15.0,183.0,177.44,139.63
2016,3,4,12,45,2.0,130.5,2.6,15.0,132.0,127.98,99.62
2016,3,4,13,0,0.0,81.0,2.6,15.0,81.0,78.41,59.26
2016,3,4,13,15,0.0,79.0,2.7,15.0,79.0,76.47,57.76
2016,3,4,13,30,0.0,77.0,2.8,15.0,77.0,74.52,56.22
2016,3,4,13,45,0.0,85.5,2.9,15.0,85.5,82.76,63.07
2016,3,4,14,0,0.0,94.0,3.0,15.0,94.0,90.99,69.94
2016,3,4,14,15,6.0,151.0,2.95,14.5,154.5,151.81,120.23
2016,3,4,14,30,12.0,208.0,2.9,14.0,215.0,214.15,171.26
2016,3,4,14,45,23.5,212.0,2.9,14.0,225.5,227.16,182.32
2016,3,4,15,0,35.0,216.0,2.9,14.0,236.0,246.68,198.72
2016,3,4,15,15,23.5,191.5,2.55,14.0,204.0,207.22,166.81
2016,3,4,15,30,12.0,167.0,2.2,14.0,172.0,174.61,140.34
2016,3,4,15,45,6.0,148.0,1.85,14.0,150.5,151.7,121.73
2016,3,4,16,0,0.0,129.0,1.5,14.0,129.0,129.02,103.12
2016,3,4,16,15,0.0,111.5,1.35,13.5,111.5,111.6,89.05
2016,3,4,16,30,0.0,94.0,1.2,13.0,94.0,94.1,74.63
2016,3,4,16,45,0.0,75.5,1.05,13.0,75.5,75.39,58.77
2016,3,4,17,0,0.0,57.0,0.9,13.0,57.0,56.5,42.51
2016,3,4,17,15,0.0,40.5,1.0,13.0,40.5,39.63,27.79
2016,3,4,17,30,0.0,24.0,1.1,13.0,24.0,23.17,13.26
2016,3,4,17,45,0.0,12.0,1.2,13.0,12.0,11.57,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,3.3,13.0,1.0,0.96,0.0
2016,3,5,7,30,0.0,2.0,3.4,13.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.0,3.55,13.5,3.0,2.89,0.0
2016,3,5,8,0,0.0,4.0,3.7,14.0,4.0,3.86,0.0
2016,3,5,8,15,0.0,5.0,3.85,14.0,5.0,4.82,0.0
2016,3,5,8,30,0.0,6.0,4.0,14.0,6.0,5.79,0.0
2016,3,5,8,45,0.0,47.5,4.2,14.0,47.5,45.88,33.5
2016,3,5,9,0,0.0,89.0,4.4,14.0,89.0,85.77,67.02
2016,3,5,9,15,0.0,90.5,4.5,14.0,90.5,87.36,68.12
2016,3,5,9,30,0.0,92.0,4.6,14.0,92.0,88.89,69.21
2016,3,5,9,45,0.0,116.5,4.7,14.5,116.5,112.06,88.11
2016,3,5,10,0,0.0,141.0,4.8,15.0,141.0,135.24,106.77
2016,3,5,10,15,0.0,115.0,4.9,15.0,115.0,110.94,86.58
2016,3,5,10,30,0.0,89.0,5.0,15.0,89.0,86.14,66.02
2016,3,5,10,45,10.5,171.5,5.15,15.5,178.5,170.46,134.8
2016,3,5,11,0,21.0,254.0,5.3,16.0,268.0,255.03,202.24
2016,3,5,11,15,20.5,258.5,5.4,16.0,272.5,260.38,206.22
2016,3,5,11,30,20.0,263.0,5.5,16.0,277.0,265.63,210.29
2016,3,5,11,45,22.0,270.0,5.6,16.5,285.5,274.84,217.17
2016,3,5,12,0,24.0,277.0,5.7,17.0,294.0,284.14,224.12
2016,3,5,12,15,15.5,239.5,5.6,17.0,250.5,242.96,191.34
2016,3,5,12,30,7.0,202.0,5.5,17.0,207.0,201.03,157.83
2016,3,5,12,45,3.5,145.0,5.4,17.0,147.5,143.21,111.43
2016,3,5,13,0,0.0,88.0,5.3,17.0,88.0,85.2,64.36
2016,3,5,13,15,0.0,86.0,5.2,16.5,86.0,83.26,62.98
2016,3,5,13,30,0.0,84.0,5.1,16.0,84.0,81.31,61.57
2016,3,5,13,45,0.0,107.0,5.05,15.5,107.0,103.72,80.17
2016,3,5,14,0,0.0,130.0,5.0,15.0,130.0,126.4,99.02
2016,3,5,14,15,0.0,87.5,5.4,15.0,87.5,84.68,64.86
2016,3,5,14,30,0.0,45.0,5.8,15.0,45.0,43.5,30.78
2016,3,5,14,45,0.0,38.0,6.2,15.0,38.0,36.72,25.19
2016,3,5,15,0,0.0,31.0,6.6,15.0,31.0,29.95,19.57
2016,3,5,15,15,0.0,32.0,6.95,14.5,32.0,30.91,20.49
2016,3,5,15,30,0.0,33.0,7.3,14.0,33.0,31.87,21.42
2016,3,5,15,45,0.0,20.5,7.65,14.0,20.5,19.79,11.21
2016,3,5,16,0,0.0,8.0,8.0,14.0,8.0,7.72,0.94
2016,3,5,16,15,0.0,7.0,8.05,14.0,7.0,6.75,0.12
2016,3,5,16,30,0.0,6.0,8.1,14.0,6.0,5.78,0.0
2016,3,5,16,45,0.0,4.5,8.15,14.0,4.5,4.34,0.0
2016,3,5,17,0,0.0,3.0,8.2,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.15,13.5,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.1,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,17.0,1.65,9.5,23.0,16.71,0.0
2016,3,6,7,0,147.0,34.0,1.7,10.0,46.0,26.64,15.59
2016,3,6,7,15,263.0,49.0,1.95,10.0,89.0,37.49,27.46
2016,3,6,7,30,379.0,64.0,2.2,10.0,132.0,47.84,37.39
2016,3,6,7,45,458.5,73.5,2.5,10.5,181.5,53.37,42.65
2016,3,6,8,0,538.0,83.0,2.8,11.0,231.0,83.22,52.23
2016,3,6,8,15,589.5,90.0,2.9,11.0,281.5,123.25,75.69
2016,3,6,8,30,641.0,97.0,3.0,11.0,332.0,168.45,109.49
2016,3,6,8,45,677.0,102.5,3.2,11.5,380.0,214.19,147.81
2016,3,6,9,0,713.0,108.0,3.4,12.0,428.0,262.94,190.35
2016,3,6,9,15,433.0,172.0,3.5,12.0,372.0,274.15,211.44
2016,3,6,9,30,153.0,236.0,3.6,12.0,316.0,263.48,210.46
2016,3,6,9,45,76.5,188.0,3.7,12.5,228.0,204.76,164.01
2016,3,6,10,0,0.0,140.0,3.8,13.0,140.0,134.34,106.58
2016,3,6,10,15,200.5,202.0,3.85,13.0,330.5,280.04,225.41
2016,3,6,10,30,401.0,264.0,3.9,13.0,521.0,447.88,358.77
2016,3,6,10,45,337.0,291.0,4.0,13.0,513.0,455.07,364.13
2016,3,6,11,0,273.0,318.0,4.1,13.0,505.0,457.32,365.68
2016,3,6,11,15,562.5,227.0,4.1,13.0,623.5,560.47,450.4
2016,3,6,11,30,852.0,136.0,4.1,13.0,742.0,678.28,544.86
2016,3,6,11,45,856.5,136.5,4.15,13.0,752.0,705.43,565.82
2016,3,6,12,0,861.0,137.0,4.2,13.0,762.0,730.21,585.38
2016,3,6,12,15,617.5,229.5,4.3,13.0,678.5,667.97,534.78
2016,3,6,12,30,374.0,322.0,4.4,13.0,595.0,591.89,472.67
2016,3,6,12,45,249.0,335.5,4.5,13.0,516.5,521.24,416.88
2016,3,6,13,0,124.0,349.0,4.6,13.0,438.0,443.12,354.0
2016,3,6,13,15,122.0,343.0,4.6,13.0,429.0,438.99,351.34
2016,3,6,13,30,120.0,337.0,4.6,13.0,420.0,434.34,348.06
2016,3,6,13,45,88.0,312.5,4.7,13.0,372.5,381.75,306.71
2016,3,6,14,0,56.0,288.0,4.8,13.0,325.0,333.74,268.51
2016,3,6,14,15,73.5,282.5,4.8,13.0,329.0,342.47,276.58
2016,3,6,14,30,91.0,277.0,4.8,13.0,333.0,350.75,284.18
2016,3,6,14,45,73.0,254.5,4.8,13.0,297.5,314.45,255.23
2016,3,6,15,0,55.0,232.0,4.8,13.0,262.0,278.25,226.21
2016,3,6,15,15,28.0,192.0,4.7,12.5,207.5,216.95,176.46
2016,3,6,15,30,1.0,152.0,4.6,12.0,153.0,151.51,122.37
2016,3,6,15,45,0.5,132.5,4.5,12.0,133.0,131.67,106.18
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,111.77,89.73
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,96.35,77.03
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,80.86,64.06
2016,3,6,16,45,0.0,66.0,3.85,11.0,66.0,64.77,50.24
2016,3,6,17,0,0.0,50.0,3.7,11.0,50.0,48.58,36.14
2016,3,6,17,15,0.0,35.5,3.7,10.5,35.5,34.28,23.59
2016,3,6,17,30,0.0,21.0,3.7,10.0,21.0,20.26,11.18
2016,3,6,17,45,0.0,10.5,3.75,10.0,10.5,10.12,0.35
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,7,6,45,74.0,14.5,2.2,7.5,21.0,11.3,0.0
2016,3,7,7,0,148.0,29.0,2.3,8.0,42.0,22.31,12.76
2016,3,7,7,15,201.0,47.5,2.4,8.0,77.5,36.04,26.5
2016,3,7,7,30,254.0,66.0,2.5,8.0,113.0,49.16,38.93
2016,3,7,7,45,285.0,83.5,2.7,8.0,151.5,60.85,49.9
2016,3,7,8,0,316.0,101.0,2.9,8.0,190.0,90.47,64.16
2016,3,7,8,15,340.0,117.0,3.05,8.0,229.0,124.83,88.06
2016,3,7,8,30,364.0,133.0,3.2,8.0,268.0,161.59,117.3
2016,3,7,8,45,203.0,158.0,3.35,8.5,235.0,175.27,136.21
2016,3,7,9,0,42.0,183.0,3.5,9.0,202.0,176.17,143.06
2016,3,7,9,15,38.5,197.0,3.55,9.0,216.0,191.26,155.65
2016,3,7,9,30,35.0,211.0,3.6,9.0,230.0,205.96,167.73
2016,3,7,9,45,24.5,210.0,3.65,9.5,224.0,207.6,168.7
2016,3,7,10,0,14.0,209.0,3.7,10.0,218.0,204.24,165.44
2016,3,7,10,15,16.0,222.5,3.75,10.0,233.0,219.01,177.28
2016,3,7,10,30,18.0,236.0,3.8,10.0,248.0,233.97,189.21
2016,3,7,10,45,15.0,233.5,3.85,10.0,244.0,231.41,186.87
2016,3,7,11,0,12.0,231.0,3.9,10.0,240.0,228.46,184.26
2016,3,7,11,15,20.0,257.5,3.95,10.0,272.0,259.43,209.31
2016,3,7,11,30,28.0,284.0,4.0,10.0,304.0,290.93,234.6
2016,3,7,11,45,95.5,322.5,4.05,10.5,392.5,375.07,302.42
2016,3,7,12,0,163.0,361.0,4.1,11.0,481.0,464.34,372.79
2016,3,7,12,15,105.0,341.0,4.1,11.0,418.5,407.43,327.01
2016,3,7,12,30,47.0,321.0,4.1,11.0,356.0,349.15,279.97
2016,3,7,12,45,78.5,335.0,4.2,11.0,392.5,388.77,312.51
2016,3,7,13,0,110.0,349.0,4.3,11.0,429.0,429.19,345.26
2016,3,7,13,15,148.5,344.0,4.3,11.0,449.5,460.62,371.06
2016,3,7,13,30,187.0,339.0,4.3,11.0,470.0,487.78,393.55
2016,3,7,13,45,314.0,301.0,4.3,11.0,512.0,552.75,447.91
2016,3,7,14,0,441.0,263.0,4.3,11.0,554.0,615.87,500.02
2016,3,7,14,15,400.5,260.5,4.2,11.0,515.5,576.19,468.8
2016,3,7,14,30,360.0,258.0,4.1,11.0,477.0,541.79,441.85
2016,3,7,14,45,373.5,238.0,4.0,11.0,454.0,527.19,431.65
2016,3,7,15,0,387.0,218.0,3.9,11.0,431.0,510.59,419.76
2016,3,7,15,15,549.5,166.5,3.65,11.0,443.5,566.77,467.34
2016,3,7,15,30,712.0,115.0,3.4,11.0,456.0,609.2,502.8
2016,3,7,15,45,695.5,105.5,3.15,11.0,411.0,570.28,471.63
2016,3,7,16,0,679.0,96.0,2.9,11.0,366.0,530.11,439.37
2016,3,7,16,15,636.0,90.0,2.4,10.5,317.0,477.77,396.52
2016,3,7,16,30,593.0,84.0,1.9,10.0,268.0,426.48,353.52
2016,3,7,16,45,542.0,74.0,1.45,10.0,219.0,368.31,303.42
2016,3,7,17,0,491.0,64.0,1.0,10.0,170.0,312.68,254.19
2016,3,7,17,15,394.0,52.5,1.0,9.5,123.0,239.38,191.28
2016,3,7,17,30,297.0,41.0,1.0,9.0,76.0,173.57,133.04
2016,3,7,17,45,148.5,20.5,1.05,8.5,38.0,84.23,46.15
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.5,15.0,1.2,6.0,30.0,11.46,0.0
2016,3,8,7,0,327.0,30.0,1.3,7.0,60.0,23.25,14.01
2016,3,8,7,15,434.5,40.0,1.2,7.5,106.5,29.62,20.94
2016,3,8,7,30,542.0,50.0,1.1,8.0,153.0,35.63,26.8
2016,3,8,7,45,594.0,59.0,1.05,8.5,203.0,40.41,31.33
2016,3,8,8,0,646.0,68.0,1.0,9.0,253.0,80.69,44.84
2016,3,8,8,15,628.0,79.0,0.95,9.0,286.0,123.43,73.76
2016,3,8,8,30,610.0,90.0,0.9,9.0,319.0,164.05,107.58
2016,3,8,8,45,684.5,93.5,0.9,9.5,382.0,214.7,148.6
2016,3,8,9,0,759.0,97.0,0.9,10.0,445.0,272.16,196.65
2016,3,8,9,15,561.5,155.0,1.05,10.0,426.5,302.7,230.97
2016,3,8,9,30,364.0,213.0,1.2,10.0,408.0,316.11,248.49
2016,3,8,9,45,499.5,187.5,1.35,10.5,475.0,363.07,286.05
2016,3,8,10,0,635.0,162.0,1.5,11.0,542.0,423.15,334.37
2016,3,8,10,15,606.0,183.5,1.65,11.0,561.5,457.46,363.34
2016,3,8,10,30,577.0,205.0,1.8,11.0,581.0,487.95,388.69
2016,3,8,10,45,449.0,259.0,1.95,11.0,558.0,490.43,390.9
2016,3,8,11,0,321.0,313.0,2.1,11.0,535.0,483.88,385.24
2016,3,8,11,15,176.5,303.0,2.1,11.0,425.5,398.48,318.2
2016,3,8,11,30,32.0,293.0,2.1,11.0,316.0,302.25,240.71
2016,3,8,11,45,28.5,290.0,2.15,11.0,311.0,299.36,238.74
2016,3,8,12,0,25.0,287.0,2.2,11.0,306.0,294.9,235.17
2016,3,8,12,15,39.5,308.5,2.15,11.0,338.0,329.35,262.53
2016,3,8,12,30,54.0,330.0,2.1,11.0,370.0,363.4,289.21
2016,3,8,12,45,30.0,263.0,2.05,11.0,285.0,281.34,224.45
2016,3,8,13,0,6.0,196.0,2.0,11.0,200.0,195.25,155.49
2016,3,8,13,15,68.5,268.0,2.1,11.0,316.0,318.56,256.17
2016,3,8,13,30,131.0,340.0,2.2,11.0,432.0,446.92,357.02
2016,3,8,13,45,79.5,301.5,2.35,11.0,357.0,364.51,292.07
2016,3,8,14,0,28.0,263.0,2.5,11.0,282.0,286.73,230.18
2016,3,8,14,15,68.0,274.0,2.5,10.5,317.0,329.8,266.8
2016,3,8,14,30,108.0,285.0,2.5,10.0,352.0,372.52,302.52
2016,3,8,14,45,70.0,252.5,2.5,10.0,295.0,310.49,252.65
2016,3,8,15,0,32.0,220.0,2.5,10.0,238.0,249.08,202.85
2016,3,8,15,15,19.5,192.0,2.2,9.5,203.0,205.0,167.34
2016,3,8,15,30,7.0,164.0,1.9,9.0,168.0,167.95,137.06
2016,3,8,15,45,14.5,157.5,1.65,9.0,163.5,166.94,136.82
2016,3,8,16,0,22.0,151.0,1.4,9.0,159.0,165.75,136.24
2016,3,8,16,15,17.0,132.0,1.25,9.0,138.0,143.33,117.54
2016,3,8,16,30,12.0,113.0,1.1,9.0,117.0,121.13,98.85
2016,3,8,16,45,6.0,93.5,0.95,9.0,95.5,98.1,79.16
2016,3,8,17,0,0.0,74.0,0.8,9.0,74.0,75.36,59.43
2016,3,8,17,15,0.0,54.0,0.8,8.5,54.0,54.74,41.4
2016,3,8,17,30,0.0,34.0,0.8,8.0,34.0,33.63,22.7
2016,3,8,17,45,0.0,19.5,0.85,7.5,19.5,18.83,7.31
2016,3,8,18,0,0.0,5.0,0.9,7.0,5.0,4.91,0.0
2016,3,8,18,15,0.0,2.5,0.9,7.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,138.0,16.0,1.75,8.5,29.5,12.19,0.0
2016,3,9,7,0,276.0,32.0,1.9,9.0,59.0,24.86,15.5
2016,3,9,7,15,379.5,43.0,1.95,9.0,103.5,32.06,23.01
2016,3,9,7,30,483.0,54.0,2.0,9.0,148.0,38.84,29.58
2016,3,9,7,45,241.5,74.5,2.15,9.5,121.5,53.68,43.2
2016,3,9,8,0,0.0,95.0,2.3,10.0,95.0,88.23,70.63
2016,3,9,8,15,2.0,113.0,2.35,10.0,114.0,105.33,85.03
2016,3,9,8,30,4.0,131.0,2.4,10.0,133.0,122.74,99.48
2016,3,9,8,45,2.0,140.0,2.45,10.5,141.0,131.78,106.69
2016,3,9,9,0,0.0,149.0,2.5,11.0,149.0,140.47,113.5
2016,3,9,9,15,57.0,195.5,2.5,11.0,226.5,196.47,158.12
2016,3,9,9,30,114.0,242.0,2.5,11.0,304.0,257.77,206.96
2016,3,9,9,45,92.5,255.0,2.5,11.5,307.5,271.26,217.66
2016,3,9,10,0,71.0,268.0,2.5,12.0,311.0,279.42,223.83
2016,3,9,10,15,41.0,244.0,2.55,12.5,269.5,248.5,198.67
2016,3,9,10,30,11.0,220.0,2.6,13.0,228.0,215.76,171.81
2016,3,9,10,45,18.5,246.5,2.65,13.5,259.5,245.78,195.41
2016,3,9,11,0,26.0,273.0,2.7,14.0,291.0,276.49,219.15
2016,3,9,11,15,16.5,238.5,2.7,14.0,250.0,239.51,189.58
2016,3,9,11,30,7.0,204.0,2.7,14.0,209.0,201.33,159.0
2016,3,9,11,45,12.0,234.0,2.75,14.5,243.0,234.06,184.84
2016,3,9,12,0,17.0,264.0,2.8,15.0,277.0,267.25,210.6
2016,3,9,12,15,8.5,161.0,2.8,15.0,167.5,162.11,127.01
2016,3,9,12,30,0.0,58.0,2.8,15.0,58.0,56.14,40.82
2016,3,9,12,45,3.5,133.0,2.8,15.5,136.0,131.6,102.48
2016,3,9,13,0,7.0,208.0,2.8,16.0,214.0,207.83,163.25
2016,3,9,13,15,8.0,212.5,2.8,16.0,219.0,213.41,167.65
2016,3,9,13,30,9.0,217.0,2.8,16.0,224.0,219.06,172.3
2016,3,9,13,45,13.5,229.5,2.8,16.0,239.5,235.47,185.61
2016,3,9,14,0,18.0,242.0,2.8,16.0,255.0,252.09,199.08
2016,3,9,14,15,18.5,235.5,2.75,16.0,248.0,246.51,194.95
2016,3,9,14,30,19.0,229.0,2.7,16.0,241.0,240.9,190.89
2016,3,9,14,45,11.0,201.5,2.65,16.0,209.0,207.39,164.35
2016,3,9,15,0,3.0,174.0,2.6,16.0,177.0,173.97,137.68
2016,3,9,15,15,16.5,181.5,2.4,15.5,190.5,191.9,153.25
2016,3,9,15,30,30.0,189.0,2.2,15.0,204.0,216.3,173.91
2016,3,9,15,45,15.0,146.0,2.0,15.0,153.5,154.97,123.98
2016,3,9,16,0,0.0,103.0,1.8,15.0,103.0,101.12,79.55
2016,3,9,16,15,0.0,89.5,1.6,14.5,89.5,87.73,68.77
2016,3,9,16,30,0.0,76.0,1.4,14.0,76.0,74.3,57.72
2016,3,9,16,45,0.0,62.5,1.25,13.5,62.5,60.83,46.42
2016,3,9,17,0,0.0,49.0,1.1,13.0,49.0,47.34,34.88
2016,3,9,17,15,0.0,36.0,1.1,12.5,36.0,34.76,23.93
2016,3,9,17,30,0.0,23.0,1.1,12.0,23.0,22.2,12.87
2016,3,9,17,45,0.0,13.0,1.1,12.0,13.0,12.54,3.21
2016,3,9,18,0,0.0,3.0,1.1,12.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,1.1,11.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,6,45,18.5,17.5,2.2,11.5,19.0,16.61,0.0
2016,3,10,7,0,37.0,35.0,2.4,12.0,38.0,30.65,20.4
2016,3,10,7,15,61.5,56.0,2.55,12.0,66.0,47.64,36.49
2016,3,10,7,30,86.0,77.0,2.7,12.0,94.0,64.1,51.74
2016,3,10,7,45,100.0,99.0,2.85,12.5,124.5,81.76,67.7
2016,3,10,8,0,114.0,121.0,3.0,13.0,155.0,107.96,82.64
2016,3,10,8,15,125.5,141.5,3.25,13.0,185.5,134.45,103.17
2016,3,10,8,30,137.0,162.0,3.5,13.0,216.0,162.23,125.59
2016,3,10,8,45,259.0,169.0,3.8,13.5,285.5,199.96,152.24
2016,3,10,9,0,381.0,176.0,4.1,14.0,355.0,253.4,193.32
2016,3,10,9,15,209.5,198.0,4.25,14.0,298.5,243.23,191.29
2016,3,10,9,30,38.0,220.0,4.4,14.0,242.0,215.85,172.68
2016,3,10,9,45,153.5,246.5,4.55,14.5,339.5,286.3,228.19
2016,3,10,10,0,269.0,273.0,4.7,15.0,437.0,367.57,292.35
2016,3,10,10,15,136.5,231.0,4.75,15.0,314.5,281.76,224.87
2016,3,10,10,30,4.0,189.0,4.8,15.0,192.0,183.19,144.91
2016,3,10,10,45,7.0,205.5,4.85,15.5,211.0,200.99,158.93
2016,3,10,11,0,10.0,222.0,4.9,16.0,230.0,219.07,172.95
2016,3,10,11,15,8.5,214.5,4.8,16.0,221.0,211.78,166.9
2016,3,10,11,30,7.0,207.0,4.7,16.0,212.0,204.26,160.73
2016,3,10,11,45,7.5,209.0,4.65,16.0,214.5,207.04,162.88
2016,3,10,12,0,8.0,211.0,4.6,16.0,217.0,209.82,165.04
2016,3,10,12,15,4.0,147.5,4.5,16.0,150.5,145.8,113.64
2016,3,10,12,30,0.0,84.0,4.4,16.0,84.0,81.34,61.29
2016,3,10,12,45,0.0,100.0,4.35,16.0,100.0,96.87,74.02
2016,3,10,13,0,0.0,116.0,4.3,16.0,116.0,112.46,86.72
2016,3,10,13,15,1.0,141.0,4.1,15.5,142.0,137.71,107.45
2016,3,10,13,30,2.0,166.0,3.9,15.0,168.0,163.19,128.35
2016,3,10,13,45,1.0,124.0,3.7,15.0,125.0,121.18,94.35
2016,3,10,14,0,0.0,82.0,3.5,15.0,82.0,79.37,60.23
2016,3,10,14,15,0.0,56.0,3.25,15.0,56.0,54.16,39.53
2016,3,10,14,30,0.0,30.0,3.0,15.0,30.0,29.0,18.65
2016,3,10,14,45,0.0,25.5,2.75,15.0,25.5,24.64,15.06
2016,3,10,15,0,0.0,21.0,2.5,15.0,21.0,20.28,11.45
2016,3,10,15,15,0.0,25.0,2.25,15.0,25.0,24.15,14.76
2016,3,10,15,30,0.0,29.0,2.0,15.0,29.0,28.01,18.08
2016,3,10,15,45,0.0,33.0,1.75,15.0,33.0,31.87,21.42
2016,3,10,16,0,0.0,37.0,1.5,15.0,37.0,35.73,24.77
2016,3,10,16,15,0.0,32.0,1.3,14.5,32.0,30.89,20.79
2016,3,10,16,30,0.0,27.0,1.1,14.0,27.0,26.06,16.75
2016,3,10,16,45,0.0,22.0,0.95,14.0,22.0,21.22,12.61
2016,3,10,17,0,0.0,17.0,0.8,14.0,17.0,16.39,8.42
2016,3,10,17,15,0.0,12.5,0.9,13.5,12.5,12.05,4.61
2016,3,10,17,30,0.0,8.0,1.0,13.0,8.0,7.71,0.78
2016,3,10,17,45,0.0,4.5,1.1,13.0,4.5,4.33,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.9,11.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.0,4.25,11.0,7.0,6.74,0.36
2016,3,11,7,30,0.0,10.0,4.4,11.0,10.0,9.64,3.05
2016,3,11,7,45,0.0,13.5,4.6,11.0,13.5,13.02,5.63
2016,3,11,8,0,0.0,17.0,4.8,11.0,17.0,16.4,8.57
2016,3,11,8,15,0.0,20.5,4.7,11.0,20.5,19.78,11.49
2016,3,11,8,30,0.0,24.0,4.6,11.0,24.0,23.16,14.37
2016,3,11,8,45,0.0,39.5,4.55,11.0,39.5,38.15,27.2
2016,3,11,9,0,0.0,55.0,4.5,11.0,55.0,53.15,39.92
2016,3,11,9,15,0.0,100.5,4.6,11.0,100.5,96.84,76.78
2016,3,11,9,30,0.0,146.0,4.7,11.0,146.0,139.36,112.13
2016,3,11,9,45,18.0,197.5,4.8,11.0,208.5,194.52,157.35
2016,3,11,10,0,36.0,249.0,4.9,11.0,271.0,247.94,200.71
2016,3,11,10,15,18.0,201.0,5.0,11.0,212.0,200.71,161.87
2016,3,11,10,30,0.0,153.0,5.1,11.0,153.0,147.19,117.56
2016,3,11,10,45,0.0,122.5,5.25,11.5,122.5,118.32,93.39
2016,3,11,11,0,0.0,92.0,5.4,12.0,92.0,89.08,68.91
2016,3,11,11,15,2.0,136.5,5.5,12.0,138.0,133.17,105.34
2016,3,11,11,30,4.0,181.0,5.6,12.0,184.0,177.4,141.51
2016,3,11,11,45,25.5,255.0,5.75,12.0,274.5,264.28,212.38
2016,3,11,12,0,47.0,329.0,5.9,12.0,365.0,352.85,283.5
2016,3,11,12,15,143.0,348.0,5.85,12.0,456.0,446.47,359.92
2016,3,11,12,30,239.0,367.0,5.8,12.0,547.0,541.7,436.42
2016,3,11,12,45,337.5,336.0,5.75,12.5,587.0,594.99,479.46
2016,3,11,13,0,436.0,305.0,5.7,13.0,627.0,649.54,523.09
2016,3,11,13,15,277.5,325.5,5.7,12.5,529.0,549.2,443.14
2016,3,11,13,30,119.0,346.0,5.7,12.0,431.0,445.56,359.04
2016,3,11,13,45,96.5,328.0,5.7,12.0,395.5,406.22,328.16
2016,3,11,14,0,74.0,310.0,5.7,12.0,360.0,371.69,300.65
2016,3,11,14,15,76.0,297.0,5.8,11.5,346.5,361.0,293.42
2016,3,11,14,30,78.0,284.0,5.9,11.0,333.0,349.95,285.8
2016,3,11,14,45,94.5,271.0,6.0,11.0,327.0,349.23,286.45
2016,3,11,15,0,111.0,258.0,6.1,11.0,321.0,347.68,286.39
2016,3,11,15,15,55.5,186.5,5.95,10.5,218.0,230.24,189.77
2016,3,11,15,30,0.0,115.0,5.8,10.0,115.0,112.41,90.3
2016,3,11,15,45,0.0,112.0,5.65,10.0,112.0,109.77,88.41
2016,3,11,16,0,0.0,109.0,5.5,10.0,109.0,107.27,86.54
2016,3,11,16,15,0.0,95.0,5.2,9.5,95.0,93.38,75.04
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,79.45,63.34
2016,3,11,16,45,262.5,72.5,4.6,9.0,133.0,228.34,193.0
2016,3,11,17,0,525.0,64.0,4.3,9.0,185.0,335.9,280.45
2016,3,11,17,15,432.5,54.0,4.1,8.5,137.0,263.28,215.56
2016,3,11,17,30,340.0,44.0,3.9,8.0,89.0,197.63,156.04
2016,3,11,17,45,187.5,29.0,3.75,8.0,52.0,114.28,77.52
2016,3,11,18,0,35.0,14.0,3.6,8.0,15.0,24.04,0.0
2016,3,11,18,15,17.5,7.0,3.55,8.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,23.5,20.5,2.6,8.5,23.5,18.45,5.23
2016,3,12,7,0,47.0,41.0,2.9,9.0,47.0,35.46,25.25
2016,3,12,7,15,82.0,63.5,3.05,9.0,79.0,53.34,42.2
2016,3,12,7,30,117.0,86.0,3.2,9.0,111.0,70.67,58.37
2016,3,12,7,45,142.5,108.0,3.4,9.0,146.5,90.63,71.07
2016,3,12,8,0,168.0,130.0,3.6,9.0,182.0,120.22,92.07
2016,3,12,8,15,199.5,146.0,3.7,9.0,217.5,148.87,113.59
2016,3,12,8,30,231.0,162.0,3.8,9.0,253.0,176.43,135.45
2016,3,12,8,45,132.0,175.0,3.95,9.5,228.5,183.61,145.79
2016,3,12,9,0,33.0,188.0,4.1,10.0,204.0,180.11,146.07
2016,3,12,9,15,103.0,220.0,4.2,10.0,276.0,233.44,188.59
2016,3,12,9,30,173.0,252.0,4.3,10.0,348.0,290.38,234.4
2016,3,12,9,45,120.5,263.0,4.4,10.5,332.0,288.78,233.55
2016,3,12,10,0,68.0,274.0,4.5,11.0,316.0,284.93,230.24
2016,3,12,10,15,42.0,255.5,4.45,11.0,282.0,260.31,210.15
2016,3,12,10,30,16.0,237.0,4.4,11.0,248.0,234.61,188.92
2016,3,12,10,45,33.5,274.5,4.35,11.0,298.0,279.14,224.87
2016,3,12,11,0,51.0,312.0,4.3,11.0,348.0,327.23,263.2
2016,3,12,11,15,25.5,190.5,4.35,11.0,208.5,199.67,160.28
2016,3,12,11,30,0.0,69.0,4.4,11.0,69.0,66.79,50.39
2016,3,12,11,45,29.0,205.0,4.5,11.5,227.0,218.76,175.94
2016,3,12,12,0,58.0,341.0,4.6,12.0,385.0,372.6,298.3
2016,3,12,12,15,169.0,351.0,4.7,12.0,479.0,469.24,376.58
2016,3,12,12,30,280.0,361.0,4.8,12.0,573.0,570.7,457.47
2016,3,12,12,45,144.0,287.0,4.9,12.0,396.0,396.46,319.83
2016,3,12,13,0,8.0,213.0,5.0,12.0,219.0,213.61,170.51
2016,3,12,13,15,6.5,201.5,4.95,12.0,206.5,201.48,161.03
2016,3,12,13,30,5.0,190.0,4.9,12.0,194.0,189.25,151.2
2016,3,12,13,45,18.0,232.0,4.85,12.0,245.0,241.61,194.28
2016,3,12,14,0,31.0,274.0,4.8,12.0,296.0,300.86,242.43
2016,3,12,14,15,22.0,245.5,4.65,12.0,260.5,259.51,209.13
2016,3,12,14,30,13.0,217.0,4.5,12.0,225.0,224.16,180.63
2016,3,12,14,45,6.5,149.5,4.4,12.0,153.5,151.14,121.06
2016,3,12,15,0,0.0,82.0,4.3,12.0,82.0,79.33,61.4
2016,3,12,15,15,0.0,72.5,4.2,12.0,72.5,70.11,53.86
2016,3,12,15,30,0.0,63.0,4.1,12.0,63.0,60.9,46.24
2016,3,12,15,45,19.0,113.5,4.0,12.0,121.5,127.36,103.01
2016,3,12,16,0,38.0,164.0,3.9,12.0,180.0,196.12,160.94
2016,3,12,16,15,30.5,144.0,3.8,11.5,156.0,170.21,139.64
2016,3,12,16,30,23.0,124.0,3.7,11.0,132.0,139.09,113.78
2016,3,12,16,45,15.0,103.5,3.65,11.0,108.0,113.53,92.01
2016,3,12,17,0,7.0,83.0,3.6,11.0,84.0,88.4,70.29
2016,3,12,17,15,3.5,61.5,3.6,11.0,62.0,64.38,49.31
2016,3,12,17,30,0.0,40.0,3.6,11.0,40.0,40.13,28.05
2016,3,12,17,45,0.0,23.0,3.6,11.0,23.0,22.21,11.37
2016,3,12,18,0,0.0,6.0,3.6,11.0,6.0,5.9,0.0
2016,3,12,18,15,0.0,3.0,3.6,11.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,6.75,0.45
2016,3,13,7,45,0.0,9.5,3.15,11.5,9.5,9.16,2.28
2016,3,13,8,0,0.0,12.0,3.2,12.0,12.0,11.57,4.36
2016,3,13,8,15,0.0,14.5,3.25,12.0,14.5,13.99,6.43
2016,3,13,8,30,0.0,17.0,3.3,12.0,17.0,16.4,8.49
2016,3,13,8,45,0.0,68.0,3.4,12.0,68.0,65.74,50.58
2016,3,13,9,0,0.0,119.0,3.5,12.0,119.0,113.72,90.78
2016,3,13,9,15,0.0,96.5,3.6,12.0,96.5,93.13,73.23
2016,3,13,9,30,0.0,74.0,3.7,12.0,74.0,71.57,54.96
2016,3,13,9,45,1.0,125.5,3.85,12.0,126.5,121.11,96.16
2016,3,13,10,0,2.0,177.0,4.0,12.0,179.0,170.02,136.19
2016,3,13,10,15,7.5,203.5,4.05,12.0,209.0,198.04,158.75
2016,3,13,10,30,13.0,230.0,4.1,12.0,239.0,226.62,181.67
2016,3,13,10,45,8.5,205.5,4.15,12.0,211.5,202.07,161.52
2016,3,13,11,0,4.0,181.0,4.2,12.0,184.0,176.74,140.77
2016,3,13,11,15,3.0,172.0,4.3,12.0,174.0,167.87,133.46
2016,3,13,11,30,2.0,163.0,4.4,12.0,164.0,158.84,126.01
2016,3,13,11,45,3.0,171.5,4.55,12.5,173.5,167.94,133.17
2016,3,13,12,0,4.0,180.0,4.7,13.0,183.0,177.13,140.37
2016,3,13,12,15,5.5,194.5,4.85,13.0,199.0,192.58,152.92
2016,3,13,12,30,7.0,209.0,5.0,13.0,215.0,208.17,165.58
2016,3,13,12,45,5.0,192.0,5.15,13.0,196.5,190.4,151.23
2016,3,13,13,0,3.0,175.0,5.3,13.0,178.0,172.46,136.75
2016,3,13,13,15,3.0,176.0,5.15,13.0,179.0,173.65,137.81
2016,3,13,13,30,3.0,177.0,5.0,13.0,180.0,174.85,138.88
2016,3,13,13,45,7.0,201.5,4.9,13.0,207.0,202.57,161.67
2016,3,13,14,0,11.0,226.0,4.8,13.0,234.0,230.67,184.66
2016,3,13,14,15,74.5,262.5,4.7,13.0,310.5,323.81,261.71
2016,3,13,14,30,138.0,299.0,4.6,13.0,387.0,419.07,338.82
2016,3,13,14,45,71.0,238.5,4.5,13.0,283.5,297.09,240.63
2016,3,13,15,0,4.0,178.0,4.4,13.0,180.0,178.68,143.25
2016,3,13,15,15,2.0,136.0,4.25,13.0,137.0,134.76,107.51
2016,3,13,15,30,0.0,94.0,4.1,13.0,94.0,91.18,71.45
2016,3,13,15,45,0.0,109.5,3.95,13.0,109.5,107.14,85.09
2016,3,13,16,0,0.0,125.0,3.8,13.0,125.0,123.94,99.41
2016,3,13,16,15,0.0,108.5,3.65,12.5,108.5,107.51,86.02
2016,3,13,16,30,0.0,92.0,3.5,12.0,92.0,91.01,72.39
2016,3,13,16,45,0.0,76.0,3.4,12.0,76.0,74.99,58.79
2016,3,13,17,0,0.0,60.0,3.3,12.0,60.0,58.87,44.91
2016,3,13,17,15,0.0,44.5,3.25,12.0,44.5,43.17,31.2
2016,3,13,17,30,0.0,29.0,3.2,12.0,29.0,28.0,17.86
2016,3,13,17,45,0.0,17.0,3.2,12.0,17.0,16.4,7.08
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.91,0.0
2016,3,13,18,15,0.0,2.5,3.05,11.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
