Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.05,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.2,8.0,9.0,8.85,0.0
2016,3,14,6,45,89.5,28.5,2.35,8.5,39.0,23.71,11.74
2016,3,14,7,0,179.0,48.0,2.5,9.0,69.0,39.02,28.69
2016,3,14,7,15,249.5,65.5,2.55,9.0,111.5,49.35,38.79
2016,3,14,7,30,320.0,83.0,2.6,9.0,154.0,61.13,49.87
2016,3,14,7,45,369.5,97.5,2.7,9.5,200.0,82.5,58.68
2016,3,14,8,0,419.0,112.0,2.8,10.0,246.0,120.14,81.33
2016,3,14,8,15,483.5,112.5,2.85,10.0,291.0,153.25,104.04
2016,3,14,8,30,548.0,113.0,2.9,10.0,336.0,192.02,134.76
2016,3,14,8,45,511.5,139.0,2.95,10.5,367.0,235.76,174.94
2016,3,14,9,0,475.0,165.0,3.0,11.0,398.0,275.24,211.17
2016,3,14,9,15,396.0,201.5,2.95,11.0,407.5,306.02,240.49
2016,3,14,9,30,317.0,238.0,2.9,11.0,417.0,331.85,264.14
2016,3,14,9,45,367.0,244.0,2.9,11.5,464.0,375.27,299.18
2016,3,14,10,0,417.0,250.0,2.9,12.0,511.0,420.15,335.07
2016,3,14,10,15,362.0,279.0,2.85,12.0,513.5,440.11,351.22
2016,3,14,10,30,307.0,308.0,2.8,12.0,516.0,453.08,361.26
2016,3,14,10,45,317.5,317.5,2.8,12.0,540.0,482.13,384.11
2016,3,14,11,0,328.0,327.0,2.8,12.0,564.0,511.23,406.68
2016,3,14,11,15,233.5,347.5,2.75,12.0,518.0,482.67,383.25
2016,3,14,11,30,139.0,368.0,2.7,12.0,472.0,447.31,354.32
2016,3,14,11,45,340.0,321.0,2.7,12.5,579.5,551.1,437.47
2016,3,14,12,0,541.0,274.0,2.7,13.0,687.0,663.81,524.41
2016,3,14,12,15,434.0,314.0,2.65,13.0,645.5,636.51,501.04
2016,3,14,12,30,327.0,354.0,2.6,13.0,604.0,602.23,473.21
2016,3,14,12,45,356.0,342.0,2.6,13.5,612.0,620.05,486.89
2016,3,14,13,0,385.0,330.0,2.6,14.0,620.0,637.02,499.55
2016,3,14,13,15,280.0,343.0,2.65,14.0,551.5,572.83,450.08
2016,3,14,13,30,175.0,356.0,2.7,14.0,483.0,501.68,394.97
2016,3,14,13,45,123.0,334.5,2.75,14.0,422.5,440.88,348.56
2016,3,14,14,0,71.0,313.0,2.8,14.0,362.0,373.27,295.99
2016,3,14,14,15,446.5,219.0,2.85,13.5,506.0,586.92,471.96
2016,3,14,14,30,822.0,125.0,2.9,13.0,650.0,771.69,615.95
2016,3,14,14,45,804.5,122.5,2.95,13.0,612.0,745.11,596.43
2016,3,14,15,0,787.0,120.0,3.0,13.0,574.0,718.8,578.72
2016,3,14,15,15,765.5,116.0,2.95,12.5,531.0,683.83,554.56
2016,3,14,15,30,744.0,112.0,2.9,12.0,488.0,647.35,528.34
2016,3,14,15,45,711.5,108.0,2.9,12.0,440.0,602.37,494.2
2016,3,14,16,0,679.0,104.0,2.9,12.0,392.0,557.06,459.11
2016,3,14,16,15,638.0,98.0,2.7,11.5,342.0,504.49,417.66
2016,3,14,16,30,597.0,92.0,2.5,11.0,292.0,452.86,375.87
2016,3,14,16,45,537.0,83.5,2.35,11.0,241.0,389.9,323.21
2016,3,14,17,0,477.0,75.0,2.2,11.0,190.0,330.12,271.8
2016,3,14,17,15,388.0,63.0,2.25,10.5,142.0,257.03,208.97
2016,3,14,17,30,299.0,51.0,2.3,10.0,94.0,192.78,152.21
2016,3,14,17,45,179.0,34.0,2.35,9.5,56.5,119.33,85.49
2016,3,14,18,0,59.0,17.0,2.4,9.0,19.0,41.55,0.0
2016,3,14,18,15,29.5,8.5,2.45,8.5,9.5,16.01,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,15,6,30,57.0,11.0,1.4,6.0,13.0,10.81,0.0
2016,3,15,6,45,206.0,26.0,1.55,6.5,49.5,20.08,10.05
2016,3,15,7,0,355.0,41.0,1.7,7.0,86.0,31.5,22.43
2016,3,15,7,15,446.0,51.0,1.7,7.5,134.0,37.37,28.3
2016,3,15,7,30,537.0,61.0,1.7,8.0,182.0,42.93,33.61
2016,3,15,7,45,603.0,66.5,1.7,8.5,234.5,66.16,38.56
2016,3,15,8,0,669.0,72.0,1.7,9.0,287.0,109.61,62.03
2016,3,15,8,15,707.0,76.5,1.75,9.5,338.0,155.06,95.64
2016,3,15,8,30,745.0,81.0,1.8,10.0,389.0,207.16,139.16
2016,3,15,8,45,775.5,84.0,1.9,11.0,437.5,256.01,181.96
2016,3,15,9,0,806.0,87.0,2.0,12.0,486.0,307.13,227.04
2016,3,15,9,15,825.5,90.0,2.05,12.5,529.5,356.54,270.95
2016,3,15,9,30,845.0,93.0,2.1,13.0,573.0,406.6,314.49
2016,3,15,9,45,861.0,94.5,2.2,13.5,611.5,454.19,355.18
2016,3,15,10,0,877.0,96.0,2.3,14.0,650.0,504.31,396.65
2016,3,15,10,15,887.5,97.5,2.35,14.0,682.0,548.12,432.93
2016,3,15,10,30,898.0,99.0,2.4,14.0,714.0,590.76,467.51
2016,3,15,10,45,906.5,99.5,2.5,14.5,739.0,629.92,498.06
2016,3,15,11,0,915.0,100.0,2.6,15.0,764.0,667.34,526.64
2016,3,15,11,15,920.0,101.0,2.65,15.0,781.5,701.03,552.66
2016,3,15,11,30,925.0,102.0,2.7,15.0,799.0,732.42,576.31
2016,3,15,11,45,928.0,102.0,2.75,15.0,808.0,758.96,595.25
2016,3,15,12,0,931.0,102.0,2.8,15.0,817.0,782.81,612.29
2016,3,15,12,15,931.5,102.0,2.8,15.0,818.0,801.97,625.73
2016,3,15,12,30,932.0,102.0,2.8,15.0,819.0,818.14,637.14
2016,3,15,12,45,934.5,99.5,2.8,15.5,812.5,830.25,644.58
2016,3,15,13,0,937.0,97.0,2.8,16.0,806.0,839.22,649.92
2016,3,15,13,15,933.5,96.0,2.75,16.0,791.0,841.8,651.76
2016,3,15,13,30,930.0,95.0,2.7,16.0,776.0,841.13,651.51
2016,3,15,13,45,924.0,94.0,2.7,16.0,752.5,835.25,648.1
2016,3,15,14,0,918.0,93.0,2.7,16.0,729.0,826.22,642.63
2016,3,15,14,15,909.0,91.5,2.65,16.0,698.5,811.23,632.73
2016,3,15,14,30,900.0,90.0,2.6,16.0,668.0,793.32,620.89
2016,3,15,14,45,887.0,88.0,2.55,16.0,631.0,769.06,604.56
2016,3,15,15,0,874.0,86.0,2.5,16.0,594.0,742.3,586.46
2016,3,15,15,15,856.5,83.5,2.35,15.5,551.0,713.36,567.17
2016,3,15,15,30,839.0,81.0,2.2,15.0,508.0,678.66,543.48
2016,3,15,15,45,816.0,77.5,2.05,15.0,460.5,637.51,513.11
2016,3,15,16,0,793.0,74.0,1.9,15.0,413.0,595.26,480.7
2016,3,15,16,15,759.0,70.0,1.7,14.5,362.0,545.04,442.01
2016,3,15,16,30,725.0,66.0,1.5,14.0,311.0,495.07,402.44
2016,3,15,16,45,675.5,60.5,1.35,13.5,259.0,435.87,354.55
2016,3,15,17,0,626.0,55.0,1.2,13.0,207.0,381.67,308.9
2016,3,15,17,15,546.0,47.0,1.2,12.0,157.0,311.41,249.78
2016,3,15,17,30,466.0,39.0,1.2,11.0,107.0,247.12,193.43
2016,3,15,17,45,324.0,27.5,1.25,10.5,65.5,163.75,118.23
2016,3,15,18,0,182.0,16.0,1.3,10.0,24.0,83.67,0.0
2016,3,15,18,15,91.0,8.0,1.3,9.5,12.0,31.7,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,58.0,6.5,1.45,6.5,8.0,0.0,0.0
2016,3,16,6,30,116.0,13.0,1.7,7.0,16.0,12.78,0.0
2016,3,16,6,45,267.0,25.5,1.95,8.0,54.5,19.46,10.05
2016,3,16,7,0,418.0,38.0,2.2,9.0,93.0,28.31,19.48
2016,3,16,7,15,506.0,46.5,2.3,9.5,143.0,33.01,24.17
2016,3,16,7,30,594.0,55.0,2.4,10.0,193.0,37.46,28.4
2016,3,16,7,45,649.0,61.0,2.5,10.5,245.5,66.48,35.79
2016,3,16,8,0,704.0,67.0,2.6,11.0,298.0,115.44,64.5
2016,3,16,8,15,740.5,71.5,2.7,11.5,349.0,162.39,99.75
2016,3,16,8,30,777.0,76.0,2.8,12.0,400.0,212.72,142.13
2016,3,16,8,45,803.5,79.5,2.9,12.5,449.0,262.82,186.67
2016,3,16,9,0,830.0,83.0,3.0,13.0,498.0,314.73,233.16
2016,3,16,9,15,848.5,85.5,2.95,13.5,542.0,364.57,277.6
2016,3,16,9,30,867.0,88.0,2.9,14.0,586.0,414.91,321.46
2016,3,16,9,45,881.0,90.0,2.9,14.5,624.5,466.17,364.89
2016,3,16,10,0,895.0,92.0,2.9,15.0,663.0,513.65,404.21
2016,3,16,10,15,904.5,93.5,2.85,15.0,694.5,557.65,440.44
2016,3,16,10,30,914.0,95.0,2.8,15.0,726.0,600.37,474.76
2016,3,16,10,45,921.5,96.0,2.8,15.5,751.0,639.95,505.14
2016,3,16,11,0,929.0,97.0,2.8,16.0,776.0,677.69,533.4
2016,3,16,11,15,933.0,98.0,2.8,16.0,792.5,711.1,558.87
2016,3,16,11,30,937.0,99.0,2.8,16.0,809.0,742.12,581.48
2016,3,16,11,45,939.5,99.0,2.8,16.5,817.5,768.54,598.84
2016,3,16,12,0,942.0,99.0,2.8,17.0,826.0,792.21,614.17
2016,3,16,12,15,941.5,99.0,2.8,17.0,826.5,810.74,627.04
2016,3,16,12,30,941.0,99.0,2.8,17.0,827.0,826.21,637.84
2016,3,16,12,45,943.5,96.0,2.85,17.5,820.0,837.84,645.19
2016,3,16,13,0,946.0,93.0,2.9,18.0,813.0,846.29,650.43
2016,3,16,13,15,941.5,92.5,2.9,18.0,797.0,848.52,652.37
2016,3,16,13,30,937.0,92.0,2.9,18.0,781.0,847.48,652.21
2016,3,16,13,45,931.0,90.5,2.9,18.0,757.5,840.94,648.37
2016,3,16,14,0,925.0,89.0,2.9,18.0,734.0,831.22,642.45
2016,3,16,14,15,915.5,87.5,2.85,18.0,703.0,815.63,632.21
2016,3,16,14,30,906.0,86.0,2.8,18.0,672.0,797.12,620.02
2016,3,16,14,45,893.5,84.0,2.75,18.0,634.5,772.99,603.9
2016,3,16,15,0,881.0,82.0,2.7,18.0,597.0,746.33,585.98
2016,3,16,15,15,864.0,80.0,2.5,17.5,554.0,714.11,564.19
2016,3,16,15,30,847.0,78.0,2.3,17.0,511.0,683.88,543.72
2016,3,16,15,45,823.5,74.5,2.15,17.0,463.5,642.02,513.37
2016,3,16,16,0,800.0,71.0,2.0,17.0,416.0,599.08,480.72
2016,3,16,16,15,767.0,67.5,1.75,16.5,365.5,549.65,442.7
2016,3,16,16,30,734.0,64.0,1.5,16.0,315.0,500.4,403.78
2016,3,16,16,45,685.5,58.5,1.25,15.5,263.0,441.21,355.91
2016,3,16,17,0,637.0,53.0,1.0,15.0,211.0,384.14,308.17
2016,3,16,17,15,560.0,46.0,1.05,14.5,160.5,318.18,252.8
2016,3,16,17,30,483.0,39.0,1.1,14.0,110.0,255.4,198.01
2016,3,16,17,45,347.0,28.0,1.15,13.5,68.0,173.44,125.14
2016,3,16,18,0,211.0,17.0,1.2,13.0,26.0,94.93,0.0
2016,3,16,18,15,105.5,8.5,1.2,12.5,13.0,36.26,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.5,7.0,1.2,9.5,10.0,6.88,0.0
2016,3,17,6,30,175.0,14.0,1.3,10.0,20.0,10.71,0.0
2016,3,17,6,45,324.0,25.5,1.45,10.5,60.5,19.2,10.13
2016,3,17,7,0,473.0,37.0,1.6,11.0,101.0,27.11,18.34
2016,3,17,7,15,556.0,44.5,1.75,11.5,152.0,31.02,22.22
2016,3,17,7,30,639.0,52.0,1.9,12.0,203.0,38.1,28.76
2016,3,17,7,45,690.5,57.5,2.05,12.5,256.5,72.03,37.55
2016,3,17,8,0,742.0,63.0,2.2,13.0,310.0,119.14,64.95
2016,3,17,8,15,776.5,67.0,2.2,13.5,362.0,167.55,101.67
2016,3,17,8,30,811.0,71.0,2.2,14.0,414.0,219.07,145.1
2016,3,17,8,45,835.0,74.0,2.25,14.5,462.5,269.93,190.15
2016,3,17,9,0,859.0,77.0,2.3,15.0,511.0,322.3,236.69
2016,3,17,9,15,877.0,79.5,2.25,15.5,555.5,377.01,284.4
2016,3,17,9,30,895.0,82.0,2.2,16.0,600.0,428.29,328.27
2016,3,17,9,45,907.5,84.5,2.15,16.5,638.5,477.25,369.13
2016,3,17,10,0,920.0,87.0,2.1,17.0,677.0,525.6,408.16
2016,3,17,10,15,929.0,88.5,2.05,17.0,709.0,570.32,444.08
2016,3,17,10,30,938.0,90.0,2.0,17.0,741.0,613.67,477.97
2016,3,17,10,45,944.5,91.0,2.0,17.5,766.0,653.47,507.71
2016,3,17,11,0,951.0,92.0,2.0,18.0,791.0,691.29,535.24
2016,3,17,11,15,955.0,92.5,1.95,18.5,808.0,724.83,558.7
2016,3,17,11,30,959.0,93.0,1.9,19.0,825.0,755.9,578.63
2016,3,17,11,45,960.5,93.5,1.9,19.5,833.5,782.55,595.45
2016,3,17,12,0,962.0,94.0,1.9,20.0,842.0,806.34,610.25
2016,3,17,12,15,962.0,94.0,1.85,20.0,842.5,825.52,622.6
2016,3,17,12,30,962.0,94.0,1.8,20.0,843.0,841.58,632.88
2016,3,17,12,45,960.0,94.0,1.8,20.0,835.0,852.89,640.55
2016,3,17,13,0,958.0,94.0,1.8,20.0,827.0,860.93,646.16
2016,3,17,13,15,954.0,93.0,1.75,20.0,811.0,863.03,647.41
2016,3,17,13,30,950.0,92.0,1.7,20.0,795.0,861.81,646.61
2016,3,17,13,45,943.5,91.0,1.7,20.5,771.0,855.3,641.74
2016,3,17,14,0,937.0,90.0,1.7,21.0,747.0,845.57,634.88
2016,3,17,14,15,927.5,88.5,1.65,20.5,715.5,829.79,625.97
2016,3,17,14,30,918.0,87.0,1.6,20.0,684.0,811.05,615.14
2016,3,17,14,45,905.5,85.0,1.55,20.0,646.0,786.64,599.3
2016,3,17,15,0,893.0,83.0,1.5,20.0,608.0,759.67,581.74
2016,3,17,15,15,876.0,80.5,1.4,20.0,564.5,726.51,559.32
2016,3,17,15,30,859.0,78.0,1.3,20.0,521.0,695.32,538.22
2016,3,17,15,45,835.5,75.0,1.25,20.0,473.0,653.57,509.73
2016,3,17,16,0,812.0,72.0,1.2,20.0,425.0,610.72,478.69
2016,3,17,16,15,779.5,68.0,1.1,19.5,373.5,560.45,441.85
2016,3,17,16,30,747.0,64.0,1.0,19.0,322.0,510.31,403.98
2016,3,17,16,45,699.0,59.0,0.95,18.5,269.5,451.26,358.24
2016,3,17,17,0,651.0,54.0,0.9,18.0,217.0,394.25,312.27
2016,3,17,17,15,574.0,46.5,0.9,17.0,165.5,326.84,257.01
2016,3,17,17,30,497.0,39.0,0.9,16.0,114.0,262.56,202.1
2016,3,17,17,45,362.5,28.0,0.95,15.5,71.5,179.98,129.91
2016,3,17,18,0,228.0,17.0,1.0,15.0,29.0,101.51,9.79
2016,3,17,18,15,114.0,8.5,0.95,14.5,14.5,38.81,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.0,8.5,11.5,7.86,0.0
2016,3,18,6,30,172.0,16.0,2.3,9.0,23.0,12.39,0.0
2016,3,18,6,45,314.0,28.0,2.6,10.0,64.0,21.27,12.17
2016,3,18,7,0,456.0,40.0,2.9,11.0,105.0,29.53,20.52
2016,3,18,7,15,539.0,48.0,2.85,11.0,156.0,33.73,24.72
2016,3,18,7,30,622.0,56.0,2.8,11.0,207.0,37.71,28.53
2016,3,18,7,45,360.0,96.5,2.75,11.5,188.5,89.69,60.93
2016,3,18,8,0,98.0,137.0,2.7,12.0,170.0,126.02,97.76
2016,3,18,8,15,118.0,160.0,2.7,12.0,206.0,155.44,121.06
2016,3,18,8,30,138.0,183.0,2.7,12.0,242.0,187.11,146.63
2016,3,18,8,45,242.0,193.0,2.7,12.5,311.0,227.71,176.77
2016,3,18,9,0,346.0,203.0,2.7,13.0,380.0,282.43,219.43
2016,3,18,9,15,610.0,147.0,2.7,13.0,491.0,341.7,264.63
2016,3,18,9,30,874.0,91.0,2.7,13.0,602.0,429.24,334.56
2016,3,18,9,45,886.0,94.0,2.75,13.5,640.0,480.89,378.02
2016,3,18,10,0,898.0,97.0,2.8,14.0,678.0,528.62,417.45
2016,3,18,10,15,908.0,98.5,2.8,14.0,710.5,573.06,453.99
2016,3,18,10,30,918.0,100.0,2.8,14.0,743.0,616.24,488.68
2016,3,18,10,45,923.5,102.0,2.8,14.5,767.5,655.72,518.83
2016,3,18,11,0,929.0,104.0,2.8,15.0,792.0,693.22,546.76
2016,3,18,11,15,933.5,105.0,2.8,15.0,809.0,726.96,572.39
2016,3,18,11,30,938.0,106.0,2.8,15.0,826.0,758.32,594.94
2016,3,18,11,45,937.0,108.0,2.85,15.5,834.0,784.17,612.13
2016,3,18,12,0,936.0,110.0,2.9,16.0,842.0,807.13,627.26
2016,3,18,12,15,936.5,110.5,2.9,16.0,842.5,826.79,640.95
2016,3,18,12,30,937.0,111.0,2.9,16.0,843.0,843.44,652.6
2016,3,18,12,45,928.5,113.5,2.9,16.0,833.5,851.91,658.61
2016,3,18,13,0,920.0,116.0,2.9,16.0,824.0,857.13,662.52
2016,3,18,13,15,916.0,115.0,2.9,16.0,808.0,859.17,664.38
2016,3,18,13,30,912.0,114.0,2.9,16.0,792.0,858.02,664.15
2016,3,18,13,45,905.0,112.5,2.95,16.0,768.0,850.78,660.13
2016,3,18,14,0,898.0,111.0,3.0,16.0,744.0,840.43,654.08
2016,3,18,14,15,888.0,109.0,3.05,15.5,712.5,827.99,647.86
2016,3,18,14,30,878.0,107.0,3.1,15.0,681.0,809.03,637.01
2016,3,18,14,45,868.5,103.0,3.15,15.0,644.0,785.51,621.7
2016,3,18,15,0,859.0,99.0,3.2,15.0,607.0,759.37,604.44
2016,3,18,15,15,841.0,96.0,3.2,14.5,563.5,725.7,582.36
2016,3,18,15,30,823.0,93.0,3.2,14.0,520.0,690.17,558.61
2016,3,18,15,45,690.0,108.0,3.2,14.0,443.5,598.26,488.19
2016,3,18,16,0,557.0,123.0,3.2,14.0,367.0,509.27,418.09
2016,3,18,16,15,518.0,117.0,3.0,13.5,322.5,458.28,378.27
2016,3,18,16,30,479.0,111.0,2.8,13.0,278.0,412.09,341.02
2016,3,18,16,45,445.0,96.5,2.6,12.5,232.5,360.42,298.52
2016,3,18,17,0,411.0,82.0,2.4,12.0,187.0,310.33,256.02
2016,3,18,17,15,355.0,67.0,2.3,11.5,143.0,251.62,205.21
2016,3,18,17,30,299.0,52.0,2.2,11.0,99.0,197.14,156.73
2016,3,18,17,45,149.5,38.5,2.15,10.5,62.0,108.97,80.63
2016,3,18,18,0,0.0,25.0,2.1,10.0,25.0,27.35,2.69
2016,3,18,18,15,0.0,12.5,2.1,9.5,12.5,12.29,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.5,9.5,9.5,9.34,0.0
2016,3,19,6,30,0.0,19.0,1.7,10.0,19.0,17.99,0.0
2016,3,19,6,45,95.5,35.5,1.95,10.5,49.5,29.31,19.19
2016,3,19,7,0,191.0,52.0,2.2,11.0,80.0,42.15,31.75
2016,3,19,7,15,229.5,71.0,2.25,11.0,118.0,56.36,45.02
2016,3,19,7,30,268.0,90.0,2.3,11.0,156.0,70.02,57.59
2016,3,19,7,45,299.0,106.5,2.35,11.5,196.0,101.29,71.93
2016,3,19,8,0,330.0,123.0,2.4,12.0,236.0,136.07,96.16
2016,3,19,8,15,287.0,150.5,2.4,12.0,260.0,171.18,126.75
2016,3,19,8,30,244.0,178.0,2.4,12.0,284.0,202.1,154.83
2016,3,19,8,45,217.5,203.0,2.45,12.5,305.5,235.06,183.45
2016,3,19,9,0,191.0,228.0,2.5,13.0,327.0,261.22,205.88
2016,3,19,9,15,219.5,246.0,2.5,13.5,368.5,298.64,235.71
2016,3,19,9,30,248.0,264.0,2.5,14.0,410.0,335.22,264.65
2016,3,19,9,45,554.5,180.5,2.5,14.5,534.5,410.18,323.2
2016,3,19,10,0,861.0,97.0,2.5,15.0,659.0,514.88,405.56
2016,3,19,10,15,870.5,99.0,2.5,15.0,690.0,558.0,440.4
2016,3,19,10,30,880.0,101.0,2.5,15.0,721.0,599.92,473.83
2016,3,19,10,45,884.0,104.0,2.5,15.5,744.0,638.02,502.69
2016,3,19,11,0,888.0,107.0,2.5,16.0,767.0,674.16,529.39
2016,3,19,11,15,601.0,234.0,2.5,16.0,685.5,629.52,491.97
2016,3,19,11,30,314.0,361.0,2.5,16.0,604.0,567.53,440.61
2016,3,19,11,45,281.0,372.5,2.55,16.0,591.5,565.86,439.36
2016,3,19,12,0,248.0,384.0,2.6,16.0,579.0,560.26,434.75
2016,3,19,12,15,377.5,340.5,2.65,16.0,637.5,627.05,487.63
2016,3,19,12,30,507.0,297.0,2.7,16.0,696.0,697.53,542.1
2016,3,19,12,45,364.5,339.0,2.75,16.0,624.0,631.98,491.08
2016,3,19,13,0,222.0,381.0,2.8,16.0,552.0,561.8,436.5
2016,3,19,13,15,560.0,242.5,2.8,16.0,663.5,708.27,554.44
2016,3,19,13,30,898.0,104.0,2.8,16.0,775.0,840.03,651.94
2016,3,19,13,45,615.5,211.0,2.8,16.0,664.5,728.4,569.64
2016,3,19,14,0,333.0,318.0,2.8,16.0,554.0,603.43,472.08
2016,3,19,14,15,317.5,306.5,2.8,15.5,524.0,578.96,456.09
2016,3,19,14,30,302.0,295.0,2.8,15.0,494.0,553.53,438.56
2016,3,19,14,45,250.0,284.5,2.8,15.0,443.0,500.39,398.18
2016,3,19,15,0,198.0,274.0,2.8,15.0,392.0,440.46,352.24
2016,3,19,15,15,197.0,254.0,2.85,15.0,364.5,416.05,334.61
2016,3,19,15,30,196.0,234.0,2.9,15.0,337.0,390.88,315.98
2016,3,19,15,45,301.5,195.0,2.95,15.0,336.5,423.08,344.58
2016,3,19,16,0,407.0,156.0,3.0,15.0,336.0,448.05,366.65
2016,3,19,16,15,390.5,140.0,2.85,14.5,296.0,408.06,335.36
2016,3,19,16,30,374.0,124.0,2.7,14.0,256.0,368.0,303.52
2016,3,19,16,45,360.5,105.0,2.6,13.5,215.5,326.25,269.5
2016,3,19,17,0,347.0,86.0,2.5,13.0,175.0,284.49,234.27
2016,3,19,17,15,307.5,69.0,2.4,12.5,135.0,233.46,190.07
2016,3,19,17,30,268.0,52.0,2.3,12.0,95.0,185.17,147.01
2016,3,19,17,45,196.0,35.5,2.2,11.5,60.5,128.76,96.13
2016,3,19,18,0,124.0,19.0,2.1,11.0,26.0,71.77,22.41
2016,3,19,18,15,62.0,9.5,2.1,10.5,13.0,26.24,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.1,10.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,1.2,11.0,14.0,13.51,0.0
2016,3,20,6,45,6.0,33.0,1.35,11.5,34.0,31.18,20.98
2016,3,20,7,0,12.0,52.0,1.5,12.0,54.0,48.28,37.12
2016,3,20,7,15,23.5,73.5,1.65,12.0,79.0,64.81,52.41
2016,3,20,7,30,35.0,95.0,1.8,12.0,104.0,82.58,68.57
2016,3,20,7,45,42.5,116.0,2.0,12.5,129.0,104.08,81.89
2016,3,20,8,0,50.0,137.0,2.2,13.0,154.0,126.58,99.73
2016,3,20,8,15,117.5,161.5,2.25,13.0,210.5,158.41,123.0
2016,3,20,8,30,185.0,186.0,2.3,13.0,267.0,201.59,156.13
2016,3,20,8,45,212.5,206.0,2.4,13.5,309.0,237.56,185.01
2016,3,20,9,0,240.0,226.0,2.5,14.0,351.0,272.36,213.05
2016,3,20,9,15,237.5,247.0,2.65,14.0,379.5,307.35,242.09
2016,3,20,9,30,235.0,268.0,2.8,14.0,408.0,338.12,267.37
2016,3,20,9,45,142.0,275.0,2.95,14.5,361.0,315.33,249.94
2016,3,20,10,0,49.0,282.0,3.1,15.0,314.0,286.62,226.81
2016,3,20,10,15,40.5,284.0,3.3,15.0,311.5,287.82,227.68
2016,3,20,10,30,32.0,286.0,3.5,15.0,309.0,288.08,227.67
2016,3,20,10,45,18.5,237.5,3.7,15.5,251.0,238.92,188.28
2016,3,20,11,0,5.0,189.0,3.9,16.0,193.0,185.28,145.09
2016,3,20,11,15,20.5,256.5,4.1,16.0,272.5,260.6,205.12
2016,3,20,11,30,36.0,324.0,4.3,16.0,352.0,337.14,264.99
2016,3,20,11,45,29.5,312.0,4.55,16.5,335.0,323.45,253.68
2016,3,20,12,0,23.0,300.0,4.8,17.0,318.0,307.67,240.98
2016,3,20,12,15,14.0,240.5,4.9,16.5,251.5,244.05,191.49
2016,3,20,12,30,5.0,181.0,5.0,16.0,185.0,179.59,140.51
2016,3,20,12,45,6.0,193.0,5.15,16.0,198.0,192.37,150.91
2016,3,20,13,0,7.0,205.0,5.3,16.0,211.0,205.24,161.32
2016,3,20,13,15,76.5,287.0,5.3,15.5,345.0,347.87,277.02
2016,3,20,13,30,146.0,369.0,5.3,15.0,479.0,495.96,393.99
2016,3,20,13,45,73.0,234.5,5.35,15.0,289.5,293.93,235.16
2016,3,20,14,0,0.0,100.0,5.4,15.0,100.0,96.9,74.38
2016,3,20,14,15,0.0,57.5,5.3,15.0,57.5,55.63,40.61
2016,3,20,14,30,0.0,15.0,5.2,15.0,15.0,14.5,6.46
2016,3,20,14,45,0.0,78.0,5.15,15.0,78.0,75.47,57.29
2016,3,20,15,0,0.0,141.0,5.1,15.0,141.0,137.91,108.9
2016,3,20,15,15,0.0,115.0,4.85,14.5,115.0,111.99,87.94
2016,3,20,15,30,0.0,89.0,4.6,14.0,89.0,86.13,66.85
2016,3,20,15,45,22.0,133.5,4.45,14.0,143.5,151.01,121.76
2016,3,20,16,0,44.0,178.0,4.3,14.0,198.0,215.83,175.91
2016,3,20,16,15,40.0,158.0,4.0,13.5,174.5,191.74,156.49
2016,3,20,16,30,36.0,138.0,3.7,13.0,151.0,167.72,137.0
2016,3,20,16,45,29.0,117.0,3.45,13.0,126.5,140.95,114.57
2016,3,20,17,0,22.0,96.0,3.2,13.0,102.0,114.47,92.04
2016,3,20,17,15,12.0,75.0,2.95,12.5,78.5,82.76,64.89
2016,3,20,17,30,2.0,54.0,2.7,12.0,55.0,56.35,41.98
2016,3,20,17,45,1.0,34.5,2.5,12.0,35.0,35.38,23.35
2016,3,20,18,0,0.0,15.0,2.3,12.0,15.0,14.48,1.46
2016,3,20,18,15,0.0,7.5,2.25,12.0,7.5,7.37,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,1.4,9.5,10.5,9.83,0.0
2016,3,21,6,30,16.0,20.0,1.5,10.0,21.0,18.81,3.54
2016,3,21,6,45,73.0,40.0,1.65,10.5,51.0,34.61,24.24
2016,3,21,7,0,130.0,60.0,1.8,11.0,81.0,48.14,37.21
2016,3,21,7,15,164.5,81.5,2.0,11.0,117.5,63.95,51.9
2016,3,21,7,30,199.0,103.0,2.2,11.0,154.0,81.9,63.35
2016,3,21,7,45,235.0,119.0,2.4,11.5,192.5,110.39,80.8
2016,3,21,8,0,271.0,135.0,2.6,12.0,231.0,142.55,103.86
2016,3,21,8,15,445.0,121.5,2.8,12.0,306.5,172.71,121.45
2016,3,21,8,30,619.0,108.0,3.0,12.0,382.0,223.14,158.75
2016,3,21,8,45,686.0,109.0,3.2,12.5,444.0,274.89,202.82
2016,3,21,9,0,753.0,110.0,3.4,13.0,506.0,332.64,252.31
2016,3,21,9,15,773.0,114.0,3.6,13.0,549.0,381.38,295.82
2016,3,21,9,30,793.0,118.0,3.8,13.0,592.0,433.65,341.41
2016,3,21,9,45,434.5,209.0,4.05,13.0,471.0,386.21,308.34
2016,3,21,10,0,76.0,300.0,4.3,13.0,350.0,316.48,252.92
2016,3,21,10,15,64.5,307.0,4.45,13.0,351.0,321.82,257.22
2016,3,21,10,30,53.0,314.0,4.6,13.0,352.0,326.03,260.31
2016,3,21,10,45,26.5,179.5,4.85,13.5,198.5,188.3,149.68
2016,3,21,11,0,0.0,45.0,5.1,14.0,45.0,43.55,30.55
2016,3,21,11,15,13.0,175.5,5.25,14.0,186.0,178.27,141.19
2016,3,21,11,30,26.0,306.0,5.4,14.0,327.0,313.07,248.81
2016,3,21,11,45,17.5,262.5,5.6,14.0,276.5,266.46,211.5
2016,3,21,12,0,9.0,219.0,5.8,14.0,226.0,218.87,173.37
2016,3,21,12,15,9.0,219.0,5.85,14.0,226.5,219.36,173.83
2016,3,21,12,30,9.0,219.0,5.9,14.0,227.0,219.82,174.24
2016,3,21,12,45,133.5,301.0,6.0,14.5,406.0,408.07,327.2
2016,3,21,13,0,258.0,383.0,6.1,15.0,585.0,599.45,476.67
2016,3,21,13,15,261.0,372.5,5.95,14.5,573.0,596.07,474.67
2016,3,21,13,30,264.0,362.0,5.8,14.0,561.0,591.57,472.48
2016,3,21,13,45,171.0,346.5,5.65,14.0,474.0,496.14,396.89
2016,3,21,14,0,78.0,331.0,5.5,14.0,387.0,399.56,319.33
2016,3,21,14,15,59.0,304.0,5.4,14.0,345.5,357.19,286.1
2016,3,21,14,30,40.0,277.0,5.3,14.0,304.0,314.68,252.34
2016,3,21,14,45,20.0,219.5,5.25,14.0,233.0,232.83,186.71
2016,3,21,15,0,0.0,162.0,5.2,14.0,162.0,159.14,126.56
2016,3,21,15,15,0.0,113.5,5.0,13.5,113.5,110.48,86.99
2016,3,21,15,30,0.0,65.0,4.8,13.0,65.0,62.85,47.55
2016,3,21,15,45,0.0,105.0,4.65,13.0,105.0,102.35,80.95
2016,3,21,16,0,0.0,145.0,4.5,13.0,145.0,144.55,116.47
2016,3,21,16,15,37.0,145.0,4.3,12.5,158.5,174.82,143.16
2016,3,21,16,30,74.0,145.0,4.1,12.0,172.0,198.13,163.73
2016,3,21,16,45,255.5,118.5,3.9,11.5,189.5,279.56,233.9
2016,3,21,17,0,437.0,92.0,3.7,11.0,207.0,339.0,282.54
2016,3,21,17,15,357.0,78.5,3.4,10.5,158.5,269.47,222.01
2016,3,21,17,30,277.0,65.0,3.1,10.0,110.0,206.42,166.29
2016,3,21,17,45,197.5,45.5,2.85,10.0,71.5,143.32,109.52
2016,3,21,18,0,118.0,26.0,2.6,10.0,33.0,81.48,38.29
2016,3,21,18,15,59.0,13.0,2.45,9.5,16.5,29.18,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,104.0,11.5,1.4,7.5,18.0,11.3,0.0
2016,3,22,6,30,208.0,23.0,1.6,8.0,36.0,18.15,5.41
2016,3,22,6,45,343.0,34.5,1.85,8.5,80.0,26.2,17.3
2016,3,22,7,0,478.0,46.0,2.1,9.0,124.0,33.73,24.7
2016,3,22,7,15,555.0,54.0,2.25,9.5,176.0,37.68,28.58
2016,3,22,7,30,632.0,62.0,2.4,10.0,228.0,51.99,32.15
2016,3,22,7,45,683.0,67.0,2.55,10.5,281.5,94.51,50.93
2016,3,22,8,0,734.0,72.0,2.7,11.0,335.0,145.57,86.36
2016,3,22,8,15,767.0,76.0,2.7,11.0,387.0,194.11,126.2
2016,3,22,8,30,800.0,80.0,2.7,11.0,439.0,245.6,171.48
2016,3,22,8,45,827.0,82.5,2.7,11.5,488.0,296.81,217.48
2016,3,22,9,0,854.0,85.0,2.7,12.0,537.0,349.83,264.78
2016,3,22,9,15,871.0,87.5,2.7,12.0,581.0,400.65,310.27
2016,3,22,9,30,888.0,90.0,2.7,12.0,625.0,455.1,357.52
2016,3,22,9,45,904.0,90.0,2.75,12.5,664.5,503.27,398.23
2016,3,22,10,0,920.0,90.0,2.8,13.0,704.0,551.07,437.51
2016,3,22,10,15,929.0,91.5,2.75,13.0,735.5,595.79,473.86
2016,3,22,10,30,938.0,93.0,2.7,13.0,767.0,639.13,508.21
2016,3,22,10,45,945.0,93.5,2.7,13.0,791.5,678.67,539.16
2016,3,22,11,0,952.0,94.0,2.7,13.0,816.0,716.26,568.04
2016,3,22,11,15,955.5,95.0,2.7,13.0,832.5,749.78,592.47
2016,3,22,11,30,959.0,96.0,2.7,13.0,849.0,780.8,614.25
2016,3,22,11,45,961.5,95.5,2.75,13.0,857.0,806.97,632.82
2016,3,22,12,0,964.0,95.0,2.8,13.0,865.0,830.28,649.41
2016,3,22,12,15,964.0,95.0,2.85,13.0,865.0,849.19,662.94
2016,3,22,12,30,964.0,95.0,2.9,13.0,865.0,864.97,674.38
2016,3,22,12,45,959.5,96.0,3.0,13.5,856.0,874.93,680.94
2016,3,22,13,0,955.0,97.0,3.1,14.0,847.0,881.6,685.31
2016,3,22,13,15,951.0,96.5,3.15,14.0,830.5,883.82,687.63
2016,3,22,13,30,947.0,96.0,3.2,14.0,814.0,882.75,687.81
2016,3,22,13,45,941.0,94.5,3.3,14.0,790.0,875.7,684.22
2016,3,22,14,0,935.0,93.0,3.4,14.0,766.0,865.44,678.49
2016,3,22,14,15,926.0,91.5,3.4,13.5,734.5,849.61,669.52
2016,3,22,14,30,917.0,90.0,3.4,13.0,703.0,830.82,658.48
2016,3,22,14,45,906.0,87.5,3.45,13.0,665.0,806.53,642.53
2016,3,22,15,0,895.0,85.0,3.5,13.0,627.0,779.63,624.63
2016,3,22,15,15,879.0,82.5,3.3,13.0,583.5,746.6,600.92
2016,3,22,15,30,863.0,80.0,3.1,13.0,540.0,711.57,575.65
2016,3,22,15,45,839.5,77.5,2.95,13.0,491.5,673.67,548.28
2016,3,22,16,0,816.0,75.0,2.8,13.0,443.0,630.64,515.82
2016,3,22,16,15,784.5,71.0,2.55,12.5,391.5,580.1,476.73
2016,3,22,16,30,753.0,67.0,2.3,12.0,340.0,529.63,436.65
2016,3,22,16,45,708.0,62.0,2.05,12.0,287.0,471.03,388.14
2016,3,22,17,0,663.0,57.0,1.8,12.0,234.0,414.24,339.7
2016,3,22,17,15,590.5,50.0,1.8,11.0,182.0,347.62,283.46
2016,3,22,17,30,518.0,43.0,1.8,10.0,130.0,283.67,227.28
2016,3,22,17,45,392.5,33.0,1.8,9.5,85.0,202.28,155.02
2016,3,22,18,0,267.0,23.0,1.8,9.0,40.0,127.98,68.52
2016,3,22,18,15,133.5,11.5,1.85,9.0,20.0,48.79,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,73.5,11.5,2.05,5.5,16.5,11.3,0.0
2016,3,23,6,30,147.0,23.0,2.3,6.0,33.0,17.79,6.7
2016,3,23,6,45,225.0,39.5,2.55,7.0,70.0,30.09,20.96
2016,3,23,7,0,303.0,56.0,2.8,8.0,107.0,41.81,32.12
2016,3,23,7,15,350.5,71.5,2.9,8.5,150.5,52.14,41.83
2016,3,23,7,30,398.0,87.0,3.0,9.0,194.0,71.77,50.62
2016,3,23,7,45,437.5,97.5,3.1,9.5,238.0,106.46,69.74
2016,3,23,8,0,477.0,108.0,3.2,10.0,282.0,145.16,97.61
2016,3,23,8,15,573.5,102.5,3.2,10.5,341.5,183.41,126.03
2016,3,23,8,30,670.0,97.0,3.2,11.0,401.0,231.68,165.39
2016,3,23,8,45,758.5,93.0,3.2,11.5,471.5,291.31,215.88
2016,3,23,9,0,847.0,89.0,3.2,12.0,542.0,355.44,270.5
2016,3,23,9,15,864.5,91.5,3.2,12.5,586.5,406.19,315.34
2016,3,23,9,30,882.0,94.0,3.2,13.0,631.0,460.56,361.83
2016,3,23,9,45,896.0,96.0,3.2,13.5,669.5,509.41,402.82
2016,3,23,10,0,910.0,98.0,3.2,14.0,708.0,557.75,442.21
2016,3,23,10,15,919.0,99.5,3.2,14.0,740.0,602.13,478.37
2016,3,23,10,30,928.0,101.0,3.2,14.0,772.0,645.13,512.64
2016,3,23,10,45,753.0,179.5,3.2,14.5,735.5,641.0,507.21
2016,3,23,11,0,578.0,258.0,3.2,15.0,699.0,626.64,493.26
2016,3,23,11,15,573.0,267.5,3.1,15.0,712.0,652.83,512.73
2016,3,23,11,30,568.0,277.0,3.0,15.0,725.0,677.28,530.32
2016,3,23,11,45,601.0,267.0,2.95,15.5,746.0,709.51,553.52
2016,3,23,12,0,634.0,257.0,2.9,16.0,767.0,741.75,576.34
2016,3,23,12,15,660.0,245.0,2.85,16.0,775.0,765.42,593.86
2016,3,23,12,30,686.0,233.0,2.8,16.0,783.0,787.59,610.26
2016,3,23,12,45,809.0,173.0,2.8,16.5,816.0,836.89,645.86
2016,3,23,13,0,932.0,113.0,2.8,17.0,849.0,882.96,676.7
2016,3,23,13,15,927.5,112.0,2.75,17.0,832.5,884.22,677.25
2016,3,23,13,30,923.0,111.0,2.7,17.0,816.0,882.25,676.1
2016,3,23,13,45,912.5,112.0,2.65,17.0,790.5,874.22,670.92
2016,3,23,14,0,902.0,113.0,2.6,17.0,765.0,863.15,663.8
2016,3,23,14,15,892.0,111.0,2.5,16.5,733.0,846.38,653.68
2016,3,23,14,30,882.0,109.0,2.4,16.0,701.0,830.88,644.56
2016,3,23,14,45,866.5,107.0,2.35,16.0,662.5,804.35,626.85
2016,3,23,15,0,851.0,105.0,2.3,16.0,624.0,775.43,607.51
2016,3,23,15,15,832.5,102.0,2.2,15.5,580.0,741.01,584.89
2016,3,23,15,30,814.0,99.0,2.1,15.0,536.0,704.77,560.74
2016,3,23,15,45,789.5,95.0,2.05,15.0,487.5,661.72,530.38
2016,3,23,16,0,765.0,91.0,2.0,15.0,439.0,617.72,497.72
2016,3,23,16,15,671.5,90.5,1.8,14.5,370.5,536.62,435.53
2016,3,23,16,30,578.0,90.0,1.6,14.0,302.0,457.68,373.73
2016,3,23,16,45,512.5,87.5,1.4,13.5,254.0,397.12,325.02
2016,3,23,17,0,447.0,85.0,1.2,13.0,206.0,338.41,276.4
2016,3,23,17,15,387.0,71.5,1.2,12.0,159.5,277.07,225.32
2016,3,23,17,30,327.0,58.0,1.2,11.0,113.0,220.35,176.29
2016,3,23,17,45,231.0,42.0,1.3,10.5,74.0,152.05,116.53
2016,3,23,18,0,135.0,26.0,1.4,10.0,35.0,88.85,50.18
2016,3,23,18,15,67.5,13.0,1.45,9.5,17.5,31.91,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
