Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.0,13.0,1.35,7.5,19.5,12.78,0.0
2016,3,24,6,30,192.0,26.0,1.6,8.0,39.0,20.17,9.38
2016,3,24,6,45,303.5,39.5,1.85,9.0,82.0,30.3,21.09
2016,3,24,7,0,415.0,53.0,2.1,10.0,125.0,39.48,29.85
2016,3,24,7,15,489.5,62.5,2.05,10.5,175.5,44.43,34.6
2016,3,24,7,30,564.0,72.0,2.0,11.0,226.0,65.49,40.54
2016,3,24,7,45,601.5,81.5,2.0,11.5,276.5,107.65,63.28
2016,3,24,8,0,639.0,91.0,2.0,12.0,327.0,153.71,96.66
2016,3,24,8,15,675.0,97.0,2.05,12.5,378.0,200.16,134.65
2016,3,24,8,30,711.0,103.0,2.1,13.0,429.0,249.96,177.48
2016,3,24,8,45,715.5,116.0,2.15,13.5,473.5,300.05,222.04
2016,3,24,9,0,720.0,129.0,2.2,14.0,518.0,349.97,265.83
2016,3,24,9,15,741.0,133.0,2.2,14.5,561.0,397.8,306.72
2016,3,24,9,30,762.0,137.0,2.2,15.0,604.0,446.57,347.34
2016,3,24,9,45,782.0,138.0,2.2,15.5,642.5,492.83,385.02
2016,3,24,10,0,802.0,139.0,2.2,16.0,681.0,541.77,423.61
2016,3,24,10,15,813.5,141.0,2.15,16.0,712.0,584.21,456.99
2016,3,24,10,30,825.0,143.0,2.1,16.0,743.0,625.77,488.91
2016,3,24,10,45,837.0,143.0,2.1,16.5,768.5,664.68,517.52
2016,3,24,11,0,849.0,143.0,2.1,17.0,794.0,702.29,544.53
2016,3,24,11,15,854.0,144.5,2.1,17.0,810.5,734.96,568.42
2016,3,24,11,30,859.0,146.0,2.1,17.0,827.0,765.53,590.17
2016,3,24,11,45,852.0,152.0,2.1,17.0,833.5,789.26,606.26
2016,3,24,12,0,845.0,158.0,2.1,17.0,840.0,810.13,620.43
2016,3,24,12,15,706.0,223.0,2.1,17.0,793.0,783.11,599.78
2016,3,24,12,30,567.0,288.0,2.1,17.0,746.0,748.14,572.22
2016,3,24,12,45,730.5,207.5,2.15,17.5,791.5,812.51,621.7
2016,3,24,13,0,894.0,127.0,2.2,18.0,837.0,869.56,660.18
2016,3,24,13,15,890.0,126.0,2.2,18.0,820.5,871.1,661.12
2016,3,24,13,30,886.0,125.0,2.2,18.0,804.0,869.53,660.63
2016,3,24,13,45,879.5,123.0,2.25,18.0,780.0,865.6,659.14
2016,3,24,14,0,873.0,121.0,2.3,18.0,756.0,855.05,653.21
2016,3,24,14,15,862.5,119.5,2.3,17.5,724.5,838.8,644.28
2016,3,24,14,30,852.0,118.0,2.3,17.0,693.0,819.77,633.48
2016,3,24,14,45,832.5,118.0,2.3,17.0,654.5,792.65,615.8
2016,3,24,15,0,813.0,118.0,2.3,17.0,616.0,763.38,596.59
2016,3,24,15,15,794.0,114.5,2.15,17.0,572.5,728.79,572.43
2016,3,24,15,30,775.0,111.0,2.0,17.0,529.0,695.13,548.85
2016,3,24,15,45,738.5,110.0,1.95,17.0,479.5,648.33,515.07
2016,3,24,16,0,702.0,109.0,1.9,17.0,430.0,601.42,480.34
2016,3,24,16,15,666.5,102.5,1.8,16.5,379.0,549.24,441.62
2016,3,24,16,30,631.0,96.0,1.7,16.0,328.0,497.64,402.27
2016,3,24,16,45,598.0,85.0,1.6,15.5,278.0,443.39,359.69
2016,3,24,17,0,565.0,74.0,1.5,15.0,228.0,390.26,316.43
2016,3,24,17,15,493.0,64.0,1.6,14.0,177.5,321.34,259.79
2016,3,24,17,30,421.0,54.0,1.7,13.0,127.0,257.6,205.22
2016,3,24,17,45,322.5,39.5,1.8,12.5,84.0,185.03,141.65
2016,3,24,18,0,224.0,25.0,1.9,12.0,41.0,119.0,71.53
2016,3,24,18,15,112.0,12.5,2.15,11.5,20.5,44.33,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.0,0.95,8.0,23.0,13.76,0.0
2016,3,25,6,30,231.0,28.0,1.0,8.0,46.0,22.15,11.74
2016,3,25,6,45,333.0,41.5,1.1,8.5,89.5,31.88,22.66
2016,3,25,7,0,435.0,55.0,1.2,9.0,133.0,40.98,31.4
2016,3,25,7,15,507.0,64.0,1.35,9.0,184.0,45.4,35.73
2016,3,25,7,30,579.0,73.0,1.5,9.0,235.0,69.81,42.61
2016,3,25,7,45,634.5,78.0,1.7,9.5,288.0,110.56,64.25
2016,3,25,8,0,690.0,83.0,1.9,10.0,341.0,157.1,97.92
2016,3,25,8,15,723.5,87.5,1.95,10.5,391.5,204.61,137.62
2016,3,25,8,30,757.0,92.0,2.0,11.0,442.0,258.4,184.51
2016,3,25,8,45,790.5,92.0,2.05,12.0,491.5,307.38,227.64
2016,3,25,9,0,824.0,92.0,2.1,13.0,541.0,358.87,272.42
2016,3,25,9,15,841.5,95.0,2.1,13.5,584.5,409.08,315.93
2016,3,25,9,30,859.0,98.0,2.1,14.0,628.0,459.69,358.56
2016,3,25,9,45,872.5,99.5,2.15,14.5,666.0,510.08,399.88
2016,3,25,10,0,886.0,101.0,2.2,15.0,704.0,556.75,437.28
2016,3,25,10,15,896.0,103.0,2.2,15.5,735.5,601.17,471.72
2016,3,25,10,30,906.0,105.0,2.2,16.0,767.0,644.34,504.27
2016,3,25,10,45,908.5,108.5,2.25,16.5,790.5,682.7,532.66
2016,3,25,11,0,911.0,112.0,2.3,17.0,814.0,718.92,558.87
2016,3,25,11,15,915.0,113.0,2.3,17.0,830.5,751.55,582.07
2016,3,25,11,30,919.0,114.0,2.3,17.0,847.0,781.81,602.8
2016,3,25,11,45,922.5,113.5,2.35,17.5,855.5,807.74,619.64
2016,3,25,12,0,926.0,113.0,2.4,18.0,864.0,830.99,634.61
2016,3,25,12,15,926.0,113.0,2.4,18.0,864.0,849.16,646.92
2016,3,25,12,30,926.0,113.0,2.4,18.0,864.0,864.33,657.27
2016,3,25,12,45,933.5,107.5,2.45,18.0,858.0,877.03,666.46
2016,3,25,13,0,941.0,102.0,2.5,18.0,852.0,886.61,673.66
2016,3,25,13,15,937.0,101.0,2.5,18.0,835.5,888.05,675.03
2016,3,25,13,30,933.0,100.0,2.5,18.0,819.0,886.22,674.37
2016,3,25,13,45,928.0,98.0,2.5,18.0,794.5,879.28,670.36
2016,3,25,14,0,923.0,96.0,2.5,18.0,770.0,869.16,664.33
2016,3,25,14,15,913.5,94.5,2.45,18.0,738.5,852.77,653.7
2016,3,25,14,30,904.0,93.0,2.4,18.0,707.0,833.47,641.19
2016,3,25,14,45,891.5,91.0,2.4,18.0,668.5,808.49,625.13
2016,3,25,15,0,879.0,89.0,2.4,18.0,630.0,781.01,607.32
2016,3,25,15,15,862.0,86.5,2.35,17.5,586.5,747.29,585.73
2016,3,25,15,30,845.0,84.0,2.3,17.0,543.0,715.84,565.6
2016,3,25,15,45,818.0,82.0,2.25,17.0,494.0,672.17,535.16
2016,3,25,16,0,791.0,80.0,2.2,17.0,445.0,627.68,503.08
2016,3,25,16,15,759.5,76.0,2.05,16.5,393.5,577.55,465.63
2016,3,25,16,30,728.0,72.0,1.9,16.0,342.0,527.56,427.23
2016,3,25,16,45,677.5,67.5,1.8,15.5,289.0,469.37,381.3
2016,3,25,17,0,627.0,63.0,1.7,15.0,236.0,411.43,334.05
2016,3,25,17,15,556.0,55.5,1.7,14.0,184.5,343.1,277.58
2016,3,25,17,30,485.0,48.0,1.7,13.0,133.0,279.88,223.1
2016,3,25,17,45,366.0,37.0,1.75,12.5,88.5,200.03,153.61
2016,3,25,18,0,247.0,26.0,1.8,12.0,44.0,129.3,81.38
2016,3,25,18,15,123.5,13.0,1.85,11.5,22.0,48.45,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.5,12.5,2.5,9.5,25.5,12.29,0.0
2016,3,26,6,30,325.0,25.0,2.7,10.0,51.0,18.95,9.61
2016,3,26,6,45,433.0,34.0,2.95,10.5,97.0,24.6,16.09
2016,3,26,7,0,541.0,43.0,3.2,11.0,143.0,29.91,21.23
2016,3,26,7,15,605.5,49.5,3.25,11.5,194.5,35.96,26.86
2016,3,26,7,30,670.0,56.0,3.3,12.0,246.0,65.11,34.35
2016,3,26,7,45,711.5,60.5,3.4,12.5,298.0,109.08,58.6
2016,3,26,8,0,753.0,65.0,3.5,13.0,350.0,157.29,94.42
2016,3,26,8,15,782.0,69.0,3.55,13.5,401.0,206.65,136.23
2016,3,26,8,30,811.0,73.0,3.6,14.0,452.0,258.49,182.11
2016,3,26,8,45,830.5,76.0,3.7,14.5,499.0,308.88,227.64
2016,3,26,9,0,850.0,79.0,3.8,15.0,546.0,364.11,276.54
2016,3,26,9,15,865.0,81.5,3.75,15.5,589.0,413.88,320.12
2016,3,26,9,30,880.0,84.0,3.7,16.0,632.0,463.7,362.54
2016,3,26,9,45,889.0,87.0,3.7,16.5,668.5,510.91,401.81
2016,3,26,10,0,898.0,90.0,3.7,17.0,705.0,557.2,439.19
2016,3,26,10,15,906.0,91.5,3.65,17.0,735.5,600.41,473.97
2016,3,26,10,30,914.0,93.0,3.6,17.0,766.0,642.19,506.84
2016,3,26,10,45,921.0,93.0,3.6,17.5,789.5,680.28,535.44
2016,3,26,11,0,928.0,93.0,3.6,18.0,813.0,716.46,561.76
2016,3,26,11,15,931.0,94.0,3.5,18.0,828.0,748.69,584.03
2016,3,26,11,30,934.0,95.0,3.4,18.0,843.0,778.45,604.37
2016,3,26,11,45,935.5,95.0,3.35,18.5,850.5,803.49,620.31
2016,3,26,12,0,937.0,95.0,3.3,19.0,858.0,825.73,634.2
2016,3,26,12,15,936.5,95.0,3.15,19.0,858.0,843.47,645.56
2016,3,26,12,30,936.0,95.0,3.0,19.0,858.0,858.15,654.78
2016,3,26,12,45,919.5,102.5,2.95,19.0,845.5,864.16,658.7
2016,3,26,13,0,903.0,110.0,2.9,19.0,833.0,866.86,660.51
2016,3,26,13,15,898.5,109.5,2.8,19.0,817.0,868.21,661.18
2016,3,26,13,30,894.0,109.0,2.7,19.0,801.0,866.43,659.82
2016,3,26,13,45,875.5,113.5,2.65,19.0,774.0,855.11,652.37
2016,3,26,14,0,857.0,118.0,2.6,19.0,747.0,844.99,645.95
2016,3,26,14,15,607.0,206.5,2.6,18.5,643.0,729.57,564.95
2016,3,26,14,30,357.0,295.0,2.6,18.0,539.0,605.79,471.37
2016,3,26,14,45,574.0,206.0,2.6,18.0,573.0,687.09,538.28
2016,3,26,15,0,791.0,117.0,2.6,18.0,607.0,750.84,587.89
2016,3,26,15,15,671.5,141.0,2.55,17.5,537.0,673.77,532.9
2016,3,26,15,30,552.0,165.0,2.5,17.0,467.0,593.8,473.47
2016,3,26,15,45,518.5,157.5,2.45,17.0,421.0,548.14,439.73
2016,3,26,16,0,485.0,150.0,2.4,17.0,375.0,502.87,405.46
2016,3,26,16,15,458.5,135.5,2.35,16.5,329.0,454.91,369.39
2016,3,26,16,30,432.0,121.0,2.3,16.0,283.0,407.46,332.74
2016,3,26,16,45,399.5,107.5,2.3,15.5,240.0,358.6,293.88
2016,3,26,17,0,367.0,94.0,2.3,15.0,197.0,311.35,255.05
2016,3,26,17,15,321.0,78.0,2.45,14.5,154.0,256.64,208.95
2016,3,26,17,30,275.0,62.0,2.6,14.0,111.0,205.33,164.28
2016,3,26,17,45,196.5,45.0,2.8,13.5,74.0,144.0,110.71
2016,3,26,18,0,118.0,28.0,3.0,13.0,37.0,88.76,56.9
2016,3,26,18,15,59.0,14.0,3.15,12.5,18.5,30.96,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,146.0,14.5,2.55,9.5,27.0,11.14,0.0
2016,3,27,6,30,292.0,29.0,2.7,10.0,54.0,22.48,12.9
2016,3,27,6,45,398.0,40.0,2.9,10.5,100.0,29.76,20.71
2016,3,27,7,0,504.0,51.0,3.1,11.0,146.0,36.57,27.24
2016,3,27,7,15,573.0,58.5,3.1,11.0,198.5,39.94,30.53
2016,3,27,7,30,642.0,66.0,3.1,11.0,251.0,72.55,39.95
2016,3,27,7,45,679.0,73.5,3.1,11.5,303.0,117.59,66.8
2016,3,27,8,0,716.0,81.0,3.1,12.0,355.0,166.4,104.02
2016,3,27,8,15,748.5,85.0,3.2,12.0,407.0,218.22,148.17
2016,3,27,8,30,781.0,89.0,3.3,12.0,459.0,269.35,193.67
2016,3,27,8,45,803.5,93.0,3.4,12.5,507.0,320.13,239.35
2016,3,27,9,0,826.0,97.0,3.5,13.0,555.0,372.3,285.68
2016,3,27,9,15,843.5,100.0,3.6,13.0,599.0,422.7,330.42
2016,3,27,9,30,861.0,103.0,3.7,13.0,643.0,473.51,374.53
2016,3,27,9,45,873.0,105.5,3.85,13.5,680.5,521.31,414.69
2016,3,27,10,0,885.0,108.0,4.0,14.0,718.0,571.01,455.16
2016,3,27,10,15,895.0,110.0,4.05,14.0,750.0,615.41,491.34
2016,3,27,10,30,905.0,112.0,4.1,14.0,782.0,658.57,525.83
2016,3,27,10,45,911.0,113.5,4.2,14.5,806.0,697.23,555.43
2016,3,27,11,0,917.0,115.0,4.3,15.0,830.0,733.96,583.14
2016,3,27,11,15,921.5,116.0,4.3,15.0,846.5,767.05,607.14
2016,3,27,11,30,926.0,117.0,4.3,15.0,863.0,797.78,629.01
2016,3,27,11,45,927.0,118.5,4.35,15.0,871.5,823.84,647.78
2016,3,27,12,0,928.0,120.0,4.4,15.0,880.0,847.12,664.6
2016,3,27,12,15,928.5,120.0,4.4,15.0,880.0,865.66,677.74
2016,3,27,12,30,929.0,120.0,4.4,15.0,880.0,881.2,688.84
2016,3,27,12,45,927.5,119.5,4.4,15.0,872.0,891.53,696.33
2016,3,27,13,0,926.0,119.0,4.4,15.0,864.0,898.69,701.72
2016,3,27,13,15,922.0,118.0,4.4,15.0,847.5,900.07,703.14
2016,3,27,13,30,918.0,117.0,4.4,15.0,831.0,898.24,702.46
2016,3,27,13,45,757.5,177.5,4.45,15.0,754.5,832.41,656.15
2016,3,27,14,0,597.0,238.0,4.5,15.0,678.0,756.93,599.65
2016,3,27,14,15,739.0,176.0,4.5,15.0,698.0,808.86,642.05
2016,3,27,14,30,881.0,114.0,4.5,15.0,718.0,848.03,671.55
2016,3,27,14,45,719.0,154.5,4.55,15.0,630.0,752.96,602.81
2016,3,27,15,0,557.0,195.0,4.6,15.0,542.0,655.01,527.98
2016,3,27,15,15,466.0,205.5,4.55,14.5,482.5,587.11,476.26
2016,3,27,15,30,375.0,216.0,4.5,14.0,423.0,514.11,419.56
2016,3,27,15,45,410.5,187.5,4.5,13.5,395.5,507.01,416.73
2016,3,27,16,0,446.0,159.0,4.5,13.0,368.0,488.24,404.26
2016,3,27,16,15,373.5,150.5,4.35,12.5,312.0,418.95,348.53
2016,3,27,16,30,301.0,142.0,4.2,12.0,256.0,345.95,288.96
2016,3,27,16,45,261.0,128.0,4.1,11.5,216.0,297.96,249.24
2016,3,27,17,0,221.0,114.0,4.0,11.0,176.0,252.71,210.85
2016,3,27,17,15,189.0,92.5,3.95,10.5,138.0,204.91,169.62
2016,3,27,17,30,157.0,71.0,3.9,10.0,100.0,159.26,129.32
2016,3,27,17,45,105.5,50.5,3.85,10.0,67.0,109.61,85.09
2016,3,27,18,0,54.0,30.0,3.8,10.0,34.0,57.97,37.15
2016,3,27,18,15,27.0,15.0,3.75,10.0,17.0,22.69,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,188.0,14.0,3.5,6.5,31.5,10.49,0.0
2016,3,28,6,30,376.0,28.0,3.7,7.0,63.0,21.24,12.37
2016,3,28,6,45,489.5,36.5,3.95,7.5,112.5,26.32,17.97
2016,3,28,7,0,603.0,45.0,4.2,8.0,162.0,34.05,25.33
2016,3,28,7,15,665.0,51.0,4.4,8.0,216.0,36.8,28.04
2016,3,28,7,30,727.0,57.0,4.6,8.0,270.0,75.61,39.16
2016,3,28,7,45,769.5,61.0,4.8,8.5,325.0,122.63,67.62
2016,3,28,8,0,812.0,65.0,5.0,9.0,380.0,173.97,107.71
2016,3,28,8,15,839.5,68.0,5.05,9.0,432.5,225.45,153.19
2016,3,28,8,30,867.0,71.0,5.1,9.0,485.0,283.3,206.04
2016,3,28,8,45,887.0,73.5,5.15,9.5,534.0,336.21,255.05
2016,3,28,9,0,907.0,76.0,5.2,10.0,583.0,390.04,304.27
2016,3,28,9,15,921.5,78.5,5.2,10.0,627.5,442.35,351.91
2016,3,28,9,30,936.0,81.0,5.2,10.0,672.0,494.58,398.41
2016,3,28,9,45,946.0,82.5,5.25,10.5,710.0,543.35,440.38
2016,3,28,10,0,956.0,84.0,5.3,11.0,748.0,591.16,480.41
2016,3,28,10,15,963.5,85.5,5.3,11.0,779.0,636.33,518.14
2016,3,28,10,30,971.0,87.0,5.3,11.0,810.0,679.89,553.79
2016,3,28,10,45,975.5,88.0,5.35,11.5,833.5,719.22,584.59
2016,3,28,11,0,980.0,89.0,5.4,12.0,857.0,756.34,611.98
2016,3,28,11,15,982.5,90.0,5.45,12.0,873.0,789.65,636.66
2016,3,28,11,30,985.0,91.0,5.5,12.0,889.0,820.31,659.33
2016,3,28,11,45,985.5,92.0,5.55,12.5,896.5,846.66,677.5
2016,3,28,12,0,986.0,93.0,5.6,13.0,904.0,870.01,693.45
2016,3,28,12,15,985.0,93.0,5.55,13.0,903.0,888.07,706.31
2016,3,28,12,30,984.0,93.0,5.5,13.0,902.0,902.9,716.9
2016,3,28,12,45,965.0,102.0,5.45,13.0,888.5,908.64,720.93
2016,3,28,13,0,946.0,111.0,5.4,13.0,875.0,910.88,722.6
2016,3,28,13,15,746.0,195.5,5.3,13.0,791.0,840.01,670.36
2016,3,28,13,30,546.0,280.0,5.2,13.0,707.0,758.82,605.7
2016,3,28,13,45,517.0,278.5,5.1,13.0,673.0,734.48,587.54
2016,3,28,14,0,488.0,277.0,5.0,13.0,639.0,708.44,567.78
2016,3,28,14,15,250.0,252.0,4.85,13.0,437.5,475.73,385.05
2016,3,28,14,30,12.0,227.0,4.7,13.0,236.0,233.77,186.67
2016,3,28,14,45,6.0,129.5,4.6,13.0,134.0,130.92,103.56
2016,3,28,15,0,0.0,32.0,4.5,13.0,32.0,30.93,20.42
2016,3,28,15,15,0.0,55.0,4.3,12.5,55.0,53.18,39.32
2016,3,28,15,30,0.0,78.0,4.1,12.0,78.0,75.45,58.29
2016,3,28,15,45,403.0,80.5,3.95,12.0,270.0,386.67,326.08
2016,3,28,16,0,806.0,83.0,3.8,12.0,462.0,648.65,536.83
2016,3,28,16,15,774.5,79.0,3.4,11.5,410.0,597.63,495.07
2016,3,28,16,30,743.0,75.0,3.0,11.0,358.0,546.7,454.29
2016,3,28,16,45,701.5,69.0,2.7,11.0,304.5,490.81,407.88
2016,3,28,17,0,660.0,63.0,2.4,11.0,251.0,434.31,359.76
2016,3,28,17,15,591.5,56.0,2.3,10.5,198.5,365.67,301.32
2016,3,28,17,30,523.0,49.0,2.2,10.0,146.0,301.9,244.98
2016,3,28,17,45,411.0,38.5,2.1,9.5,99.5,222.47,174.72
2016,3,28,18,0,299.0,28.0,2.0,9.0,53.0,153.47,106.62
2016,3,28,18,15,149.5,14.0,2.05,8.5,26.5,58.16,0.0
2016,3,28,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,192.0,14.5,2.0,5.5,33.0,10.77,0.0
2016,3,29,6,30,384.0,29.0,2.4,6.0,66.0,21.9,13.25
2016,3,29,6,45,492.5,37.0,2.8,7.0,115.5,26.5,18.24
2016,3,29,7,0,601.0,45.0,3.2,8.0,165.0,33.76,25.1
2016,3,29,7,15,662.0,51.0,3.35,8.5,218.5,36.52,27.76
2016,3,29,7,30,723.0,57.0,3.5,9.0,272.0,79.17,40.68
2016,3,29,7,45,765.5,60.5,3.65,9.5,327.0,125.74,69.67
2016,3,29,8,0,808.0,64.0,3.8,10.0,382.0,176.62,109.68
2016,3,29,8,15,835.5,67.5,3.7,10.5,434.5,228.43,155.03
2016,3,29,8,30,863.0,71.0,3.6,11.0,487.0,286.62,207.15
2016,3,29,8,45,883.0,73.5,3.55,11.5,536.0,339.37,255.12
2016,3,29,9,0,903.0,76.0,3.5,12.0,585.0,393.05,303.11
2016,3,29,9,15,918.0,78.0,3.35,12.0,629.0,444.94,349.08
2016,3,29,9,30,933.0,80.0,3.2,12.0,673.0,496.78,393.74
2016,3,29,9,45,943.0,82.0,3.05,12.5,711.0,545.85,434.14
2016,3,29,10,0,953.0,84.0,2.9,13.0,749.0,593.97,472.38
2016,3,29,10,15,960.5,85.0,2.85,13.0,780.5,638.52,507.95
2016,3,29,10,30,968.0,86.0,2.8,13.0,812.0,681.46,541.41
2016,3,29,10,45,973.0,87.5,2.75,13.5,835.5,721.42,570.8
2016,3,29,11,0,978.0,89.0,2.7,14.0,859.0,759.23,596.55
2016,3,29,11,15,981.0,89.5,2.65,14.0,875.0,792.29,619.2
2016,3,29,11,30,984.0,90.0,2.6,14.0,891.0,822.73,639.84
2016,3,29,11,45,984.0,91.0,2.6,14.5,898.5,848.59,656.32
2016,3,29,12,0,984.0,92.0,2.6,15.0,906.0,871.43,670.66
2016,3,29,12,15,983.5,92.0,2.6,15.0,905.0,889.78,683.15
2016,3,29,12,30,983.0,92.0,2.6,15.0,904.0,904.91,693.53
2016,3,29,12,45,978.5,93.0,2.6,15.0,894.5,914.45,700.19
2016,3,29,13,0,974.0,94.0,2.6,15.0,885.0,920.64,704.71
2016,3,29,13,15,490.5,147.0,2.55,15.0,545.5,575.98,457.08
2016,3,29,13,30,7.0,200.0,2.5,15.0,206.0,201.15,156.89
2016,3,29,13,45,477.0,147.0,2.5,15.0,502.0,568.19,456.48
2016,3,29,14,0,947.0,94.0,2.5,15.0,798.0,900.31,696.03
2016,3,29,14,15,704.5,179.0,2.45,14.5,691.0,788.53,615.92
2016,3,29,14,30,462.0,264.0,2.4,14.0,584.0,669.77,526.79
2016,3,29,14,45,680.0,176.5,2.4,14.0,619.0,750.02,592.92
2016,3,29,15,0,898.0,89.0,2.4,14.0,654.0,807.51,635.5
2016,3,29,15,15,881.5,86.5,2.3,14.0,609.5,773.33,611.19
2016,3,29,15,30,865.0,84.0,2.2,14.0,565.0,737.19,586.18
2016,3,29,15,45,841.0,81.5,2.15,14.0,515.5,698.24,559.23
2016,3,29,16,0,817.0,79.0,2.1,14.0,466.0,654.01,528.01
2016,3,29,16,15,786.0,75.5,1.9,13.5,414.0,603.39,489.94
2016,3,29,16,30,755.0,72.0,1.7,13.0,362.0,552.83,450.86
2016,3,29,16,45,710.0,67.0,1.55,12.5,308.0,492.98,403.6
2016,3,29,17,0,665.0,62.0,1.4,12.0,254.0,437.65,358.26
2016,3,29,17,15,598.0,55.0,1.4,11.0,201.0,369.32,301.97
2016,3,29,17,30,531.0,48.0,1.4,10.0,148.0,305.74,247.2
2016,3,29,17,45,416.0,38.0,1.45,9.5,101.0,225.02,176.69
2016,3,29,18,0,301.0,28.0,1.5,9.0,54.0,154.97,109.43
2016,3,29,18,15,150.5,14.0,1.6,8.5,27.0,58.87,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,2.05,7.5,31.5,13.94,0.0
2016,3,30,6,30,262.0,36.0,2.3,8.0,63.0,27.67,18.29
2016,3,30,6,45,364.0,48.5,2.6,8.5,109.5,36.72,27.32
2016,3,30,7,0,466.0,61.0,2.9,9.0,156.0,44.58,34.81
2016,3,30,7,15,532.5,69.5,2.95,9.5,208.0,50.16,40.02
2016,3,30,7,30,599.0,78.0,3.0,10.0,260.0,90.43,52.88
2016,3,30,7,45,648.5,83.0,3.05,10.5,313.5,132.91,80.14
2016,3,30,8,0,698.0,88.0,3.1,11.0,367.0,180.51,117.36
2016,3,30,8,15,729.5,93.0,3.05,11.0,418.0,229.15,159.61
2016,3,30,8,30,761.0,98.0,3.0,11.0,469.0,280.57,205.55
2016,3,30,8,45,788.5,100.0,3.0,11.5,517.5,333.68,252.76
2016,3,30,9,0,816.0,102.0,3.0,12.0,566.0,385.33,298.2
2016,3,30,9,15,833.0,105.0,3.0,12.0,609.5,435.19,342.0
2016,3,30,9,30,850.0,108.0,3.0,12.0,653.0,485.4,385.05
2016,3,30,9,45,864.5,109.5,3.05,12.5,690.5,533.09,424.46
2016,3,30,10,0,879.0,111.0,3.1,13.0,728.0,582.8,464.26
2016,3,30,10,15,888.0,112.5,3.1,13.0,759.0,625.9,498.81
2016,3,30,10,30,897.0,114.0,3.1,13.0,790.0,667.66,531.62
2016,3,30,10,45,904.5,115.0,3.1,13.5,814.0,706.45,560.52
2016,3,30,11,0,912.0,116.0,3.1,14.0,838.0,743.42,587.16
2016,3,30,11,15,916.0,116.5,3.05,14.0,854.0,775.38,609.36
2016,3,30,11,30,920.0,117.0,3.0,14.0,870.0,804.96,629.74
2016,3,30,11,45,922.0,117.0,3.0,14.5,877.5,829.99,645.9
2016,3,30,12,0,924.0,117.0,3.0,15.0,885.0,852.29,660.1
2016,3,30,12,15,924.0,117.0,3.0,15.0,884.5,870.12,672.42
2016,3,30,12,30,924.0,117.0,3.0,15.0,884.0,884.95,682.74
2016,3,30,12,45,925.5,114.5,3.0,15.0,876.0,895.48,690.18
2016,3,30,13,0,927.0,112.0,3.0,15.0,868.0,902.87,695.6
2016,3,30,13,15,923.0,111.0,3.0,15.0,851.5,903.93,696.76
2016,3,30,13,30,919.0,110.0,3.0,15.0,835.0,901.79,695.88
2016,3,30,13,45,913.0,108.5,3.0,15.5,810.5,894.26,690.11
2016,3,30,14,0,907.0,107.0,3.0,16.0,786.0,883.61,682.35
2016,3,30,14,15,898.0,105.5,3.0,15.5,754.0,867.43,673.39
2016,3,30,14,30,889.0,104.0,3.0,15.0,722.0,848.4,662.48
2016,3,30,14,45,876.5,101.5,3.05,15.0,683.5,822.74,645.94
2016,3,30,15,0,864.0,99.0,3.1,15.0,645.0,798.99,630.76
2016,3,30,15,15,847.0,96.0,3.15,14.5,601.0,764.63,608.87
2016,3,30,15,30,830.0,93.0,3.2,14.0,557.0,728.39,585.32
2016,3,30,15,45,807.0,89.5,3.3,14.0,508.5,685.69,555.66
2016,3,30,16,0,784.0,86.0,3.4,14.0,460.0,641.95,524.44
2016,3,30,16,15,752.5,82.0,3.45,13.5,408.5,591.42,486.7
2016,3,30,16,30,721.0,78.0,3.5,13.0,357.0,543.48,449.73
2016,3,30,16,45,675.5,72.5,3.6,12.5,304.0,484.15,402.47
2016,3,30,17,0,630.0,67.0,3.7,12.0,251.0,426.88,355.14
2016,3,30,17,15,563.0,59.5,3.8,11.5,199.0,359.21,297.47
2016,3,30,17,30,496.0,52.0,3.9,11.0,147.0,296.3,241.82
2016,3,30,17,45,384.0,41.0,4.0,10.5,101.0,216.83,171.52
2016,3,30,18,0,272.0,30.0,4.1,10.0,55.0,147.71,105.96
2016,3,30,18,15,136.0,15.0,4.1,9.5,27.5,67.23,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,148.5,18.5,2.3,9.0,34.5,14.27,1.53
2016,3,31,6,30,297.0,37.0,2.5,9.0,69.0,28.96,19.51
2016,3,31,6,45,395.0,48.5,2.7,9.5,116.5,36.34,26.93
2016,3,31,7,0,493.0,60.0,2.9,10.0,164.0,43.27,33.53
2016,3,31,7,15,258.5,87.5,2.9,10.0,143.5,70.76,58.54
2016,3,31,7,30,24.0,115.0,2.9,10.0,123.0,102.72,82.17
2016,3,31,7,45,31.0,136.0,2.95,10.5,147.5,124.13,99.47
2016,3,31,8,0,38.0,157.0,3.0,11.0,172.0,146.45,117.44
2016,3,31,8,15,30.0,170.5,3.0,11.5,183.5,160.31,128.85
2016,3,31,8,30,22.0,184.0,3.0,12.0,195.0,177.43,142.76
2016,3,31,8,45,174.0,211.5,3.0,12.5,310.5,244.14,193.37
2016,3,31,9,0,326.0,239.0,3.0,13.0,426.0,330.22,260.39
2016,3,31,9,15,599.0,170.0,3.0,13.0,544.5,397.54,313.36
2016,3,31,9,30,872.0,101.0,3.0,13.0,663.0,493.17,390.22
2016,3,31,9,45,887.0,101.5,3.0,13.5,701.5,544.0,431.43
2016,3,31,10,0,902.0,102.0,3.0,14.0,740.0,591.23,469.01
2016,3,31,10,15,910.5,103.5,3.0,14.0,770.5,634.86,503.75
2016,3,31,10,30,919.0,105.0,3.0,14.0,801.0,677.07,536.65
2016,3,31,10,45,926.0,105.0,3.05,14.5,824.5,715.26,565.14
2016,3,31,11,0,933.0,105.0,3.1,15.0,848.0,751.52,590.67
2016,3,31,11,15,936.5,106.0,3.2,15.0,864.0,784.08,613.95
2016,3,31,11,30,940.0,107.0,3.3,15.0,880.0,814.18,635.46
2016,3,31,11,45,942.5,107.0,3.4,15.5,887.5,839.94,652.67
2016,3,31,12,0,945.0,107.0,3.5,16.0,895.0,862.91,667.91
2016,3,31,12,15,944.5,106.5,3.6,16.0,894.0,880.05,680.35
2016,3,31,12,30,944.0,106.0,3.7,16.0,893.0,894.1,690.77
2016,3,31,12,45,948.0,102.0,3.8,16.0,885.5,905.25,699.28
2016,3,31,13,0,952.0,98.0,3.9,16.0,878.0,913.2,705.71
2016,3,31,13,15,948.0,97.5,4.0,16.0,861.0,914.67,707.73
2016,3,31,13,30,944.0,97.0,4.1,16.0,844.0,912.86,707.62
2016,3,31,13,45,937.0,96.5,4.2,16.0,819.0,905.25,703.54
2016,3,31,14,0,930.0,96.0,4.3,16.0,794.0,894.48,697.4
2016,3,31,14,15,921.5,94.5,4.4,15.5,762.5,878.3,689.08
2016,3,31,14,30,913.0,93.0,4.5,15.0,731.0,859.19,678.63
2016,3,31,14,45,900.0,91.5,4.6,15.0,692.5,833.63,662.13
2016,3,31,15,0,887.0,90.0,4.7,15.0,654.0,805.59,643.73
2016,3,31,15,15,871.5,87.5,4.75,14.5,610.5,772.23,622.12
2016,3,31,15,30,856.0,85.0,4.8,14.0,567.0,741.19,601.99
2016,3,31,15,45,833.5,82.5,4.85,14.0,518.0,699.12,571.98
2016,3,31,16,0,811.0,80.0,4.9,14.0,469.0,655.94,540.71
2016,3,31,16,15,782.0,76.5,4.85,13.5,417.5,606.58,503.27
2016,3,31,16,30,753.0,73.0,4.8,13.0,366.0,557.16,464.44
2016,3,31,16,45,710.5,68.0,4.8,12.5,313.0,498.52,417.02
2016,3,31,17,0,668.0,63.0,4.8,12.0,260.0,444.2,371.42
2016,3,31,17,15,604.5,56.0,4.6,11.5,207.5,377.04,313.34
2016,3,31,17,30,541.0,49.0,4.4,11.0,155.0,314.32,257.23
2016,3,31,17,45,433.0,39.5,4.25,10.5,107.5,235.81,187.15
2016,3,31,18,0,325.0,30.0,4.1,10.0,60.0,167.17,121.62
2016,3,31,18,15,162.5,15.0,3.95,9.5,30.0,76.22,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,179.0,17.5,2.5,8.5,37.5,12.92,2.29
2016,4,1,6,30,358.0,35.0,2.7,9.0,75.0,26.67,17.66
2016,4,1,6,45,452.0,44.5,2.95,9.5,123.0,32.31,23.37
2016,4,1,7,0,546.0,54.0,3.2,10.0,171.0,37.62,28.46
2016,4,1,7,15,605.5,61.0,3.25,10.5,223.5,49.47,31.0
2016,4,1,7,30,665.0,68.0,3.3,11.0,276.0,92.53,50.16
2016,4,1,7,45,704.5,73.5,3.35,11.5,329.0,138.22,81.39
2016,4,1,8,0,744.0,79.0,3.4,12.0,382.0,191.1,124.22
2016,4,1,8,15,772.0,83.0,3.4,12.0,433.0,240.45,167.69
2016,4,1,8,30,800.0,87.0,3.4,12.0,484.0,292.18,214.33
2016,4,1,8,45,820.5,90.0,3.4,12.5,531.5,342.72,259.8
2016,4,1,9,0,841.0,93.0,3.4,13.0,579.0,394.38,305.4
2016,4,1,9,15,856.5,95.5,3.4,13.0,622.0,444.37,349.3
2016,4,1,9,30,872.0,98.0,3.4,13.0,665.0,497.69,394.64
2016,4,1,9,45,883.0,100.5,3.45,13.5,702.0,545.12,433.7
2016,4,1,10,0,894.0,103.0,3.5,14.0,739.0,591.79,471.09
2016,4,1,10,15,902.5,104.5,3.5,14.0,769.5,635.07,505.73
2016,4,1,10,30,911.0,106.0,3.5,14.0,800.0,676.95,538.56
2016,4,1,10,45,917.5,106.5,3.5,14.5,823.5,714.96,566.84
2016,4,1,11,0,924.0,107.0,3.5,15.0,847.0,751.03,592.02
2016,4,1,11,15,927.5,108.0,3.45,15.0,862.5,783.28,614.48
2016,4,1,11,30,931.0,109.0,3.4,15.0,878.0,813.09,635.08
2016,4,1,11,45,933.0,109.0,3.4,15.0,885.5,838.2,652.52
2016,4,1,12,0,935.0,109.0,3.4,15.0,893.0,860.53,668.03
2016,4,1,12,15,935.0,109.0,3.35,15.0,892.0,878.34,680.1
2016,4,1,12,30,935.0,109.0,3.3,15.0,891.0,893.12,690.13
2016,4,1,12,45,936.5,106.5,3.3,15.5,883.5,903.55,696.23
2016,4,1,13,0,938.0,104.0,3.3,16.0,876.0,910.81,700.26
2016,4,1,13,15,934.5,103.0,3.3,16.0,859.0,912.11,701.6
2016,4,1,13,30,931.0,102.0,3.3,16.0,842.0,910.18,700.87
2016,4,1,13,45,925.5,100.5,3.35,16.0,818.0,902.79,696.82
2016,4,1,14,0,920.0,99.0,3.4,16.0,794.0,892.25,690.72
2016,4,1,14,15,911.5,97.5,3.45,15.5,762.0,876.12,682.05
2016,4,1,14,30,903.0,96.0,3.5,15.0,730.0,857.08,671.37
2016,4,1,14,45,892.0,94.0,3.55,15.0,692.0,832.7,655.6
2016,4,1,15,0,881.0,92.0,3.6,15.0,654.0,805.78,637.99
2016,4,1,15,15,865.5,89.5,3.65,14.5,610.5,772.48,616.74
2016,4,1,15,30,850.0,87.0,3.7,14.0,567.0,741.57,597.03
2016,4,1,15,45,829.0,84.0,3.75,14.0,519.0,700.07,567.93
2016,4,1,16,0,808.0,81.0,3.8,14.0,471.0,657.4,537.54
2016,4,1,16,15,779.5,77.0,3.75,13.5,419.5,607.79,500.62
2016,4,1,16,30,751.0,73.0,3.7,13.0,368.0,558.09,462.19
2016,4,1,16,45,709.0,68.0,3.65,12.5,315.0,499.68,415.51
2016,4,1,17,0,667.0,63.0,3.6,12.0,262.0,445.52,370.56
2016,4,1,17,15,604.5,56.0,3.4,11.5,209.5,378.7,313.47
2016,4,1,17,30,542.0,49.0,3.2,11.0,157.0,316.25,258.17
2016,4,1,17,45,439.0,39.5,3.05,10.5,109.5,239.39,189.93
2016,4,1,18,0,336.0,30.0,2.9,10.0,62.0,171.95,126.22
2016,4,1,18,15,168.0,15.0,2.85,9.5,31.0,78.87,0.0
2016,4,1,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,2,6,15,178.5,18.5,1.45,8.5,39.5,13.63,3.77
2016,4,2,6,30,357.0,37.0,1.6,9.0,79.0,28.25,19.19
2016,4,2,6,45,444.5,47.5,1.8,9.5,126.5,34.72,25.6
2016,4,2,7,0,532.0,58.0,2.0,10.0,174.0,40.78,31.36
2016,4,2,7,15,266.0,83.0,1.9,10.0,141.0,65.18,47.1
2016,4,2,7,30,0.0,108.0,1.8,10.0,108.0,99.89,80.53
2016,4,2,7,45,4.5,126.0,1.7,10.5,128.0,117.46,94.83
2016,4,2,8,0,9.0,144.0,1.6,11.0,148.0,135.58,109.32
2016,4,2,8,15,17.5,167.0,1.5,11.5,175.5,159.43,128.19
2016,4,2,8,30,26.0,190.0,1.4,12.0,203.0,184.28,147.65
2016,4,2,8,45,61.0,225.0,1.35,12.5,259.5,224.34,178.63
2016,4,2,9,0,96.0,260.0,1.3,13.0,316.0,272.51,215.82
2016,4,2,9,15,467.0,188.0,1.25,13.5,490.5,363.57,284.77
2016,4,2,9,30,838.0,116.0,1.2,14.0,665.0,498.94,388.21
2016,4,2,9,45,841.0,123.5,1.2,14.5,700.0,545.76,424.08
2016,4,2,10,0,844.0,131.0,1.2,15.0,735.0,591.32,458.53
2016,4,2,10,15,691.0,201.0,1.2,15.0,709.0,598.07,462.71
2016,4,2,10,30,538.0,271.0,1.2,15.0,683.0,594.12,458.22
2016,4,2,10,45,701.5,207.5,1.2,15.5,761.5,666.58,512.91
2016,4,2,11,0,865.0,144.0,1.2,16.0,840.0,747.92,571.93
2016,4,2,11,15,869.5,145.0,1.25,16.0,855.5,779.87,593.46
2016,4,2,11,30,874.0,146.0,1.3,16.0,871.0,809.63,613.69
2016,4,2,11,45,876.5,146.0,1.4,16.5,878.5,834.51,630.05
2016,4,2,12,0,879.0,146.0,1.5,17.0,886.0,856.81,644.7
2016,4,2,12,15,878.5,145.5,1.6,17.0,885.0,873.46,656.82
2016,4,2,12,30,878.0,145.0,1.7,17.0,884.0,887.22,667.15
2016,4,2,12,45,889.0,136.5,1.8,17.5,878.0,896.62,673.42
2016,4,2,13,0,900.0,128.0,1.9,18.0,872.0,905.9,679.73
2016,4,2,13,15,895.5,127.0,1.95,18.0,854.5,906.34,680.94
2016,4,2,13,30,891.0,126.0,2.0,18.0,837.0,903.67,680.29
2016,4,2,13,45,883.0,125.0,2.15,18.0,812.0,894.92,676.66
2016,4,2,14,0,875.0,124.0,2.3,18.0,787.0,887.53,674.0
2016,4,2,14,15,865.0,122.0,2.35,17.5,755.0,870.33,665.0
2016,4,2,14,30,855.0,120.0,2.4,17.0,723.0,850.36,654.14
2016,4,2,14,45,838.5,119.0,2.5,17.0,684.0,823.54,637.6
2016,4,2,15,0,822.0,118.0,2.6,17.0,645.0,794.49,619.37
2016,4,2,15,15,804.0,115.0,2.6,16.5,601.5,760.09,597.59
2016,4,2,15,30,786.0,112.0,2.6,16.0,558.0,723.97,574.3
2016,4,2,15,45,757.5,109.0,2.65,16.0,509.5,681.54,545.2
2016,4,2,16,0,729.0,106.0,2.7,16.0,461.0,636.04,512.26
2016,4,2,16,15,696.5,101.0,2.6,15.5,410.0,585.41,474.72
2016,4,2,16,30,664.0,96.0,2.5,15.0,359.0,535.15,436.46
2016,4,2,16,45,613.0,90.0,2.45,14.5,306.0,473.71,388.32
2016,4,2,17,0,562.0,84.0,2.4,14.0,253.0,414.73,340.61
2016,4,2,17,15,495.5,74.0,2.3,13.5,202.0,346.58,283.81
2016,4,2,17,30,429.0,64.0,2.2,13.0,151.0,283.09,229.11
2016,4,2,17,45,322.5,50.5,2.15,12.5,105.0,204.68,161.34
2016,4,2,18,0,216.0,37.0,2.1,12.0,59.0,137.54,100.92
2016,4,2,18,15,108.0,18.5,2.2,11.5,29.5,64.2,1.17
2016,4,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,30.0,5.0,1.8,6.5,5.5,0.0,0.0
2016,4,3,6,0,60.0,10.0,2.0,7.0,11.0,9.83,0.0
2016,4,3,6,15,204.0,25.0,2.1,7.5,47.0,19.5,8.89
2016,4,3,6,30,348.0,40.0,2.2,8.0,83.0,30.81,21.63
2016,4,3,6,45,443.5,50.0,2.3,8.5,132.0,36.68,27.51
2016,4,3,7,0,539.0,60.0,2.4,9.0,181.0,42.21,32.8
2016,4,3,7,15,295.5,94.0,2.35,9.5,163.0,76.06,55.21
2016,4,3,7,30,52.0,128.0,2.3,10.0,145.0,115.93,92.16
2016,4,3,7,45,59.5,149.5,2.3,10.5,172.0,139.57,111.02
2016,4,3,8,0,67.0,171.0,2.3,11.0,199.0,164.14,130.77
2016,4,3,8,15,66.0,192.0,2.3,11.5,222.5,187.23,149.56
2016,4,3,8,30,65.0,213.0,2.3,12.0,246.0,210.3,168.12
