Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,110.5,240.5,2.3,12.5,303.0,254.24,202.33
2016,4,3,9,0,156.0,268.0,2.3,13.0,360.0,298.85,237.05
2016,4,3,9,15,514.5,187.0,2.3,13.0,520.5,385.35,304.19
2016,4,3,9,30,873.0,106.0,2.3,13.0,681.0,510.28,402.66
2016,4,3,9,45,884.5,108.5,2.35,13.5,718.0,561.1,442.98
2016,4,3,10,0,896.0,111.0,2.4,14.0,755.0,608.13,479.84
2016,4,3,10,15,904.5,112.5,2.4,14.5,786.0,651.49,512.77
2016,4,3,10,30,913.0,114.0,2.4,15.0,817.0,693.44,543.78
2016,4,3,10,45,917.5,116.0,2.45,15.5,840.0,731.55,571.5
2016,4,3,11,0,922.0,118.0,2.5,16.0,863.0,767.6,596.14
2016,4,3,11,15,737.0,213.0,2.55,16.0,816.0,750.11,581.02
2016,4,3,11,30,552.0,308.0,2.6,16.0,769.0,721.71,556.74
2016,4,3,11,45,543.5,315.0,2.65,16.5,771.5,738.44,568.09
2016,4,3,12,0,535.0,322.0,2.7,17.0,774.0,753.23,577.6
2016,4,3,12,15,731.0,223.0,2.75,17.0,840.5,832.37,639.41
2016,4,3,12,30,927.0,124.0,2.8,17.0,907.0,908.14,692.02
2016,4,3,12,45,921.5,125.5,2.9,17.0,897.0,916.56,698.1
2016,4,3,13,0,916.0,127.0,3.0,17.0,887.0,921.8,702.74
2016,4,3,13,15,911.5,126.0,3.05,17.0,869.5,922.22,703.85
2016,4,3,13,30,907.0,125.0,3.1,17.0,852.0,919.49,702.95
2016,4,3,13,45,896.0,126.0,3.2,17.0,826.0,910.08,697.94
2016,4,3,14,0,885.0,127.0,3.3,17.0,800.0,902.15,694.08
2016,4,3,14,15,875.0,125.0,3.35,16.5,768.0,884.8,684.66
2016,4,3,14,30,865.0,123.0,3.4,16.0,736.0,864.64,673.33
2016,4,3,14,45,848.5,122.0,3.5,16.0,697.0,837.57,656.07
2016,4,3,15,0,832.0,121.0,3.6,16.0,658.0,808.25,637.09
2016,4,3,15,15,814.5,117.5,3.6,15.5,613.5,773.38,614.6
2016,4,3,15,30,797.0,114.0,3.6,15.0,569.0,736.73,590.53
2016,4,3,15,45,774.0,109.5,3.6,15.0,520.5,696.25,562.17
2016,4,3,16,0,751.0,105.0,3.6,15.0,472.0,652.23,529.95
2016,4,3,16,15,719.0,99.5,3.45,14.5,420.5,600.5,491.09
2016,4,3,16,30,687.0,94.0,3.3,14.0,369.0,549.07,451.47
2016,4,3,16,45,644.5,87.0,3.2,13.5,316.0,490.44,405.08
2016,4,3,17,0,602.0,80.0,3.1,13.0,263.0,433.62,358.62
2016,4,3,17,15,536.5,71.0,2.95,12.0,210.5,365.24,301.65
2016,4,3,17,30,471.0,62.0,2.8,11.0,158.0,301.4,246.48
2016,4,3,17,45,372.0,49.5,2.7,10.5,111.5,225.25,179.56
2016,4,3,18,0,273.0,37.0,2.6,10.0,65.0,158.39,118.32
2016,4,3,18,15,136.5,18.5,2.6,9.5,32.5,73.76,12.29
2016,4,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.95,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.1,9.0,13.0,12.78,0.0
2016,4,4,6,15,180.5,27.0,2.2,9.5,50.0,20.88,10.59
2016,4,4,6,30,361.0,41.0,2.3,10.0,87.0,31.43,22.07
2016,4,4,6,45,457.0,50.5,2.4,10.5,137.0,36.8,27.43
2016,4,4,7,0,553.0,60.0,2.5,11.0,187.0,41.88,32.25
2016,4,4,7,15,613.0,67.0,2.4,11.5,241.0,64.08,37.32
2016,4,4,7,30,673.0,74.0,2.3,12.0,295.0,108.38,60.62
2016,4,4,7,45,715.0,79.0,2.25,12.5,349.0,154.89,94.11
2016,4,4,8,0,757.0,84.0,2.2,13.0,403.0,209.0,138.47
2016,4,4,8,15,785.0,88.0,2.25,13.5,455.0,259.31,182.44
2016,4,4,8,30,813.0,92.0,2.3,14.0,507.0,311.98,228.95
2016,4,4,8,45,832.5,95.5,2.4,14.5,555.0,363.43,274.41
2016,4,4,9,0,852.0,99.0,2.5,15.0,603.0,415.9,319.78
2016,4,4,9,15,867.5,102.0,2.55,15.0,646.0,466.94,363.53
2016,4,4,9,30,883.0,105.0,2.6,15.0,689.0,518.11,406.3
2016,4,4,9,45,892.0,108.0,2.7,15.5,726.0,568.5,446.67
2016,4,4,10,0,901.0,111.0,2.8,16.0,763.0,614.86,482.99
2016,4,4,10,15,909.5,112.5,2.75,16.0,793.5,658.39,516.68
2016,4,4,10,30,918.0,114.0,2.7,16.0,824.0,700.49,548.51
2016,4,4,10,45,921.5,116.5,2.7,16.5,847.0,738.51,575.81
2016,4,4,11,0,925.0,119.0,2.7,17.0,870.0,774.4,599.77
2016,4,4,11,15,928.5,119.5,2.7,17.0,885.0,806.12,621.44
2016,4,4,11,30,932.0,120.0,2.7,17.0,900.0,835.4,641.34
2016,4,4,11,45,931.5,121.5,2.7,17.5,906.5,859.89,656.64
2016,4,4,12,0,931.0,123.0,2.7,18.0,913.0,881.54,669.96
2016,4,4,12,15,930.5,123.0,2.65,18.0,912.0,898.78,681.16
2016,4,4,12,30,930.0,123.0,2.6,18.0,911.0,913.0,690.39
2016,4,4,12,45,932.5,119.5,2.6,18.0,903.0,923.2,697.41
2016,4,4,13,0,935.0,116.0,2.6,18.0,895.0,930.24,702.45
2016,4,4,13,15,930.5,115.0,2.6,18.0,877.5,930.56,703.09
2016,4,4,13,30,926.0,114.0,2.6,18.0,860.0,927.65,701.74
2016,4,4,13,45,917.5,114.0,2.6,18.0,834.0,919.13,696.74
2016,4,4,14,0,909.0,114.0,2.6,18.0,808.0,907.56,689.82
2016,4,4,14,15,899.0,112.0,2.7,18.0,775.0,889.62,679.46
2016,4,4,14,30,889.0,110.0,2.8,18.0,742.0,868.86,667.16
2016,4,4,14,45,874.0,108.5,2.95,18.0,702.5,846.38,653.96
2016,4,4,15,0,859.0,107.0,3.1,18.0,663.0,817.1,635.79
2016,4,4,15,15,841.5,104.0,3.15,17.5,618.5,782.04,613.89
2016,4,4,15,30,824.0,101.0,3.2,17.0,574.0,745.16,590.36
2016,4,4,15,45,798.5,98.5,3.25,17.0,525.0,701.43,560.28
2016,4,4,16,0,773.0,96.0,3.3,17.0,476.0,656.84,529.01
2016,4,4,16,15,742.0,91.0,3.05,16.5,424.0,607.91,492.29
2016,4,4,16,30,711.0,86.0,2.8,16.0,372.0,556.75,453.06
2016,4,4,16,45,665.0,80.5,2.55,15.5,318.5,496.78,405.79
2016,4,4,17,0,619.0,75.0,2.3,15.0,265.0,438.88,358.8
2016,4,4,17,15,552.5,67.5,2.05,14.0,212.5,370.87,302.78
2016,4,4,17,30,486.0,60.0,1.8,13.0,160.0,307.47,248.65
2016,4,4,17,45,382.5,48.5,1.55,12.5,113.0,229.63,181.25
2016,4,4,18,0,279.0,37.0,1.3,12.0,66.0,161.0,119.74
2016,4,4,18,15,139.5,18.5,1.3,11.5,33.0,75.4,20.48
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.5,6.5,2.15,8.5,8.5,0.0,0.0
2016,4,5,6,0,117.0,13.0,2.2,9.0,17.0,12.78,0.0
2016,4,5,6,15,270.5,26.0,2.35,9.5,56.0,19.91,10.37
2016,4,5,6,30,424.0,39.0,2.5,10.0,95.0,29.2,20.19
2016,4,5,6,45,510.0,48.0,2.65,10.5,145.5,34.26,25.18
2016,4,5,7,0,596.0,57.0,2.8,11.0,196.0,39.02,29.68
2016,4,5,7,15,652.0,63.0,2.85,11.5,250.5,65.18,35.73
2016,4,5,7,30,708.0,69.0,2.9,12.0,305.0,114.14,63.47
2016,4,5,7,45,751.0,72.5,3.0,12.5,360.0,161.18,97.85
2016,4,5,8,0,794.0,76.0,3.1,13.0,415.0,212.59,140.51
2016,4,5,8,15,820.0,79.5,3.15,13.5,467.0,263.98,186.03
2016,4,5,8,30,846.0,83.0,3.2,14.0,519.0,317.47,233.8
2016,4,5,8,45,866.5,85.5,3.25,14.5,567.5,370.03,280.55
2016,4,5,9,0,887.0,88.0,3.3,15.0,616.0,427.37,330.02
2016,4,5,9,15,901.0,90.0,3.4,15.5,659.0,478.22,373.41
2016,4,5,9,30,915.0,92.0,3.5,16.0,702.0,528.93,415.48
2016,4,5,9,45,924.0,94.5,3.65,16.5,739.0,577.08,454.55
2016,4,5,10,0,933.0,97.0,3.8,17.0,776.0,624.2,491.8
2016,4,5,10,15,940.5,98.0,3.9,17.5,806.5,667.79,525.37
2016,4,5,10,30,948.0,99.0,4.0,18.0,837.0,709.79,556.98
2016,4,5,10,45,952.0,100.5,4.1,18.5,859.5,748.1,584.59
2016,4,5,11,0,956.0,102.0,4.2,19.0,882.0,784.22,609.1
2016,4,5,11,15,959.0,102.5,4.2,19.0,897.0,816.29,631.36
2016,4,5,11,30,962.0,103.0,4.2,19.0,912.0,845.8,651.74
2016,4,5,11,45,963.5,103.0,4.2,19.5,919.0,870.93,667.73
2016,4,5,12,0,965.0,103.0,4.2,20.0,926.0,893.17,681.69
2016,4,5,12,15,964.5,103.0,4.1,20.0,925.0,910.75,693.22
2016,4,5,12,30,964.0,103.0,4.0,20.0,924.0,925.19,702.66
2016,4,5,12,45,962.0,102.5,3.9,20.0,914.0,934.64,708.73
2016,4,5,13,0,960.0,102.0,3.8,20.0,904.0,940.82,712.68
2016,4,5,13,15,955.5,101.0,3.65,20.0,886.5,941.01,712.34
2016,4,5,13,30,951.0,100.0,3.5,20.0,869.0,937.9,709.89
2016,4,5,13,45,944.5,99.0,3.4,20.5,843.5,929.79,703.14
2016,4,5,14,0,938.0,98.0,3.3,21.0,818.0,918.49,694.39
2016,4,5,14,15,929.0,96.5,3.15,21.0,785.0,901.42,682.84
2016,4,5,14,30,920.0,95.0,3.0,21.0,752.0,881.41,669.4
2016,4,5,14,45,907.0,93.5,2.95,21.0,713.0,855.31,652.51
2016,4,5,15,0,894.0,92.0,2.9,21.0,674.0,826.73,633.93
2016,4,5,15,15,878.0,89.5,2.75,20.5,629.0,792.4,611.82
2016,4,5,15,30,862.0,87.0,2.6,20.0,584.0,756.14,588.19
2016,4,5,15,45,840.5,84.0,2.5,20.0,535.0,717.95,562.14
2016,4,5,16,0,819.0,81.0,2.4,20.0,486.0,674.22,531.78
2016,4,5,16,15,790.0,77.0,2.15,19.5,434.0,623.49,495.41
2016,4,5,16,30,761.0,73.0,1.9,19.0,382.0,572.71,457.21
2016,4,5,16,45,720.0,68.5,1.65,18.5,328.0,514.57,412.28
2016,4,5,17,0,679.0,64.0,1.4,18.0,274.0,460.48,369.04
2016,4,5,17,15,618.0,57.5,1.35,17.0,221.0,393.76,315.88
2016,4,5,17,30,557.0,51.0,1.3,16.0,168.0,331.27,263.85
2016,4,5,17,45,457.5,42.0,1.3,15.5,119.5,254.56,198.5
2016,4,5,18,0,358.0,33.0,1.3,15.0,71.0,186.77,138.07
2016,4,5,18,15,179.0,16.5,1.3,14.5,35.5,88.14,31.62
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,58.0,7.0,1.2,11.5,9.0,6.88,0.0
2016,4,6,6,0,116.0,14.0,1.2,12.0,18.0,10.88,0.0
2016,4,6,6,15,259.5,27.5,1.35,12.5,57.0,21.06,11.55
2016,4,6,6,30,403.0,41.0,1.5,13.0,96.0,30.75,21.36
2016,4,6,6,45,491.0,50.0,1.65,14.0,146.5,35.72,26.15
2016,4,6,7,0,579.0,59.0,1.8,15.0,197.0,40.4,30.44
2016,4,6,7,15,634.5,65.0,1.9,15.5,251.0,69.45,37.6
2016,4,6,7,30,690.0,71.0,2.0,16.0,305.0,114.16,62.58
2016,4,6,7,45,729.0,76.0,2.15,16.5,359.0,164.8,100.17
2016,4,6,8,0,768.0,81.0,2.3,17.0,413.0,215.77,142.08
2016,4,6,8,15,795.5,85.0,2.35,17.5,464.5,266.71,186.26
2016,4,6,8,30,823.0,89.0,2.4,18.0,516.0,319.93,232.64
2016,4,6,8,45,843.5,92.0,2.5,18.5,564.5,371.85,277.76
2016,4,6,9,0,864.0,95.0,2.6,19.0,613.0,424.85,322.78
2016,4,6,9,15,879.0,97.5,2.65,19.5,656.0,479.2,367.54
2016,4,6,9,30,894.0,100.0,2.7,20.0,699.0,529.9,408.33
2016,4,6,9,45,905.0,102.0,2.75,20.5,736.5,577.76,445.86
2016,4,6,10,0,916.0,104.0,2.8,21.0,774.0,624.8,481.71
2016,4,6,10,15,923.5,105.5,2.75,21.0,804.5,668.18,514.52
2016,4,6,10,30,931.0,107.0,2.7,21.0,835.0,710.02,545.44
2016,4,6,10,45,935.5,108.5,2.7,21.5,858.0,748.08,571.69
2016,4,6,11,0,940.0,110.0,2.7,22.0,881.0,784.02,594.85
2016,4,6,11,15,943.0,111.0,2.65,22.0,896.0,816.09,615.96
2016,4,6,11,30,946.0,112.0,2.6,22.0,911.0,845.66,635.24
2016,4,6,11,45,946.5,112.5,2.55,22.5,917.5,870.1,649.71
2016,4,6,12,0,947.0,113.0,2.5,23.0,924.0,891.68,662.19
2016,4,6,12,15,946.0,113.0,2.5,23.0,922.0,908.54,673.23
2016,4,6,12,30,945.0,113.0,2.5,23.0,920.0,922.32,682.33
2016,4,6,12,45,940.0,114.0,2.5,23.5,910.0,930.51,686.52
2016,4,6,13,0,935.0,115.0,2.5,24.0,900.0,935.48,688.74
2016,4,6,13,15,930.5,114.0,2.45,24.0,882.0,935.62,688.83
2016,4,6,13,30,926.0,113.0,2.4,24.0,864.0,932.55,686.96
2016,4,6,13,45,918.0,112.0,2.4,24.0,838.0,923.25,681.6
2016,4,6,14,0,910.0,111.0,2.4,24.0,812.0,910.87,674.36
2016,4,6,14,15,664.5,202.0,2.35,24.0,703.0,796.82,597.88
2016,4,6,14,30,419.0,293.0,2.3,24.0,594.0,675.88,508.97
2016,4,6,14,45,642.0,198.5,2.25,24.5,631.5,758.91,573.34
2016,4,6,15,0,865.0,104.0,2.2,25.0,669.0,823.61,617.88
2016,4,6,15,15,848.5,101.0,2.1,24.5,625.0,789.02,595.54
2016,4,6,15,30,832.0,98.0,2.0,24.0,581.0,752.54,572.59
2016,4,6,15,45,708.5,116.0,1.9,24.0,503.0,662.17,510.13
2016,4,6,16,0,585.0,134.0,1.8,24.0,425.0,574.38,445.82
2016,4,6,16,15,515.5,132.5,1.65,23.5,369.0,503.86,394.48
2016,4,6,16,30,446.0,131.0,1.5,23.0,313.0,440.96,347.36
2016,4,6,16,45,408.0,120.0,1.35,23.0,269.0,390.01,308.08
2016,4,6,17,0,370.0,109.0,1.2,23.0,225.0,341.16,269.43
2016,4,6,17,15,333.5,91.5,1.2,22.0,181.5,287.93,227.71
2016,4,6,17,30,297.0,74.0,1.2,21.0,138.0,237.18,186.34
2016,4,6,17,45,238.0,56.5,1.2,20.5,98.5,179.83,138.13
2016,4,6,18,0,179.0,39.0,1.2,20.0,59.0,127.7,92.89
2016,4,6,18,15,89.5,19.5,1.2,20.0,29.5,62.23,24.69
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,2.4,11.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,2.5,12.0,11.0,10.61,0.0
2016,4,7,6,15,15.0,30.5,2.75,12.5,32.5,28.24,17.77
2016,4,7,6,30,30.0,50.0,3.0,13.0,54.0,45.04,33.9
2016,4,7,6,45,47.0,72.5,3.3,13.5,82.0,63.65,50.95
2016,4,7,7,0,64.0,95.0,3.6,14.0,110.0,81.82,67.34
2016,4,7,7,15,79.5,116.0,3.8,14.0,140.0,104.07,80.73
2016,4,7,7,30,95.0,137.0,4.0,14.0,170.0,124.89,96.31
2016,4,7,7,45,93.0,160.0,4.2,14.5,196.5,155.03,120.82
2016,4,7,8,0,91.0,183.0,4.4,15.0,223.0,180.85,141.92
2016,4,7,8,15,56.5,188.5,4.4,15.0,214.5,184.29,145.97
2016,4,7,8,30,22.0,194.0,4.4,15.0,206.0,187.92,149.73
2016,4,7,8,45,180.0,223.5,4.4,15.5,331.5,263.37,207.55
2016,4,7,9,0,338.0,253.0,4.4,16.0,457.0,358.68,281.78
2016,4,7,9,15,389.5,257.5,4.35,16.0,508.5,404.23,318.39
2016,4,7,9,30,441.0,262.0,4.3,16.0,560.0,450.8,355.81
2016,4,7,9,45,408.0,290.0,4.3,16.5,577.0,482.78,380.31
2016,4,7,10,0,375.0,318.0,4.3,17.0,594.0,508.48,399.27
2016,4,7,10,15,411.0,316.5,4.25,17.0,630.0,545.27,427.94
2016,4,7,10,30,447.0,315.0,4.2,17.0,666.0,586.21,459.35
2016,4,7,10,45,491.0,311.0,4.2,17.0,707.0,631.92,494.31
2016,4,7,11,0,535.0,307.0,4.2,17.0,748.0,679.3,530.1
2016,4,7,11,15,506.0,322.5,4.2,17.0,745.5,691.22,538.14
2016,4,7,11,30,477.0,338.0,4.2,17.0,743.0,700.35,544.17
2016,4,7,11,45,484.5,334.0,4.2,17.0,748.0,717.62,557.15
2016,4,7,12,0,492.0,330.0,4.2,17.0,753.0,733.67,569.15
2016,4,7,12,15,688.0,234.0,4.15,17.0,824.5,817.64,635.39
2016,4,7,12,30,884.0,138.0,4.1,17.0,896.0,898.05,692.65
2016,4,7,12,45,658.5,244.5,4.1,17.0,806.0,825.73,639.81
2016,4,7,13,0,433.0,351.0,4.1,17.0,716.0,741.93,573.59
2016,4,7,13,15,474.5,329.0,4.1,17.0,721.5,761.61,590.1
2016,4,7,13,30,516.0,307.0,4.1,17.0,727.0,779.29,604.58
2016,4,7,13,45,522.5,292.5,4.1,17.0,707.5,771.62,600.03
2016,4,7,14,0,529.0,278.0,4.1,17.0,688.0,761.74,594.1
2016,4,7,14,15,538.5,260.5,4.1,16.5,663.0,749.03,587.42
2016,4,7,14,30,548.0,243.0,4.1,16.0,638.0,733.91,578.96
2016,4,7,14,45,650.5,194.5,4.1,16.0,639.0,763.7,604.77
2016,4,7,15,0,753.0,146.0,4.1,16.0,640.0,783.88,621.54
2016,4,7,15,15,551.5,192.0,4.05,15.5,541.0,655.53,525.4
2016,4,7,15,30,350.0,238.0,4.0,15.0,442.0,531.29,428.38
2016,4,7,15,45,272.0,227.5,4.0,15.0,378.5,454.57,368.64
2016,4,7,16,0,194.0,217.0,4.0,15.0,315.0,373.61,304.24
2016,4,7,16,15,133.0,192.5,3.85,14.5,256.0,300.84,245.98
2016,4,7,16,30,72.0,168.0,3.7,14.0,197.0,224.38,183.48
2016,4,7,16,45,61.5,146.5,3.55,14.0,169.0,193.42,158.18
2016,4,7,17,0,51.0,125.0,3.4,14.0,141.0,163.03,132.86
2016,4,7,17,15,40.0,102.5,3.2,13.5,113.5,131.72,106.55
2016,4,7,17,30,29.0,80.0,3.0,13.0,86.0,100.95,80.21
2016,4,7,17,45,14.5,58.5,2.9,13.0,61.5,66.86,50.65
2016,4,7,18,0,0.0,37.0,2.8,13.0,37.0,37.88,25.44
2016,4,7,18,15,0.0,18.5,2.75,12.5,18.5,17.86,4.69
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.3,10.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,10.61,0.0
2016,4,8,6,15,0.5,30.0,1.65,11.5,30.0,28.52,18.42
2016,4,8,6,30,1.0,49.0,1.9,12.0,49.0,45.67,34.71
2016,4,8,6,45,12.0,70.0,2.15,12.5,73.0,64.23,51.73
2016,4,8,7,0,23.0,91.0,2.4,13.0,97.0,79.25,65.33
2016,4,8,7,15,33.5,112.5,2.45,13.0,123.0,100.11,78.84
2016,4,8,7,30,44.0,134.0,2.5,13.0,149.0,122.63,96.77
2016,4,8,7,45,25.0,141.5,2.55,13.5,150.5,130.94,103.99
2016,4,8,8,0,6.0,149.0,2.6,14.0,152.0,140.44,112.18
2016,4,8,8,15,3.0,94.5,2.6,14.0,96.0,91.82,71.63
2016,4,8,8,30,0.0,40.0,2.6,14.0,40.0,38.65,27.04
2016,4,8,8,45,20.0,144.0,2.65,14.5,156.0,142.1,112.35
2016,4,8,9,0,40.0,248.0,2.7,15.0,272.0,243.51,193.19
2016,4,8,9,15,25.0,233.0,2.75,15.0,248.5,231.29,183.0
2016,4,8,9,30,10.0,218.0,2.8,15.0,225.0,212.19,167.49
2016,4,8,9,45,8.5,208.5,2.9,15.0,214.5,203.66,160.48
2016,4,8,10,0,7.0,199.0,3.0,15.0,204.0,194.74,153.13
2016,4,8,10,15,27.0,272.0,3.05,15.0,293.5,273.86,215.8
2016,4,8,10,30,47.0,345.0,3.1,15.0,383.0,356.68,279.9
2016,4,8,10,45,32.5,318.5,3.15,15.0,345.0,325.59,255.21
2016,4,8,11,0,18.0,292.0,3.2,15.0,307.0,293.62,230.04
2016,4,8,11,15,16.0,279.5,3.3,15.0,293.0,281.39,220.51
2016,4,8,11,30,14.0,267.0,3.4,15.0,279.0,268.82,210.65
2016,4,8,11,45,70.0,350.5,3.5,15.5,411.0,396.53,310.46
2016,4,8,12,0,126.0,434.0,3.6,16.0,543.0,529.35,410.45
2016,4,8,12,15,212.0,425.0,3.65,16.0,608.0,598.72,463.96
2016,4,8,12,30,298.0,416.0,3.7,16.0,673.0,673.33,520.85
2016,4,8,12,45,341.0,396.5,3.75,16.0,687.5,698.25,540.38
2016,4,8,13,0,384.0,377.0,3.8,16.0,702.0,722.34,559.62
2016,4,8,13,15,302.0,390.5,3.85,16.0,643.5,668.7,518.77
2016,4,8,13,30,220.0,404.0,3.9,16.0,585.0,607.72,472.46
2016,4,8,13,45,267.0,381.5,3.95,16.0,594.0,634.64,494.86
2016,4,8,14,0,314.0,359.0,4.0,16.0,603.0,653.59,511.06
2016,4,8,14,15,372.0,324.5,4.05,16.0,602.5,667.03,523.82
2016,4,8,14,30,430.0,290.0,4.1,16.0,602.0,684.65,539.56
2016,4,8,14,45,232.5,278.0,4.15,16.0,445.5,494.92,393.52
2016,4,8,15,0,35.0,266.0,4.2,16.0,289.0,302.36,239.56
2016,4,8,15,15,17.5,183.0,4.2,15.5,194.5,194.48,154.61
2016,4,8,15,30,0.0,100.0,4.2,15.0,100.0,96.98,75.17
2016,4,8,15,45,0.0,86.0,4.2,15.0,86.0,83.2,64.05
2016,4,8,16,0,0.0,72.0,4.2,15.0,72.0,69.62,52.95
2016,4,8,16,15,0.0,87.0,4.1,14.5,87.0,84.34,65.6
2016,4,8,16,30,0.0,102.0,4.0,14.0,102.0,100.12,79.2
2016,4,8,16,45,0.0,87.0,3.9,14.0,87.0,85.15,66.8
2016,4,8,17,0,0.0,72.0,3.8,14.0,72.0,70.14,54.23
2016,4,8,17,15,0.0,57.5,3.6,13.5,57.5,55.61,41.97
2016,4,8,17,30,0.0,43.0,3.4,13.0,43.0,41.53,29.88
2016,4,8,17,45,0.0,30.5,3.25,13.0,30.5,29.44,19.29
2016,4,8,18,0,0.0,18.0,3.1,13.0,18.0,17.36,8.67
2016,4,8,18,15,0.0,9.0,3.0,12.5,9.0,8.67,0.0
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.4,11.0,1.5,1.44,0.0
2016,4,9,6,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2016,4,9,6,45,0.0,4.5,2.65,11.5,4.5,4.34,0.0
2016,4,9,7,0,0.0,6.0,2.8,12.0,6.0,5.78,0.0
2016,4,9,7,15,0.0,8.0,2.85,12.0,8.0,7.71,1.02
2016,4,9,7,30,0.0,10.0,2.9,12.0,10.0,9.64,2.69
2016,4,9,7,45,0.0,71.5,2.95,12.0,71.5,69.12,53.64
2016,4,9,8,0,0.0,133.0,3.0,12.0,133.0,125.38,100.8
2016,4,9,8,15,0.0,100.0,3.0,12.0,100.0,96.17,75.95
2016,4,9,8,30,0.0,67.0,3.0,12.0,67.0,64.78,49.36
2016,4,9,8,45,2.0,123.0,3.0,12.5,124.5,118.78,94.13
2016,4,9,9,0,4.0,179.0,3.0,13.0,182.0,171.75,137.01
2016,4,9,9,15,8.0,202.5,3.0,13.0,208.5,195.97,156.19
2016,4,9,9,30,12.0,226.0,3.0,13.0,235.0,220.65,175.67
2016,4,9,9,45,6.0,181.5,3.0,13.0,186.0,177.17,140.31
2016,4,9,10,0,0.0,137.0,3.0,13.0,137.0,132.1,103.54
2016,4,9,10,15,0.0,134.0,3.0,13.0,134.0,129.35,101.19
2016,4,9,10,30,0.0,131.0,3.0,13.0,131.0,126.56,98.79
2016,4,9,10,45,3.5,163.0,3.05,13.5,166.0,159.75,125.41
2016,4,9,11,0,7.0,195.0,3.1,14.0,201.0,193.24,151.9
2016,4,9,11,15,9.0,213.5,3.05,14.0,221.0,212.96,167.44
2016,4,9,11,30,11.0,232.0,3.0,14.0,241.0,232.88,183.09
2016,4,9,11,45,6.5,192.0,2.95,14.0,197.5,191.19,149.83
2016,4,9,12,0,2.0,152.0,2.9,14.0,154.0,149.0,116.02
2016,4,9,12,15,11.0,230.5,2.85,14.0,240.5,233.12,183.32
2016,4,9,12,30,20.0,309.0,2.8,14.0,327.0,318.17,249.68
2016,4,9,12,45,27.0,330.0,2.8,14.5,353.5,349.99,273.68
2016,4,9,13,0,34.0,351.0,2.8,15.0,380.0,379.07,295.58
2016,4,9,13,15,33.0,343.0,2.8,15.0,370.5,371.92,290.22
2016,4,9,13,30,32.0,335.0,2.8,15.0,361.0,364.56,284.89
2016,4,9,13,45,16.0,220.5,2.85,15.0,233.5,229.95,180.54
2016,4,9,14,0,0.0,106.0,2.9,15.0,106.0,102.82,78.76
2016,4,9,14,15,0.0,83.5,2.9,14.5,83.5,80.86,61.24
2016,4,9,14,30,0.0,61.0,2.9,14.0,61.0,59.03,43.49
2016,4,9,14,45,0.0,44.0,2.9,14.0,44.0,42.56,29.92
2016,4,9,15,0,0.0,27.0,2.9,14.0,27.0,26.1,16.25
2016,4,9,15,15,0.0,76.5,2.85,14.0,76.5,74.02,56.32
2016,4,9,15,30,0.0,126.0,2.8,14.0,126.0,123.02,96.99
2016,4,9,15,45,1.5,143.5,2.75,14.0,144.5,142.3,113.13
2016,4,9,16,0,3.0,161.0,2.7,14.0,163.0,162.32,129.94
2016,4,9,16,15,1.5,126.5,2.5,13.5,127.5,125.92,100.42
2016,4,9,16,30,0.0,92.0,2.3,13.0,92.0,89.74,70.64
2016,4,9,16,45,0.0,79.0,2.1,13.0,79.0,76.81,59.97
2016,4,9,17,0,0.0,66.0,1.9,13.0,66.0,63.86,49.1
2016,4,9,17,15,0.0,53.5,1.7,12.5,53.5,51.69,38.82
2016,4,9,17,30,0.0,41.0,1.5,12.0,41.0,39.59,28.4
2016,4,9,17,45,0.0,29.5,1.35,12.0,29.5,28.47,18.62
2016,4,9,18,0,0.0,18.0,1.2,12.0,18.0,17.36,8.79
2016,4,9,18,15,0.0,10.0,1.2,12.0,10.0,9.64,0.75
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,11.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,5.5,1.9,11.0,5.5,5.3,0.0
2016,4,10,6,30,0.0,9.0,2.0,11.0,9.0,8.67,2.1
2016,4,10,6,45,0.0,13.5,2.1,11.5,13.5,13.01,6.11
2016,4,10,7,0,0.0,18.0,2.2,12.0,18.0,17.36,10.08
2016,4,10,7,15,0.0,23.0,2.2,12.0,23.0,22.19,13.55
2016,4,10,7,30,0.0,28.0,2.2,12.0,28.0,27.02,17.69
2016,4,10,7,45,0.0,32.0,2.2,12.0,32.0,30.89,20.96
2016,4,10,8,0,0.0,36.0,2.2,12.0,36.0,34.77,24.19
2016,4,10,8,15,0.0,52.0,2.2,12.0,52.0,50.25,37.26
2016,4,10,8,30,0.0,68.0,2.2,12.0,68.0,65.75,50.2
2016,4,10,8,45,0.0,93.5,2.2,12.5,93.5,90.43,70.53
2016,4,10,9,0,0.0,119.0,2.2,13.0,119.0,114.56,90.09
2016,4,10,9,15,0.5,141.5,2.25,13.0,142.0,136.09,107.46
2016,4,10,9,30,1.0,164.0,2.3,13.0,165.0,157.7,124.75
2016,4,10,9,45,3.0,177.0,2.35,13.0,179.5,171.35,135.51
2016,4,10,10,0,5.0,190.0,2.4,13.0,194.0,185.21,146.43
2016,4,10,10,15,8.0,213.0,2.45,13.0,219.5,209.33,165.54
2016,4,10,10,30,11.0,236.0,2.5,13.0,245.0,233.77,184.75
2016,4,10,10,45,11.0,236.0,2.55,13.5,245.5,234.61,184.85
2016,4,10,11,0,11.0,236.0,2.6,14.0,246.0,235.39,184.99
2016,4,10,11,15,8.5,206.5,2.65,14.0,214.5,205.91,161.57
2016,4,10,11,30,6.0,177.0,2.7,14.0,183.0,176.0,137.74
2016,4,10,11,45,9.5,215.5,2.8,14.0,224.5,216.38,169.96
2016,4,10,12,0,13.0,254.0,2.9,14.0,266.0,257.11,202.02
2016,4,10,12,15,13.5,253.5,3.0,14.0,265.5,257.69,202.44
2016,4,10,12,30,14.0,253.0,3.1,14.0,265.0,258.23,202.98
2016,4,10,12,45,10.5,224.0,3.25,14.0,233.5,227.26,178.65
2016,4,10,13,0,7.0,195.0,3.4,14.0,202.0,196.05,153.98
2016,4,10,13,15,10.5,228.0,3.5,14.0,237.0,231.93,182.81
2016,4,10,13,30,14.0,261.0,3.6,14.0,272.0,268.19,211.65
2016,4,10,13,45,11.5,241.5,3.7,14.0,251.0,246.96,195.0
2016,4,10,14,0,9.0,222.0,3.8,14.0,230.0,225.6,178.32
2016,4,10,14,15,8.0,213.5,3.8,13.5,220.0,216.52,171.68
2016,4,10,14,30,7.0,205.0,3.8,13.0,210.0,207.41,164.97
2016,4,10,14,45,3.5,144.0,3.8,13.0,146.5,143.44,113.34
2016,4,10,15,0,0.0,83.0,3.8,13.0,83.0,80.33,61.54
2016,4,10,15,15,2.5,132.5,3.75,12.5,134.0,131.33,104.26
2016,4,10,15,30,5.0,182.0,3.7,12.0,185.0,184.08,148.18
2016,4,10,15,45,2.5,144.5,3.7,12.0,146.0,144.05,115.47
2016,4,10,16,0,0.0,107.0,3.7,12.0,107.0,104.31,82.67
2016,4,10,16,15,0.0,88.5,3.6,12.0,88.5,85.83,67.44
2016,4,10,16,30,0.0,70.0,3.5,12.0,70.0,67.67,52.28
2016,4,10,16,45,0.0,60.5,3.45,12.0,60.5,58.47,44.6
2016,4,10,17,0,0.0,51.0,3.4,12.0,51.0,49.27,36.81
2016,4,10,17,15,190.0,64.0,3.15,11.5,106.5,174.98,145.88
2016,4,10,17,30,380.0,77.0,2.9,11.0,162.0,282.74,233.7
2016,4,10,17,45,297.0,62.0,2.65,11.0,117.5,213.72,172.41
2016,4,10,18,0,214.0,47.0,2.4,11.0,73.0,152.37,117.58
2016,4,10,18,15,107.0,28.5,2.25,10.5,41.5,77.77,46.54
2016,4,10,18,30,0.0,10.0,2.1,10.0,10.0,9.83,0.0
2016,4,10,18,45,0.0,5.0,2.0,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,54.5,11.5,0.9,9.5,15.0,11.3,0.0
2016,4,11,6,0,109.0,23.0,0.9,10.0,30.0,17.92,4.65
2016,4,11,6,15,219.0,39.5,1.05,10.0,69.5,30.31,20.71
2016,4,11,6,30,329.0,56.0,1.2,10.0,109.0,42.1,32.06
2016,4,11,6,45,408.0,67.0,1.35,10.5,157.5,48.94,38.59
2016,4,11,7,0,487.0,78.0,1.5,11.0,206.0,60.74,43.18
2016,4,11,7,15,540.0,86.5,1.55,11.5,257.5,97.66,59.54
2016,4,11,7,30,593.0,95.0,1.6,12.0,309.0,140.34,87.88
2016,4,11,7,45,627.5,102.5,1.65,12.5,359.5,184.67,122.92
2016,4,11,8,0,662.0,110.0,1.7,13.0,410.0,232.49,163.33
2016,4,11,8,15,690.0,115.5,1.7,13.0,459.5,280.12,205.12
2016,4,11,8,30,718.0,121.0,1.7,13.0,509.0,330.16,248.94
2016,4,11,8,45,506.5,195.5,1.75,13.5,481.0,355.26,275.3
2016,4,11,9,0,295.0,270.0,1.8,14.0,453.0,361.75,283.55
2016,4,11,9,15,194.0,294.5,1.8,14.0,418.5,356.47,280.45
2016,4,11,9,30,93.0,319.0,1.8,14.0,384.0,341.3,268.43
2016,4,11,9,45,59.0,303.5,1.8,14.5,346.0,315.18,247.45
2016,4,11,10,0,25.0,288.0,1.8,15.0,308.0,288.5,225.76
2016,4,11,10,15,68.5,339.0,1.8,15.0,394.0,361.94,282.69
2016,4,11,10,30,112.0,390.0,1.8,15.0,480.0,442.35,343.31
2016,4,11,10,45,92.5,392.0,1.85,15.0,468.0,436.73,338.17
2016,4,11,11,0,73.0,394.0,1.9,15.0,456.0,429.49,332.26
2016,4,11,11,15,158.0,411.0,1.9,15.0,546.5,515.08,397.8
2016,4,11,11,30,243.0,428.0,1.9,15.0,637.0,605.99,465.21
2016,4,11,11,45,218.5,434.5,1.95,15.5,624.0,601.14,459.75
2016,4,11,12,0,194.0,441.0,2.0,16.0,611.0,594.65,453.84
2016,4,11,12,15,533.5,291.0,2.05,16.0,756.0,750.18,575.64
2016,4,11,12,30,873.0,141.0,2.1,16.0,901.0,902.9,684.84
2016,4,11,12,45,855.0,150.0,2.2,16.0,888.0,910.33,689.5
2016,4,11,13,0,837.0,159.0,2.3,16.0,875.0,911.63,691.62
2016,4,11,13,15,574.0,271.5,2.35,16.0,757.5,798.04,611.06
2016,4,11,13,30,311.0,384.0,2.4,16.0,640.0,676.42,518.58
2016,4,11,13,45,306.5,375.0,2.5,16.0,621.5,665.38,512.66
2016,4,11,14,0,302.0,366.0,2.6,16.0,603.0,653.14,505.0
2016,4,11,14,15,295.5,351.5,2.65,15.5,575.5,632.18,491.75
2016,4,11,14,30,289.0,337.0,2.7,15.0,548.0,610.12,477.62
2016,4,11,14,45,287.5,319.5,2.8,15.0,520.5,588.04,462.82
2016,4,11,15,0,286.0,302.0,2.9,15.0,493.0,564.81,447.0
2016,4,11,15,15,237.0,286.0,2.9,15.0,437.0,495.71,394.9
2016,4,11,15,30,188.0,270.0,2.9,15.0,381.0,436.57,349.6
2016,4,11,15,45,269.0,234.5,2.95,15.0,379.5,462.79,373.38
2016,4,11,16,0,350.0,199.0,3.0,15.0,378.0,474.37,385.28
2016,4,11,16,15,325.0,185.0,2.95,14.5,338.0,431.76,352.75
2016,4,11,16,30,300.0,171.0,2.9,14.0,298.0,390.08,320.53
2016,4,11,16,45,427.5,130.5,2.9,14.0,284.5,418.85,345.68
2016,4,11,17,0,555.0,90.0,2.9,14.0,271.0,430.92,355.83
2016,4,11,17,15,494.5,80.5,2.7,13.5,220.5,365.14,300.92
2016,4,11,17,30,434.0,71.0,2.5,13.0,170.0,302.02,246.99
2016,4,11,17,45,356.0,57.5,2.35,12.5,124.5,234.06,187.89
2016,4,11,18,0,278.0,44.0,2.2,12.0,79.0,173.24,133.63
2016,4,11,18,15,159.0,27.5,2.2,11.5,45.5,100.57,63.48
2016,4,11,18,30,40.0,11.0,2.2,11.0,12.0,22.26,0.0
2016,4,11,18,45,20.0,5.5,2.2,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,52.5,12.0,2.6,9.5,15.5,11.8,0.0
2016,4,12,6,0,105.0,24.0,2.8,10.0,31.0,18.65,6.56
2016,4,12,6,15,206.5,41.0,2.85,10.0,70.0,31.39,21.74
2016,4,12,6,30,308.0,58.0,2.9,10.0,109.0,43.53,33.35
2016,4,12,6,45,389.5,69.0,3.0,10.5,157.5,50.31,39.82
2016,4,12,7,0,471.0,80.0,3.1,11.0,206.0,64.64,44.97
2016,4,12,7,15,235.5,65.5,3.1,11.0,128.5,64.38,41.43
2016,4,12,7,30,0.0,51.0,3.1,11.0,51.0,49.27,36.9
2016,4,12,7,45,3.5,103.0,3.1,11.5,104.5,98.7,78.62
2016,4,12,8,0,7.0,155.0,3.1,12.0,158.0,146.51,118.03
2016,4,12,8,15,50.0,197.0,3.1,12.0,223.5,191.85,153.77
2016,4,12,8,30,93.0,239.0,3.1,12.0,289.0,245.58,196.43
2016,4,12,8,45,52.5,224.5,3.1,12.5,253.0,225.38,180.29
2016,4,12,9,0,12.0,210.0,3.1,13.0,217.0,203.57,162.47
2016,4,12,9,15,68.5,269.0,3.1,13.0,316.0,280.34,223.72
2016,4,12,9,30,125.0,328.0,3.1,13.0,415.0,362.5,288.21
2016,4,12,9,45,107.0,341.0,3.15,13.5,418.5,375.5,297.23
2016,4,12,10,0,89.0,354.0,3.2,14.0,422.0,383.16,302.15
2016,4,12,10,15,195.0,366.0,3.3,14.0,520.5,465.09,366.8
2016,4,12,10,30,301.0,378.0,3.4,14.0,619.0,555.68,436.92
2016,4,12,10,45,181.5,382.5,3.5,14.0,529.0,490.29,385.12
2016,4,12,11,0,62.0,387.0,3.6,14.0,439.0,415.13,325.21
2016,4,12,11,15,149.5,408.5,3.65,14.0,537.5,506.83,397.4
2016,4,12,11,30,237.0,430.0,3.7,14.0,636.0,604.03,471.71
2016,4,12,11,45,245.0,427.0,3.8,14.5,641.0,617.73,481.01
2016,4,12,12,0,253.0,424.0,3.9,15.0,646.0,630.49,490.06
2016,4,12,12,15,386.0,374.5,3.95,15.0,712.0,704.32,548.62
2016,4,12,12,30,519.0,325.0,4.0,15.0,778.0,783.55,609.91
2016,4,12,12,45,501.5,332.5,4.05,15.0,766.5,784.53,610.07
2016,4,12,13,0,484.0,340.0,4.1,15.0,755.0,783.53,609.34
2016,4,12,13,15,441.5,349.0,4.1,15.0,722.0,759.84,591.53
2016,4,12,13,30,399.0,358.0,4.1,15.0,689.0,729.16,568.82
2016,4,12,13,45,599.0,261.0,4.15,15.0,741.0,816.72,639.74
2016,4,12,14,0,799.0,164.0,4.2,15.0,793.0,888.72,694.51
2016,4,12,14,15,789.0,161.5,4.25,14.5,762.0,871.21,684.02
2016,4,12,14,30,779.0,159.0,4.3,14.0,731.0,854.45,674.89
2016,4,12,14,45,629.0,200.5,4.35,14.0,647.0,760.91,606.99
2016,4,12,15,0,479.0,242.0,4.4,14.0,563.0,667.93,535.47
2016,4,12,15,15,597.5,192.5,4.4,14.0,566.5,703.39,566.92
2016,4,12,15,30,716.0,143.0,4.4,14.0,570.0,728.33,589.16
2016,4,12,15,45,628.0,147.5,4.45,14.0,500.0,647.99,528.17
2016,4,12,16,0,540.0,152.0,4.5,14.0,430.0,567.47,465.89
2016,4,12,16,15,521.5,139.0,4.45,13.5,385.0,523.17,432.62
2016,4,12,16,30,503.0,126.0,4.4,13.0,340.0,478.71,398.26
2016,4,12,16,45,441.0,123.5,4.35,12.5,293.0,420.06,350.75
2016,4,12,17,0,379.0,121.0,4.3,12.0,246.0,365.38,305.43
2016,4,12,17,15,332.0,104.5,4.15,11.5,200.0,306.97,256.19
2016,4,12,17,30,285.0,88.0,4.0,11.0,154.0,245.26,203.08
2016,4,12,17,45,221.0,69.5,3.85,11.0,112.5,184.81,149.71
2016,4,12,18,0,157.0,51.0,3.7,11.0,71.0,130.02,100.8
2016,4,12,18,15,78.5,30.5,3.7,10.5,40.5,72.18,46.3
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.7,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.0,13.5,2.2,8.5,18.0,13.27,0.0
2016,4,13,6,0,130.0,27.0,2.4,9.0,36.0,21.05,9.41
2016,4,13,6,15,243.5,42.5,2.55,9.5,77.5,32.5,22.88
2016,4,13,6,30,357.0,58.0,2.7,10.0,119.0,43.38,33.28
2016,4,13,6,45,443.5,67.5,2.9,10.5,170.0,49.24,38.89
2016,4,13,7,0,530.0,77.0,3.1,11.0,221.0,65.27,43.07
2016,4,13,7,15,582.5,84.5,3.1,11.5,274.0,104.01,61.97
2016,4,13,7,30,635.0,92.0,3.1,12.0,327.0,148.43,92.68
2016,4,13,7,45,673.5,98.0,3.15,12.5,380.0,194.6,129.95
2016,4,13,8,0,712.0,104.0,3.2,13.0,433.0,244.63,172.84
2016,4,13,8,15,739.0,108.5,3.25,13.0,483.5,293.81,216.78
2016,4,13,8,30,766.0,113.0,3.3,13.0,534.0,345.24,262.6
2016,4,13,8,45,788.0,116.0,3.35,13.5,581.5,398.61,308.94
2016,4,13,9,0,810.0,119.0,3.4,14.0,629.0,449.82,352.59
2016,4,13,9,15,825.0,122.0,3.4,14.0,670.5,498.76,394.06
2016,4,13,9,30,840.0,125.0,3.4,14.0,712.0,547.83,434.62
2016,4,13,9,45,863.5,121.0,3.4,14.5,751.0,595.14,472.16
2016,4,13,10,0,887.0,117.0,3.4,15.0,790.0,644.89,510.5
2016,4,13,10,15,894.0,118.5,3.45,15.0,819.0,686.57,542.96
2016,4,13,10,30,901.0,120.0,3.5,15.0,848.0,726.74,573.72
2016,4,13,10,45,905.0,122.0,3.55,15.5,870.0,763.53,599.25
2016,4,13,11,0,909.0,124.0,3.6,16.0,892.0,798.27,622.6
2016,4,13,11,15,912.0,125.0,3.65,16.0,906.0,829.09,644.18
2016,4,13,11,30,915.0,126.0,3.7,16.0,920.0,857.49,664.05
2016,4,13,11,45,912.5,128.5,3.75,16.0,925.5,880.28,679.95
2016,4,13,12,0,910.0,131.0,3.8,16.0,931.0,900.21,693.95
2016,4,13,12,15,909.5,131.0,3.85,16.0,929.0,916.53,705.51
2016,4,13,12,30,909.0,131.0,3.9,16.0,927.0,929.92,715.14
2016,4,13,12,45,903.5,132.5,3.95,16.0,916.5,937.39,720.78
