Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,898.0,134.0,4.0,16.0,906.0,941.77,724.44
2016,4,13,13,15,893.5,133.0,4.0,16.0,888.5,941.47,724.7
2016,4,13,13,30,889.0,132.0,4.0,16.0,871.0,938.09,722.99
2016,4,13,13,45,876.5,134.0,4.05,16.0,844.5,927.63,716.74
2016,4,13,14,0,864.0,136.0,4.1,16.0,818.0,919.24,712.1
2016,4,13,14,15,613.0,228.0,4.1,15.5,702.5,792.01,621.81
2016,4,13,14,30,362.0,320.0,4.1,15.0,587.0,656.48,517.64
2016,4,13,14,45,583.0,227.0,4.15,15.0,631.0,748.7,594.36
2016,4,13,15,0,804.0,134.0,4.2,15.0,675.0,822.12,651.73
2016,4,13,15,15,787.5,130.0,4.15,14.5,631.5,787.42,628.3
2016,4,13,15,30,771.0,126.0,4.1,14.0,588.0,754.08,606.38
2016,4,13,15,45,746.0,122.5,4.1,14.0,540.0,710.55,575.58
2016,4,13,16,0,721.0,119.0,4.1,14.0,492.0,666.31,543.37
2016,4,13,16,15,690.5,113.0,3.95,13.5,441.0,615.08,505.02
2016,4,13,16,30,660.0,107.0,3.8,13.0,390.0,564.12,465.98
2016,4,13,16,45,615.0,100.5,3.7,13.0,337.0,504.34,418.11
2016,4,13,17,0,570.0,94.0,3.6,13.0,284.0,446.59,370.67
2016,4,13,17,15,509.5,84.5,3.4,12.0,232.0,379.82,315.64
2016,4,13,17,30,449.0,75.0,3.2,11.0,180.0,316.05,261.32
2016,4,13,17,45,353.0,62.5,3.0,10.5,132.0,240.49,195.43
2016,4,13,18,0,257.0,50.0,2.8,10.0,84.0,173.81,136.22
2016,4,13,18,15,145.0,31.5,2.7,9.5,49.0,103.46,69.97
2016,4,13,18,30,33.0,13.0,2.6,9.0,14.0,22.38,0.0
2016,4,13,18,45,16.5,6.5,2.55,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,77.5,14.5,2.0,8.5,20.5,14.25,0.0
2016,4,14,6,0,155.0,29.0,2.2,9.0,41.0,22.62,11.48
2016,4,14,6,15,274.5,43.5,2.35,9.0,84.0,33.18,23.64
2016,4,14,6,30,394.0,58.0,2.5,9.0,127.0,43.23,33.34
2016,4,14,6,45,470.5,68.5,2.65,9.5,178.5,49.8,39.59
2016,4,14,7,0,547.0,79.0,2.8,10.0,230.0,69.96,45.45
2016,4,14,7,15,613.5,74.5,2.9,10.0,277.0,100.49,57.45
2016,4,14,7,30,680.0,70.0,3.0,10.0,324.0,141.67,85.56
2016,4,14,7,45,661.5,87.5,3.1,10.5,364.5,186.52,124.92
2016,4,14,8,0,643.0,105.0,3.2,11.0,405.0,232.72,167.2
2016,4,14,8,15,661.5,114.5,3.25,11.5,452.5,280.39,209.72
2016,4,14,8,30,680.0,124.0,3.3,12.0,500.0,329.55,253.18
2016,4,14,8,45,665.5,143.5,3.35,12.5,537.5,376.29,294.32
2016,4,14,9,0,651.0,163.0,3.4,13.0,575.0,421.12,332.61
2016,4,14,9,15,739.5,149.0,3.45,13.0,646.0,482.87,383.65
2016,4,14,9,30,828.0,135.0,3.5,13.0,717.0,554.05,441.33
2016,4,14,9,45,847.0,133.5,3.55,13.5,754.5,600.65,478.31
2016,4,14,10,0,866.0,132.0,3.6,14.0,792.0,647.23,514.48
2016,4,14,10,15,873.5,134.0,3.7,14.0,821.0,689.35,547.51
2016,4,14,10,30,881.0,136.0,3.8,14.0,850.0,730.09,578.96
2016,4,14,10,45,519.5,280.5,3.9,14.0,704.5,637.48,503.68
2016,4,14,11,0,158.0,425.0,4.0,14.0,559.0,522.26,408.61
2016,4,14,11,15,516.0,290.0,4.1,14.0,738.0,681.54,538.59
2016,4,14,11,30,874.0,155.0,4.2,14.0,917.0,856.44,671.63
2016,4,14,11,45,860.5,165.0,4.35,14.5,919.5,877.18,684.76
2016,4,14,12,0,847.0,175.0,4.5,15.0,922.0,894.85,696.89
2016,4,14,12,15,512.0,310.0,4.6,15.0,761.5,755.43,591.3
2016,4,14,12,30,177.0,445.0,4.7,15.0,601.0,598.35,465.9
2016,4,14,12,45,238.0,430.0,4.85,15.0,637.0,642.68,502.34
2016,4,14,13,0,299.0,415.0,5.0,15.0,673.0,691.96,541.36
2016,4,14,13,15,327.0,400.0,5.05,15.0,677.0,706.54,553.53
2016,4,14,13,30,355.0,385.0,5.1,15.0,681.0,719.76,564.92
2016,4,14,13,45,205.5,370.0,5.15,15.0,540.5,565.38,446.35
2016,4,14,14,0,56.0,355.0,5.2,15.0,400.0,410.46,323.85
2016,4,14,14,15,445.5,247.5,5.2,14.5,579.0,664.18,533.35
2016,4,14,14,30,835.0,140.0,5.2,14.0,758.0,883.77,703.23
2016,4,14,14,45,822.0,137.5,5.25,14.0,719.5,857.71,684.43
2016,4,14,15,0,809.0,135.0,5.3,14.0,681.0,829.36,665.31
2016,4,14,15,15,791.5,131.0,5.25,13.5,637.0,793.68,641.31
2016,4,14,15,30,774.0,127.0,5.2,13.0,593.0,759.44,618.21
2016,4,14,15,45,763.0,118.0,5.2,13.0,546.5,720.08,590.01
2016,4,14,16,0,752.0,109.0,5.2,13.0,500.0,679.09,560.24
2016,4,14,16,15,722.0,104.0,5.1,12.5,448.5,628.21,521.76
2016,4,14,16,30,692.0,99.0,5.0,12.0,397.0,577.53,482.36
2016,4,14,16,45,656.0,91.5,4.9,12.0,344.5,520.85,436.28
2016,4,14,17,0,620.0,84.0,4.8,12.0,292.0,465.49,390.12
2016,4,14,17,15,561.0,76.0,4.55,11.5,239.5,399.07,333.92
2016,4,14,17,30,502.0,68.0,4.3,11.0,187.0,336.62,279.48
2016,4,14,17,45,414.0,57.0,4.05,10.5,138.5,262.62,214.24
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,195.99,154.29
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,109.61,75.79
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.55,9.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,15,5,45,129.0,13.5,2.2,6.5,23.5,13.27,0.0
2016,4,15,6,0,258.0,27.0,2.4,7.0,47.0,21.08,11.08
2016,4,15,6,15,376.0,38.5,2.85,7.5,93.0,28.96,20.13
2016,4,15,6,30,494.0,50.0,3.3,8.0,139.0,36.32,27.28
2016,4,15,6,45,562.5,58.0,3.75,8.5,191.0,40.11,30.96
2016,4,15,7,0,631.0,66.0,4.2,9.0,243.0,63.6,36.97
2016,4,15,7,15,679.0,72.0,4.4,9.5,298.0,106.49,59.54
2016,4,15,7,30,727.0,78.0,4.6,10.0,353.0,154.49,94.39
2016,4,15,7,45,755.5,84.0,4.8,10.5,406.5,207.24,138.9
2016,4,15,8,0,784.0,90.0,5.0,11.0,460.0,259.17,185.09
2016,4,15,8,15,809.0,94.0,4.9,11.5,511.5,310.85,231.89
2016,4,15,8,30,834.0,98.0,4.8,12.0,563.0,364.51,280.01
2016,4,15,8,45,850.0,102.0,4.75,12.5,610.0,416.42,326.07
2016,4,15,9,0,866.0,106.0,4.7,13.0,657.0,468.94,371.41
2016,4,15,9,15,880.0,108.5,4.65,13.5,700.0,519.5,413.96
2016,4,15,9,30,894.0,111.0,4.6,14.0,743.0,572.9,457.36
2016,4,15,9,45,909.0,111.0,4.55,14.5,780.5,621.03,495.59
2016,4,15,10,0,924.0,111.0,4.5,15.0,818.0,668.62,532.34
2016,4,15,10,15,931.0,112.5,4.55,15.0,848.0,711.61,566.13
2016,4,15,10,30,938.0,114.0,4.6,15.0,878.0,752.99,597.88
2016,4,15,10,45,945.0,113.5,4.65,15.5,900.5,790.71,623.84
2016,4,15,11,0,952.0,113.0,4.7,16.0,923.0,826.44,648.13
2016,4,15,11,15,954.5,114.0,4.75,16.0,937.0,857.9,670.47
2016,4,15,11,30,957.0,115.0,4.8,16.0,951.0,886.8,690.98
2016,4,15,11,45,960.5,113.5,4.9,16.5,958.0,911.43,707.45
2016,4,15,12,0,964.0,112.0,5.0,17.0,965.0,933.26,721.96
2016,4,15,12,15,962.5,112.0,5.05,17.0,962.0,949.32,733.52
2016,4,15,12,30,961.0,112.0,5.1,17.0,959.0,962.24,743.02
2016,4,15,12,45,962.0,109.0,5.15,17.0,949.5,971.19,749.85
2016,4,15,13,0,963.0,106.0,5.2,17.0,940.0,976.89,754.56
2016,4,15,13,15,958.0,105.5,5.2,17.0,921.0,976.46,754.76
2016,4,15,13,30,953.0,105.0,5.2,17.0,902.0,972.77,752.82
2016,4,15,13,45,948.0,103.0,5.25,17.5,876.0,964.27,746.55
2016,4,15,14,0,943.0,101.0,5.3,18.0,850.0,952.58,738.17
2016,4,15,14,15,934.0,99.5,5.25,17.5,817.0,934.77,727.76
2016,4,15,14,30,925.0,98.0,5.2,17.0,784.0,914.06,715.34
2016,4,15,14,45,913.0,96.0,5.2,17.0,744.5,887.47,697.66
2016,4,15,15,0,901.0,94.0,5.2,17.0,705.0,858.38,678.16
2016,4,15,15,15,886.5,91.5,5.0,17.0,660.5,824.4,653.91
2016,4,15,15,30,872.0,89.0,4.8,17.0,616.0,788.44,628.19
2016,4,15,15,45,852.0,86.0,4.65,17.0,567.0,750.52,601.2
2016,4,15,16,0,832.0,83.0,4.5,17.0,518.0,706.8,569.68
2016,4,15,16,15,806.0,79.5,4.2,16.5,466.0,657.42,533.93
2016,4,15,16,30,780.0,76.0,3.9,16.0,414.0,607.79,496.67
2016,4,15,16,45,746.5,71.0,3.6,15.5,360.5,551.89,452.98
2016,4,15,17,0,713.0,66.0,3.3,15.0,307.0,496.94,408.76
2016,4,15,17,15,660.0,60.0,3.05,14.5,253.0,434.31,356.92
2016,4,15,17,30,607.0,54.0,2.8,14.0,199.0,372.88,304.37
2016,4,15,17,45,527.5,46.0,2.55,13.5,149.0,301.27,242.01
2016,4,15,18,0,448.0,38.0,2.3,13.0,99.0,236.49,183.77
2016,4,15,18,15,306.5,26.0,2.25,12.5,59.5,153.38,106.89
2016,4,15,18,30,165.0,14.0,2.2,12.0,20.0,73.19,0.0
2016,4,15,18,45,82.5,7.0,2.2,11.5,10.0,6.88,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,14.0,2.65,8.5,25.0,13.76,0.0
2016,4,16,6,0,271.0,28.0,2.9,9.0,50.0,21.79,12.0
2016,4,16,6,15,380.5,39.0,2.9,9.5,95.5,29.15,20.19
2016,4,16,6,30,490.0,50.0,2.9,10.0,141.0,36.02,26.82
2016,4,16,6,45,557.5,58.5,2.95,11.0,193.0,40.26,30.8
2016,4,16,7,0,625.0,67.0,3.0,12.0,245.0,67.16,38.16
2016,4,16,7,15,671.5,73.0,3.0,12.5,299.0,109.79,61.29
2016,4,16,7,30,718.0,79.0,3.0,13.0,353.0,157.35,95.91
2016,4,16,7,45,751.0,83.5,3.0,13.5,406.5,209.23,139.02
2016,4,16,8,0,784.0,88.0,3.0,14.0,460.0,260.73,183.88
2016,4,16,8,15,808.0,92.0,2.95,14.5,511.5,312.18,229.56
2016,4,16,8,30,832.0,96.0,2.9,15.0,563.0,365.49,276.31
2016,4,16,8,45,849.5,99.0,2.9,16.0,610.0,416.98,320.25
2016,4,16,9,0,867.0,102.0,2.9,17.0,657.0,469.21,363.41
2016,4,16,9,15,880.5,104.5,2.85,17.5,699.0,522.81,406.73
2016,4,16,9,30,894.0,107.0,2.8,18.0,741.0,572.7,445.97
2016,4,16,9,45,905.5,108.0,2.75,18.5,778.0,619.69,481.88
2016,4,16,10,0,917.0,109.0,2.7,19.0,815.0,665.85,516.1
2016,4,16,10,15,924.0,110.5,2.7,19.0,844.0,708.49,548.04
2016,4,16,10,30,931.0,112.0,2.7,19.0,873.0,749.55,577.74
2016,4,16,10,45,939.0,111.0,2.7,19.5,896.0,787.21,602.22
2016,4,16,11,0,947.0,110.0,2.7,20.0,919.0,822.96,625.09
2016,4,16,11,15,950.0,111.0,2.75,20.0,933.0,854.57,646.48
2016,4,16,11,30,953.0,112.0,2.8,20.0,947.0,883.67,666.14
2016,4,16,11,45,956.5,110.5,2.85,20.5,954.0,908.12,681.35
2016,4,16,12,0,960.0,109.0,2.9,21.0,961.0,929.78,694.69
2016,4,16,12,15,959.5,109.0,2.9,21.0,959.0,946.54,705.74
2016,4,16,12,30,959.0,109.0,2.9,21.0,957.0,960.21,714.84
2016,4,16,12,45,957.5,108.0,2.9,21.0,947.0,968.83,720.71
2016,4,16,13,0,956.0,107.0,2.9,21.0,937.0,974.22,724.6
2016,4,16,13,15,952.0,106.0,2.85,21.0,919.0,974.1,724.55
2016,4,16,13,30,948.0,105.0,2.8,21.0,901.0,970.73,722.52
2016,4,16,13,45,942.5,103.5,2.75,21.0,875.5,962.27,717.25
2016,4,16,14,0,937.0,102.0,2.7,21.0,850.0,950.65,710.05
2016,4,16,14,15,928.5,100.5,2.65,21.0,817.0,933.29,699.14
2016,4,16,14,30,920.0,99.0,2.6,21.0,784.0,913.04,686.4
2016,4,16,14,45,910.5,96.5,2.55,21.0,745.5,888.08,670.55
2016,4,16,15,0,901.0,94.0,2.5,21.0,707.0,860.53,652.97
2016,4,16,15,15,886.5,91.5,2.35,21.0,662.5,826.49,630.14
2016,4,16,15,30,872.0,89.0,2.2,21.0,618.0,790.48,605.89
2016,4,16,15,45,852.5,86.5,2.1,21.0,569.5,753.46,581.19
2016,4,16,16,0,833.0,84.0,2.0,21.0,521.0,710.62,552.13
2016,4,16,16,15,807.0,80.5,1.85,20.5,469.0,661.14,518.6
2016,4,16,16,30,781.0,77.0,1.7,20.0,417.0,611.41,483.19
2016,4,16,16,45,734.0,74.5,1.6,19.5,361.5,549.9,437.51
2016,4,16,17,0,687.0,72.0,1.5,19.0,306.0,493.08,393.9
2016,4,16,17,15,633.5,65.5,1.45,18.0,253.0,428.31,343.56
2016,4,16,17,30,580.0,59.0,1.4,17.0,200.0,367.03,293.81
2016,4,16,17,45,476.0,52.0,1.35,16.5,149.0,286.69,226.65
2016,4,16,18,0,372.0,45.0,1.3,16.0,98.0,215.11,165.17
2016,4,16,18,15,245.5,30.5,1.3,15.5,59.5,137.77,96.02
2016,4,16,18,30,119.0,16.0,1.3,15.0,21.0,61.48,0.0
2016,4,16,18,45,59.5,8.0,1.3,15.0,10.5,22.89,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.0,15.5,0.65,12.0,25.0,12.1,0.0
2016,4,17,6,0,222.0,31.0,0.7,12.0,50.0,23.95,14.0
2016,4,17,6,15,324.0,44.5,0.7,12.5,94.0,34.08,24.36
2016,4,17,6,30,426.0,58.0,0.7,13.0,138.0,43.07,32.83
2016,4,17,6,45,493.0,68.0,0.7,13.5,188.5,48.26,37.68
2016,4,17,7,0,560.0,78.0,0.7,14.0,239.0,77.05,46.41
2016,4,17,7,15,608.0,85.0,0.55,14.0,292.0,117.37,69.1
2016,4,17,7,30,656.0,92.0,0.4,14.0,345.0,162.84,101.98
2016,4,17,7,45,691.0,97.5,0.3,14.5,398.0,209.5,139.57
2016,4,17,8,0,726.0,103.0,0.2,15.0,451.0,259.61,181.25
2016,4,17,8,15,751.0,107.5,0.4,15.5,501.0,309.15,223.97
2016,4,17,8,30,776.0,112.0,0.6,16.0,551.0,363.98,270.47
2016,4,17,8,45,797.0,115.0,0.8,17.0,598.0,414.13,312.16
2016,4,17,9,0,818.0,118.0,1.0,18.0,645.0,465.43,353.69
2016,4,17,9,15,832.0,121.0,1.15,18.5,686.5,514.22,392.7
2016,4,17,9,30,846.0,124.0,1.3,19.0,728.0,563.03,430.71
2016,4,17,9,45,863.0,123.5,1.5,19.5,765.0,610.14,466.95
2016,4,17,10,0,880.0,123.0,1.7,20.0,802.0,659.01,503.59
2016,4,17,10,15,887.5,124.5,1.75,20.5,831.5,700.58,533.24
2016,4,17,10,30,895.0,126.0,1.8,21.0,861.0,740.69,561.23
2016,4,17,10,45,903.0,125.5,1.9,21.5,883.5,777.66,585.42
2016,4,17,11,0,911.0,125.0,2.0,22.0,906.0,812.8,608.19
2016,4,17,11,15,914.5,126.0,2.0,22.0,920.0,843.82,628.36
2016,4,17,11,30,918.0,127.0,2.0,22.0,934.0,872.46,646.89
2016,4,17,11,45,921.5,126.0,2.0,22.5,941.0,896.66,661.18
2016,4,17,12,0,925.0,125.0,2.0,23.0,948.0,918.21,673.7
2016,4,17,12,15,924.5,124.5,1.95,23.0,946.0,933.97,683.24
2016,4,17,12,30,924.0,124.0,1.9,23.0,944.0,946.76,690.93
2016,4,17,12,45,925.0,121.5,1.9,23.5,935.0,955.85,695.57
2016,4,17,13,0,926.0,119.0,1.9,24.0,926.0,961.85,698.34
2016,4,17,13,15,922.0,118.0,1.75,24.0,908.0,961.69,696.82
2016,4,17,13,30,918.0,117.0,1.6,24.0,890.0,958.38,693.36
2016,4,17,13,45,915.0,114.0,1.5,24.0,865.5,950.78,687.91
2016,4,17,14,0,912.0,111.0,1.4,24.0,841.0,940.06,680.6
2016,4,17,14,15,903.5,109.5,1.2,24.0,808.5,922.99,667.84
2016,4,17,14,30,895.0,108.0,1.0,24.0,776.0,903.11,653.28
2016,4,17,14,45,886.5,104.0,0.85,24.0,738.5,877.83,636.08
2016,4,17,15,0,878.0,100.0,0.7,24.0,701.0,849.98,617.28
2016,4,17,15,15,863.5,97.5,0.5,24.0,656.5,816.48,593.95
2016,4,17,15,30,849.0,95.0,0.3,24.0,612.0,785.75,572.55
2016,4,17,15,45,832.0,91.0,0.2,24.0,564.5,744.97,546.36
2016,4,17,16,0,815.0,87.0,0.1,24.0,517.0,702.84,519.38
2016,4,17,16,15,789.0,83.0,0.2,23.5,465.5,653.35,490.31
2016,4,17,16,30,763.0,79.0,0.3,23.0,414.0,603.65,459.21
2016,4,17,16,45,728.5,74.0,0.45,23.0,360.5,547.63,421.37
2016,4,17,17,0,694.0,69.0,0.6,23.0,307.0,495.1,384.07
2016,4,17,17,15,643.0,63.0,0.7,22.0,254.0,431.86,337.7
2016,4,17,17,30,592.0,57.0,0.8,21.0,201.0,371.91,291.26
2016,4,17,17,45,512.0,48.5,0.95,20.0,151.5,299.78,233.13
2016,4,17,18,0,432.0,40.0,1.1,19.0,102.0,234.51,177.99
2016,4,17,18,15,304.0,27.5,1.15,18.0,62.5,155.51,108.54
2016,4,17,18,30,176.0,15.0,1.2,17.0,23.0,79.42,0.0
2016,4,17,18,45,88.0,7.5,1.25,16.5,11.5,29.78,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,1.05,12.5,28.5,11.41,0.0
2016,4,18,6,0,290.0,30.0,1.0,13.0,57.0,23.19,13.6
2016,4,18,6,15,394.0,41.5,1.1,13.5,103.0,30.93,21.54
2016,4,18,6,30,498.0,53.0,1.2,14.0,149.0,38.16,28.35
2016,4,18,6,45,566.5,60.5,1.35,14.5,201.5,41.43,31.44
2016,4,18,7,0,635.0,68.0,1.5,15.0,254.0,74.1,40.62
2016,4,18,7,15,680.0,74.0,1.3,15.5,308.5,117.43,65.5
2016,4,18,7,30,725.0,80.0,1.1,16.0,363.0,165.51,100.83
2016,4,18,7,45,756.5,85.0,0.95,16.5,416.5,218.06,143.91
2016,4,18,8,0,788.0,90.0,0.8,17.0,470.0,270.08,187.88
2016,4,18,8,15,811.5,93.5,0.65,17.5,521.0,321.22,231.3
2016,4,18,8,30,835.0,97.0,0.5,18.0,572.0,374.15,275.01
2016,4,18,8,45,853.0,100.0,0.4,19.0,619.0,426.0,316.1
2016,4,18,9,0,871.0,103.0,0.3,20.0,666.0,478.61,355.9
2016,4,18,9,15,884.0,105.0,0.45,20.5,708.0,531.64,397.21
2016,4,18,9,30,897.0,107.0,0.6,21.0,750.0,580.93,434.9
2016,4,18,9,45,910.5,107.0,0.8,21.5,787.0,628.22,470.85
2016,4,18,10,0,924.0,107.0,1.0,22.0,824.0,674.83,505.53
2016,4,18,10,15,930.5,108.5,1.05,22.0,853.0,717.29,536.02
2016,4,18,10,30,937.0,110.0,1.1,22.0,882.0,758.11,563.99
2016,4,18,10,45,942.0,110.5,1.15,22.5,904.0,795.08,587.12
2016,4,18,11,0,947.0,111.0,1.2,23.0,926.0,829.94,608.67
2016,4,18,11,15,949.5,112.0,1.15,23.0,940.0,861.03,627.46
2016,4,18,11,30,952.0,113.0,1.1,23.0,954.0,889.59,644.46
2016,4,18,11,45,952.5,113.0,1.1,23.5,959.5,912.84,657.47
2016,4,18,12,0,953.0,113.0,1.1,24.0,965.0,933.22,668.69
2016,4,18,12,15,952.0,113.0,1.05,24.0,962.5,949.33,677.71
2016,4,18,12,30,951.0,113.0,1.0,24.0,960.0,962.37,684.87
2016,4,18,12,45,945.5,114.5,0.95,24.5,948.5,969.74,687.26
2016,4,18,13,0,940.0,116.0,0.9,25.0,937.0,973.91,687.81
2016,4,18,13,15,935.0,115.5,0.95,24.5,919.0,973.31,690.15
2016,4,18,13,30,930.0,115.0,1.0,24.0,901.0,969.53,690.69
2016,4,18,13,45,919.5,116.0,1.1,24.0,874.0,959.19,686.79
2016,4,18,14,0,909.0,117.0,1.2,24.0,847.0,945.88,681.06
2016,4,18,14,15,900.0,115.0,1.3,24.0,814.5,927.87,672.31
2016,4,18,14,30,891.0,113.0,1.4,24.0,782.0,907.07,661.69
2016,4,18,14,45,871.0,114.5,1.5,24.0,741.0,882.85,648.72
2016,4,18,15,0,851.0,116.0,1.6,24.0,700.0,851.77,631.04
2016,4,18,15,15,835.0,113.0,1.65,23.5,656.0,817.15,611.41
2016,4,18,15,30,819.0,110.0,1.7,23.0,612.0,780.71,590.2
2016,4,18,15,45,790.0,109.5,1.75,23.0,562.0,735.52,561.38
2016,4,18,16,0,761.0,109.0,1.8,23.0,512.0,692.62,533.68
2016,4,18,16,15,663.5,112.5,1.8,22.0,439.0,603.76,472.17
2016,4,18,16,30,566.0,116.0,1.8,21.0,366.0,519.76,411.63
2016,4,18,16,45,506.5,115.5,1.8,20.5,318.0,457.5,365.19
2016,4,18,17,0,447.0,115.0,1.8,20.0,270.0,403.04,323.09
2016,4,18,17,15,408.0,99.5,1.75,19.0,223.0,346.35,278.77
2016,4,18,17,30,369.0,84.0,1.7,18.0,176.0,292.27,234.85
2016,4,18,17,45,307.5,68.0,1.7,17.0,132.0,230.47,183.2
2016,4,18,18,0,246.0,52.0,1.7,16.0,88.0,174.08,134.68
2016,4,18,18,15,123.0,36.0,1.75,15.5,54.0,95.27,67.22
2016,4,18,18,30,0.0,20.0,1.8,15.0,20.0,20.73,0.0
2016,4,18,18,45,0.0,10.0,1.85,14.5,10.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,125.0,17.0,1.05,11.5,29.0,13.21,0.0
2016,4,19,6,0,250.0,34.0,1.0,12.0,58.0,26.21,16.43
2016,4,19,6,15,351.0,46.5,1.1,12.5,103.0,35.37,25.6
2016,4,19,6,30,452.0,59.0,1.2,13.0,148.0,43.34,33.11
2016,4,19,6,45,529.5,66.0,1.35,13.5,201.0,45.86,35.55
2016,4,19,7,0,607.0,73.0,1.5,14.0,254.0,79.87,45.27
2016,4,19,7,15,652.0,79.5,1.4,14.5,307.5,122.3,70.59
2016,4,19,7,30,697.0,86.0,1.3,15.0,361.0,169.51,105.83
2016,4,19,7,45,736.0,89.0,1.25,15.5,415.0,217.16,145.08
2016,4,19,8,0,775.0,92.0,1.2,16.0,469.0,271.83,191.44
2016,4,19,8,15,798.5,96.0,1.1,16.5,519.5,322.78,235.32
2016,4,19,8,30,822.0,100.0,1.0,17.0,570.0,375.55,279.75
2016,4,19,8,45,841.5,102.0,0.9,17.5,617.0,426.47,321.54
2016,4,19,9,0,861.0,104.0,0.8,18.0,664.0,478.31,362.46
2016,4,19,9,15,874.5,106.5,0.75,18.5,706.0,531.53,403.02
2016,4,19,9,30,888.0,109.0,0.7,19.0,748.0,581.09,439.47
2016,4,19,9,45,893.0,113.5,0.7,20.0,783.0,627.1,471.68
2016,4,19,10,0,898.0,118.0,0.7,21.0,818.0,671.8,501.8
2016,4,19,10,15,905.5,119.5,0.75,21.5,847.0,713.93,530.88
2016,4,19,10,30,913.0,121.0,0.8,22.0,876.0,754.56,557.75
2016,4,19,10,45,912.0,126.0,0.85,22.5,896.5,790.51,580.05
2016,4,19,11,0,911.0,131.0,0.9,23.0,917.0,824.1,600.66
2016,4,19,11,15,914.0,132.0,0.95,23.0,931.0,854.64,620.36
2016,4,19,11,30,917.0,133.0,1.0,23.0,945.0,882.78,638.52
2016,4,19,11,45,912.0,137.0,1.1,23.0,949.5,904.52,653.43
2016,4,19,12,0,907.0,141.0,1.2,23.0,954.0,923.36,666.61
2016,4,19,12,15,719.0,246.5,1.2,23.0,890.0,883.2,640.5
2016,4,19,12,30,531.0,352.0,1.2,23.0,826.0,831.74,602.13
2016,4,19,12,45,468.5,365.0,1.3,23.0,780.5,797.28,580.22
2016,4,19,13,0,406.0,378.0,1.4,23.0,735.0,760.27,555.9
2016,4,19,13,15,377.5,383.5,1.45,23.0,710.0,740.25,543.09
2016,4,19,13,30,349.0,389.0,1.5,23.0,685.0,723.16,531.88
2016,4,19,13,45,283.5,391.5,1.6,23.0,627.5,668.28,494.34
2016,4,19,14,0,218.0,394.0,1.7,23.0,570.0,605.71,451.02
2016,4,19,14,15,293.0,360.5,1.75,22.5,587.0,645.5,483.53
2016,4,19,14,30,368.0,327.0,1.8,22.0,604.0,674.5,507.83
2016,4,19,14,45,219.5,317.5,1.9,22.0,481.0,524.29,399.07
2016,4,19,15,0,71.0,308.0,2.0,22.0,358.0,378.5,289.68
2016,4,19,15,15,81.5,291.5,2.15,21.5,345.0,369.81,285.82
2016,4,19,15,30,92.0,275.0,2.3,21.0,332.0,360.33,280.61
2016,4,19,15,45,71.0,246.5,2.45,20.5,288.5,312.38,244.87
2016,4,19,16,0,50.0,218.0,2.6,20.0,245.0,265.25,209.09
2016,4,19,16,15,57.0,199.5,2.8,19.0,227.0,250.11,199.06
2016,4,19,16,30,64.0,181.0,3.0,18.0,209.0,234.32,188.09
2016,4,19,16,45,56.5,159.5,3.2,17.5,182.0,205.24,165.33
2016,4,19,17,0,49.0,138.0,3.4,17.0,155.0,176.51,142.38
2016,4,19,17,15,40.5,115.5,3.5,16.5,128.5,146.39,117.71
2016,4,19,17,30,32.0,93.0,3.6,16.0,102.0,116.66,92.84
2016,4,19,17,45,21.5,72.0,3.75,15.5,77.0,88.29,68.62
2016,4,19,18,0,11.0,51.0,3.9,15.0,52.0,57.13,41.85
2016,4,19,18,15,5.5,31.5,3.75,14.5,32.0,33.97,21.35
2016,4,19,18,30,0.0,12.0,3.6,14.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,13.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,5,45,153.0,16.5,1.15,10.5,32.0,12.46,0.0
2016,4,20,6,0,306.0,33.0,1.1,11.0,64.0,25.56,16.17
2016,4,20,6,15,408.0,44.0,1.25,11.5,111.0,32.71,23.41
2016,4,20,6,30,510.0,55.0,1.4,12.0,158.0,39.39,29.75
2016,4,20,6,45,574.5,62.5,1.6,13.0,210.5,42.59,32.7
2016,4,20,7,0,639.0,70.0,1.8,14.0,263.0,81.6,44.73
2016,4,20,7,15,682.5,76.0,1.8,14.5,317.0,125.27,71.48
2016,4,20,7,30,726.0,82.0,1.8,15.0,371.0,173.53,108.11
2016,4,20,7,45,757.0,86.5,1.8,15.5,424.5,225.77,151.87
2016,4,20,8,0,788.0,91.0,1.8,16.0,478.0,277.38,196.5
2016,4,20,8,15,810.5,95.0,1.8,16.5,528.0,328.72,241.31
2016,4,20,8,30,833.0,99.0,1.8,17.0,578.0,381.75,286.77
2016,4,20,8,45,854.5,99.5,1.8,17.5,625.5,432.68,329.6
2016,4,20,9,0,876.0,100.0,1.8,18.0,673.0,488.24,374.62
2016,4,20,9,15,888.0,102.0,1.85,18.0,714.5,537.41,414.58
2016,4,20,9,30,900.0,104.0,1.9,18.0,756.0,586.25,453.28
2016,4,20,9,45,917.5,101.5,1.95,18.5,793.0,633.65,489.17
2016,4,20,10,0,935.0,99.0,2.0,19.0,830.0,680.64,523.82
2016,4,20,10,15,941.0,100.5,2.05,19.0,859.0,723.03,555.23
2016,4,20,10,30,947.0,102.0,2.1,19.0,888.0,763.71,583.39
2016,4,20,10,45,946.5,106.0,2.2,19.5,908.0,800.07,607.26
2016,4,20,11,0,946.0,110.0,2.3,20.0,928.0,834.01,629.32
2016,4,20,11,15,948.0,111.0,2.4,20.0,942.0,864.53,650.19
2016,4,20,11,30,950.0,112.0,2.5,20.0,956.0,892.5,669.34
2016,4,20,11,45,937.5,121.0,2.6,20.0,958.0,913.27,683.7
2016,4,20,12,0,925.0,130.0,2.7,20.0,960.0,930.79,696.0
2016,4,20,12,15,924.0,130.0,2.75,20.0,957.5,946.46,706.77
2016,4,20,12,30,923.0,130.0,2.8,20.0,955.0,959.16,715.67
2016,4,20,12,45,920.0,129.5,2.9,20.0,944.5,966.53,721.56
2016,4,20,13,0,917.0,129.0,3.0,20.0,934.0,970.8,725.55
2016,4,20,13,15,912.0,128.0,3.1,20.0,915.5,969.63,726.02
2016,4,20,13,30,907.0,127.0,3.2,20.0,897.0,965.35,724.55
2016,4,20,13,45,898.5,126.5,3.3,20.0,871.0,955.33,719.32
2016,4,20,14,0,890.0,126.0,3.4,20.0,845.0,942.37,712.2
2016,4,20,14,15,881.0,124.0,3.5,19.5,812.0,924.55,703.14
2016,4,20,14,30,872.0,122.0,3.6,19.0,779.0,909.01,695.66
2016,4,20,14,45,858.5,120.0,3.7,19.0,740.0,882.02,678.84
2016,4,20,15,0,845.0,118.0,3.8,19.0,701.0,852.72,660.34
2016,4,20,15,15,829.0,114.5,3.85,18.5,657.0,817.6,638.51
2016,4,20,15,30,813.0,111.0,3.9,18.0,613.0,780.68,615.11
2016,4,20,15,45,795.0,106.5,3.95,18.0,565.0,739.55,587.12
2016,4,20,16,0,777.0,102.0,4.0,18.0,517.0,697.2,557.85
2016,4,20,16,15,553.0,135.5,3.85,17.5,416.0,554.59,448.74
2016,4,20,16,30,329.0,169.0,3.7,17.0,315.0,412.4,335.69
2016,4,20,16,45,306.0,152.5,3.6,16.5,275.0,368.36,301.72
2016,4,20,17,0,283.0,136.0,3.5,16.0,235.0,325.46,267.44
2016,4,20,17,15,415.0,100.5,3.15,15.0,219.5,353.04,290.99
2016,4,20,17,30,547.0,65.0,2.8,14.0,204.0,362.86,297.65
2016,4,20,17,45,471.0,55.0,2.45,13.5,155.0,292.27,236.35
2016,4,20,18,0,395.0,45.0,2.1,13.0,106.0,228.13,179.44
2016,4,20,18,15,197.5,36.0,1.95,12.5,66.5,128.5,94.28
2016,4,20,18,30,0.0,27.0,1.8,12.0,27.0,30.38,2.62
2016,4,20,18,45,0.0,13.5,1.65,12.0,13.5,13.27,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.0,16.0,15.44,0.97
2016,4,21,6,0,0.0,32.0,0.6,12.0,32.0,30.4,20.4
2016,4,21,6,15,10.5,52.5,0.7,12.5,55.0,48.74,37.5
2016,4,21,6,30,21.0,73.0,0.8,13.0,78.0,64.52,51.96
2016,4,21,6,45,31.0,95.0,0.95,13.5,104.0,82.52,68.09
2016,4,21,7,0,41.0,117.0,1.1,14.0,130.0,104.5,81.79
2016,4,21,7,15,50.0,138.5,1.2,14.0,157.0,127.31,99.78
2016,4,21,7,30,59.0,160.0,1.3,14.0,184.0,151.23,118.79
2016,4,21,7,45,50.5,178.0,1.45,14.5,200.5,169.8,133.93
2016,4,21,8,0,42.0,196.0,1.6,15.0,217.0,187.5,148.19
2016,4,21,8,15,78.5,228.0,1.7,15.0,272.0,229.88,181.16
2016,4,21,8,30,115.0,260.0,1.8,15.0,327.0,271.83,213.79
2016,4,21,8,45,86.0,271.5,1.95,15.5,324.0,282.36,222.03
2016,4,21,9,0,57.0,283.0,2.1,16.0,321.0,285.51,224.12
2016,4,21,9,15,70.5,309.0,2.2,16.0,359.0,319.77,250.57
2016,4,21,9,30,84.0,335.0,2.3,16.0,397.0,355.42,277.81
2016,4,21,9,45,48.5,290.5,2.4,16.0,326.5,300.56,235.09
2016,4,21,10,0,13.0,246.0,2.5,16.0,256.0,243.31,190.01
2016,4,21,10,15,127.0,327.0,2.55,16.0,432.5,391.44,306.61
2016,4,21,10,30,241.0,408.0,2.6,16.0,609.0,552.81,428.19
2016,4,21,10,45,159.5,411.5,2.7,16.5,546.5,507.02,391.13
2016,4,21,11,0,78.0,415.0,2.8,17.0,484.0,456.22,350.9
2016,4,21,11,15,91.5,429.0,2.85,17.0,510.5,484.84,372.65
2016,4,21,11,30,105.0,443.0,2.9,17.0,537.0,514.16,394.44
2016,4,21,11,45,109.5,443.0,2.95,17.0,541.0,522.9,400.96
2016,4,21,12,0,114.0,443.0,3.0,17.0,545.0,533.67,409.09
2016,4,21,12,15,188.5,444.0,3.1,17.0,613.5,605.69,464.24
2016,4,21,12,30,263.0,445.0,3.2,17.0,682.0,682.91,522.0
2016,4,21,12,45,277.5,436.0,3.35,17.5,683.5,693.7,529.59
2016,4,21,13,0,292.0,427.0,3.5,18.0,685.0,703.55,536.97
2016,4,21,13,15,380.5,383.5,3.6,18.0,712.0,744.9,570.34
2016,4,21,13,30,469.0,340.0,3.7,18.0,739.0,790.31,606.11
2016,4,21,13,45,349.0,368.0,3.85,18.0,660.0,704.98,542.69
2016,4,21,14,0,229.0,396.0,4.0,18.0,581.0,618.77,477.85
2016,4,21,14,15,137.0,360.0,4.1,17.5,469.5,498.51,388.41
2016,4,21,14,30,45.0,324.0,4.2,17.0,358.0,371.28,290.6
2016,4,21,14,45,32.5,287.5,4.3,17.0,311.5,322.56,253.64
2016,4,21,15,0,20.0,251.0,4.4,17.0,265.0,266.37,210.0
2016,4,21,15,15,27.0,248.0,4.45,17.0,265.5,277.54,219.73
2016,4,21,15,30,34.0,245.0,4.5,17.0,266.0,281.01,223.3
2016,4,21,15,45,22.0,213.0,4.55,17.0,226.5,230.08,183.03
2016,4,21,16,0,10.0,181.0,4.6,17.0,187.0,187.97,149.37
2016,4,21,16,15,36.5,182.0,4.5,16.5,199.0,215.78,173.58
2016,4,21,16,30,63.0,183.0,4.4,16.0,211.0,235.94,191.4
2016,4,21,16,45,58.0,161.0,4.3,15.5,184.5,207.85,169.06
2016,4,21,17,0,53.0,139.0,4.2,15.0,158.0,179.89,146.49
2016,4,21,17,15,46.0,117.0,3.85,14.5,131.5,150.97,122.57
2016,4,21,17,30,39.0,95.0,3.5,14.0,105.0,122.33,98.42
2016,4,21,17,45,27.5,74.0,3.2,14.0,80.0,93.16,73.2
2016,4,21,18,0,16.0,53.0,2.9,14.0,55.0,64.51,48.26
2016,4,21,18,15,8.0,34.0,2.65,13.5,35.0,37.66,24.71
2016,4,21,18,30,0.0,15.0,2.4,13.0,15.0,14.48,0.0
2016,4,21,18,45,0.0,7.5,2.2,12.5,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,3.6,12.0,14.5,13.99,1.86
2016,4,22,6,0,0.0,29.0,3.7,12.0,29.0,27.93,18.36
2016,4,22,6,15,0.0,49.0,3.65,12.0,49.0,46.03,35.18
2016,4,22,6,30,0.0,69.0,3.6,12.0,69.0,63.85,51.6
2016,4,22,6,45,6.0,89.5,3.6,12.5,91.5,82.03,67.99
2016,4,22,7,0,12.0,110.0,3.6,13.0,114.0,101.67,80.78
2016,4,22,7,15,18.0,130.0,3.75,13.0,137.0,121.69,97.1
2016,4,22,7,30,24.0,150.0,3.9,13.0,160.0,142.43,113.9
2016,4,22,7,45,148.0,177.5,4.1,13.0,250.0,186.15,145.15
2016,4,22,8,0,272.0,205.0,4.3,13.0,340.0,246.72,191.59
2016,4,22,8,15,291.0,224.5,4.5,13.0,382.5,285.24,223.94
2016,4,22,8,30,310.0,244.0,4.7,13.0,425.0,325.61,257.76
2016,4,22,8,45,203.5,273.0,4.95,13.5,396.0,328.37,261.74
2016,4,22,9,0,97.0,302.0,5.2,14.0,367.0,320.54,255.69
2016,4,22,9,15,226.5,309.5,5.45,14.0,471.5,395.73,316.12
2016,4,22,9,30,356.0,317.0,5.7,14.0,576.0,482.57,385.79
2016,4,22,9,45,184.0,281.5,5.95,14.0,416.0,370.32,296.79
2016,4,22,10,0,12.0,246.0,6.2,14.0,256.0,242.75,192.48
2016,4,22,10,15,8.5,209.5,6.3,14.0,217.0,206.97,163.7
2016,4,22,10,30,5.0,173.0,6.4,14.0,178.0,170.35,134.0
2016,4,22,10,45,62.0,303.5,6.55,14.0,358.0,335.87,267.64
2016,4,22,11,0,119.0,434.0,6.7,14.0,538.0,505.2,400.25
2016,4,22,11,15,78.5,407.0,6.65,13.5,476.5,453.9,359.69
2016,4,22,11,30,38.0,380.0,6.6,13.0,415.0,398.71,316.04
2016,4,22,11,45,39.0,385.5,6.55,13.0,421.5,407.67,323.06
2016,4,22,12,0,40.0,391.0,6.5,13.0,428.0,416.63,329.97
2016,4,22,12,15,26.5,323.5,6.5,13.0,348.0,340.83,270.4
2016,4,22,12,30,13.0,256.0,6.5,13.0,268.0,260.85,206.84
2016,4,22,12,45,64.0,348.5,6.5,13.0,405.0,403.39,321.48
2016,4,22,13,0,115.0,441.0,6.5,13.0,542.0,551.15,436.98
2016,4,22,13,15,203.5,425.5,6.3,12.5,600.5,620.2,493.53
2016,4,22,13,30,292.0,410.0,6.1,12.0,659.0,694.98,553.91
2016,4,22,13,45,335.5,383.5,5.95,12.0,662.5,709.59,566.51
2016,4,22,14,0,379.0,357.0,5.8,12.0,666.0,722.06,577.73
2016,4,22,14,15,610.5,245.5,5.65,12.0,719.5,821.33,660.28
2016,4,22,14,30,842.0,134.0,5.5,12.0,773.0,899.24,720.02
2016,4,22,14,45,551.5,226.5,5.4,12.5,636.5,733.17,592.09
2016,4,22,15,0,261.0,319.0,5.3,13.0,500.0,569.18,458.1
2016,4,22,15,15,225.0,301.5,5.3,13.0,451.0,508.19,411.6
2016,4,22,15,30,189.0,284.0,5.3,13.0,402.0,456.8,371.45
2016,4,22,15,45,208.0,259.0,5.3,13.0,379.0,440.68,360.48
2016,4,22,16,0,227.0,234.0,5.3,13.0,356.0,422.6,347.66
2016,4,22,16,15,234.0,209.0,5.2,12.5,324.5,402.31,332.93
2016,4,22,16,30,241.0,184.0,5.1,12.0,293.0,372.12,309.94
2016,4,22,16,45,224.0,164.5,5.0,12.0,256.0,331.87,277.11
2016,4,22,17,0,207.0,145.0,4.9,12.0,219.0,292.38,244.34
2016,4,22,17,15,191.5,123.0,4.55,11.5,182.5,251.56,210.12
2016,4,22,17,30,176.0,101.0,4.2,11.0,146.0,211.52,175.74
2016,4,22,17,45,146.0,80.0,3.9,10.5,111.5,166.96,136.72
2016,4,22,18,0,116.0,59.0,3.6,10.0,77.0,124.65,99.08
2016,4,22,18,15,66.5,39.5,3.35,9.5,49.0,73.86,54.16
2016,4,22,18,30,17.0,20.0,3.1,9.0,21.0,26.54,6.51
2016,4,22,18,45,8.5,10.0,2.85,9.0,10.5,12.09,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,18.5,1.7,9.5,36.0,13.8,2.97
2016,4,23,6,0,317.0,37.0,1.9,10.0,72.0,28.63,19.28
2016,4,23,6,15,413.0,47.0,2.05,10.0,119.0,34.67,25.43
2016,4,23,6,30,509.0,57.0,2.2,10.0,166.0,40.34,30.92
2016,4,23,6,45,569.0,64.5,2.35,10.5,217.5,50.53,33.28
2016,4,23,7,0,629.0,72.0,2.5,11.0,269.0,90.83,50.72
2016,4,23,7,15,671.0,77.5,2.4,11.5,322.0,133.78,79.26
2016,4,23,7,30,713.0,83.0,2.3,12.0,375.0,181.15,116.74
2016,4,23,7,45,740.5,88.5,2.25,12.5,427.0,233.0,161.33
2016,4,23,8,0,768.0,94.0,2.2,13.0,479.0,283.92,206.14
2016,4,23,8,15,790.0,98.0,2.25,13.0,528.5,334.16,251.1
2016,4,23,8,30,812.0,102.0,2.3,13.0,578.0,386.05,296.85
2016,4,23,8,45,826.0,106.0,2.35,13.5,623.0,436.02,339.7
2016,4,23,9,0,840.0,110.0,2.4,14.0,668.0,486.39,381.66
2016,4,23,9,15,852.5,112.5,2.4,14.0,708.5,534.84,421.58
2016,4,23,9,30,865.0,115.0,2.4,14.0,749.0,585.88,462.32
2016,4,23,9,45,881.5,113.0,2.45,14.5,785.0,631.68,497.64
2016,4,23,10,0,898.0,111.0,2.5,15.0,821.0,677.07,531.79
2016,4,23,10,15,904.5,112.5,2.6,15.0,849.5,718.27,563.25
2016,4,23,10,30,911.0,114.0,2.7,15.0,878.0,757.88,591.73
2016,4,23,10,45,915.0,115.0,2.8,15.5,898.5,793.42,615.64
2016,4,23,11,0,919.0,116.0,2.9,16.0,919.0,826.86,637.93
2016,4,23,11,15,921.5,117.0,2.9,16.0,932.5,856.87,658.26
2016,4,23,11,30,924.0,118.0,2.9,16.0,946.0,884.43,676.86
2016,4,23,11,45,923.5,119.0,2.95,16.5,951.0,906.87,690.98
2016,4,23,12,0,923.0,120.0,3.0,17.0,956.0,926.52,703.22
