Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,15,922.5,119.5,3.05,17.0,953.5,941.85,713.9
2016,4,23,12,30,922.0,119.0,3.1,17.0,951.0,954.21,722.71
2016,4,23,12,45,916.5,120.0,3.15,17.0,940.0,960.52,727.52
2016,4,23,13,0,911.0,121.0,3.2,17.0,929.0,963.73,730.41
2016,4,23,13,15,906.5,120.5,3.3,17.0,911.0,963.27,731.32
2016,4,23,13,30,902.0,120.0,3.4,17.0,893.0,959.74,730.27
2016,4,23,13,45,891.0,121.0,3.55,17.0,866.0,948.78,724.56
2016,4,23,14,0,880.0,122.0,3.7,17.0,839.0,934.97,716.95
2016,4,23,14,15,730.5,185.5,3.8,16.5,765.0,868.29,673.16
2016,4,23,14,30,581.0,249.0,3.9,16.0,691.0,791.8,619.13
2016,4,23,14,45,401.5,287.0,4.0,16.0,586.0,668.14,525.88
2016,4,23,15,0,222.0,325.0,4.1,16.0,481.0,534.41,422.48
2016,4,23,15,15,508.0,219.5,4.1,15.5,545.5,670.77,536.2
2016,4,23,15,30,794.0,114.0,4.1,15.0,610.0,773.93,618.55
2016,4,23,15,45,768.0,112.5,4.1,15.0,561.5,730.35,587.16
2016,4,23,16,0,742.0,111.0,4.1,15.0,513.0,688.99,558.01
2016,4,23,16,15,371.0,111.5,4.05,14.5,312.5,397.6,328.81
2016,4,23,16,30,0.0,112.0,4.0,14.0,112.0,109.99,86.89
2016,4,23,16,45,296.5,102.5,4.0,14.0,209.0,314.7,263.12
2016,4,23,17,0,593.0,93.0,4.0,14.0,306.0,472.31,392.33
2016,4,23,17,15,539.0,85.0,3.9,13.5,255.0,408.63,339.16
2016,4,23,17,30,485.0,77.0,3.8,13.0,204.0,348.48,288.21
2016,4,23,17,45,402.5,66.5,3.7,12.5,156.0,275.15,225.02
2016,4,23,18,0,320.0,56.0,3.6,12.0,108.0,211.58,168.81
2016,4,23,18,15,211.5,40.0,3.55,11.5,69.0,139.54,105.17
2016,4,23,18,30,103.0,24.0,3.5,11.0,30.0,66.98,28.29
2016,4,23,18,45,51.5,12.0,3.5,11.0,15.0,25.59,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,103.5,23.0,2.55,9.5,35.0,17.78,6.5
2016,4,24,6,0,207.0,46.0,2.9,10.0,70.0,35.51,25.36
2016,4,24,6,15,299.5,60.5,2.9,10.0,115.5,45.53,35.15
2016,4,24,6,30,392.0,75.0,2.9,10.0,161.0,55.04,44.17
2016,4,24,6,45,334.0,99.5,2.9,10.5,186.5,78.21,58.02
2016,4,24,7,0,276.0,124.0,2.9,11.0,212.0,117.7,85.48
2016,4,24,7,15,320.0,135.0,2.85,11.0,254.5,148.61,107.13
2016,4,24,7,30,364.0,146.0,2.8,11.0,297.0,179.03,130.55
2016,4,24,7,45,546.5,129.0,2.8,11.5,388.5,225.06,163.09
2016,4,24,8,0,729.0,112.0,2.8,12.0,480.0,288.53,212.59
2016,4,24,8,15,753.5,116.5,2.8,12.5,530.0,338.36,256.57
2016,4,24,8,30,778.0,121.0,2.8,13.0,580.0,390.11,301.48
2016,4,24,8,45,807.0,120.0,2.8,13.5,628.5,443.59,346.72
2016,4,24,9,0,836.0,119.0,2.8,14.0,677.0,495.55,389.72
2016,4,24,9,15,850.0,121.5,2.7,14.5,718.5,544.58,429.04
2016,4,24,9,30,864.0,124.0,2.6,15.0,760.0,593.58,467.04
2016,4,24,9,45,878.0,124.0,2.55,15.5,796.5,642.29,503.79
2016,4,24,10,0,892.0,124.0,2.5,16.0,833.0,687.82,537.22
2016,4,24,10,15,899.5,125.5,2.5,16.0,861.5,729.49,568.23
2016,4,24,10,30,907.0,127.0,2.5,16.0,890.0,769.68,596.56
2016,4,24,10,45,590.5,277.0,2.5,16.5,779.0,703.66,542.42
2016,4,24,11,0,274.0,427.0,2.5,17.0,668.0,619.48,473.05
2016,4,24,11,15,597.5,279.5,2.7,17.0,814.0,752.89,579.28
2016,4,24,11,30,921.0,132.0,2.9,17.0,960.0,897.67,684.29
2016,4,24,11,45,917.5,135.0,3.15,17.0,964.0,919.43,699.55
2016,4,24,12,0,914.0,138.0,3.4,17.0,968.0,938.34,713.97
2016,4,24,12,15,913.0,138.0,3.6,17.0,966.0,953.67,725.69
2016,4,24,12,30,912.0,138.0,3.8,17.0,964.0,966.08,735.51
2016,4,24,12,45,700.5,248.5,4.05,17.0,879.0,900.33,691.46
2016,4,24,13,0,489.0,359.0,4.3,17.0,794.0,823.0,632.04
2016,4,24,13,15,487.0,349.0,4.45,16.5,775.0,816.17,630.5
2016,4,24,13,30,485.0,339.0,4.6,16.0,756.0,807.38,627.07
2016,4,24,13,45,422.5,352.5,4.8,16.0,708.0,764.97,596.33
2016,4,24,14,0,360.0,366.0,5.0,16.0,660.0,715.81,560.38
2016,4,24,14,15,568.5,272.0,5.1,15.5,716.0,811.69,640.22
2016,4,24,14,30,777.0,178.0,5.2,15.0,772.0,895.24,707.01
2016,4,24,14,45,750.0,181.0,5.3,15.0,731.0,863.66,685.38
2016,4,24,15,0,723.0,184.0,5.4,15.0,690.0,830.54,663.09
2016,4,24,15,15,704.0,179.0,5.45,14.5,646.5,794.25,639.21
2016,4,24,15,30,685.0,174.0,5.5,14.0,603.0,756.59,613.59
2016,4,24,15,45,668.5,165.0,5.55,14.0,557.0,715.46,583.59
2016,4,24,16,0,652.0,156.0,5.6,14.0,511.0,673.28,552.28
2016,4,24,16,15,620.5,148.5,5.55,13.5,460.0,621.2,513.09
2016,4,24,16,30,589.0,141.0,5.5,13.0,409.0,566.99,471.45
2016,4,24,16,45,564.5,127.5,5.45,12.5,359.0,514.54,430.33
2016,4,24,17,0,540.0,114.0,5.4,12.0,309.0,462.74,388.55
2016,4,24,17,15,484.0,103.0,5.25,11.5,257.0,397.41,333.95
2016,4,24,17,30,428.0,92.0,5.1,11.0,205.0,336.14,281.32
2016,4,24,17,45,358.5,77.0,4.95,11.0,157.5,268.38,221.63
2016,4,24,18,0,289.0,62.0,4.8,11.0,110.0,206.74,166.3
2016,4,24,18,15,189.0,44.0,4.65,10.5,70.5,136.79,104.22
2016,4,24,18,30,89.0,26.0,4.5,10.0,31.0,65.96,31.54
2016,4,24,18,45,44.5,13.0,4.4,10.0,15.5,24.8,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,5,15,55.0,5.0,3.6,6.0,6.5,0.0,0.0
2016,4,25,5,30,110.0,10.0,3.8,6.0,13.0,9.83,0.0
2016,4,25,5,45,270.0,22.0,4.05,6.5,49.5,16.71,6.63
2016,4,25,6,0,430.0,34.0,4.3,7.0,86.0,25.3,16.76
2016,4,25,6,15,519.5,42.0,4.55,7.5,135.5,29.76,21.31
2016,4,25,6,30,609.0,50.0,4.8,8.0,185.0,33.95,25.36
2016,4,25,6,45,664.5,56.0,5.05,8.5,239.0,53.53,31.34
2016,4,25,7,0,720.0,62.0,5.3,9.0,293.0,97.32,51.92
2016,4,25,7,15,758.5,66.5,5.4,9.5,348.0,143.68,84.3
2016,4,25,7,30,797.0,71.0,5.5,10.0,403.0,194.09,125.81
2016,4,25,7,45,824.0,74.5,5.65,10.5,456.5,244.93,171.22
2016,4,25,8,0,851.0,78.0,5.8,11.0,510.0,298.25,219.92
2016,4,25,8,15,871.5,81.0,5.8,11.5,561.0,355.49,271.9
2016,4,25,8,30,892.0,84.0,5.8,12.0,612.0,409.77,320.74
2016,4,25,8,45,907.5,86.0,5.8,12.5,659.5,462.14,367.07
2016,4,25,9,0,923.0,88.0,5.8,13.0,707.0,514.88,412.46
2016,4,25,9,15,934.0,90.0,5.8,13.0,748.5,565.42,455.75
2016,4,25,9,30,945.0,92.0,5.8,13.0,790.0,615.46,497.6
2016,4,25,9,45,953.0,93.5,5.85,13.5,825.5,662.5,535.32
2016,4,25,10,0,961.0,95.0,5.9,14.0,861.0,708.33,571.19
2016,4,25,10,15,966.5,96.0,5.9,14.0,889.5,750.58,603.75
2016,4,25,10,30,972.0,97.0,5.9,14.0,918.0,791.03,633.28
2016,4,25,10,45,976.0,98.0,5.9,14.5,939.0,828.37,659.05
2016,4,25,11,0,980.0,99.0,5.9,15.0,960.0,863.47,682.95
2016,4,25,11,15,982.0,99.5,5.8,15.0,973.5,894.06,704.2
2016,4,25,11,30,984.0,100.0,5.7,15.0,987.0,922.01,723.42
2016,4,25,11,45,982.5,101.5,5.65,15.0,991.5,945.16,739.43
2016,4,25,12,0,981.0,103.0,5.6,15.0,996.0,965.3,753.32
2016,4,25,12,15,980.0,103.0,5.45,15.0,993.5,981.34,763.64
2016,4,25,12,30,979.0,103.0,5.3,15.0,991.0,994.24,771.76
2016,4,25,12,45,969.5,106.5,5.2,15.5,978.0,999.69,773.55
2016,4,25,13,0,960.0,110.0,5.1,16.0,965.0,1001.86,773.17
2016,4,25,13,15,955.5,109.5,4.95,16.0,946.5,1001.34,772.12
2016,4,25,13,30,951.0,109.0,4.8,16.0,928.0,997.61,768.93
2016,4,25,13,45,945.0,108.0,4.65,16.0,902.0,988.78,762.32
2016,4,25,14,0,939.0,107.0,4.5,16.0,876.0,976.85,753.69
2016,4,25,14,15,930.5,105.0,4.4,16.0,843.0,958.56,741.19
2016,4,25,14,30,922.0,103.0,4.3,16.0,810.0,937.4,726.81
2016,4,25,14,45,911.0,101.5,4.2,16.0,771.0,911.85,709.73
2016,4,25,15,0,900.0,100.0,4.1,16.0,732.0,883.83,690.94
2016,4,25,15,15,885.5,97.5,4.0,16.0,687.0,849.49,667.6
2016,4,25,15,30,871.0,95.0,3.9,16.0,642.0,813.22,642.8
2016,4,25,15,45,852.5,91.5,3.8,16.0,593.5,775.69,616.94
2016,4,25,16,0,834.0,88.0,3.7,16.0,545.0,732.1,586.36
2016,4,25,16,15,809.0,84.5,3.5,15.5,493.0,682.86,551.86
2016,4,25,16,30,784.0,81.0,3.3,15.0,441.0,633.32,516.24
2016,4,25,16,45,748.0,77.0,3.15,14.5,386.5,576.19,472.57
2016,4,25,17,0,712.0,73.0,3.0,14.0,332.0,520.21,428.52
2016,4,25,17,15,663.0,67.0,2.8,13.0,278.5,458.97,379.33
2016,4,25,17,30,614.0,61.0,2.6,12.0,225.0,398.34,328.86
2016,4,25,17,45,534.0,54.0,2.45,11.5,174.0,325.58,266.24
2016,4,25,18,0,454.0,47.0,2.3,11.0,123.0,259.46,207.55
2016,4,25,18,15,333.5,35.5,2.35,10.5,80.5,180.61,137.79
2016,4,25,18,30,213.0,24.0,2.4,10.0,38.0,109.48,59.4
2016,4,25,18,45,106.5,12.0,2.45,10.0,19.0,40.79,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,5,15,34.5,6.0,1.3,6.5,6.5,0.0,0.0
2016,4,26,5,30,69.0,12.0,1.3,7.0,13.0,11.8,0.0
2016,4,26,5,45,206.0,26.0,1.35,7.5,47.5,20.11,9.79
2016,4,26,6,0,343.0,40.0,1.4,8.0,82.0,30.72,21.59
2016,4,26,6,15,433.0,50.0,1.55,8.5,129.5,36.65,27.51
2016,4,26,6,30,523.0,60.0,1.7,9.0,177.0,42.22,32.82
2016,4,26,6,45,574.5,68.5,1.85,10.0,228.5,61.1,37.58
2016,4,26,7,0,626.0,77.0,2.0,11.0,280.0,102.47,58.68
2016,4,26,7,15,667.0,82.5,2.05,11.5,332.5,145.47,88.79
2016,4,26,7,30,708.0,88.0,2.1,12.0,385.0,192.78,127.02
2016,4,26,7,45,546.0,139.0,2.2,12.5,385.5,238.1,173.28
2016,4,26,8,0,384.0,190.0,2.3,13.0,386.0,270.2,206.78
2016,4,26,8,15,591.0,150.0,2.3,13.0,485.5,319.96,244.9
2016,4,26,8,30,798.0,110.0,2.3,13.0,585.0,396.5,306.28
2016,4,26,8,45,804.5,118.0,2.35,13.5,628.5,446.17,348.42
2016,4,26,9,0,811.0,126.0,2.4,14.0,672.0,495.59,389.21
2016,4,26,9,15,679.5,187.5,2.4,14.0,663.5,518.45,408.35
2016,4,26,9,30,548.0,249.0,2.4,14.0,655.0,532.31,418.99
2016,4,26,9,45,688.0,200.5,2.4,14.5,734.5,598.08,470.39
2016,4,26,10,0,828.0,152.0,2.4,15.0,814.0,675.78,529.4
2016,4,26,10,15,651.0,242.5,2.45,15.0,774.0,669.97,522.13
2016,4,26,10,30,474.0,333.0,2.5,15.0,734.0,652.44,505.92
2016,4,26,10,45,475.0,344.0,2.6,15.0,754.5,682.62,528.4
2016,4,26,11,0,476.0,355.0,2.7,15.0,775.0,711.88,549.68
2016,4,26,11,15,415.0,387.0,2.85,15.0,757.5,709.38,546.7
2016,4,26,11,30,354.0,419.0,3.0,15.0,740.0,702.92,540.9
2016,4,26,11,45,286.5,440.0,3.2,15.5,701.0,676.74,520.01
2016,4,26,12,0,219.0,461.0,3.4,16.0,662.0,645.28,495.13
2016,4,26,12,15,299.0,434.5,3.5,16.0,707.5,700.79,538.49
2016,4,26,12,30,379.0,408.0,3.6,16.0,753.0,755.05,580.14
2016,4,26,12,45,608.0,289.0,3.7,16.0,835.0,858.48,661.62
2016,4,26,13,0,837.0,170.0,3.8,16.0,917.0,955.13,731.94
2016,4,26,13,15,832.0,168.5,3.85,16.0,899.0,953.58,730.91
2016,4,26,13,30,827.0,167.0,3.9,16.0,881.0,949.14,728.77
2016,4,26,13,45,831.5,158.0,3.95,16.0,858.5,942.87,725.5
2016,4,26,14,0,836.0,149.0,4.0,16.0,836.0,933.53,720.21
2016,4,26,14,15,827.0,147.0,4.05,15.5,804.5,916.3,710.82
2016,4,26,14,30,818.0,145.0,4.1,15.0,773.0,896.47,699.64
2016,4,26,14,45,806.5,141.5,4.15,15.0,735.5,870.39,682.68
2016,4,26,15,0,795.0,138.0,4.2,15.0,698.0,842.07,664.08
2016,4,26,15,15,778.5,134.5,4.2,14.5,655.0,807.51,641.81
2016,4,26,15,30,762.0,131.0,4.2,14.0,612.0,774.48,620.46
2016,4,26,15,45,743.5,125.5,4.2,14.0,565.0,733.26,591.61
2016,4,26,16,0,725.0,120.0,4.2,14.0,518.0,691.0,561.67
2016,4,26,16,15,696.5,115.0,4.2,13.5,467.5,641.37,525.89
2016,4,26,16,30,668.0,110.0,4.2,13.0,417.0,591.92,488.85
2016,4,26,16,45,635.5,102.0,4.25,13.0,366.0,537.01,445.8
2016,4,26,17,0,603.0,94.0,4.3,13.0,315.0,483.19,402.43
2016,4,26,17,15,551.0,86.0,4.2,12.5,263.5,419.92,350.34
2016,4,26,17,30,499.0,78.0,4.1,12.0,212.0,359.99,299.47
2016,4,26,17,45,421.5,67.5,4.0,11.5,164.0,287.56,236.87
2016,4,26,18,0,344.0,57.0,3.9,11.0,116.0,224.57,180.9
2016,4,26,18,15,239.0,42.0,3.85,10.5,76.0,153.08,117.55
2016,4,26,18,30,134.0,27.0,3.8,10.0,36.0,88.39,50.65
2016,4,26,18,45,67.0,13.5,3.8,10.0,18.0,31.66,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,30.5,6.0,2.55,8.5,7.0,0.0,0.0
2016,4,27,5,30,61.0,12.0,2.8,9.0,14.0,11.8,0.0
2016,4,27,5,45,191.0,26.5,3.1,9.5,48.0,20.44,10.41
2016,4,27,6,0,321.0,41.0,3.4,10.0,82.0,31.41,22.03
2016,4,27,6,15,410.0,51.5,3.45,10.0,129.0,37.76,28.32
2016,4,27,6,30,499.0,62.0,3.5,10.0,176.0,43.71,34.02
2016,4,27,6,45,249.5,62.0,3.6,10.5,119.0,51.28,33.96
2016,4,27,7,0,0.0,62.0,3.7,11.0,62.0,59.92,46.12
2016,4,27,7,15,0.0,75.5,3.8,11.0,75.5,72.84,57.07
2016,4,27,7,30,0.0,89.0,3.9,11.0,89.0,85.55,67.7
2016,4,27,7,45,23.5,148.0,4.0,11.5,160.0,141.05,113.13
2016,4,27,8,0,47.0,207.0,4.1,12.0,231.0,199.95,160.68
2016,4,27,8,15,23.5,150.0,4.15,12.0,162.0,147.58,117.83
2016,4,27,8,30,0.0,93.0,4.2,12.0,93.0,89.99,70.17
2016,4,27,8,45,112.5,202.5,4.3,12.5,279.0,233.0,186.92
2016,4,27,9,0,225.0,312.0,4.4,13.0,465.0,388.34,310.08
2016,4,27,9,15,115.5,251.5,4.5,13.0,330.5,291.4,233.19
2016,4,27,9,30,6.0,191.0,4.6,13.0,196.0,186.27,147.68
2016,4,27,9,45,4.0,173.5,4.75,13.0,177.5,169.15,133.73
2016,4,27,10,0,2.0,156.0,4.9,13.0,159.0,151.62,119.3
2016,4,27,10,15,7.0,202.0,5.0,13.0,209.0,199.03,157.6
2016,4,27,10,30,12.0,248.0,5.1,13.0,259.0,246.88,195.78
2016,4,27,10,45,8.0,204.0,5.2,13.0,211.5,202.74,160.21
2016,4,27,11,0,4.0,160.0,5.3,13.0,164.0,157.84,123.9
2016,4,27,11,15,148.0,300.5,5.35,13.0,435.0,411.06,329.65
2016,4,27,11,30,292.0,441.0,5.4,13.0,706.0,672.63,531.16
2016,4,27,11,45,341.5,423.0,5.5,13.0,734.5,708.6,558.96
2016,4,27,12,0,391.0,405.0,5.6,13.0,763.0,745.21,588.15
2016,4,27,12,15,641.5,278.5,5.6,13.0,864.5,859.15,680.76
2016,4,27,12,30,892.0,152.0,5.6,13.0,966.0,967.61,761.25
2016,4,27,12,45,652.0,268.0,5.6,13.0,859.5,879.7,695.76
2016,4,27,13,0,412.0,384.0,5.6,13.0,753.0,779.78,614.93
2016,4,27,13,15,423.0,371.0,5.5,13.0,743.5,781.96,617.56
2016,4,27,13,30,434.0,358.0,5.4,13.0,734.0,782.36,618.46
2016,4,27,13,45,648.0,252.5,5.35,13.5,795.5,875.59,693.44
2016,4,27,14,0,862.0,147.0,5.3,14.0,857.0,956.99,752.19
2016,4,27,14,15,851.5,145.0,5.15,14.0,824.0,938.08,738.11
2016,4,27,14,30,841.0,143.0,5.0,14.0,791.0,916.54,722.85
2016,4,27,14,45,828.0,140.0,4.9,14.0,752.0,889.25,703.85
2016,4,27,15,0,815.0,137.0,4.8,14.0,713.0,859.72,683.27
2016,4,27,15,15,407.5,81.0,4.65,14.0,369.0,440.23,362.79
2016,4,27,15,30,0.0,25.0,4.5,14.0,25.0,24.16,14.58
2016,4,27,15,45,96.5,134.0,4.4,14.0,187.5,217.21,178.05
2016,4,27,16,0,193.0,243.0,4.3,14.0,350.0,409.07,333.79
2016,4,27,16,15,238.5,213.5,4.05,13.5,333.0,412.58,338.15
2016,4,27,16,30,284.0,184.0,3.8,13.0,316.0,403.3,332.98
2016,4,27,16,45,253.0,164.0,3.55,13.0,271.5,351.6,291.12
2016,4,27,17,0,222.0,144.0,3.3,13.0,227.0,301.66,250.16
2016,4,27,17,15,193.5,126.0,3.15,12.5,190.0,257.54,213.74
2016,4,27,17,30,165.0,108.0,3.0,12.0,153.0,208.77,172.65
2016,4,27,17,45,271.5,81.5,2.9,12.0,136.5,228.09,187.33
2016,4,27,18,0,378.0,55.0,2.8,12.0,120.0,236.98,190.2
2016,4,27,18,15,269.5,41.0,2.8,11.5,79.0,163.42,125.34
2016,4,27,18,30,161.0,27.0,2.8,11.0,38.0,97.92,58.96
2016,4,27,18,45,80.5,13.5,2.85,10.5,19.0,35.55,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,48.5,7.0,2.15,7.5,8.5,6.88,0.0
2016,4,28,5,30,97.0,14.0,2.4,8.0,17.0,13.76,0.0
2016,4,28,5,45,233.5,27.0,2.7,8.5,53.0,20.85,11.2
2016,4,28,6,0,370.0,40.0,3.0,9.0,89.0,30.2,21.14
2016,4,28,6,15,456.5,49.0,3.0,9.5,136.5,35.26,26.17
2016,4,28,6,30,543.0,58.0,3.0,10.0,184.0,40.01,30.69
2016,4,28,6,45,602.0,64.0,3.0,10.5,236.5,62.69,35.74
2016,4,28,7,0,661.0,70.0,3.0,11.0,289.0,104.28,57.8
2016,4,28,7,15,700.0,75.0,3.05,11.5,342.0,148.6,89.94
2016,4,28,7,30,739.0,80.0,3.1,12.0,395.0,200.17,132.52
2016,4,28,7,45,769.0,83.5,3.2,13.0,447.5,248.84,174.97
2016,4,28,8,0,799.0,87.0,3.3,14.0,500.0,300.33,220.36
2016,4,28,8,15,820.0,90.0,3.35,14.5,549.5,350.97,265.41
2016,4,28,8,30,841.0,93.0,3.4,15.0,599.0,403.08,310.84
2016,4,28,8,45,858.0,95.0,3.45,15.5,645.5,457.58,357.02
2016,4,28,9,0,875.0,97.0,3.5,16.0,692.0,508.69,399.4
2016,4,28,9,15,887.5,99.0,3.5,16.5,732.5,557.76,438.95
2016,4,28,9,30,900.0,101.0,3.5,17.0,773.0,606.52,477.11
2016,4,28,9,45,916.5,98.5,3.55,17.5,810.5,653.09,512.86
2016,4,28,10,0,933.0,96.0,3.6,18.0,848.0,699.17,547.37
2016,4,28,10,15,939.5,97.5,3.65,18.0,876.5,741.33,578.17
2016,4,28,10,30,946.0,99.0,3.7,18.0,905.0,781.84,606.56
2016,4,28,10,45,949.0,101.0,3.75,18.5,925.5,818.32,630.7
2016,4,28,11,0,952.0,103.0,3.8,19.0,946.0,852.58,653.1
2016,4,28,11,15,954.5,103.5,3.85,19.0,960.0,882.64,673.69
2016,4,28,11,30,957.0,104.0,3.9,19.0,974.0,910.16,692.52
2016,4,28,11,45,956.5,105.5,3.95,19.0,979.0,933.41,708.43
2016,4,28,12,0,956.0,107.0,4.0,19.0,984.0,953.79,722.44
2016,4,28,12,15,955.5,107.0,4.05,19.0,982.0,969.75,733.52
2016,4,28,12,30,955.0,107.0,4.1,19.0,980.0,982.67,742.66
2016,4,28,12,45,953.5,106.5,4.15,19.5,970.0,991.09,747.43
2016,4,28,13,0,952.0,106.0,4.2,20.0,960.0,996.34,750.19
2016,4,28,13,15,948.5,105.0,4.2,19.5,942.0,996.04,751.9
2016,4,28,13,30,945.0,104.0,4.2,19.0,924.0,992.56,751.61
2016,4,28,13,45,937.5,104.0,4.2,19.0,898.0,983.25,746.05
2016,4,28,14,0,930.0,104.0,4.2,19.0,872.0,970.9,738.56
2016,4,28,14,15,922.5,102.5,4.15,19.0,840.0,954.02,727.78
2016,4,28,14,30,915.0,101.0,4.1,19.0,808.0,934.29,715.14
2016,4,28,14,45,900.5,101.5,4.1,19.0,768.5,907.85,698.15
2016,4,28,15,0,886.0,102.0,4.1,19.0,729.0,879.14,679.58
2016,4,28,15,15,872.0,99.5,4.1,18.5,685.5,845.48,658.68
2016,4,28,15,30,858.0,97.0,4.1,18.0,642.0,814.74,639.7
2016,4,28,15,45,832.5,96.5,4.15,17.5,592.5,770.65,610.89
2016,4,28,16,0,807.0,96.0,4.2,17.0,543.0,725.76,581.03
2016,4,28,16,15,782.5,92.0,4.25,16.5,492.0,677.14,547.75
2016,4,28,16,30,758.0,88.0,4.3,16.0,441.0,628.22,513.13
2016,4,28,16,45,717.0,85.0,4.35,15.5,387.0,572.42,470.7
2016,4,28,17,0,676.0,82.0,4.4,15.0,333.0,515.95,426.45
2016,4,28,17,15,627.5,75.5,4.45,14.0,280.5,453.2,376.37
2016,4,28,17,30,579.0,69.0,4.5,13.0,228.0,393.47,326.77
2016,4,28,17,45,499.5,61.0,4.55,12.5,177.0,320.79,264.09
2016,4,28,18,0,420.0,53.0,4.6,12.0,126.0,254.62,205.34
2016,4,28,18,15,308.0,40.0,4.55,11.5,84.0,178.04,137.49
2016,4,28,18,30,196.0,27.0,4.5,11.0,42.0,110.2,69.36
2016,4,28,18,45,98.0,13.5,4.5,10.5,21.0,40.61,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.05,8.0,7.5,7.37,0.0
2016,4,29,5,30,0.0,15.0,2.3,8.0,15.0,14.4,0.0
2016,4,29,5,45,106.0,34.5,2.55,8.5,49.0,28.46,17.77
2016,4,29,6,0,212.0,54.0,2.8,9.0,83.0,41.45,31.15
2016,4,29,6,15,297.5,69.0,2.8,9.0,128.5,51.63,40.99
2016,4,29,6,30,383.0,84.0,2.8,9.0,174.0,61.28,50.09
2016,4,29,6,45,454.0,93.0,2.85,9.5,225.5,84.49,56.93
2016,4,29,7,0,525.0,102.0,2.9,10.0,277.0,122.81,78.83
2016,4,29,7,15,569.0,109.5,2.9,10.0,329.0,163.18,108.49
2016,4,29,7,30,613.0,117.0,2.9,10.0,381.0,207.95,145.29
2016,4,29,7,45,648.5,122.5,2.95,10.5,432.5,253.47,184.7
2016,4,29,8,0,684.0,128.0,3.0,11.0,484.0,302.5,227.65
2016,4,29,8,15,708.5,133.0,3.05,11.0,532.5,350.65,270.55
2016,4,29,8,30,733.0,138.0,3.1,11.0,581.0,400.77,314.52
2016,4,29,8,45,752.5,141.5,3.2,11.5,626.0,449.13,355.83
2016,4,29,9,0,772.0,145.0,3.3,12.0,671.0,498.53,396.97
2016,4,29,9,15,786.0,148.0,3.35,12.0,711.0,548.17,437.88
2016,4,29,9,30,800.0,151.0,3.4,12.0,751.0,594.76,475.63
2016,4,29,9,45,827.5,144.0,3.45,12.5,789.5,640.29,511.2
2016,4,29,10,0,855.0,137.0,3.5,13.0,828.0,686.47,546.48
2016,4,29,10,15,862.5,139.0,3.55,13.0,856.0,727.48,577.87
2016,4,29,10,30,870.0,141.0,3.6,13.0,884.0,767.72,607.25
2016,4,29,10,45,875.5,142.0,3.65,13.5,905.0,802.85,631.0
2016,4,29,11,0,881.0,143.0,3.7,14.0,926.0,836.11,653.23
2016,4,29,11,15,884.0,144.0,3.85,14.5,939.5,865.3,672.93
2016,4,29,11,30,887.0,145.0,4.0,15.0,953.0,892.2,690.97
2016,4,29,11,45,888.5,145.5,4.2,15.5,959.0,914.93,706.31
2016,4,29,12,0,890.0,146.0,4.4,16.0,965.0,935.09,720.2
2016,4,29,12,15,890.0,145.5,4.5,16.0,963.0,950.27,731.52
2016,4,29,12,30,890.0,145.0,4.6,16.0,961.0,962.64,741.03
2016,4,29,12,45,886.0,146.0,4.75,16.0,950.5,969.93,747.53
2016,4,29,13,0,882.0,147.0,4.9,16.0,940.0,974.28,752.11
2016,4,29,13,15,878.0,146.0,4.9,16.0,922.0,973.69,752.18
2016,4,29,13,30,874.0,145.0,4.9,16.0,904.0,970.15,750.34
2016,4,29,13,45,866.0,144.0,4.95,16.0,878.5,965.2,748.04
2016,4,29,14,0,858.0,143.0,5.0,16.0,853.0,952.35,740.28
2016,4,29,14,15,849.0,141.0,5.0,16.0,821.0,934.76,728.9
2016,4,29,14,30,840.0,139.0,5.0,16.0,789.0,914.52,715.72
2016,4,29,14,45,828.0,136.0,5.0,16.0,751.0,888.05,698.1
2016,4,29,15,0,816.0,133.0,5.0,16.0,713.0,859.32,678.84
2016,4,29,15,15,800.5,130.0,4.95,16.0,670.0,825.57,655.56
2016,4,29,15,30,785.0,127.0,4.9,16.0,627.0,790.09,630.92
2016,4,29,15,45,765.0,122.5,4.85,16.0,580.0,750.99,603.41
2016,4,29,16,0,745.0,118.0,4.8,16.0,533.0,707.98,572.72
2016,4,29,16,15,718.5,113.0,4.7,15.5,482.5,659.0,537.64
2016,4,29,16,30,692.0,108.0,4.6,15.0,432.0,610.02,500.86
2016,4,29,16,45,660.5,101.0,4.55,14.5,380.5,555.83,459.23
2016,4,29,17,0,629.0,94.0,4.5,14.0,329.0,502.61,417.16
2016,4,29,17,15,578.5,86.5,4.4,13.5,277.0,439.4,365.49
2016,4,29,17,30,528.0,79.0,4.3,13.0,225.0,379.36,314.87
2016,4,29,17,45,457.5,68.5,4.2,12.5,176.0,310.14,255.22
2016,4,29,18,0,387.0,58.0,4.1,12.0,127.0,245.95,198.41
2016,4,29,18,15,277.5,44.0,4.05,11.5,85.0,171.16,132.52
2016,4,29,18,30,168.0,30.0,4.0,11.0,43.0,106.2,69.0
2016,4,29,18,45,84.0,15.0,4.0,10.5,21.5,38.37,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.0,3.1,9.5,10.5,7.86,0.0
2016,4,30,5,30,127.0,16.0,3.3,10.0,21.0,12.47,0.0
2016,4,30,5,45,262.5,28.5,3.5,10.5,59.0,21.87,12.48
2016,4,30,6,0,398.0,41.0,3.7,11.0,97.0,30.68,21.47
2016,4,30,6,15,482.0,50.0,4.0,11.5,146.0,35.72,26.4
2016,4,30,6,30,566.0,59.0,4.3,12.0,195.0,40.44,30.83
2016,4,30,6,45,623.0,65.0,4.6,12.5,248.0,68.89,37.96
2016,4,30,7,0,680.0,71.0,4.9,13.0,301.0,111.68,62.0
2016,4,30,7,15,717.5,76.0,5.1,13.5,355.0,160.31,98.44
2016,4,30,7,30,755.0,81.0,5.3,14.0,409.0,209.25,139.28
2016,4,30,7,45,783.5,85.0,5.5,14.5,461.5,258.9,183.22
2016,4,30,8,0,812.0,89.0,5.7,15.0,514.0,311.2,230.09
2016,4,30,8,15,832.0,92.0,5.75,15.0,563.5,362.15,276.36
2016,4,30,8,30,852.0,95.0,5.8,15.0,613.0,414.46,323.14
2016,4,30,8,45,868.5,97.0,5.85,15.5,659.0,469.21,370.27
2016,4,30,9,0,885.0,99.0,5.9,16.0,705.0,520.54,413.61
2016,4,30,9,15,896.0,101.0,5.9,16.5,745.5,569.2,453.68
2016,4,30,9,30,907.0,103.0,5.9,17.0,786.0,617.41,492.31
2016,4,30,9,45,921.5,101.5,5.95,17.5,822.0,663.92,528.88
2016,4,30,10,0,936.0,100.0,6.0,18.0,858.0,709.77,564.12
2016,4,30,10,15,941.5,101.0,5.95,18.0,885.5,750.8,594.53
2016,4,30,10,30,947.0,102.0,5.9,18.0,913.0,790.09,622.56
2016,4,30,10,45,951.0,103.0,5.9,18.5,934.0,826.33,647.11
2016,4,30,11,0,955.0,104.0,5.9,19.0,955.0,860.39,669.87
2016,4,30,11,15,957.0,104.5,5.8,19.0,967.5,890.01,690.11
2016,4,30,11,30,959.0,105.0,5.7,19.0,980.0,917.08,708.42
2016,4,30,11,45,959.5,105.0,5.65,19.0,985.0,939.67,723.81
2016,4,30,12,0,960.0,105.0,5.6,19.0,990.0,959.42,737.21
2016,4,30,12,15,959.0,105.0,5.45,19.0,987.0,974.87,746.99
2016,4,30,12,30,958.0,105.0,5.3,19.0,984.0,987.28,754.65
2016,4,30,12,45,953.5,105.5,5.2,19.5,973.0,993.84,757.18
2016,4,30,13,0,949.0,106.0,5.1,20.0,962.0,997.23,757.62
2016,4,30,13,15,945.0,105.5,5.0,20.0,943.5,996.9,757.11
2016,4,30,13,30,941.0,105.0,4.9,20.0,925.0,993.41,754.55
2016,4,30,13,45,936.5,103.0,4.8,20.5,900.0,984.75,747.11
2016,4,30,14,0,932.0,101.0,4.7,21.0,875.0,973.0,737.72
2016,4,30,14,15,924.5,99.5,4.6,21.0,842.5,956.01,726.34
2016,4,30,14,30,917.0,98.0,4.5,21.0,810.0,936.18,713.12
2016,4,30,14,45,907.0,96.0,4.45,21.0,772.0,910.87,696.59
2016,4,30,15,0,897.0,94.0,4.4,21.0,734.0,883.07,678.37
2016,4,30,15,15,884.0,91.5,4.25,20.5,690.0,849.87,657.27
2016,4,30,15,30,871.0,89.0,4.1,20.0,646.0,814.69,634.61
2016,4,30,15,45,853.5,86.5,4.0,20.0,598.5,774.2,606.93
2016,4,30,16,0,836.0,84.0,3.9,20.0,551.0,737.02,581.48
2016,4,30,16,15,813.0,80.5,3.7,19.5,500.0,689.0,548.4
2016,4,30,16,30,790.0,77.0,3.5,19.0,449.0,640.56,514.49
2016,4,30,16,45,758.5,73.0,3.3,19.0,396.0,585.9,472.83
2016,4,30,17,0,727.0,69.0,3.1,19.0,343.0,532.06,430.44
2016,4,30,17,15,682.0,64.0,2.95,18.5,290.0,470.57,381.73
2016,4,30,17,30,637.0,59.0,2.8,18.0,237.0,414.24,335.38
2016,4,30,17,45,569.0,52.0,2.65,17.5,186.0,345.41,277.51
2016,4,30,18,0,501.0,45.0,2.5,17.0,135.0,282.16,222.47
2016,4,30,18,15,391.0,35.0,2.45,16.5,91.5,205.43,155.95
2016,4,30,18,30,281.0,25.0,2.4,16.0,48.0,139.31,91.22
2016,4,30,18,45,140.5,12.5,2.4,15.5,24.0,52.1,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,70.0,8.5,1.8,10.5,11.5,8.36,0.0
2016,5,1,5,30,140.0,17.0,1.9,11.0,23.0,13.24,0.0
2016,5,1,5,45,271.5,29.0,2.05,11.5,61.0,22.15,12.87
2016,5,1,6,0,403.0,41.0,2.2,12.0,99.0,30.45,21.24
2016,5,1,6,15,485.5,49.5,2.15,12.5,147.5,35.06,25.75
2016,5,1,6,30,568.0,58.0,2.1,13.0,196.0,39.39,29.8
2016,5,1,6,45,620.5,64.5,2.1,13.5,248.5,70.65,38.35
2016,5,1,7,0,673.0,71.0,2.1,14.0,301.0,113.47,63.05
2016,5,1,7,15,710.0,76.0,1.9,14.5,354.0,161.71,99.15
2016,5,1,7,30,747.0,81.0,1.7,15.0,407.0,210.24,139.1
2016,5,1,7,45,773.5,85.0,1.5,16.0,458.5,259.03,180.93
2016,5,1,8,0,800.0,89.0,1.3,17.0,510.0,310.27,224.68
2016,5,1,8,15,820.0,92.5,1.2,17.5,559.5,361.06,268.02
2016,5,1,8,30,840.0,96.0,1.1,18.0,609.0,413.22,311.17
2016,5,1,8,45,855.0,98.5,1.05,18.5,654.0,467.13,354.35
2016,5,1,9,0,870.0,101.0,1.0,19.0,699.0,517.52,393.46
2016,5,1,9,15,881.5,103.0,1.0,19.5,739.0,565.75,429.98
2016,5,1,9,30,893.0,105.0,1.0,20.0,779.0,613.58,465.02
2016,5,1,9,45,901.5,107.0,1.0,20.5,813.5,658.95,497.22
2016,5,1,10,0,910.0,109.0,1.0,21.0,848.0,703.26,527.71
2016,5,1,10,15,916.0,110.5,0.95,21.5,876.0,744.12,553.61
2016,5,1,10,30,922.0,112.0,0.9,22.0,904.0,783.34,576.9
2016,5,1,10,45,926.0,113.0,0.9,22.5,924.5,818.75,597.97
2016,5,1,11,0,930.0,114.0,0.9,23.0,945.0,852.06,617.46
2016,5,1,11,15,932.5,114.5,0.8,23.0,958.0,881.42,633.75
2016,5,1,11,30,935.0,115.0,0.7,23.0,971.0,908.32,648.21
2016,5,1,11,45,935.5,115.5,0.65,23.0,976.0,930.9,660.75
2016,5,1,12,0,936.0,116.0,0.6,23.0,981.0,950.72,671.56
2016,5,1,12,15,935.5,116.0,0.6,23.0,978.5,966.3,680.85
2016,5,1,12,30,935.0,116.0,0.6,23.0,976.0,978.93,688.47
2016,5,1,12,45,933.0,115.0,0.6,23.5,965.5,986.16,691.59
2016,5,1,13,0,931.0,114.0,0.6,24.0,955.0,990.29,693.0
2016,5,1,13,15,927.0,113.5,0.75,23.5,936.5,989.95,697.81
2016,5,1,13,30,923.0,113.0,0.9,23.0,918.0,986.52,700.72
2016,5,1,13,45,915.5,112.0,1.05,23.0,892.5,976.23,697.95
2016,5,1,14,0,908.0,111.0,1.2,23.0,867.0,962.98,693.22
2016,5,1,14,15,900.0,109.5,1.35,23.0,835.0,945.86,685.86
2016,5,1,14,30,892.0,108.0,1.5,23.0,803.0,925.99,676.53
2016,5,1,14,45,880.0,106.5,1.65,23.0,764.5,899.95,662.93
2016,5,1,15,0,868.0,105.0,1.8,23.0,726.0,871.6,647.51
2016,5,1,15,15,854.0,102.5,1.85,22.5,682.5,838.32,628.69
2016,5,1,15,30,840.0,100.0,1.9,22.0,639.0,808.1,611.68
2016,5,1,15,45,819.5,97.5,2.0,22.0,591.0,766.12,585.45
2016,5,1,16,0,799.0,95.0,2.1,22.0,543.0,723.08,558.0
2016,5,1,16,15,774.5,91.5,2.15,21.5,492.5,675.21,527.17
2016,5,1,16,30,750.0,88.0,2.2,21.0,442.0,627.09,495.13
2016,5,1,16,45,714.0,83.5,2.3,20.5,389.0,572.84,456.26
2016,5,1,17,0,678.0,79.0,2.4,20.0,336.0,517.62,415.26
2016,5,1,17,15,631.0,73.0,2.35,19.0,284.0,456.03,367.99
2016,5,1,17,30,584.0,67.0,2.3,18.0,232.0,397.34,321.12
2016,5,1,17,45,512.5,59.0,2.25,17.0,182.0,327.89,263.82
2016,5,1,18,0,441.0,51.0,2.2,16.0,132.0,264.29,209.41
2016,5,1,18,15,335.0,39.5,2.25,15.0,89.5,189.94,145.45
2016,5,1,18,30,229.0,28.0,2.3,14.0,47.0,126.06,84.86
2016,5,1,18,45,114.5,14.0,2.4,13.5,23.5,46.47,0.0
2016,5,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,48.5,9.0,1.15,9.5,11.5,8.85,0.0
2016,5,2,5,30,97.0,18.0,1.3,10.0,23.0,14.01,0.0
2016,5,2,5,45,210.0,33.5,1.5,10.5,59.5,25.77,16.18
2016,5,2,6,0,323.0,49.0,1.7,11.0,96.0,36.99,27.17
2016,5,2,6,15,404.5,60.0,1.75,11.5,143.0,44.37,34.22
2016,5,2,6,30,486.0,71.0,1.8,12.0,190.0,50.46,39.87
2016,5,2,6,45,243.0,80.5,1.85,12.5,140.0,70.42,47.97
2016,5,2,7,0,0.0,90.0,1.9,13.0,90.0,85.37,67.3
2016,5,2,7,15,42.0,135.5,1.85,13.5,154.0,128.17,100.94
2016,5,2,7,30,84.0,181.0,1.8,14.0,218.0,177.43,139.33
2016,5,2,7,45,56.5,191.0,1.75,14.5,217.5,185.83,146.72
2016,5,2,8,0,29.0,201.0,1.7,15.0,217.0,191.16,151.31
2016,5,2,8,15,181.5,227.5,1.65,15.0,338.0,265.67,207.87
2016,5,2,8,30,334.0,254.0,1.6,15.0,459.0,355.1,276.44
2016,5,2,8,45,468.5,228.5,1.6,15.5,539.0,407.28,316.58
2016,5,2,9,0,603.0,203.0,1.6,16.0,619.0,474.36,368.45
2016,5,2,9,15,577.0,229.5,1.55,16.5,646.0,513.89,397.96
2016,5,2,9,30,551.0,256.0,1.5,17.0,673.0,549.92,423.93
2016,5,2,9,45,712.5,190.5,1.5,17.5,755.0,615.67,474.02
2016,5,2,10,0,874.0,125.0,1.5,18.0,837.0,696.26,533.51
2016,5,2,10,15,880.5,126.5,1.5,18.0,864.5,736.15,561.43
2016,5,2,10,30,887.0,128.0,1.5,18.0,892.0,774.52,586.87
2016,5,2,10,45,890.5,130.0,1.5,18.5,912.0,809.37,608.53
2016,5,2,11,0,894.0,132.0,1.5,19.0,932.0,842.2,628.61
2016,5,2,11,15,897.0,132.5,1.5,19.0,945.0,871.04,647.08
2016,5,2,11,30,900.0,133.0,1.5,19.0,958.0,897.57,663.99
2016,5,2,11,45,898.0,135.5,1.55,19.5,962.5,919.2,677.05
2016,5,2,12,0,896.0,138.0,1.6,20.0,967.0,938.12,688.41
2016,5,2,12,15,895.0,137.5,1.7,20.0,964.5,952.29,698.71
2016,5,2,12,30,894.0,137.0,1.8,20.0,962.0,963.62,707.31
2016,5,2,12,45,887.5,139.0,1.9,20.5,950.0,969.41,711.08
2016,5,2,13,0,881.0,141.0,2.0,21.0,938.0,972.26,713.07
2016,5,2,13,15,876.0,140.5,2.15,21.0,920.0,971.08,714.45
2016,5,2,13,30,871.0,140.0,2.3,21.0,902.0,966.96,713.98
2016,5,2,13,45,858.5,141.5,2.45,21.0,875.5,955.0,708.34
2016,5,2,14,0,846.0,143.0,2.6,21.0,849.0,945.79,704.59
2016,5,2,14,15,836.5,141.5,2.75,20.5,817.0,928.32,696.57
2016,5,2,14,30,827.0,140.0,2.9,20.0,785.0,908.28,686.74
2016,5,2,14,45,676.0,191.5,3.05,20.0,702.0,820.47,628.39
2016,5,2,15,0,525.0,243.0,3.2,20.0,619.0,729.37,563.07
2016,5,2,15,15,638.5,189.5,3.3,19.5,620.0,760.72,591.99
2016,5,2,15,30,752.0,136.0,3.4,19.0,621.0,780.3,609.52
2016,5,2,15,45,719.5,136.5,3.5,19.0,572.0,734.88,578.55
2016,5,2,16,0,687.0,137.0,3.6,19.0,523.0,689.3,547.21
2016,5,2,16,15,616.0,135.0,3.6,18.0,457.5,613.14,492.4
2016,5,2,16,30,545.0,133.0,3.6,17.0,392.0,536.46,435.69
2016,5,2,16,45,477.5,128.0,3.6,16.5,336.0,467.11,382.17
2016,5,2,17,0,410.0,123.0,3.6,16.0,280.0,402.07,330.61
2016,5,2,17,15,349.5,116.0,3.5,15.5,236.0,343.52,282.98
2016,5,2,17,30,289.0,109.0,3.4,15.0,192.0,282.58,232.37
2016,5,2,17,45,238.5,91.0,3.35,14.5,150.0,226.24,184.6
2016,5,2,18,0,188.0,73.0,3.3,14.0,108.0,174.24,139.52
2016,5,2,18,15,128.0,52.5,3.25,13.5,73.0,119.63,92.0
2016,5,2,18,30,68.0,32.0,3.2,13.0,38.0,64.34,42.58
2016,5,2,18,45,34.0,16.0,3.15,12.5,19.0,28.89,0.0
2016,5,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,10.0,1.25,10.0,10.0,9.83,0.0
2016,5,3,5,30,0.0,20.0,1.4,10.0,20.0,18.95,0.02
2016,5,3,5,45,81.5,39.0,1.6,10.5,51.0,33.64,23.02
2016,5,3,6,0,163.0,58.0,1.8,11.0,82.0,46.64,35.73
2016,5,3,6,15,216.5,76.5,1.7,11.0,122.5,60.37,48.61
2016,5,3,6,30,270.0,95.0,1.6,11.0,163.0,73.59,60.78
2016,5,3,6,45,335.5,102.5,1.5,11.5,206.5,93.26,64.51
2016,5,3,7,0,401.0,110.0,1.4,12.0,250.0,124.74,83.77
2016,5,3,7,15,262.0,147.5,1.4,12.0,245.0,161.65,119.54
2016,5,3,7,30,123.0,185.0,1.4,12.0,240.0,184.37,144.27
2016,5,3,7,45,246.5,193.5,1.4,12.5,320.0,226.57,174.56
2016,5,3,8,0,370.0,202.0,1.4,13.0,400.0,285.57,219.54
2016,5,3,8,15,380.0,221.5,1.55,13.0,441.0,326.09,253.42
2016,5,3,8,30,390.0,241.0,1.7,13.0,482.0,367.5,287.65
2016,5,3,8,45,402.0,258.5,1.85,13.5,522.5,408.86,320.75
2016,5,3,9,0,414.0,276.0,2.0,14.0,563.0,447.51,351.2
2016,5,3,9,15,407.0,296.0,2.15,14.5,591.5,482.66,378.28
2016,5,3,9,30,400.0,316.0,2.3,15.0,620.0,519.85,406.22
2016,5,3,9,45,411.5,325.0,2.45,15.5,650.0,551.69,430.09
2016,5,3,10,0,423.0,334.0,2.6,16.0,680.0,586.89,456.06
2016,5,3,10,15,344.0,376.5,2.55,16.0,664.0,591.23,457.14
2016,5,3,10,30,265.0,419.0,2.5,16.0,648.0,587.2,451.91
2016,5,3,10,45,300.5,422.0,2.5,16.5,687.0,629.72,482.57
2016,5,3,11,0,336.0,425.0,2.5,17.0,726.0,673.81,513.62
2016,5,3,11,15,365.5,414.0,2.35,17.0,746.0,700.99,532.68
2016,5,3,11,30,395.0,403.0,2.2,17.0,766.0,728.49,551.82
