Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,11,45,404.5,401.5,2.1,17.0,775.0,748.62,565.26
2016,5,3,12,0,414.0,400.0,2.0,17.0,784.0,767.66,577.86
2016,5,3,12,15,265.5,432.0,1.95,17.0,678.0,672.4,507.04
2016,5,3,12,30,117.0,464.0,1.9,17.0,572.0,570.63,430.67
2016,5,3,12,45,213.5,449.5,1.85,17.0,644.0,650.56,491.36
2016,5,3,13,0,310.0,435.0,1.8,17.0,716.0,736.19,553.18
2016,5,3,13,15,332.0,419.0,1.85,17.0,714.5,745.12,560.19
2016,5,3,13,30,354.0,403.0,1.9,17.0,713.0,752.61,567.0
2016,5,3,13,45,403.0,367.5,1.95,17.0,711.5,763.43,577.34
2016,5,3,14,0,452.0,332.0,2.0,17.0,710.0,778.81,590.7
2016,5,3,14,15,436.0,325.0,2.1,17.0,678.5,754.81,575.11
2016,5,3,14,30,420.0,318.0,2.2,17.0,647.0,729.53,558.81
2016,5,3,14,45,580.0,240.0,2.35,17.0,670.5,784.51,604.9
2016,5,3,15,0,740.0,162.0,2.5,17.0,694.0,833.65,643.5
2016,5,3,15,15,550.5,213.5,2.6,16.5,596.5,709.65,555.35
2016,5,3,15,30,361.0,265.0,2.7,16.0,499.0,588.89,465.07
2016,5,3,15,45,355.0,244.5,2.8,16.0,460.0,553.18,440.58
2016,5,3,16,0,349.0,224.0,2.9,16.0,421.0,516.63,414.43
2016,5,3,16,15,376.0,196.0,2.95,15.5,390.5,494.84,400.57
2016,5,3,16,30,403.0,168.0,3.0,15.0,360.0,478.78,390.41
2016,5,3,16,45,328.5,157.5,3.1,15.0,302.5,395.63,324.65
2016,5,3,17,0,254.0,147.0,3.2,15.0,245.0,326.69,268.83
2016,5,3,17,15,216.5,132.0,3.15,14.5,206.5,279.33,230.3
2016,5,3,17,30,179.0,117.0,3.1,14.0,168.0,228.14,187.72
2016,5,3,17,45,149.0,95.5,3.05,14.0,132.0,182.8,148.89
2016,5,3,18,0,119.0,74.0,3.0,14.0,96.0,139.71,111.34
2016,5,3,18,15,78.0,52.5,2.9,13.5,65.5,94.52,72.07
2016,5,3,18,30,37.0,31.0,2.8,13.0,35.0,51.97,34.13
2016,5,3,18,45,18.5,15.5,2.7,13.0,17.5,23.69,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,3.1,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,3.1,11.0,13.0,12.54,0.0
2016,5,4,5,45,8.5,33.0,3.15,11.0,34.5,31.2,21.03
2016,5,4,6,0,17.0,53.0,3.2,11.0,56.0,47.66,36.67
2016,5,4,6,15,33.0,75.5,3.2,11.0,83.5,66.16,53.79
2016,5,4,6,30,49.0,98.0,3.2,11.0,111.0,84.34,70.41
2016,5,4,6,45,71.0,118.5,3.2,11.5,141.5,106.75,83.75
2016,5,4,7,0,93.0,139.0,3.2,12.0,172.0,127.24,98.96
2016,5,4,7,15,131.0,162.5,3.15,12.0,217.0,159.11,123.53
2016,5,4,7,30,169.0,186.0,3.1,12.0,262.0,195.07,151.9
2016,5,4,7,45,203.0,207.0,3.1,12.0,308.5,232.05,181.7
2016,5,4,8,0,237.0,228.0,3.1,12.0,355.0,267.9,210.87
2016,5,4,8,15,278.0,244.0,2.95,12.0,406.5,310.13,245.1
2016,5,4,8,30,319.0,260.0,2.8,12.0,458.0,356.26,282.32
2016,5,4,8,45,326.0,280.0,2.7,12.5,494.5,394.29,312.47
2016,5,4,9,0,333.0,300.0,2.6,13.0,531.0,432.82,342.31
2016,5,4,9,15,352.5,315.5,2.45,13.0,573.0,474.62,374.61
2016,5,4,9,30,372.0,331.0,2.3,13.0,615.0,517.77,407.27
2016,5,4,9,45,333.0,357.5,2.2,13.5,620.0,535.25,418.67
2016,5,4,10,0,294.0,384.0,2.1,14.0,625.0,549.3,427.13
2016,5,4,10,15,316.5,392.0,2.1,14.0,659.0,586.74,454.94
2016,5,4,10,30,339.0,400.0,2.1,14.0,693.0,625.24,483.07
2016,5,4,10,45,332.0,412.5,2.1,14.5,705.5,645.99,496.55
2016,5,4,11,0,325.0,425.0,2.1,15.0,718.0,665.72,509.22
2016,5,4,11,15,324.5,435.0,2.2,15.0,730.5,687.48,524.94
2016,5,4,11,30,324.0,445.0,2.3,15.0,743.0,708.55,540.1
2016,5,4,11,45,334.0,441.0,2.4,15.0,750.5,724.63,552.25
2016,5,4,12,0,344.0,437.0,2.5,15.0,758.0,740.05,564.01
2016,5,4,12,15,333.5,442.5,2.65,15.0,752.5,745.28,568.19
2016,5,4,12,30,323.0,448.0,2.8,15.0,747.0,749.23,571.54
2016,5,4,12,45,338.5,434.0,2.95,15.5,744.5,756.7,577.45
2016,5,4,13,0,354.0,420.0,3.1,16.0,742.0,762.93,582.49
2016,5,4,13,15,395.5,391.5,3.2,16.0,744.5,777.46,595.28
2016,5,4,13,30,437.0,363.0,3.3,16.0,747.0,796.01,610.79
2016,5,4,13,45,455.5,344.5,3.45,16.0,735.0,796.03,612.84
2016,5,4,14,0,474.0,326.0,3.6,16.0,723.0,793.89,613.52
2016,5,4,14,15,462.0,315.5,3.7,16.0,691.0,769.64,597.33
2016,5,4,14,30,450.0,305.0,3.8,16.0,659.0,743.89,580.09
2016,5,4,14,45,454.5,287.5,3.9,16.0,630.0,724.15,567.62
2016,5,4,15,0,459.0,270.0,4.0,16.0,601.0,702.47,553.59
2016,5,4,15,15,409.5,268.5,4.1,16.0,550.5,650.17,515.12
2016,5,4,15,30,360.0,267.0,4.2,16.0,500.0,590.84,471.09
2016,5,4,15,45,347.5,247.5,4.3,16.0,459.5,551.11,442.49
2016,5,4,16,0,335.0,228.0,4.4,16.0,419.0,510.99,412.97
2016,5,4,16,15,349.0,202.5,4.4,15.5,385.0,483.13,393.68
2016,5,4,16,30,363.0,177.0,4.4,15.0,351.0,453.13,372.15
2016,5,4,16,45,338.0,159.0,4.45,15.0,306.5,404.12,333.45
2016,5,4,17,0,313.0,141.0,4.5,15.0,262.0,356.24,294.9
2016,5,4,17,15,271.0,127.5,4.35,14.5,221.5,305.39,253.08
2016,5,4,17,30,229.0,114.0,4.2,14.0,181.0,257.84,213.11
2016,5,4,17,45,192.5,94.0,4.05,13.5,142.5,208.38,170.85
2016,5,4,18,0,156.0,74.0,3.9,13.0,104.0,161.85,130.28
2016,5,4,18,15,107.0,53.5,3.7,12.5,71.5,107.02,82.58
2016,5,4,18,30,58.0,33.0,3.5,12.0,39.0,61.87,42.12
2016,5,4,18,45,29.0,16.5,3.35,12.0,19.5,28.14,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,15.0,10.5,1.85,11.0,11.5,10.32,0.0
2016,5,5,5,30,30.0,21.0,2.1,11.0,23.0,18.79,3.92
2016,5,5,5,45,94.5,40.5,2.35,11.5,54.0,33.2,22.84
2016,5,5,6,0,159.0,60.0,2.6,12.0,85.0,48.14,37.0
2016,5,5,6,15,209.0,79.0,2.75,12.0,124.5,62.18,50.08
2016,5,5,6,30,259.0,98.0,2.9,12.0,164.0,77.2,63.8
2016,5,5,6,45,317.5,107.5,3.05,12.5,207.0,98.76,68.71
2016,5,5,7,0,376.0,117.0,3.2,13.0,250.0,130.6,89.29
2016,5,5,7,15,303.0,149.5,3.2,13.0,267.5,171.55,125.93
2016,5,5,7,30,230.0,182.0,3.2,13.0,285.0,200.48,153.46
2016,5,5,7,45,342.5,183.5,3.2,13.0,357.0,244.73,187.09
2016,5,5,8,0,455.0,185.0,3.2,13.0,429.0,295.13,227.14
2016,5,5,8,15,268.5,229.5,3.15,13.0,377.0,295.49,232.89
2016,5,5,8,30,82.0,274.0,3.1,13.0,325.0,282.05,224.69
2016,5,5,8,45,44.0,234.0,3.1,13.5,261.5,236.47,188.09
2016,5,5,9,0,6.0,194.0,3.1,14.0,198.0,187.96,148.6
2016,5,5,9,15,14.0,237.0,3.1,14.0,247.5,232.88,184.34
2016,5,5,9,30,22.0,280.0,3.1,14.0,297.0,278.59,220.07
2016,5,5,9,45,39.5,324.0,3.1,14.5,356.5,328.03,258.0
2016,5,5,10,0,57.0,368.0,3.1,15.0,416.0,383.0,299.54
2016,5,5,10,15,49.0,369.0,3.15,15.0,411.0,382.49,298.54
2016,5,5,10,30,41.0,370.0,3.2,15.0,406.0,381.19,297.13
2016,5,5,10,45,60.5,401.5,3.25,15.5,455.5,428.94,333.04
2016,5,5,11,0,80.0,433.0,3.3,16.0,505.0,478.25,369.43
2016,5,5,11,15,83.0,436.5,3.35,16.0,512.5,488.68,377.01
2016,5,5,11,30,86.0,440.0,3.4,16.0,520.0,499.06,384.77
2016,5,5,11,45,72.0,436.0,3.5,16.5,503.0,487.16,374.86
2016,5,5,12,0,58.0,432.0,3.6,17.0,486.0,474.37,364.4
2016,5,5,12,15,96.5,451.5,3.6,17.0,541.0,532.02,408.4
2016,5,5,12,30,135.0,471.0,3.6,17.0,596.0,594.71,455.2
2016,5,5,12,45,72.0,334.0,3.65,17.0,400.5,398.19,308.67
2016,5,5,13,0,9.0,197.0,3.7,17.0,205.0,200.4,155.06
2016,5,5,13,15,20.5,277.5,3.65,17.0,296.0,295.77,230.17
2016,5,5,13,30,32.0,358.0,3.6,17.0,387.0,389.9,302.17
2016,5,5,13,45,43.5,367.0,3.6,17.0,405.0,411.61,319.0
2016,5,5,14,0,55.0,376.0,3.6,17.0,423.0,433.33,336.09
2016,5,5,14,15,32.0,296.5,3.55,16.5,324.0,329.95,257.74
2016,5,5,14,30,9.0,217.0,3.5,16.0,225.0,221.39,173.37
2016,5,5,14,45,8.5,212.0,3.5,16.0,219.0,216.15,169.76
2016,5,5,15,0,8.0,207.0,3.5,16.0,213.0,210.93,165.96
2016,5,5,15,15,14.0,221.5,3.4,16.0,231.0,231.27,182.73
2016,5,5,15,30,20.0,236.0,3.3,16.0,249.0,251.81,199.6
2016,5,5,15,45,38.0,236.5,3.25,16.0,259.0,275.59,219.55
2016,5,5,16,0,56.0,237.0,3.2,16.0,269.0,290.96,232.82
2016,5,5,16,15,184.5,212.5,3.1,15.5,303.5,366.14,297.13
2016,5,5,16,30,313.0,188.0,3.0,15.0,338.0,431.58,352.3
2016,5,5,16,45,159.5,159.5,2.95,15.0,235.5,279.87,229.01
2016,5,5,17,0,6.0,131.0,2.9,15.0,133.0,135.43,108.22
2016,5,5,17,15,246.0,109.5,2.6,14.5,181.5,269.86,223.6
2016,5,5,17,30,486.0,88.0,2.3,14.0,230.0,371.1,305.77
2016,5,5,17,45,417.5,77.0,2.05,13.5,182.0,304.27,248.6
2016,5,5,18,0,349.0,66.0,1.8,13.0,134.0,243.33,195.8
2016,5,5,18,15,256.5,51.0,1.65,12.5,93.0,174.4,136.06
2016,5,5,18,30,164.0,36.0,1.5,12.0,52.0,114.51,81.98
2016,5,5,18,45,82.0,18.0,1.35,12.0,26.0,53.15,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,9.0,9.5,9.34,0.0
2016,5,6,5,30,0.0,19.0,1.9,9.0,19.0,18.32,5.07
2016,5,6,5,45,28.5,39.5,2.1,9.5,44.0,35.82,25.44
2016,5,6,6,0,57.0,60.0,2.3,10.0,69.0,50.73,39.66
2016,5,6,6,15,82.5,82.5,2.25,10.0,101.0,68.13,55.83
2016,5,6,6,30,108.0,105.0,2.2,10.0,133.0,86.36,72.51
2016,5,6,6,45,135.5,123.5,2.2,10.5,166.5,110.8,85.14
2016,5,6,7,0,163.0,142.0,2.2,11.0,200.0,138.07,105.24
2016,5,6,7,15,140.0,165.5,2.2,11.0,221.0,164.04,127.51
2016,5,6,7,30,117.0,189.0,2.2,11.0,242.0,187.93,148.36
2016,5,6,7,45,58.5,135.5,2.2,11.5,162.0,140.82,111.36
2016,5,6,8,0,0.0,82.0,2.2,12.0,82.0,79.32,61.5
2016,5,6,8,15,17.0,164.0,2.25,12.0,174.5,161.81,129.44
2016,5,6,8,30,34.0,246.0,2.3,12.0,267.0,239.11,191.42
2016,5,6,8,45,24.0,239.5,2.35,12.0,255.0,236.68,188.97
2016,5,6,9,0,14.0,233.0,2.4,12.0,243.0,227.86,181.57
2016,5,6,9,15,7.0,184.0,2.4,12.0,189.0,179.95,142.76
2016,5,6,9,30,0.0,135.0,2.4,12.0,135.0,130.16,102.13
2016,5,6,9,45,2.0,150.0,2.45,12.5,152.0,145.79,114.57
2016,5,6,10,0,4.0,165.0,2.5,13.0,169.0,161.63,126.97
2016,5,6,10,15,11.5,234.0,2.5,13.0,244.5,232.81,183.67
2016,5,6,10,30,19.0,303.0,2.5,13.0,320.0,304.52,239.51
2016,5,6,10,45,23.5,330.5,2.5,13.5,352.0,335.41,262.5
2016,5,6,11,0,28.0,358.0,2.5,14.0,384.0,365.8,285.0
2016,5,6,11,15,19.5,294.5,2.45,14.0,313.0,300.5,234.57
2016,5,6,11,30,11.0,231.0,2.4,14.0,242.0,233.02,182.05
2016,5,6,11,45,19.5,300.5,2.4,14.0,319.5,308.34,240.92
2016,5,6,12,0,28.0,370.0,2.4,14.0,397.0,386.85,300.59
2016,5,6,12,15,20.5,310.0,2.4,14.0,329.5,320.33,249.56
2016,5,6,12,30,13.0,250.0,2.4,14.0,262.0,255.43,199.55
2016,5,6,12,45,13.0,247.0,2.4,14.0,259.0,252.96,197.91
2016,5,6,13,0,13.0,244.0,2.4,14.0,256.0,250.41,196.05
2016,5,6,13,15,23.0,303.0,2.35,14.0,324.0,323.96,253.43
2016,5,6,13,30,33.0,362.0,2.3,14.0,392.0,394.99,307.6
2016,5,6,13,45,19.5,271.0,2.3,14.0,288.5,284.48,222.76
2016,5,6,14,0,6.0,180.0,2.3,14.0,185.0,181.4,141.95
2016,5,6,14,15,3.5,164.5,2.25,14.0,168.0,163.79,128.21
2016,5,6,14,30,1.0,149.0,2.2,14.0,151.0,146.2,114.2
2016,5,6,14,45,0.5,148.5,2.15,14.5,149.5,145.33,113.5
2016,5,6,15,0,0.0,148.0,2.1,15.0,148.0,144.51,112.83
2016,5,6,15,15,0.5,155.0,2.0,14.5,155.5,152.13,119.48
2016,5,6,15,30,1.0,162.0,1.9,14.0,163.0,159.89,126.28
2016,5,6,15,45,9.0,182.0,1.8,14.0,187.0,187.23,148.99
2016,5,6,16,0,17.0,202.0,1.7,14.0,211.0,214.94,171.85
2016,5,6,16,15,8.5,158.5,1.55,14.0,163.0,163.44,130.33
2016,5,6,16,30,0.0,115.0,1.4,14.0,115.0,112.73,88.95
2016,5,6,16,45,26.0,134.0,1.25,14.0,144.0,155.73,125.57
2016,5,6,17,0,52.0,153.0,1.1,14.0,173.0,194.87,158.21
2016,5,6,17,15,41.5,132.0,1.0,13.5,146.5,165.01,133.8
2016,5,6,17,30,31.0,111.0,0.9,13.0,120.0,135.82,109.73
2016,5,6,17,45,21.5,89.5,0.8,13.0,95.0,107.16,85.46
2016,5,6,18,0,12.0,68.0,0.7,13.0,70.0,75.2,58.09
2016,5,6,18,15,6.0,47.5,0.75,12.5,48.5,50.87,37.03
2016,5,6,18,30,0.0,27.0,0.8,12.0,27.0,26.4,15.55
2016,5,6,18,45,0.0,13.5,0.85,11.5,13.5,13.03,0.0
2016,5,6,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.55,10.0,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.8,10.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,14.5,2.1,10.5,14.5,13.98,6.51
2016,5,7,6,0,0.0,23.0,2.4,11.0,23.0,22.19,14.18
2016,5,7,6,15,0.0,33.5,2.45,11.0,33.5,32.34,23.57
2016,5,7,6,30,0.0,44.0,2.5,11.0,44.0,42.49,31.13
2016,5,7,6,45,0.0,56.0,2.55,11.5,56.0,54.11,41.08
2016,5,7,7,0,0.0,68.0,2.6,12.0,68.0,65.73,50.85
2016,5,7,7,15,5.5,112.0,2.65,12.0,114.5,106.84,85.24
2016,5,7,7,30,11.0,156.0,2.7,12.0,161.0,147.84,118.97
2016,5,7,7,45,56.5,196.0,2.75,12.5,226.0,191.47,152.86
2016,5,7,8,0,102.0,236.0,2.8,13.0,291.0,243.87,193.86
2016,5,7,8,15,51.0,181.0,2.8,13.0,208.5,186.01,147.98
2016,5,7,8,30,0.0,126.0,2.8,13.0,126.0,121.1,95.34
2016,5,7,8,45,0.0,96.0,2.85,13.5,96.0,92.9,71.8
2016,5,7,9,0,0.0,66.0,2.9,14.0,66.0,63.87,47.57
2016,5,7,9,15,0.0,86.5,2.85,14.0,86.5,83.76,63.86
2016,5,7,9,30,0.0,107.0,2.8,14.0,107.0,103.48,79.83
2016,5,7,9,45,0.0,99.5,2.8,14.5,99.5,96.31,73.67
2016,5,7,10,0,0.0,92.0,2.8,15.0,92.0,89.12,67.56
2016,5,7,10,15,0.0,78.0,2.8,15.0,78.0,75.59,56.47
2016,5,7,10,30,0.0,64.0,2.8,15.0,64.0,62.02,45.35
2016,5,7,10,45,0.0,74.0,2.8,15.0,74.0,71.73,53.23
2016,5,7,11,0,0.0,84.0,2.8,15.0,84.0,81.42,61.04
2016,5,7,11,15,0.0,74.5,2.75,15.0,74.5,72.24,53.53
2016,5,7,11,30,0.0,65.0,2.7,15.0,65.0,63.03,46.03
2016,5,7,11,45,0.0,72.0,2.65,15.5,72.0,69.83,51.44
2016,5,7,12,0,0.0,79.0,2.6,16.0,79.0,76.62,56.82
2016,5,7,12,15,0.0,91.0,2.55,16.0,91.0,88.28,66.22
2016,5,7,12,30,0.0,103.0,2.5,16.0,103.0,99.96,75.62
2016,5,7,12,45,4.5,151.5,2.5,16.0,155.5,151.5,117.01
2016,5,7,13,0,9.0,200.0,2.5,16.0,208.0,203.38,158.1
2016,5,7,13,15,6.0,176.0,2.5,16.0,181.0,177.14,137.32
2016,5,7,13,30,3.0,152.0,2.5,16.0,154.0,150.82,116.5
2016,5,7,13,45,1.5,114.5,2.55,16.0,115.5,112.64,86.09
2016,5,7,14,0,0.0,77.0,2.6,16.0,77.0,74.61,55.45
2016,5,7,14,15,0.0,90.0,2.6,16.0,90.0,87.22,65.81
2016,5,7,14,30,0.0,103.0,2.6,16.0,103.0,99.92,76.21
2016,5,7,14,45,5.0,162.0,2.65,16.0,166.0,162.81,127.22
2016,5,7,15,0,10.0,221.0,2.7,16.0,229.0,226.91,178.5
2016,5,7,15,15,15.0,228.5,2.65,15.5,239.5,239.31,189.06
2016,5,7,15,30,20.0,236.0,2.6,15.0,250.0,251.78,199.89
2016,5,7,15,45,13.5,209.0,2.6,15.0,218.0,218.86,173.97
2016,5,7,16,0,7.0,182.0,2.6,15.0,186.0,186.21,148.09
2016,5,7,16,15,7.0,171.5,2.55,14.5,175.0,175.96,140.59
2016,5,7,16,30,7.0,161.0,2.5,14.0,164.0,165.78,133.01
2016,5,7,16,45,3.5,111.0,2.5,14.0,112.5,111.45,88.44
2016,5,7,17,0,0.0,61.0,2.5,14.0,61.0,58.95,44.56
2016,5,7,17,15,0.0,51.5,2.4,13.5,51.5,49.75,36.98
2016,5,7,17,30,0.0,42.0,2.3,13.0,42.0,40.56,29.24
2016,5,7,17,45,0.0,33.5,2.2,13.0,33.5,32.34,22.15
2016,5,7,18,0,0.0,25.0,2.1,13.0,25.0,24.12,14.97
2016,5,7,18,15,0.0,17.5,2.0,12.5,17.5,16.88,8.6
2016,5,7,18,30,0.0,10.0,1.9,12.0,10.0,9.64,2.14
2016,5,7,18,45,0.0,5.0,1.8,12.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,56.0,12.5,1.1,10.5,16.5,12.29,0.0
2016,5,8,5,30,112.0,25.0,1.3,11.0,33.0,19.44,7.54
2016,5,8,5,45,212.0,40.5,1.55,11.5,70.5,30.99,21.27
2016,5,8,6,0,312.0,56.0,1.8,12.0,108.0,41.99,31.71
2016,5,8,6,15,156.0,55.5,1.85,12.0,81.5,44.64,34.51
2016,5,8,6,30,0.0,55.0,1.9,12.0,55.0,53.15,40.14
2016,5,8,6,45,0.0,68.5,1.95,12.5,68.5,65.88,50.95
2016,5,8,7,0,0.0,82.0,2.0,13.0,82.0,78.57,61.51
2016,5,8,7,15,7.0,121.0,1.95,13.0,124.5,115.04,91.64
2016,5,8,7,30,14.0,160.0,1.9,13.0,167.0,152.04,121.7
2016,5,8,7,45,40.5,194.5,1.85,13.5,216.5,186.3,148.23
2016,5,8,8,0,67.0,229.0,1.8,14.0,266.0,227.55,180.26
2016,5,8,8,15,35.5,203.5,1.8,14.0,223.5,200.07,158.55
2016,5,8,8,30,4.0,178.0,1.8,14.0,181.0,170.84,135.12
2016,5,8,8,45,41.0,247.5,1.8,14.5,276.5,247.44,195.58
2016,5,8,9,0,78.0,317.0,1.8,15.0,372.0,330.43,259.27
2016,5,8,9,15,86.0,339.5,1.85,15.0,403.5,360.32,281.66
2016,5,8,9,30,94.0,362.0,1.9,15.0,435.0,390.99,304.73
2016,5,8,9,45,50.0,272.0,2.0,15.5,311.5,287.94,224.94
2016,5,8,10,0,6.0,182.0,2.1,16.0,188.0,179.16,139.0
2016,5,8,10,15,8.5,211.0,2.2,16.0,219.0,208.95,162.63
2016,5,8,10,30,11.0,240.0,2.3,16.0,250.0,239.01,185.95
2016,5,8,10,45,15.5,280.5,2.4,16.0,294.5,281.85,219.01
2016,5,8,11,0,20.0,321.0,2.5,16.0,339.0,325.15,252.04
2016,5,8,11,15,140.0,390.5,2.6,16.0,520.5,493.58,382.16
2016,5,8,11,30,260.0,460.0,2.7,16.0,702.0,670.03,512.23
2016,5,8,11,45,252.5,464.5,2.8,16.5,700.5,677.55,515.57
2016,5,8,12,0,245.0,469.0,2.9,17.0,699.0,682.13,518.04
2016,5,8,12,15,178.0,468.0,2.95,17.0,634.5,626.86,476.87
2016,5,8,12,30,111.0,467.0,3.0,17.0,570.0,565.16,430.76
2016,5,8,12,45,285.0,424.0,3.1,17.0,686.0,698.55,533.76
2016,5,8,13,0,459.0,381.0,3.2,17.0,802.0,829.72,631.24
2016,5,8,13,15,251.0,382.5,3.25,17.0,612.5,633.48,486.38
2016,5,8,13,30,43.0,384.0,3.3,17.0,423.0,427.17,328.77
2016,5,8,13,45,44.5,372.0,3.35,17.0,411.5,417.87,323.18
2016,5,8,14,0,46.0,360.0,3.4,17.0,400.0,408.28,316.57
2016,5,8,14,15,441.5,244.5,3.45,17.0,596.0,678.82,532.53
2016,5,8,14,30,837.0,129.0,3.5,17.0,792.0,913.43,703.89
2016,5,8,14,45,831.5,124.0,3.55,17.0,756.5,890.47,687.47
2016,5,8,15,0,826.0,119.0,3.6,17.0,721.0,865.02,671.37
2016,5,8,15,15,812.0,116.0,3.6,16.5,679.0,832.16,650.87
2016,5,8,15,30,798.0,113.0,3.6,16.0,637.0,797.53,628.92
2016,5,8,15,45,780.5,109.5,3.65,16.0,591.0,757.97,602.16
2016,5,8,16,0,763.0,106.0,3.7,16.0,545.0,717.27,574.23
2016,5,8,16,15,739.0,101.5,3.7,15.5,495.5,669.76,541.58
2016,5,8,16,30,715.0,97.0,3.7,15.0,446.0,624.68,509.79
2016,5,8,16,45,687.0,91.0,3.75,15.0,396.0,572.8,470.09
2016,5,8,17,0,659.0,85.0,3.8,15.0,346.0,521.62,429.87
2016,5,8,17,15,614.5,79.0,3.7,14.5,294.5,461.85,381.97
2016,5,8,17,30,570.0,73.0,3.6,14.0,243.0,404.74,334.74
2016,5,8,17,45,515.0,64.0,3.55,13.5,195.0,342.03,281.48
2016,5,8,18,0,460.0,55.0,3.5,13.0,147.0,283.62,230.15
2016,5,8,18,15,364.5,44.0,3.3,12.5,104.0,211.57,166.75
2016,5,8,18,30,269.0,33.0,3.1,12.0,61.0,148.59,109.42
2016,5,8,18,45,134.5,16.5,2.95,12.0,30.5,68.14,17.24
2016,5,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.0,14.0,2.1,9.0,18.0,13.76,0.0
2016,5,9,5,30,114.0,28.0,2.3,9.0,36.0,23.31,11.06
2016,5,9,5,45,219.0,43.5,2.55,9.5,75.0,33.38,23.6
2016,5,9,6,0,324.0,59.0,2.8,10.0,114.0,44.31,34.07
2016,5,9,6,15,399.0,70.5,2.8,10.0,161.5,51.52,40.99
2016,5,9,6,30,474.0,82.0,2.8,10.0,209.0,67.76,46.86
2016,5,9,6,45,237.0,96.0,2.85,10.5,159.5,93.95,66.81
2016,5,9,7,0,0.0,110.0,2.9,11.0,110.0,103.16,82.88
2016,5,9,7,15,2.0,129.5,2.9,11.0,130.5,121.67,98.17
2016,5,9,7,30,4.0,149.0,2.9,11.0,151.0,140.48,113.5
2016,5,9,7,45,13.0,175.0,2.9,11.5,182.0,167.13,134.71
2016,5,9,8,0,22.0,201.0,2.9,12.0,213.0,194.82,156.56
2016,5,9,8,15,38.0,233.0,2.9,12.0,256.0,226.31,181.5
2016,5,9,8,30,54.0,265.0,2.9,12.0,299.0,264.14,211.44
2016,5,9,8,45,50.5,281.0,2.9,12.5,314.5,281.04,224.13
2016,5,9,9,0,47.0,297.0,2.9,13.0,330.0,297.61,236.42
2016,5,9,9,15,93.0,334.5,2.9,13.5,404.5,360.1,284.85
2016,5,9,9,30,139.0,372.0,2.9,14.0,479.0,423.15,332.87
2016,5,9,9,45,190.0,386.5,2.95,14.5,540.0,477.17,373.7
2016,5,9,10,0,241.0,401.0,3.0,15.0,601.0,535.1,417.0
2016,5,9,10,15,324.0,386.0,3.05,15.0,664.0,590.16,459.54
2016,5,9,10,30,407.0,371.0,3.1,15.0,727.0,651.5,506.35
2016,5,9,10,45,659.5,247.0,3.15,15.5,839.5,750.04,583.67
2016,5,9,11,0,912.0,123.0,3.2,16.0,952.0,860.28,662.5
2016,5,9,11,15,914.5,124.0,3.25,16.0,964.5,889.3,681.77
2016,5,9,11,30,917.0,125.0,3.3,16.0,977.0,915.94,700.04
2016,5,9,11,45,917.0,125.5,3.35,16.5,982.0,937.42,713.43
2016,5,9,12,0,917.0,126.0,3.4,17.0,987.0,956.21,725.03
2016,5,9,12,15,916.5,126.0,3.45,17.0,984.5,971.29,735.54
2016,5,9,12,30,916.0,126.0,3.5,17.0,982.0,983.53,744.23
2016,5,9,12,45,912.5,126.5,3.6,17.0,971.5,990.53,749.86
2016,5,9,13,0,909.0,127.0,3.7,17.0,961.0,994.55,753.61
2016,5,9,13,15,905.5,126.0,3.75,17.0,943.5,994.07,754.09
2016,5,9,13,30,902.0,125.0,3.8,17.0,926.0,990.58,752.68
2016,5,9,13,45,896.0,124.0,3.9,17.0,901.0,981.75,748.07
2016,5,9,14,0,890.0,123.0,4.0,17.0,876.0,970.03,741.58
2016,5,9,14,15,882.0,121.0,4.0,17.0,844.5,952.59,730.61
2016,5,9,14,30,874.0,119.0,4.0,17.0,813.0,932.47,717.88
2016,5,9,14,45,864.0,117.0,4.05,17.0,776.0,908.01,702.41
2016,5,9,15,0,854.0,115.0,4.1,17.0,739.0,886.45,689.01
2016,5,9,15,15,841.0,112.0,4.05,16.5,696.5,853.79,668.4
2016,5,9,15,30,828.0,109.0,4.0,16.0,654.0,819.23,646.31
2016,5,9,15,45,810.5,105.5,3.95,16.0,607.0,778.82,618.53
2016,5,9,16,0,793.0,102.0,3.9,16.0,560.0,737.19,589.61
2016,5,9,16,15,769.5,98.5,3.8,15.5,510.0,690.15,557.14
2016,5,9,16,30,746.0,95.0,3.7,15.0,460.0,642.8,523.87
2016,5,9,16,45,712.0,90.5,3.65,15.0,408.0,590.0,483.27
2016,5,9,17,0,678.0,86.0,3.6,15.0,356.0,535.81,440.61
2016,5,9,17,15,633.5,80.0,3.45,14.5,304.0,475.18,392.21
2016,5,9,17,30,589.0,74.0,3.3,14.0,252.0,417.18,344.42
2016,5,9,17,45,519.5,66.5,3.2,13.5,201.5,348.07,286.12
2016,5,9,18,0,450.0,59.0,3.1,13.0,151.0,284.46,230.77
2016,5,9,18,15,352.0,48.0,3.0,12.5,107.0,211.58,167.03
2016,5,9,18,30,254.0,37.0,2.9,12.0,63.0,147.78,109.58
2016,5,9,18,45,127.0,18.5,2.8,11.5,31.5,69.38,23.17
2016,5,9,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.5,13.5,2.35,9.5,19.5,13.27,0.0
2016,5,10,5,30,153.0,27.0,2.6,10.0,39.0,20.98,9.9
2016,5,10,5,45,266.0,40.0,2.85,10.5,78.5,30.43,20.99
2016,5,10,6,0,379.0,53.0,3.1,11.0,118.0,39.8,29.94
2016,5,10,6,15,200.5,75.0,3.05,11.5,110.5,59.22,47.66
2016,5,10,6,30,22.0,97.0,3.0,12.0,103.0,85.48,67.38
2016,5,10,6,45,30.0,117.5,3.0,12.5,128.0,105.76,83.65
2016,5,10,7,0,38.0,138.0,3.0,13.0,153.0,127.05,100.62
2016,5,10,7,15,64.5,165.0,2.85,13.5,193.5,157.54,124.32
2016,5,10,7,30,91.0,192.0,2.7,14.0,234.0,191.0,150.39
2016,5,10,7,45,103.0,216.5,2.6,14.5,269.0,221.47,174.47
2016,5,10,8,0,115.0,241.0,2.5,15.0,304.0,248.78,195.85
2016,5,10,8,15,453.0,178.5,2.35,15.5,460.0,319.34,247.15
2016,5,10,8,30,791.0,116.0,2.2,16.0,616.0,430.6,332.6
2016,5,10,8,45,809.5,117.5,2.1,16.5,660.5,479.01,371.68
2016,5,10,9,0,828.0,119.0,2.0,17.0,705.0,528.22,410.41
2016,5,10,9,15,840.5,121.5,2.0,17.5,745.0,575.6,446.9
2016,5,10,9,30,853.0,124.0,2.0,18.0,785.0,622.8,482.17
2016,5,10,9,45,852.5,131.5,2.0,18.5,816.0,665.9,513.3
2016,5,10,10,0,852.0,139.0,2.0,19.0,847.0,707.42,542.44
2016,5,10,10,15,859.5,141.0,2.0,19.5,874.5,748.77,570.52
2016,5,10,10,30,867.0,143.0,2.0,20.0,902.0,787.34,595.08
2016,5,10,10,45,875.5,141.5,2.05,20.5,923.5,821.93,617.06
2016,5,10,11,0,884.0,140.0,2.1,21.0,945.0,854.83,637.73
2016,5,10,11,15,887.5,141.0,2.15,21.0,958.0,883.99,657.03
2016,5,10,11,30,891.0,142.0,2.2,21.0,971.0,910.92,674.86
2016,5,10,11,45,895.5,140.0,2.3,21.5,977.5,933.55,689.02
2016,5,10,12,0,900.0,138.0,2.4,22.0,984.0,953.71,701.6
2016,5,10,12,15,900.0,138.0,2.45,22.0,982.0,969.07,711.97
2016,5,10,12,30,900.0,138.0,2.5,22.0,980.0,981.66,720.68
2016,5,10,12,45,904.0,133.5,2.55,22.0,971.5,990.73,727.21
2016,5,10,13,0,908.0,129.0,2.6,22.0,963.0,996.86,731.98
2016,5,10,13,15,904.5,128.0,2.65,22.0,946.0,996.38,732.57
2016,5,10,13,30,901.0,127.0,2.7,22.0,929.0,992.91,731.38
2016,5,10,13,45,898.5,124.5,2.75,22.0,905.0,985.86,727.97
2016,5,10,14,0,896.0,122.0,2.8,22.0,881.0,975.85,722.74
2016,5,10,14,15,888.5,120.0,2.85,22.0,850.0,958.8,712.93
2016,5,10,14,30,881.0,118.0,2.9,22.0,819.0,939.04,701.39
2016,5,10,14,45,874.0,114.5,2.95,22.0,782.0,915.54,687.35
2016,5,10,15,0,867.0,111.0,3.0,22.0,745.0,889.55,671.59
2016,5,10,15,15,853.5,108.5,3.05,21.5,702.5,861.85,655.86
2016,5,10,15,30,840.0,106.0,3.1,21.0,660.0,827.11,635.02
2016,5,10,15,45,826.0,101.5,3.2,21.0,613.5,788.04,609.93
2016,5,10,16,0,812.0,97.0,3.3,21.0,567.0,747.5,583.41
2016,5,10,16,15,789.0,93.5,3.35,20.5,517.0,700.2,552.33
2016,5,10,16,30,766.0,90.0,3.4,20.0,467.0,652.52,520.27
2016,5,10,16,45,737.5,85.0,3.5,19.5,415.0,599.38,482.29
2016,5,10,17,0,709.0,80.0,3.6,19.0,363.0,549.33,444.84
2016,5,10,17,15,666.0,74.5,3.65,18.0,310.5,488.84,398.5
2016,5,10,17,30,623.0,69.0,3.7,17.0,258.0,430.85,352.28
2016,5,10,17,45,563.0,61.5,3.8,16.5,208.0,364.89,297.26
2016,5,10,18,0,503.0,54.0,3.9,16.0,158.0,303.62,244.25
2016,5,10,18,15,407.5,44.0,4.0,15.0,113.0,230.32,180.76
2016,5,10,18,30,312.0,34.0,4.1,14.0,68.0,165.97,123.02
2016,5,10,18,45,156.0,17.0,4.2,13.5,34.0,78.97,31.64
2016,5,10,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.0,13.0,2.6,9.5,21.5,12.78,0.0
2016,5,11,5,30,230.0,26.0,2.8,10.0,43.0,20.3,9.84
2016,5,11,5,45,338.0,37.0,3.0,10.5,84.5,27.89,18.82
2016,5,11,6,0,446.0,48.0,3.2,11.0,126.0,34.96,25.65
2016,5,11,6,15,517.0,56.0,3.15,11.5,175.0,38.92,29.47
2016,5,11,6,30,588.0,64.0,3.1,12.0,224.0,57.61,34.17
2016,5,11,6,45,347.5,106.0,3.1,12.5,206.0,106.04,72.07
2016,5,11,7,0,107.0,148.0,3.1,13.0,188.0,139.03,107.6
2016,5,11,7,15,130.5,171.5,3.05,13.0,227.5,169.85,131.96
2016,5,11,7,30,154.0,195.0,3.0,13.0,267.0,203.27,158.78
2016,5,11,7,45,207.0,214.0,2.95,13.5,321.5,243.64,190.22
2016,5,11,8,0,260.0,233.0,2.9,14.0,376.0,284.62,222.49
2016,5,11,8,15,548.0,167.5,2.9,14.5,504.0,346.17,268.52
2016,5,11,8,30,836.0,102.0,2.9,15.0,632.0,438.62,341.17
2016,5,11,8,45,847.0,106.5,2.9,15.5,676.0,488.3,382.27
2016,5,11,9,0,858.0,111.0,2.9,16.0,720.0,538.06,422.36
2016,5,11,9,15,869.5,113.5,2.9,16.0,759.5,589.12,463.03
2016,5,11,9,30,881.0,116.0,2.9,16.0,799.0,636.54,500.07
2016,5,11,9,45,884.0,121.0,2.95,16.5,831.5,680.2,532.61
2016,5,11,10,0,887.0,126.0,3.0,17.0,864.0,722.43,563.31
2016,5,11,10,15,893.5,127.5,3.0,17.0,891.5,762.38,591.58
2016,5,11,10,30,900.0,129.0,3.0,17.0,919.0,800.81,617.93
2016,5,11,10,45,902.5,131.0,3.0,17.5,938.5,834.86,639.79
2016,5,11,11,0,905.0,133.0,3.0,18.0,958.0,866.83,660.02
2016,5,11,11,15,908.0,133.5,3.05,18.0,971.0,895.59,679.52
2016,5,11,11,30,911.0,134.0,3.1,18.0,984.0,922.04,697.43
2016,5,11,11,45,913.5,133.5,3.2,18.5,989.5,944.65,711.78
2016,5,11,12,0,916.0,133.0,3.3,19.0,995.0,964.69,724.42
2016,5,11,12,15,915.5,132.5,3.35,19.0,992.0,979.28,734.48
2016,5,11,12,30,915.0,132.0,3.4,19.0,989.0,991.04,742.77
2016,5,11,12,45,919.5,127.0,3.5,19.5,980.5,1000.14,748.35
2016,5,11,13,0,924.0,122.0,3.6,20.0,972.0,1006.25,752.03
2016,5,11,13,15,920.0,121.0,3.65,20.0,954.0,1005.25,752.17
2016,5,11,13,30,916.0,120.0,3.7,20.0,936.0,1001.21,750.44
2016,5,11,13,45,911.5,118.0,3.8,20.0,911.5,992.66,746.12
2016,5,11,14,0,907.0,116.0,3.9,20.0,887.0,981.13,739.9
2016,5,11,14,15,899.5,114.5,3.95,19.5,855.0,964.43,731.33
2016,5,11,14,30,892.0,113.0,4.0,19.0,823.0,945.01,720.91
2016,5,11,14,45,881.5,111.0,4.05,19.0,785.5,919.74,705.07
2016,5,11,15,0,871.0,109.0,4.1,19.0,748.0,892.12,687.57
2016,5,11,15,15,857.5,106.5,4.05,19.0,705.0,859.18,665.76
2016,5,11,15,30,844.0,104.0,4.0,19.0,662.0,829.44,646.16
2016,5,11,15,45,826.5,101.0,4.0,19.0,615.0,789.12,619.03
2016,5,11,16,0,809.0,98.0,4.0,19.0,568.0,747.56,590.75
2016,5,11,16,15,786.0,94.0,3.95,18.5,518.0,699.79,558.38
2016,5,11,16,30,763.0,90.0,3.9,18.0,468.0,651.66,525.12
2016,5,11,16,45,733.5,85.5,3.85,17.5,416.0,598.52,486.21
2016,5,11,17,0,704.0,81.0,3.8,17.0,364.0,548.59,448.06
2016,5,11,17,15,662.0,75.0,3.6,16.5,311.5,488.27,400.24
2016,5,11,17,30,620.0,69.0,3.4,16.0,259.0,430.35,352.89
2016,5,11,17,45,561.0,61.5,3.2,15.5,209.0,364.95,297.96
2016,5,11,18,0,502.0,54.0,3.0,15.0,159.0,304.15,245.19
2016,5,11,18,15,408.5,44.0,2.75,14.0,114.0,231.54,182.22
2016,5,11,18,30,315.0,34.0,2.5,13.0,69.0,167.68,125.06
2016,5,11,18,45,157.5,17.0,2.3,12.5,34.5,80.22,36.44
2016,5,11,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,2.4,9.0,20.5,14.25,0.0
2016,5,12,5,30,157.0,29.0,2.7,9.0,41.0,22.52,11.98
2016,5,12,5,45,254.5,43.5,3.0,9.5,80.5,33.13,23.56
2016,5,12,6,0,352.0,58.0,3.3,10.0,120.0,43.22,33.17
2016,5,12,6,15,423.5,68.5,3.35,10.5,167.5,49.66,39.28
2016,5,12,6,30,495.0,79.0,3.4,11.0,215.0,69.97,45.67
2016,5,12,6,45,350.0,112.0,3.45,11.5,218.5,112.1,77.17
2016,5,12,7,0,205.0,145.0,3.5,12.0,222.0,144.73,108.48
2016,5,12,7,15,262.5,161.0,3.5,12.5,274.0,180.4,135.47
2016,5,12,7,30,320.0,177.0,3.5,13.0,326.0,221.88,168.18
2016,5,12,7,45,520.5,148.5,3.55,13.5,422.5,266.26,200.04
2016,5,12,8,0,721.0,120.0,3.6,14.0,519.0,332.53,252.15
2016,5,12,8,15,742.0,124.5,3.55,14.0,566.5,380.88,294.63
2016,5,12,8,30,763.0,129.0,3.5,14.0,614.0,430.76,337.61
2016,5,12,8,45,782.0,131.0,3.45,14.5,658.5,481.77,379.82
2016,5,12,9,0,801.0,133.0,3.4,15.0,703.0,530.41,419.11
2016,5,12,9,15,813.5,135.5,3.35,15.5,741.5,576.56,455.41
2016,5,12,9,30,826.0,138.0,3.3,16.0,780.0,622.59,490.57
2016,5,12,9,45,842.0,136.5,3.3,16.5,815.0,666.86,523.78
2016,5,12,10,0,858.0,135.0,3.3,17.0,850.0,712.31,556.99
2016,5,12,10,15,864.5,136.5,3.3,17.0,877.0,751.2,585.03
2016,5,12,10,30,871.0,138.0,3.3,17.0,904.0,788.62,610.9
2016,5,12,10,45,875.5,139.0,3.35,17.5,923.5,822.39,633.07
2016,5,12,11,0,880.0,140.0,3.4,18.0,943.0,854.26,653.75
2016,5,12,11,15,882.5,140.5,3.4,18.0,956.0,881.93,672.37
2016,5,12,11,30,885.0,141.0,3.4,18.0,969.0,907.33,689.41
2016,5,12,11,45,885.0,142.0,3.4,18.5,973.5,928.61,702.3
2016,5,12,12,0,885.0,143.0,3.4,19.0,978.0,947.33,713.45
2016,5,12,12,15,884.5,143.0,3.45,19.0,975.5,962.0,723.61
2016,5,12,12,30,884.0,143.0,3.5,19.0,973.0,973.94,732.05
2016,5,12,12,45,862.0,155.0,3.55,19.0,957.0,974.52,732.94
2016,5,12,13,0,840.0,167.0,3.6,19.0,941.0,977.52,735.67
2016,5,12,13,15,835.5,166.0,3.65,19.0,923.5,976.53,735.8
2016,5,12,13,30,831.0,165.0,3.7,19.0,906.0,972.71,734.15
2016,5,12,13,45,825.0,162.5,3.8,19.0,882.0,963.12,729.02
2016,5,12,14,0,819.0,160.0,3.9,19.0,858.0,950.79,722.11
2016,5,12,14,15,810.0,158.0,3.95,18.5,827.0,933.52,712.94
2016,5,12,14,30,801.0,156.0,4.0,18.0,796.0,913.77,702.06
2016,5,12,14,45,793.0,151.0,4.05,18.0,760.0,889.39,686.59
2016,5,12,15,0,785.0,146.0,4.1,18.0,724.0,862.72,669.49
2016,5,12,15,15,769.5,142.5,4.1,17.5,682.0,829.05,648.3
2016,5,12,15,30,754.0,139.0,4.1,17.0,640.0,797.13,628.2
2016,5,12,15,45,741.0,132.0,4.15,17.0,595.0,758.7,602.12
2016,5,12,16,0,728.0,125.0,4.2,17.0,550.0,718.94,574.77
2016,5,12,16,15,702.0,120.0,4.2,16.5,500.5,670.66,541.48
2016,5,12,16,30,676.0,115.0,4.2,16.0,451.0,622.38,506.43
2016,5,12,16,45,649.5,107.5,4.2,16.0,401.5,571.24,467.33
2016,5,12,17,0,623.0,100.0,4.2,16.0,352.0,520.69,427.73
2016,5,12,17,15,577.5,92.5,4.15,15.0,300.5,459.84,380.04
2016,5,12,17,30,532.0,85.0,4.1,14.0,249.0,401.72,332.93
2016,5,12,17,45,473.5,75.0,4.1,13.5,201.0,337.43,278.64
2016,5,12,18,0,415.0,65.0,4.1,13.0,153.0,276.1,225.3
2016,5,12,18,15,324.5,52.5,4.0,12.5,109.5,206.44,164.18
2016,5,12,18,30,234.0,40.0,3.9,12.0,66.0,145.49,109.65
2016,5,12,18,45,117.0,20.0,3.85,12.0,33.0,70.15,34.57
2016,5,12,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,15.0,2.9,9.0,22.5,14.74,0.0
2016,5,13,5,30,187.0,30.0,3.2,9.0,45.0,23.29,12.92
2016,5,13,5,45,294.5,42.5,3.5,9.5,86.5,32.25,22.83
2016,5,13,6,0,402.0,55.0,3.8,10.0,128.0,41.11,31.31
2016,5,13,6,15,283.5,82.0,3.9,10.0,141.5,60.07,48.75
2016,5,13,6,30,165.0,109.0,4.0,10.0,155.0,94.72,72.9
2016,5,13,6,45,190.0,127.5,4.1,10.5,190.5,117.52,88.07
2016,5,13,7,0,215.0,146.0,4.2,11.0,226.0,147.42,110.76
2016,5,13,7,15,166.5,171.5,4.15,11.5,239.0,177.17,137.48
2016,5,13,7,30,118.0,197.0,4.1,12.0,252.0,197.71,156.41
2016,5,13,7,45,206.5,213.0,4.1,12.5,322.5,243.9,191.73
2016,5,13,8,0,295.0,229.0,4.1,13.0,393.0,294.08,231.04
2016,5,13,8,15,341.0,240.5,4.05,13.0,446.5,337.86,266.82
2016,5,13,8,30,387.0,252.0,4.0,13.0,500.0,385.86,305.94
2016,5,13,8,45,322.0,289.0,4.0,13.5,504.5,407.67,323.65
2016,5,13,9,0,257.0,326.0,4.0,14.0,509.0,423.49,335.61
2016,5,13,9,15,560.0,226.0,4.0,14.0,653.5,515.91,411.02
2016,5,13,9,30,863.0,126.0,4.0,14.0,798.0,635.41,506.74
2016,5,13,9,45,878.5,123.5,4.05,14.5,833.0,681.99,541.88
2016,5,13,10,0,894.0,121.0,4.1,15.0,868.0,725.65,574.52
2016,5,13,10,15,900.0,122.5,4.2,15.0,895.0,765.39,603.31
2016,5,13,10,30,906.0,124.0,4.3,15.0,922.0,803.56,630.71
2016,5,13,10,45,911.5,124.0,4.45,15.5,942.0,838.2,654.61
2016,5,13,11,0,917.0,124.0,4.6,16.0,962.0,870.9,677.03
2016,5,13,11,15,919.5,124.5,4.75,16.0,974.5,899.43,697.76
2016,5,13,11,30,922.0,125.0,4.9,16.0,987.0,925.59,716.89
2016,5,13,11,45,925.5,123.0,5.05,16.5,992.5,947.77,731.86
2016,5,13,12,0,929.0,121.0,5.2,17.0,998.0,967.35,745.05
2016,5,13,12,15,928.5,121.0,5.35,16.5,995.5,982.48,758.12
2016,5,13,12,30,928.0,121.0,5.5,16.0,993.0,994.74,769.35
2016,5,13,12,45,925.0,121.0,5.65,16.0,982.5,1001.7,775.49
