Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,0,922.0,121.0,5.8,16.0,972.0,1005.66,779.66
2016,5,13,13,15,918.5,120.0,5.85,16.0,954.5,1005.11,780.09
2016,5,13,13,30,915.0,119.0,5.9,16.0,937.0,1001.53,778.53
2016,5,13,13,45,912.5,116.0,6.0,16.0,913.0,993.83,774.47
2016,5,13,14,0,910.0,113.0,6.1,16.0,889.0,983.11,768.37
2016,5,13,14,15,903.5,111.5,6.1,15.5,858.0,967.3,759.56
2016,5,13,14,30,897.0,110.0,6.1,15.0,827.0,948.73,748.82
2016,5,13,14,45,891.0,106.5,6.1,15.0,791.0,925.81,733.51
2016,5,13,15,0,885.0,103.0,6.1,15.0,755.0,900.32,716.35
2016,5,13,15,15,873.0,100.5,6.0,14.5,713.0,868.32,695.2
2016,5,13,15,30,861.0,98.0,5.9,14.0,671.0,834.35,672.47
2016,5,13,15,45,850.0,93.5,5.85,14.0,625.5,797.18,646.14
2016,5,13,16,0,839.0,89.0,5.8,14.0,580.0,763.09,621.99
2016,5,13,16,15,818.0,85.5,5.65,13.5,530.0,716.37,588.64
2016,5,13,16,30,797.0,82.0,5.5,13.0,480.0,669.09,554.4
2016,5,13,16,45,775.5,76.5,5.35,13.0,429.0,618.88,515.89
2016,5,13,17,0,754.0,71.0,5.2,13.0,378.0,568.67,475.29
2016,5,13,17,15,715.5,66.5,5.0,12.5,325.5,509.87,427.3
2016,5,13,17,30,677.0,62.0,4.8,12.0,273.0,453.02,379.5
2016,5,13,17,45,625.0,55.5,4.65,12.0,222.5,391.92,326.07
2016,5,13,18,0,573.0,49.0,4.5,12.0,172.0,332.47,272.6
2016,5,13,18,15,484.0,41.0,4.25,11.5,125.5,260.42,208.2
2016,5,13,18,30,395.0,33.0,4.0,11.0,79.0,196.61,149.43
2016,5,13,18,45,246.0,21.5,3.75,10.5,45.5,115.11,63.54
2016,5,13,19,0,97.0,10.0,3.5,10.0,12.0,35.53,0.0
2016,5,13,19,15,48.5,5.0,3.4,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.0,10.5,7.5,7.37,0.0
2016,5,14,5,30,0.0,15.0,2.3,11.0,15.0,14.47,5.99
2016,5,14,5,45,0.0,28.0,2.6,11.5,28.0,27.03,18.12
2016,5,14,6,0,0.0,41.0,2.9,12.0,41.0,39.61,29.75
2016,5,14,6,15,0.0,56.0,2.95,12.0,56.0,53.58,42.58
2016,5,14,6,30,0.0,71.0,3.0,12.0,71.0,67.49,52.42
2016,5,14,6,45,0.0,86.5,3.05,12.5,86.5,81.97,64.61
2016,5,14,7,0,0.0,102.0,3.1,13.0,102.0,96.52,76.63
2016,5,14,7,15,0.0,111.5,3.1,13.5,111.5,105.82,84.03
2016,5,14,7,30,0.0,121.0,3.1,14.0,121.0,115.07,91.27
2016,5,14,7,45,0.0,134.0,3.1,14.5,134.0,127.45,100.99
2016,5,14,8,0,0.0,147.0,3.1,15.0,147.0,139.87,110.6
2016,5,14,8,15,0.0,150.0,3.05,15.0,150.0,143.13,112.89
2016,5,14,8,30,0.0,153.0,3.0,15.0,153.0,146.32,115.12
2016,5,14,8,45,15.5,216.5,2.95,15.5,227.5,212.56,167.75
2016,5,14,9,0,31.0,280.0,2.9,16.0,302.0,275.26,216.38
2016,5,14,9,15,198.0,309.0,2.9,16.0,463.0,394.31,310.01
2016,5,14,9,30,365.0,338.0,2.9,16.0,624.0,527.97,412.54
2016,5,14,9,45,634.5,224.5,2.95,16.5,746.0,614.0,480.7
2016,5,14,10,0,904.0,111.0,3.0,17.0,868.0,724.77,565.96
2016,5,14,10,15,549.0,275.5,3.1,17.0,740.0,652.97,506.8
2016,5,14,10,30,194.0,440.0,3.2,17.0,612.0,560.63,430.62
2016,5,14,10,45,558.0,278.0,3.3,17.5,786.0,703.85,545.24
2016,5,14,11,0,922.0,116.0,3.4,18.0,960.0,868.75,664.7
2016,5,14,11,15,924.0,116.5,3.5,18.0,972.5,896.91,683.14
2016,5,14,11,30,926.0,117.0,3.6,18.0,985.0,922.65,700.99
2016,5,14,11,45,925.0,119.0,3.7,18.5,989.5,944.65,714.96
2016,5,14,12,0,924.0,121.0,3.8,19.0,994.0,963.94,727.12
2016,5,14,12,15,923.5,120.5,3.9,19.0,991.5,978.48,737.51
2016,5,14,12,30,923.0,120.0,4.0,19.0,989.0,990.17,746.1
2016,5,14,12,45,911.5,126.0,4.1,19.0,976.5,994.98,750.14
2016,5,14,13,0,900.0,132.0,4.2,19.0,964.0,996.79,752.32
2016,5,14,13,15,896.0,131.0,4.3,19.0,946.0,995.81,752.72
2016,5,14,13,30,892.0,130.0,4.4,19.0,928.0,991.88,751.26
2016,5,14,13,45,885.0,129.0,4.55,19.0,903.0,982.16,746.72
2016,5,14,14,0,878.0,128.0,4.7,19.0,878.0,969.62,740.26
2016,5,14,14,15,870.0,126.5,4.8,18.5,847.0,952.88,731.93
2016,5,14,14,30,862.0,125.0,4.9,18.0,816.0,933.53,721.74
2016,5,14,14,45,604.0,222.5,5.0,18.0,696.0,799.95,626.77
2016,5,14,15,0,346.0,320.0,5.1,18.0,576.0,654.24,513.75
2016,5,14,15,15,311.0,307.5,5.1,17.5,527.5,604.9,478.61
2016,5,14,15,30,276.0,295.0,5.1,17.0,479.0,556.22,442.95
2016,5,14,15,45,520.0,204.5,5.15,17.0,520.5,657.49,528.45
2016,5,14,16,0,764.0,114.0,5.2,17.0,562.0,733.88,590.98
2016,5,14,16,15,740.0,109.5,5.1,16.5,512.5,689.15,559.12
2016,5,14,16,30,716.0,105.0,5.0,16.0,463.0,641.51,524.78
2016,5,14,16,45,592.5,114.0,4.9,16.0,389.0,542.26,445.98
2016,5,14,17,0,469.0,123.0,4.8,16.0,315.0,447.62,369.44
2016,5,14,17,15,423.0,115.0,4.55,15.5,270.0,392.84,325.06
2016,5,14,17,30,377.0,107.0,4.3,15.0,225.0,341.27,282.17
2016,5,14,17,45,341.0,90.5,4.1,14.5,182.5,288.33,237.41
2016,5,14,18,0,305.0,74.0,3.9,14.0,140.0,238.16,193.81
2016,5,14,18,15,242.5,58.0,3.6,13.5,101.5,180.71,143.45
2016,5,14,18,30,180.0,42.0,3.3,13.0,63.0,129.07,97.43
2016,5,14,18,45,90.0,26.0,3.0,12.5,36.5,65.75,36.47
2016,5,14,19,0,0.0,10.0,2.7,12.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,2.65,12.0,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,94.5,15.5,1.55,10.5,24.0,12.09,0.0
2016,5,15,5,30,189.0,31.0,1.8,11.0,48.0,24.0,13.88
2016,5,15,5,45,295.5,43.0,2.05,11.5,88.5,32.51,22.97
2016,5,15,6,0,402.0,55.0,2.3,12.0,129.0,40.74,30.78
2016,5,15,6,15,472.0,64.0,2.15,12.5,177.5,45.27,35.09
2016,5,15,6,30,542.0,73.0,2.0,13.0,226.0,70.03,42.25
2016,5,15,6,45,595.0,78.5,1.9,13.5,277.5,106.57,61.65
2016,5,15,7,0,648.0,84.0,1.8,14.0,329.0,148.73,91.32
2016,5,15,7,15,682.5,89.0,1.75,14.5,380.5,192.6,126.87
2016,5,15,7,30,717.0,94.0,1.7,15.0,432.0,240.01,167.23
2016,5,15,7,45,746.5,97.0,1.65,15.5,483.0,290.9,211.17
2016,5,15,8,0,776.0,100.0,1.6,16.0,534.0,341.0,254.21
2016,5,15,8,15,795.5,103.5,1.65,16.5,582.0,390.27,296.24
2016,5,15,8,30,815.0,107.0,1.7,17.0,630.0,440.86,338.26
2016,5,15,8,45,832.0,108.5,1.8,17.5,674.5,489.56,377.95
2016,5,15,9,0,849.0,110.0,1.9,18.0,719.0,542.17,419.38
2016,5,15,9,15,860.5,112.0,1.95,18.0,758.0,588.95,456.11
2016,5,15,9,30,872.0,114.0,2.0,18.0,797.0,635.37,491.75
2016,5,15,9,45,893.0,109.0,2.1,18.5,834.0,681.04,525.6
2016,5,15,10,0,914.0,104.0,2.2,19.0,871.0,726.57,558.11
2016,5,15,10,15,920.0,105.5,2.3,19.0,898.0,766.88,585.97
2016,5,15,10,30,926.0,107.0,2.4,19.0,925.0,805.57,612.59
2016,5,15,10,45,930.5,108.0,2.55,19.5,945.5,840.83,635.88
2016,5,15,11,0,935.0,109.0,2.7,20.0,966.0,874.04,657.65
2016,5,15,11,15,937.5,109.5,2.9,20.0,979.0,902.89,678.04
2016,5,15,11,30,940.0,110.0,3.1,20.0,992.0,929.33,696.84
2016,5,15,11,45,940.0,111.0,3.3,20.5,997.0,951.47,711.43
2016,5,15,12,0,940.0,112.0,3.5,21.0,1002.0,970.9,724.22
2016,5,15,12,15,939.5,111.5,3.65,21.0,999.5,985.59,734.96
2016,5,15,12,30,939.0,111.0,3.8,21.0,997.0,997.37,743.87
2016,5,15,12,45,941.0,108.5,3.95,21.0,988.0,1006.56,751.17
2016,5,15,13,0,943.0,106.0,4.1,21.0,979.0,1012.71,756.56
2016,5,15,13,15,939.5,105.5,4.2,20.5,961.5,1012.56,758.99
2016,5,15,13,30,936.0,105.0,4.3,20.0,944.0,1009.34,759.49
2016,5,15,13,45,930.0,104.5,4.4,20.0,919.0,1000.69,754.9
2016,5,15,14,0,924.0,104.0,4.5,20.0,894.0,989.06,748.83
2016,5,15,14,15,917.0,102.5,4.55,20.0,863.0,972.56,739.04
2016,5,15,14,30,910.0,101.0,4.6,20.0,832.0,953.28,727.4
2016,5,15,14,45,900.5,99.0,4.7,20.0,794.5,928.53,712.34
2016,5,15,15,0,891.0,97.0,4.8,20.0,757.0,901.35,695.51
2016,5,15,15,15,878.5,95.0,4.9,19.5,714.5,869.3,676.4
2016,5,15,15,30,866.0,93.0,5.0,19.0,672.0,835.31,655.61
2016,5,15,15,45,849.0,91.0,5.1,18.5,625.0,795.93,630.51
2016,5,15,16,0,832.0,89.0,5.2,18.0,578.0,760.04,607.56
2016,5,15,16,15,810.5,85.5,5.2,17.5,528.5,713.19,575.45
2016,5,15,16,30,789.0,82.0,5.2,17.0,479.0,665.84,542.37
2016,5,15,16,45,757.5,79.0,5.25,17.0,426.5,612.08,502.36
2016,5,15,17,0,726.0,76.0,5.3,17.0,374.0,559.12,460.65
2016,5,15,17,15,686.5,71.0,5.15,16.5,322.0,502.51,415.22
2016,5,15,17,30,647.0,66.0,5.0,16.0,270.0,445.97,368.53
2016,5,15,17,45,584.5,60.5,4.9,15.5,219.5,379.69,312.49
2016,5,15,18,0,522.0,55.0,4.8,15.0,169.0,318.24,258.86
2016,5,15,18,15,433.0,46.0,4.55,14.5,123.5,247.03,196.17
2016,5,15,18,30,344.0,37.0,4.3,14.0,78.0,183.96,139.41
2016,5,15,18,45,205.0,24.0,4.1,13.5,45.5,107.13,64.04
2016,5,15,19,0,66.0,11.0,3.9,13.0,13.0,28.56,0.0
2016,5,15,19,15,33.0,5.5,3.8,12.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,100.5,15.5,1.7,10.5,24.5,12.06,0.0
2016,5,16,5,30,201.0,31.0,1.9,11.0,49.0,23.94,14.03
2016,5,16,5,45,298.0,43.0,2.1,11.5,89.0,32.44,22.94
2016,5,16,6,0,395.0,55.0,2.3,12.0,129.0,40.56,30.64
2016,5,16,6,15,463.5,64.0,2.2,12.5,176.5,45.1,34.95
2016,5,16,6,30,532.0,73.0,2.1,13.0,224.0,70.99,42.65
2016,5,16,6,45,582.0,79.5,2.05,13.5,275.0,107.73,62.89
2016,5,16,7,0,632.0,86.0,2.0,14.0,326.0,149.76,92.89
2016,5,16,7,15,666.5,91.5,2.15,14.5,377.0,193.29,128.34
2016,5,16,7,30,701.0,97.0,2.3,15.0,428.0,240.35,168.61
2016,5,16,7,45,731.0,99.5,2.45,16.0,479.0,286.95,209.05
2016,5,16,8,0,761.0,102.0,2.6,17.0,530.0,339.32,253.84
2016,5,16,8,15,781.0,105.5,2.65,17.5,577.0,388.03,295.61
2016,5,16,8,30,801.0,109.0,2.7,18.0,624.0,438.12,337.51
2016,5,16,8,45,819.0,110.5,2.8,18.5,668.5,486.62,377.28
2016,5,16,9,0,837.0,112.0,2.9,19.0,713.0,535.86,416.57
2016,5,16,9,15,848.5,114.0,2.95,19.5,752.0,585.33,454.74
2016,5,16,9,30,860.0,116.0,3.0,20.0,791.0,631.22,489.36
2016,5,16,9,45,878.0,113.0,3.05,20.5,826.5,676.26,522.66
2016,5,16,10,0,896.0,110.0,3.1,21.0,862.0,720.99,554.66
2016,5,16,10,15,902.5,111.0,3.15,21.0,889.5,760.53,581.89
2016,5,16,10,30,909.0,112.0,3.2,21.0,917.0,798.53,607.88
2016,5,16,10,45,914.0,113.0,3.25,21.5,937.0,833.62,630.5
2016,5,16,11,0,919.0,114.0,3.3,22.0,957.0,866.75,651.59
2016,5,16,11,15,921.5,114.5,3.35,22.0,970.0,895.18,670.63
2016,5,16,11,30,924.0,115.0,3.4,22.0,983.0,921.23,688.08
2016,5,16,11,45,926.0,115.0,3.5,22.5,989.0,943.87,702.23
2016,5,16,12,0,928.0,115.0,3.6,23.0,995.0,963.91,714.66
2016,5,16,12,15,928.0,114.5,3.7,23.0,992.5,978.89,725.17
2016,5,16,12,30,928.0,114.0,3.8,23.0,990.0,991.02,733.92
2016,5,16,12,45,927.0,113.5,3.9,23.0,980.5,999.29,740.22
2016,5,16,13,0,926.0,113.0,4.0,23.0,971.0,1004.57,744.68
2016,5,16,13,15,922.5,112.0,4.05,23.0,953.5,1003.94,745.02
2016,5,16,13,30,919.0,111.0,4.1,23.0,936.0,1000.28,743.49
2016,5,16,13,45,915.0,109.0,4.15,23.0,912.0,992.1,739.07
2016,5,16,14,0,911.0,107.0,4.2,23.0,888.0,980.95,732.78
2016,5,16,14,15,904.0,105.5,4.2,22.5,857.0,964.62,724.21
2016,5,16,14,30,897.0,104.0,4.2,22.0,826.0,945.55,713.83
2016,5,16,14,45,884.5,103.5,4.25,22.0,788.5,919.97,697.87
2016,5,16,15,0,872.0,103.0,4.3,22.0,751.0,892.13,680.34
2016,5,16,15,15,859.5,101.0,4.25,21.5,708.5,860.58,660.97
2016,5,16,15,30,847.0,99.0,4.2,21.0,666.0,827.14,640.1
2016,5,16,15,45,826.0,97.5,4.2,21.0,619.0,790.59,615.81
2016,5,16,16,0,805.0,96.0,4.2,21.0,572.0,748.06,586.95
2016,5,16,16,15,783.0,93.0,4.15,20.5,523.0,702.33,556.28
2016,5,16,16,30,761.0,90.0,4.1,20.0,474.0,656.17,524.73
2016,5,16,16,45,729.5,86.0,4.05,20.0,422.0,602.28,484.96
2016,5,16,17,0,698.0,82.0,4.0,20.0,370.0,551.71,445.89
2016,5,16,17,15,657.5,76.5,3.95,19.0,318.5,492.95,400.99
2016,5,16,17,30,617.0,71.0,3.9,18.0,267.0,436.45,356.24
2016,5,16,17,45,557.0,64.5,3.9,17.5,217.5,371.46,302.39
2016,5,16,18,0,497.0,58.0,3.9,17.0,168.0,311.09,250.65
2016,5,16,18,15,408.5,48.5,3.9,16.0,123.0,240.49,189.9
2016,5,16,18,30,320.0,39.0,3.9,15.0,78.0,177.95,134.7
2016,5,16,18,45,188.0,25.5,3.95,14.5,46.0,103.13,63.4
2016,5,16,19,0,56.0,12.0,4.0,14.0,14.0,26.97,0.0
2016,5,16,19,15,28.0,6.0,4.0,13.5,7.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,141.0,14.5,2.7,12.5,27.5,10.92,0.0
2016,5,17,5,30,282.0,29.0,3.0,13.0,55.0,22.35,12.73
2016,5,17,5,45,387.0,38.5,3.3,14.0,98.0,28.42,19.2
2016,5,17,6,0,492.0,48.0,3.6,15.0,141.0,34.1,24.56
2016,5,17,6,15,558.0,55.0,3.55,15.5,191.0,37.28,27.56
2016,5,17,6,30,624.0,62.0,3.5,16.0,241.0,66.37,35.42
2016,5,17,6,45,671.5,67.0,3.5,16.5,293.5,106.29,57.2
2016,5,17,7,0,719.0,72.0,3.5,17.0,346.0,154.36,92.01
2016,5,17,7,15,751.0,76.0,3.6,17.5,399.0,200.28,129.61
2016,5,17,7,30,783.0,80.0,3.7,18.0,452.0,249.48,171.97
2016,5,17,7,45,808.0,83.0,3.85,19.0,503.5,298.9,215.11
2016,5,17,8,0,833.0,86.0,4.0,20.0,555.0,350.53,259.7
2016,5,17,8,15,850.5,89.0,4.0,20.5,603.5,405.36,306.43
2016,5,17,8,30,868.0,92.0,4.0,21.0,652.0,457.01,349.64
2016,5,17,8,45,882.0,94.0,4.05,21.5,696.5,506.88,390.46
2016,5,17,9,0,896.0,96.0,4.1,22.0,741.0,556.99,430.3
2016,5,17,9,15,906.5,98.0,4.1,22.0,780.5,605.13,468.37
2016,5,17,9,30,917.0,100.0,4.1,22.0,820.0,652.77,505.15
2016,5,17,9,45,924.5,101.5,4.1,22.5,853.5,697.27,537.81
2016,5,17,10,0,932.0,103.0,4.1,23.0,887.0,740.62,568.03
2016,5,17,10,15,937.5,104.5,4.0,23.0,914.0,781.15,595.4
2016,5,17,10,30,943.0,106.0,3.9,23.0,941.0,819.99,621.28
2016,5,17,10,45,946.5,107.0,3.85,23.5,961.0,854.93,643.18
2016,5,17,11,0,950.0,108.0,3.8,24.0,981.0,887.73,663.38
2016,5,17,11,15,952.0,108.5,3.7,24.0,993.5,916.5,681.7
2016,5,17,11,30,954.0,109.0,3.6,24.0,1006.0,942.79,698.25
2016,5,17,11,45,954.0,109.5,3.5,24.5,1011.0,964.69,710.43
2016,5,17,12,0,954.0,110.0,3.4,25.0,1016.0,983.84,720.71
2016,5,17,12,15,953.5,109.5,3.3,25.0,1013.0,998.7,729.58
2016,5,17,12,30,953.0,109.0,3.2,25.0,1010.0,1010.62,736.59
2016,5,17,12,45,951.5,108.0,3.15,25.5,999.5,1018.08,739.72
2016,5,17,13,0,950.0,107.0,3.1,26.0,989.0,1022.47,740.98
2016,5,17,13,15,946.0,106.5,3.05,26.0,971.0,1021.87,740.62
2016,5,17,13,30,942.0,106.0,3.0,26.0,953.0,1018.18,738.42
2016,5,17,13,45,936.0,105.0,3.0,26.0,927.5,1009.0,733.25
2016,5,17,14,0,930.0,104.0,3.0,26.0,902.0,996.83,726.28
2016,5,17,14,15,922.5,102.5,3.0,26.0,870.5,979.81,716.27
2016,5,17,14,30,915.0,101.0,3.0,26.0,839.0,960.03,704.54
2016,5,17,14,45,905.5,99.5,3.0,26.0,801.5,935.77,689.91
2016,5,17,15,0,896.0,98.0,3.0,26.0,764.0,909.08,673.67
2016,5,17,15,15,883.5,95.5,2.95,25.5,721.5,876.41,654.32
2016,5,17,15,30,871.0,93.0,2.9,25.0,679.0,841.77,633.5
2016,5,17,15,45,855.5,90.5,2.85,25.0,632.0,802.93,608.35
2016,5,17,16,0,840.0,88.0,2.8,25.0,585.0,767.47,585.37
2016,5,17,16,15,606.0,137.5,2.75,24.5,480.5,623.27,483.84
2016,5,17,16,30,372.0,187.0,2.7,24.0,376.0,477.73,374.21
2016,5,17,16,45,555.5,130.5,2.65,24.0,378.5,537.99,423.76
2016,5,17,17,0,739.0,74.0,2.6,24.0,381.0,567.45,448.19
2016,5,17,17,15,700.5,69.5,2.4,23.0,329.0,509.16,404.2
2016,5,17,17,30,662.0,65.0,2.2,22.0,277.0,455.23,362.46
2016,5,17,17,45,603.0,59.0,2.05,21.0,226.0,389.32,309.96
2016,5,17,18,0,544.0,53.0,1.9,20.0,175.0,327.95,259.17
2016,5,17,18,15,459.0,44.5,1.95,19.0,129.0,257.7,200.16
2016,5,17,18,30,374.0,36.0,2.0,18.0,83.0,195.23,145.88
2016,5,17,18,45,236.5,24.0,2.05,17.5,49.0,119.28,74.66
2016,5,17,19,0,99.0,12.0,2.1,17.0,15.0,38.81,0.0
2016,5,17,19,15,49.5,6.0,2.05,16.5,7.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,123.5,15.5,1.5,13.5,27.0,12.0,0.0
2016,5,18,5,30,247.0,31.0,1.8,14.0,54.0,24.15,14.3
2016,5,18,5,45,346.0,42.0,2.15,14.5,96.0,31.54,21.91
2016,5,18,6,0,445.0,53.0,2.5,15.0,138.0,38.43,28.41
2016,5,18,6,15,510.5,61.0,2.55,15.0,186.5,42.22,32.03
2016,5,18,6,30,576.0,69.0,2.6,15.0,235.0,71.73,40.68
2016,5,18,6,45,621.0,75.0,2.65,15.5,285.5,109.93,62.24
2016,5,18,7,0,666.0,81.0,2.7,16.0,336.0,152.9,93.36
2016,5,18,7,15,698.5,86.0,2.65,16.5,387.5,197.36,129.75
2016,5,18,7,30,731.0,91.0,2.6,17.0,439.0,248.43,173.28
2016,5,18,7,45,756.0,94.5,2.6,18.0,489.0,295.7,214.17
2016,5,18,8,0,781.0,98.0,2.6,19.0,539.0,345.21,256.46
2016,5,18,8,15,799.0,101.5,2.6,19.5,586.0,394.09,298.05
2016,5,18,8,30,817.0,105.0,2.6,20.0,633.0,444.13,339.49
2016,5,18,8,45,830.0,108.0,2.6,20.5,676.0,492.28,378.38
2016,5,18,9,0,843.0,111.0,2.6,21.0,719.0,540.7,416.31
2016,5,18,9,15,854.0,113.0,2.6,21.5,757.5,590.08,453.74
2016,5,18,9,30,865.0,115.0,2.6,22.0,796.0,635.83,487.55
2016,5,18,9,45,877.0,114.5,2.65,22.5,829.5,679.38,519.18
2016,5,18,10,0,889.0,114.0,2.7,23.0,863.0,722.18,549.27
2016,5,18,10,15,895.0,115.5,2.8,23.0,889.5,761.51,576.25
2016,5,18,10,30,901.0,117.0,2.9,23.0,916.0,799.29,602.04
2016,5,18,10,45,902.5,119.5,3.0,23.5,935.0,832.71,623.52
2016,5,18,11,0,904.0,122.0,3.1,24.0,954.0,864.0,643.43
2016,5,18,11,15,906.0,122.5,3.2,24.0,966.5,891.6,662.05
2016,5,18,11,30,908.0,123.0,3.3,24.0,979.0,916.84,679.14
2016,5,18,11,45,908.0,124.0,3.4,24.5,983.5,938.33,692.41
2016,5,18,12,0,908.0,125.0,3.5,25.0,988.0,957.21,703.99
2016,5,18,12,15,907.5,125.0,3.55,25.0,985.5,971.98,713.96
2016,5,18,12,30,907.0,125.0,3.6,25.0,983.0,983.97,722.22
2016,5,18,12,45,904.5,125.0,3.7,25.0,973.0,991.21,727.81
2016,5,18,13,0,902.0,125.0,3.8,25.0,963.0,995.55,731.62
2016,5,18,13,15,898.0,124.0,3.9,24.5,945.5,994.5,733.45
2016,5,18,13,30,894.0,123.0,4.0,24.0,928.0,990.5,733.45
2016,5,18,13,45,890.0,121.0,4.1,24.0,904.5,982.56,729.49
2016,5,18,14,0,886.0,119.0,4.2,24.0,881.0,971.75,723.7
2016,5,18,14,15,878.5,117.5,4.3,23.5,850.0,955.34,715.61
2016,5,18,14,30,871.0,116.0,4.4,23.0,819.0,936.3,705.73
2016,5,18,14,45,858.5,115.0,4.5,23.0,782.0,910.73,690.06
2016,5,18,15,0,846.0,114.0,4.6,23.0,745.0,882.98,673.02
2016,5,18,15,15,833.0,111.5,4.65,22.5,703.5,856.41,657.66
2016,5,18,15,30,820.0,109.0,4.7,22.0,662.0,822.72,637.04
2016,5,18,15,45,802.5,106.0,4.8,21.5,616.0,783.16,612.18
2016,5,18,16,0,785.0,103.0,4.9,21.0,570.0,742.43,585.98
2016,5,18,16,15,763.0,99.5,4.85,20.5,521.0,696.81,554.96
2016,5,18,16,30,741.0,96.0,4.8,20.0,472.0,650.8,523.11
2016,5,18,16,45,718.5,89.5,4.8,19.5,422.5,603.39,488.81
2016,5,18,17,0,696.0,83.0,4.8,19.0,373.0,553.78,451.3
2016,5,18,17,15,657.0,77.5,4.7,18.0,322.0,495.94,406.53
2016,5,18,17,30,618.0,72.0,4.6,17.0,271.0,440.23,361.92
2016,5,18,17,45,565.5,64.5,4.5,16.5,222.0,377.72,309.58
2016,5,18,18,0,513.0,57.0,4.4,16.0,173.0,319.17,258.92
2016,5,18,18,15,428.0,48.0,4.35,15.5,128.0,249.61,198.23
2016,5,18,18,30,343.0,39.0,4.3,15.0,83.0,187.73,143.06
2016,5,18,18,45,213.5,26.0,4.3,14.5,49.5,115.2,74.88
2016,5,18,19,0,84.0,13.0,4.3,14.0,16.0,35.87,0.0
2016,5,18,19,15,42.0,6.5,4.35,13.5,8.0,6.39,0.0
2016,5,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,5,15,107.0,17.5,4.6,9.5,28.0,13.61,0.0
2016,5,19,5,30,214.0,35.0,4.7,10.0,56.0,27.09,17.14
2016,5,19,5,45,321.5,46.5,4.8,10.5,98.5,35.09,25.44
2016,5,19,6,0,429.0,58.0,4.9,11.0,141.0,42.93,32.91
2016,5,19,6,15,496.5,66.5,5.0,11.0,189.5,46.92,36.79
2016,5,19,6,30,564.0,75.0,5.1,11.0,238.0,77.64,46.2
2016,5,19,6,45,619.0,72.5,5.2,11.5,284.0,108.95,62.34
2016,5,19,7,0,674.0,70.0,5.3,12.0,330.0,149.21,91.62
2016,5,19,7,15,614.0,99.5,5.05,12.5,362.0,194.25,133.23
2016,5,19,7,30,554.0,129.0,4.8,13.0,394.0,237.27,173.81
2016,5,19,7,45,503.5,163.5,4.6,13.5,424.0,281.73,214.44
2016,5,19,8,0,453.0,198.0,4.4,14.0,454.0,320.66,249.2
2016,5,19,8,15,538.5,186.0,4.3,14.5,516.0,367.15,287.21
2016,5,19,8,30,624.0,174.0,4.2,15.0,578.0,420.2,330.51
2016,5,19,8,45,752.5,141.0,4.15,15.5,661.0,483.1,381.42
2016,5,19,9,0,881.0,108.0,4.1,16.0,744.0,562.46,444.41
2016,5,19,9,15,892.0,110.0,4.05,16.5,784.0,610.22,481.75
2016,5,19,9,30,903.0,112.0,4.0,17.0,824.0,657.54,517.81
2016,5,19,9,45,903.0,119.0,4.0,17.5,855.5,701.56,550.42
2016,5,19,10,0,903.0,126.0,4.0,18.0,887.0,743.9,580.93
2016,5,19,10,15,909.0,127.0,4.05,18.0,914.0,783.32,608.56
2016,5,19,10,30,915.0,128.0,4.1,18.0,941.0,821.17,634.9
2016,5,19,10,45,920.0,128.5,4.2,18.5,961.5,856.0,657.95
2016,5,19,11,0,925.0,129.0,4.3,19.0,982.0,888.86,679.47
2016,5,19,11,15,927.5,129.5,4.35,19.0,994.5,917.47,698.95
2016,5,19,11,30,930.0,130.0,4.4,19.0,1007.0,943.71,717.0
2016,5,19,11,45,931.0,130.0,4.5,19.0,1012.0,965.64,732.55
2016,5,19,12,0,932.0,130.0,4.6,19.0,1017.0,984.94,746.4
2016,5,19,12,15,932.0,129.5,4.6,19.0,1015.0,1000.09,756.66
2016,5,19,12,30,932.0,129.0,4.6,19.0,1013.0,1012.4,765.09
2016,5,19,12,45,937.0,124.0,4.7,19.0,1004.5,1022.1,772.76
2016,5,19,13,0,942.0,119.0,4.8,19.0,996.0,1028.8,778.52
2016,5,19,13,15,938.5,118.5,4.95,19.0,978.5,1028.79,780.28
2016,5,19,13,30,935.0,118.0,5.1,19.0,961.0,1025.72,780.05
2016,5,19,13,45,929.5,117.0,5.25,19.0,936.0,1017.19,776.14
2016,5,19,14,0,924.0,116.0,5.4,19.0,911.0,1005.69,770.23
2016,5,19,14,15,704.0,210.0,5.5,18.5,803.5,898.78,697.84
2016,5,19,14,30,484.0,304.0,5.6,18.0,696.0,783.29,612.02
2016,5,19,14,45,464.0,295.0,5.75,18.0,657.0,749.78,589.16
2016,5,19,15,0,444.0,286.0,5.9,18.0,618.0,715.34,564.94
2016,5,19,15,15,514.5,243.0,5.9,17.0,606.5,722.56,576.2
2016,5,19,15,30,585.0,200.0,5.9,16.0,595.0,727.32,585.39
2016,5,19,15,45,696.0,153.5,5.9,15.5,591.5,752.82,609.09
2016,5,19,16,0,807.0,107.0,5.9,15.0,588.0,765.24,621.39
2016,5,19,16,15,632.0,138.5,5.9,14.5,495.5,645.64,530.84
2016,5,19,16,30,457.0,170.0,5.9,14.0,403.0,529.65,438.01
2016,5,19,16,45,516.0,136.5,5.9,13.5,373.5,516.0,430.31
2016,5,19,17,0,575.0,103.0,5.9,13.0,344.0,500.3,419.82
2016,5,19,17,15,517.0,102.0,5.8,12.5,297.0,440.81,370.77
2016,5,19,17,30,459.0,101.0,5.7,12.0,250.0,382.85,322.01
2016,5,19,17,45,413.5,88.0,5.6,12.0,204.5,325.16,272.06
2016,5,19,18,0,368.0,75.0,5.5,12.0,159.0,271.06,224.05
2016,5,19,18,15,302.5,60.5,5.4,11.5,118.0,210.62,170.38
2016,5,19,18,30,237.0,46.0,5.3,11.0,77.0,156.25,121.32
2016,5,19,18,45,118.5,31.0,5.2,11.0,46.5,84.03,55.71
2016,5,19,19,0,0.0,16.0,5.1,11.0,16.0,15.73,0.0
2016,5,19,19,15,0.0,8.0,5.1,10.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,17.0,3.8,8.5,29.5,13.17,0.0
2016,5,20,5,30,253.0,34.0,4.0,9.0,59.0,26.21,16.6
2016,5,20,5,45,362.0,44.0,4.2,9.5,102.5,33.17,23.89
2016,5,20,6,0,471.0,54.0,4.4,10.0,146.0,39.1,29.62
2016,5,20,6,15,537.0,61.5,4.45,10.0,195.5,42.42,32.89
2016,5,20,6,30,603.0,69.0,4.5,10.0,245.0,75.34,42.82
2016,5,20,6,45,653.0,74.0,4.55,10.5,298.0,114.57,65.76
2016,5,20,7,0,703.0,79.0,4.6,11.0,351.0,159.06,98.93
2016,5,20,7,15,735.0,83.0,4.5,11.5,403.0,207.72,140.0
2016,5,20,7,30,767.0,87.0,4.4,12.0,455.0,256.12,182.71
2016,5,20,7,45,511.0,164.5,4.35,12.5,421.0,285.63,218.13
2016,5,20,8,0,255.0,242.0,4.3,13.0,387.0,295.75,233.53
2016,5,20,8,15,553.5,171.0,4.3,13.0,520.5,360.12,283.38
2016,5,20,8,30,852.0,100.0,4.3,13.0,654.0,457.35,361.82
2016,5,20,8,45,574.5,211.5,4.3,13.5,596.0,462.06,367.46
2016,5,20,9,0,297.0,323.0,4.3,14.0,538.0,445.3,353.18
2016,5,20,9,15,332.5,333.5,4.45,14.0,586.5,490.58,389.29
2016,5,20,9,30,368.0,344.0,4.6,14.0,635.0,538.53,426.99
2016,5,20,9,45,642.0,228.5,4.75,14.0,761.0,627.88,501.25
2016,5,20,10,0,916.0,113.0,4.9,14.0,887.0,742.1,592.99
2016,5,20,10,15,646.5,252.5,5.05,14.0,807.5,706.34,561.29
2016,5,20,10,30,377.0,392.0,5.2,14.0,728.0,656.17,517.22
2016,5,20,10,45,352.0,414.0,5.35,14.5,733.0,671.99,527.89
2016,5,20,11,0,327.0,436.0,5.5,15.0,738.0,685.81,536.62
2016,5,20,11,15,290.5,453.0,5.6,15.0,724.0,683.27,533.79
2016,5,20,11,30,254.0,470.0,5.7,15.0,710.0,678.43,529.23
2016,5,20,11,45,594.5,297.5,5.85,15.0,862.5,829.03,652.84
2016,5,20,12,0,935.0,125.0,6.0,15.0,1015.0,983.73,768.12
2016,5,20,12,15,672.5,268.0,6.05,15.0,907.5,900.57,707.05
2016,5,20,12,30,410.0,411.0,6.1,15.0,800.0,804.56,628.48
2016,5,20,12,45,244.5,430.0,6.15,15.0,662.0,669.91,524.76
2016,5,20,13,0,79.0,449.0,6.2,15.0,524.0,524.35,409.88
2016,5,20,13,15,90.5,446.0,6.2,15.0,530.0,534.92,419.07
2016,5,20,13,30,102.0,443.0,6.2,15.0,536.0,545.21,427.67
2016,5,20,13,45,256.5,402.0,6.2,15.0,625.5,667.4,526.23
2016,5,20,14,0,411.0,361.0,6.2,15.0,715.0,779.57,615.11
2016,5,20,14,15,337.0,372.0,6.15,14.5,655.5,713.19,564.7
2016,5,20,14,30,263.0,383.0,6.1,14.0,596.0,654.36,519.78
2016,5,20,14,45,189.0,368.0,6.1,14.0,518.0,560.42,447.08
2016,5,20,15,0,115.0,353.0,6.1,14.0,440.0,476.87,381.05
2016,5,20,15,15,240.0,316.0,6.0,13.5,483.0,554.29,447.35
2016,5,20,15,30,365.0,279.0,5.9,13.0,526.0,615.63,500.26
2016,5,20,15,45,198.0,254.5,5.85,13.0,387.0,434.7,355.04
2016,5,20,16,0,31.0,230.0,5.8,13.0,248.0,263.32,213.12
2016,5,20,16,15,40.5,217.5,5.7,12.5,239.5,257.62,210.08
2016,5,20,16,30,50.0,205.0,5.6,12.0,231.0,251.28,206.18
2016,5,20,16,45,25.0,138.5,5.5,12.0,151.5,159.71,130.19
2016,5,20,17,0,0.0,72.0,5.4,12.0,72.0,69.61,53.9
2016,5,20,17,15,0.0,62.0,5.2,11.5,62.0,59.92,45.92
2016,5,20,17,30,0.0,52.0,5.0,11.0,52.0,50.23,37.79
2016,5,20,17,45,237.5,59.5,4.85,11.0,114.0,200.61,168.4
2016,5,20,18,0,475.0,67.0,4.7,11.0,176.0,314.28,260.76
2016,5,20,18,15,387.0,56.5,4.5,10.5,131.0,243.04,197.3
2016,5,20,18,30,299.0,46.0,4.3,10.0,86.0,179.71,140.39
2016,5,20,18,45,175.5,31.5,4.1,10.0,52.5,109.79,75.35
2016,5,20,19,0,52.0,17.0,3.9,10.0,19.0,37.44,0.0
2016,5,20,19,15,26.0,8.5,3.85,9.5,9.5,14.45,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,48.0,18.0,2.4,9.0,22.5,15.27,0.0
2016,5,21,5,30,96.0,36.0,2.5,9.0,45.0,29.69,19.68
2016,5,21,5,45,142.5,54.5,2.65,9.5,77.5,44.0,33.54
2016,5,21,6,0,189.0,73.0,2.8,10.0,110.0,57.8,46.44
2016,5,21,6,15,222.0,92.0,2.85,10.0,148.0,71.44,59.07
2016,5,21,6,30,255.0,111.0,2.9,10.0,186.0,100.01,73.4
2016,5,21,6,45,289.5,125.0,2.95,10.5,225.5,129.29,93.18
2016,5,21,7,0,324.0,139.0,3.0,11.0,265.0,162.0,117.93
2016,5,21,7,15,254.0,171.0,3.1,11.0,278.0,192.55,146.86
2016,5,21,7,30,184.0,203.0,3.2,11.0,291.0,221.23,173.97
2016,5,21,7,45,448.5,164.5,3.3,11.5,411.5,268.28,206.12
2016,5,21,8,0,713.0,126.0,3.4,12.0,532.0,347.24,267.39
2016,5,21,8,15,385.0,201.0,3.45,12.0,423.0,322.14,254.98
2016,5,21,8,30,57.0,276.0,3.5,12.0,314.0,276.98,221.63
2016,5,21,8,45,125.5,308.5,3.55,12.5,397.5,338.58,270.16
2016,5,21,9,0,194.0,341.0,3.6,13.0,481.0,411.03,326.48
2016,5,21,9,15,174.0,361.5,3.65,12.5,492.5,428.71,340.37
2016,5,21,9,30,154.0,382.0,3.7,12.0,504.0,444.61,352.82
2016,5,21,9,45,200.5,395.0,3.8,12.0,560.5,495.8,392.85
2016,5,21,10,0,247.0,408.0,3.9,12.0,617.0,547.33,432.79
2016,5,21,10,15,189.0,425.5,3.9,12.0,588.5,535.86,422.32
2016,5,21,10,30,131.0,443.0,3.9,12.0,560.0,516.98,406.28
2016,5,21,10,45,252.5,427.5,3.95,12.0,659.0,605.39,476.3
2016,5,21,11,0,374.0,412.0,4.0,12.0,758.0,702.63,551.18
2016,5,21,11,15,238.0,440.5,3.95,12.0,662.0,626.86,490.65
2016,5,21,11,30,102.0,469.0,3.9,12.0,566.0,543.09,423.83
2016,5,21,11,45,117.0,476.0,3.85,12.5,588.0,569.58,443.5
2016,5,21,12,0,132.0,483.0,3.8,13.0,610.0,595.83,462.33
2016,5,21,12,15,488.0,327.0,3.75,13.0,791.5,786.67,614.44
2016,5,21,12,30,844.0,171.0,3.7,13.0,973.0,976.34,752.86
2016,5,21,12,45,649.5,281.0,3.7,13.0,895.0,913.1,706.15
2016,5,21,13,0,455.0,391.0,3.7,13.0,817.0,842.8,650.33
2016,5,21,13,15,466.5,379.0,3.7,13.0,808.0,846.83,654.66
2016,5,21,13,30,478.0,367.0,3.7,13.0,799.0,848.99,657.2
2016,5,21,13,45,391.0,386.0,3.7,13.0,733.5,780.2,606.13
2016,5,21,14,0,304.0,405.0,3.7,13.0,668.0,717.33,558.89
2016,5,21,14,15,322.0,384.0,3.65,13.0,653.5,712.03,556.81
2016,5,21,14,30,340.0,363.0,3.6,13.0,639.0,704.9,553.09
2016,5,21,14,45,407.0,318.5,3.6,13.0,634.0,723.29,569.96
2016,5,21,15,0,474.0,274.0,3.6,13.0,629.0,730.39,578.56
2016,5,21,15,15,392.5,283.5,3.55,13.0,566.5,652.06,519.3
2016,5,21,15,30,311.0,293.0,3.5,13.0,504.0,585.67,468.3
2016,5,21,15,45,520.0,211.0,3.45,13.0,535.5,669.19,538.75
2016,5,21,16,0,729.0,129.0,3.4,13.0,567.0,733.19,590.99
2016,5,21,16,15,562.5,157.0,3.4,13.0,478.0,614.84,500.24
2016,5,21,16,30,396.0,185.0,3.4,13.0,389.0,503.53,412.1
2016,5,21,16,45,518.5,143.0,3.4,13.0,380.5,526.53,433.91
2016,5,21,17,0,641.0,101.0,3.4,13.0,372.0,542.28,448.38
2016,5,21,17,15,599.5,94.0,3.25,12.5,321.5,483.34,401.24
2016,5,21,17,30,558.0,87.0,3.1,12.0,271.0,426.73,355.01
2016,5,21,17,45,507.5,77.5,3.0,12.0,222.5,365.35,303.0
2016,5,21,18,0,457.0,68.0,2.9,12.0,174.0,307.73,252.72
2016,5,21,18,15,375.0,57.0,2.65,11.5,130.0,237.82,191.7
2016,5,21,18,30,293.0,46.0,2.4,11.0,86.0,177.84,138.25
2016,5,21,18,45,183.0,31.0,2.2,10.5,52.5,111.59,77.29
2016,5,21,19,0,73.0,16.0,2.0,10.0,19.0,45.7,0.0
2016,5,21,19,15,36.5,8.0,1.95,9.5,9.5,16.48,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,116.0,18.5,1.85,9.5,30.0,14.34,0.0
2016,5,22,5,30,232.0,37.0,2.1,10.0,60.0,28.59,18.76
2016,5,22,5,45,327.5,49.0,2.4,10.5,102.0,36.94,27.19
2016,5,22,6,0,423.0,61.0,2.7,11.0,144.0,45.34,35.14
2016,5,22,6,15,488.0,69.5,2.7,11.0,192.5,49.2,38.89
2016,5,22,6,30,553.0,78.0,2.7,11.0,241.0,83.05,49.76
2016,5,22,6,45,593.0,86.5,2.7,11.5,291.5,121.91,73.82
2016,5,22,7,0,633.0,95.0,2.7,12.0,342.0,165.05,106.43
2016,5,22,7,15,323.5,131.5,2.6,12.0,258.5,169.35,124.26
2016,5,22,7,30,14.0,168.0,2.5,12.0,175.0,160.27,128.8
2016,5,22,7,45,22.5,193.5,2.45,12.5,206.0,187.13,150.02
2016,5,22,8,0,31.0,219.0,2.4,13.0,237.0,210.09,167.79
2016,5,22,8,15,16.0,191.5,2.4,13.0,201.0,187.35,149.25
2016,5,22,8,30,1.0,164.0,2.4,13.0,165.0,157.04,124.45
2016,5,22,8,45,5.0,188.5,2.4,13.5,192.5,182.12,144.22
2016,5,22,9,0,9.0,213.0,2.4,14.0,220.0,207.63,164.0
2016,5,22,9,15,9.5,219.5,2.45,14.0,227.5,214.89,169.41
2016,5,22,9,30,10.0,226.0,2.5,14.0,235.0,222.16,174.9
2016,5,22,9,45,35.5,305.0,2.55,14.5,335.5,309.99,243.44
2016,5,22,10,0,61.0,384.0,2.6,15.0,436.0,402.63,313.58
2016,5,22,10,15,34.5,291.0,2.7,15.0,321.0,301.69,235.64
2016,5,22,10,30,8.0,198.0,2.8,15.0,206.0,197.0,153.46
2016,5,22,10,45,55.5,327.0,2.9,15.0,379.0,357.05,279.36
2016,5,22,11,0,103.0,456.0,3.0,15.0,552.0,521.31,402.81
2016,5,22,11,15,254.0,432.5,3.1,15.0,672.0,633.22,488.97
2016,5,22,11,30,405.0,409.0,3.2,15.0,792.0,753.88,579.62
2016,5,22,11,45,355.5,435.0,3.35,15.5,773.0,746.39,571.38
2016,5,22,12,0,306.0,461.0,3.5,16.0,754.0,736.59,562.31
2016,5,22,12,15,368.5,433.5,3.6,16.0,785.0,776.94,593.75
2016,5,22,12,30,431.0,406.0,3.7,16.0,816.0,820.27,626.78
2016,5,22,12,45,330.0,436.5,3.8,16.0,749.0,758.65,580.39
2016,5,22,13,0,229.0,467.0,3.9,16.0,682.0,692.7,530.75
2016,5,22,13,15,325.5,422.5,4.0,15.5,721.5,750.2,577.81
2016,5,22,13,30,422.0,378.0,4.1,15.0,761.0,806.45,623.06
2016,5,22,13,45,333.5,399.0,4.2,15.0,696.5,738.75,572.23
2016,5,22,14,0,245.0,420.0,4.3,15.0,632.0,676.96,525.72
2016,5,22,14,15,356.0,365.0,4.35,15.0,661.0,724.31,565.85
2016,5,22,14,30,467.0,310.0,4.4,15.0,690.0,775.16,607.47
2016,5,22,14,45,417.0,314.5,4.45,15.0,642.5,728.65,572.97
2016,5,22,15,0,367.0,319.0,4.5,15.0,595.0,674.82,533.36
2016,5,22,15,15,441.5,271.5,4.5,14.5,585.0,691.02,550.32
2016,5,22,15,30,516.0,224.0,4.5,14.0,575.0,693.61,556.95
2016,5,22,15,45,484.5,218.5,4.5,14.0,530.0,648.85,523.56
2016,5,22,16,0,453.0,213.0,4.5,14.0,485.0,604.52,490.3
2016,5,22,16,15,586.5,160.0,4.4,13.5,481.5,636.96,520.39
2016,5,22,16,30,720.0,107.0,4.3,13.0,478.0,654.87,538.44
2016,5,22,16,45,461.5,139.5,4.25,13.0,368.0,484.19,400.96
2016,5,22,17,0,203.0,172.0,4.2,13.0,258.0,321.25,265.89
2016,5,22,17,15,185.5,152.5,4.05,12.5,223.0,282.19,234.61
2016,5,22,17,30,168.0,133.0,3.9,12.0,188.0,244.22,203.2
2016,5,22,17,45,153.0,111.0,3.75,12.0,155.0,205.6,170.28
2016,5,22,18,0,138.0,89.0,3.6,12.0,122.0,167.84,137.42
2016,5,22,18,15,111.5,69.0,3.35,11.5,91.5,128.63,102.99
2016,5,22,18,30,85.0,49.0,3.1,11.0,61.0,91.3,69.89
2016,5,22,18,45,42.5,31.5,2.85,10.5,37.5,53.88,35.9
2016,5,22,19,0,0.0,14.0,2.6,10.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.55,9.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,51.5,18.0,2.2,9.5,23.5,15.28,0.75
2016,5,23,5,30,103.0,36.0,2.5,10.0,47.0,29.71,19.79
2016,5,23,5,45,149.0,54.0,2.8,10.5,79.0,43.64,33.13
2016,5,23,6,0,195.0,72.0,3.1,11.0,111.0,57.07,45.63
2016,5,23,6,15,225.0,91.0,3.1,11.5,148.5,70.9,58.26
2016,5,23,6,30,255.0,110.0,3.1,12.0,186.0,100.39,72.8
2016,5,23,6,45,284.0,126.0,3.15,12.5,225.0,130.69,93.75
2016,5,23,7,0,313.0,142.0,3.2,13.0,264.0,163.98,119.19
2016,5,23,7,15,506.0,121.0,3.2,13.0,351.5,196.87,139.4
2016,5,23,7,30,699.0,100.0,3.2,13.0,439.0,251.05,180.15
2016,5,23,7,45,721.5,106.0,3.2,13.5,487.5,298.36,222.07
2016,5,23,8,0,744.0,112.0,3.2,14.0,536.0,347.69,265.3
2016,5,23,8,15,763.0,115.5,3.2,14.5,583.0,398.4,308.89
2016,5,23,8,30,782.0,119.0,3.2,15.0,630.0,447.07,349.92
2016,5,23,8,45,794.0,124.0,3.25,15.5,672.0,494.8,389.24
2016,5,23,9,0,806.0,129.0,3.3,16.0,714.0,542.78,427.67
2016,5,23,9,15,817.5,131.5,3.3,16.0,752.5,588.25,463.97
2016,5,23,9,30,829.0,134.0,3.3,16.0,791.0,633.5,499.28
2016,5,23,9,45,846.5,131.0,3.35,16.5,825.5,679.15,533.44
