Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,864.0,128.0,3.4,17.0,860.0,722.32,565.1
2016,5,23,10,15,870.0,129.5,3.5,17.0,886.5,760.66,592.26
2016,5,23,10,30,876.0,131.0,3.6,17.0,913.0,797.52,618.21
2016,5,23,10,45,880.5,132.0,3.7,17.0,932.5,831.08,641.72
2016,5,23,11,0,885.0,133.0,3.8,17.0,952.0,862.76,663.85
2016,5,23,11,15,887.5,133.5,3.95,17.0,964.5,890.24,683.29
2016,5,23,11,30,890.0,134.0,4.1,17.0,977.0,915.47,701.21
2016,5,23,11,45,891.5,134.0,4.25,17.0,982.0,936.98,716.59
2016,5,23,12,0,893.0,134.0,4.4,17.0,987.0,956.01,730.57
2016,5,23,12,15,892.5,134.0,4.5,17.0,985.0,970.6,741.41
2016,5,23,12,30,892.0,134.0,4.6,17.0,983.0,982.48,750.52
2016,5,23,12,45,868.0,148.0,4.7,17.0,967.5,982.87,751.79
2016,5,23,13,0,844.0,162.0,4.8,17.0,952.0,985.65,754.91
2016,5,23,13,15,840.0,161.0,4.85,17.0,934.5,985.12,755.4
2016,5,23,13,30,836.0,160.0,4.9,17.0,917.0,981.79,754.09
2016,5,23,13,45,833.0,156.0,5.0,17.0,894.0,973.53,749.84
2016,5,23,14,0,830.0,152.0,5.1,17.0,871.0,962.5,743.73
2016,5,23,14,15,822.0,150.0,5.1,16.5,840.5,946.12,734.63
2016,5,23,14,30,814.0,148.0,5.1,16.0,810.0,927.24,723.79
2016,5,23,14,45,808.5,142.0,5.1,16.0,775.5,903.98,708.45
2016,5,23,15,0,803.0,136.0,5.1,16.0,741.0,878.32,691.4
2016,5,23,15,15,789.0,133.0,5.0,16.0,699.5,846.21,669.03
2016,5,23,15,30,775.0,130.0,4.9,16.0,658.0,812.4,645.4
2016,5,23,15,45,762.5,123.5,4.8,16.0,614.0,774.51,618.66
2016,5,23,16,0,750.0,117.0,4.7,16.0,570.0,735.21,590.73
2016,5,23,16,15,487.5,167.5,4.6,15.5,452.5,567.26,461.44
2016,5,23,16,30,225.0,218.0,4.5,15.0,335.0,400.88,326.86
2016,5,23,16,45,200.5,196.5,4.4,15.0,292.5,353.51,289.69
2016,5,23,17,0,176.0,175.0,4.3,15.0,250.0,307.47,252.65
2016,5,23,17,15,161.5,154.5,4.15,14.5,216.5,270.18,222.72
2016,5,23,17,30,147.0,134.0,4.0,14.0,183.0,233.71,192.83
2016,5,23,17,45,133.0,112.0,3.85,14.0,150.5,196.54,161.39
2016,5,23,18,0,119.0,90.0,3.7,14.0,118.0,160.16,130.02
2016,5,23,18,15,94.5,69.5,3.55,13.5,88.5,122.0,96.85
2016,5,23,18,30,70.0,49.0,3.4,13.0,59.0,85.5,64.83
2016,5,23,18,45,35.0,31.5,3.25,12.5,36.5,51.14,33.94
2016,5,23,19,0,0.0,14.0,3.1,12.0,14.0,13.51,0.0
2016,5,23,19,15,0.0,7.0,3.1,11.5,7.0,6.88,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.5,18.5,3.25,10.0,31.0,14.28,1.02
2016,5,24,5,30,237.0,37.0,3.4,10.0,62.0,28.49,18.8
2016,5,24,5,45,333.5,48.0,3.6,10.5,103.5,36.03,26.41
2016,5,24,6,0,430.0,59.0,3.8,11.0,145.0,43.2,33.23
2016,5,24,6,15,493.5,67.5,3.85,11.0,193.0,48.51,38.27
2016,5,24,6,30,557.0,76.0,3.9,11.0,241.0,83.4,49.21
2016,5,24,6,45,278.5,92.5,3.95,11.5,175.0,98.9,67.4
2016,5,24,7,0,0.0,109.0,4.0,12.0,109.0,103.02,82.36
2016,5,24,7,15,0.0,127.5,4.0,12.5,127.5,120.3,96.44
2016,5,24,7,30,0.0,146.0,4.0,13.0,146.0,137.66,110.35
2016,5,24,7,45,1.5,157.5,4.0,13.5,159.0,149.29,119.3
2016,5,24,8,0,3.0,169.0,4.0,14.0,172.0,161.06,128.28
2016,5,24,8,15,5.5,184.5,4.0,14.0,189.0,176.98,140.83
2016,5,24,8,30,8.0,200.0,4.0,14.0,206.0,193.18,153.54
2016,5,24,8,45,18.0,240.0,4.05,14.5,253.5,235.64,186.92
2016,5,24,9,0,28.0,280.0,4.1,15.0,301.0,274.54,217.02
2016,5,24,9,15,69.0,329.0,4.1,15.0,383.5,344.48,271.83
2016,5,24,9,30,110.0,378.0,4.1,15.0,466.0,418.26,328.8
2016,5,24,9,45,127.0,398.0,4.2,15.5,503.0,450.74,352.91
2016,5,24,10,0,144.0,418.0,4.3,16.0,540.0,488.32,380.8
2016,5,24,10,15,147.5,428.0,4.35,16.0,556.5,508.24,395.59
2016,5,24,10,30,151.0,438.0,4.4,16.0,573.0,528.2,410.44
2016,5,24,10,45,309.0,412.0,4.5,16.0,696.0,636.97,495.75
2016,5,24,11,0,467.0,386.0,4.6,16.0,819.0,755.68,586.3
2016,5,24,11,15,463.0,395.0,4.6,16.0,829.5,777.15,600.91
2016,5,24,11,30,459.0,404.0,4.6,16.0,840.0,797.4,615.1
2016,5,24,11,45,368.5,437.5,4.7,16.5,788.5,761.06,585.55
2016,5,24,12,0,278.0,471.0,4.8,17.0,737.0,720.92,553.23
2016,5,24,12,15,587.5,304.0,4.8,17.0,864.5,857.89,662.95
2016,5,24,12,30,897.0,137.0,4.8,17.0,992.0,990.81,758.71
2016,5,24,12,45,888.5,141.0,4.85,17.0,980.5,996.28,762.25
2016,5,24,13,0,880.0,145.0,4.9,17.0,969.0,998.9,764.8
2016,5,24,13,15,876.0,144.0,4.95,16.5,952.0,998.05,766.57
2016,5,24,13,30,872.0,143.0,5.0,16.0,935.0,994.34,766.48
2016,5,24,13,45,867.0,141.0,5.05,16.0,911.0,985.82,761.66
2016,5,24,14,0,862.0,139.0,5.1,16.0,887.0,974.52,755.0
2016,5,24,14,15,854.0,137.0,5.1,16.0,856.0,957.67,744.13
2016,5,24,14,30,846.0,135.0,5.1,16.0,825.0,943.95,735.6
2016,5,24,14,45,837.5,131.5,5.1,16.0,789.0,920.04,719.84
2016,5,24,15,0,829.0,128.0,5.1,16.0,753.0,893.8,702.46
2016,5,24,15,15,616.0,199.0,5.05,15.5,649.5,770.27,613.82
2016,5,24,15,30,403.0,270.0,5.0,15.0,546.0,648.09,518.54
2016,5,24,15,45,379.0,255.5,4.95,15.0,500.5,594.53,479.01
2016,5,24,16,0,355.0,241.0,4.9,15.0,455.0,549.81,445.27
2016,5,24,16,15,280.5,231.0,4.85,14.5,391.5,472.32,384.91
2016,5,24,16,30,206.0,221.0,4.8,14.0,328.0,390.74,320.22
2016,5,24,16,45,194.5,201.0,4.75,14.0,293.5,354.78,292.0
2016,5,24,17,0,183.0,181.0,4.7,14.0,259.0,319.21,263.54
2016,5,24,17,15,384.5,132.0,4.6,13.5,269.0,395.16,329.37
2016,5,24,17,30,586.0,83.0,4.5,13.0,279.0,440.69,368.01
2016,5,24,17,45,531.5,75.0,4.4,12.5,230.0,377.58,314.47
2016,5,24,18,0,477.0,67.0,4.3,12.0,181.0,318.53,263.18
2016,5,24,18,15,396.5,57.0,4.1,11.5,136.5,250.5,203.3
2016,5,24,18,30,316.0,47.0,3.9,11.0,92.0,189.02,148.28
2016,5,24,18,45,202.0,33.0,3.75,11.0,57.5,120.95,86.5
2016,5,24,19,0,88.0,19.0,3.6,11.0,23.0,55.21,0.0
2016,5,24,19,15,44.0,9.5,3.5,11.0,11.5,19.95,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,124.5,18.0,3.2,10.5,31.5,13.85,1.38
2016,5,25,5,30,249.0,36.0,3.3,11.0,63.0,27.63,18.04
2016,5,25,5,45,340.0,47.0,3.45,11.5,104.5,35.43,25.79
2016,5,25,6,0,431.0,58.0,3.6,12.0,146.0,42.16,32.18
2016,5,25,6,15,215.5,75.0,3.6,12.0,119.0,60.13,48.53
2016,5,25,6,30,0.0,92.0,3.6,12.0,92.0,85.82,68.05
2016,5,25,6,45,1.5,110.5,3.65,12.5,111.0,103.18,82.46
2016,5,25,7,0,3.0,129.0,3.7,13.0,130.0,120.79,96.82
2016,5,25,7,15,6.0,145.5,3.7,13.0,148.0,137.22,110.09
2016,5,25,7,30,9.0,162.0,3.7,13.0,166.0,153.99,123.52
2016,5,25,7,45,6.5,166.5,3.75,13.5,170.0,158.83,126.96
2016,5,25,8,0,4.0,171.0,3.8,14.0,174.0,163.23,129.99
2016,5,25,8,15,28.0,222.5,3.85,14.0,241.5,215.53,171.8
2016,5,25,8,30,52.0,274.0,3.9,14.0,309.0,273.55,217.73
2016,5,25,8,45,39.0,274.5,3.95,14.5,301.5,272.1,215.75
2016,5,25,9,0,26.0,275.0,4.0,15.0,294.0,269.11,212.57
2016,5,25,9,15,55.5,322.0,4.05,15.0,365.0,330.61,260.81
2016,5,25,9,30,85.0,369.0,4.1,15.0,436.0,394.96,310.54
2016,5,25,9,45,133.0,393.5,4.15,15.5,504.0,450.85,353.15
2016,5,25,10,0,181.0,418.0,4.2,16.0,572.0,514.3,400.92
2016,5,25,10,15,209.0,428.5,4.25,16.0,612.0,554.03,430.92
2016,5,25,10,30,237.0,439.0,4.3,16.0,652.0,595.43,462.07
2016,5,25,10,45,572.5,278.0,4.35,16.0,806.0,721.84,565.16
2016,5,25,11,0,908.0,117.0,4.4,16.0,960.0,868.23,674.1
2016,5,25,11,15,637.5,272.5,4.45,16.0,868.5,810.82,629.95
2016,5,25,11,30,367.0,428.0,4.5,16.0,777.0,739.15,569.9
2016,5,25,11,45,643.5,272.0,4.6,16.5,886.5,851.27,659.74
2016,5,25,12,0,920.0,116.0,4.7,17.0,996.0,964.79,739.69
2016,5,25,12,15,919.5,116.0,4.75,17.0,994.0,979.63,749.64
2016,5,25,12,30,919.0,116.0,4.8,17.0,992.0,991.69,758.45
2016,5,25,12,45,914.0,117.5,4.9,17.0,981.5,998.08,763.87
2016,5,25,13,0,909.0,119.0,5.0,17.0,971.0,1001.55,767.4
2016,5,25,13,15,905.5,118.5,5.05,17.0,954.5,1001.52,768.24
2016,5,25,13,30,902.0,118.0,5.1,17.0,938.0,998.56,767.18
2016,5,25,13,45,899.0,115.5,5.2,17.0,914.5,991.1,763.48
2016,5,25,14,0,896.0,113.0,5.3,17.0,891.0,980.74,757.84
2016,5,25,14,15,889.0,111.5,5.3,17.0,861.0,964.78,747.62
2016,5,25,14,30,882.0,110.0,5.3,17.0,831.0,946.17,735.62
2016,5,25,14,45,874.5,107.0,5.35,17.0,795.5,922.93,720.7
2016,5,25,15,0,867.0,104.0,5.4,17.0,760.0,897.26,704.02
2016,5,25,15,15,855.5,102.0,5.4,16.5,719.0,866.9,684.92
2016,5,25,15,30,844.0,100.0,5.4,16.0,678.0,834.63,664.26
2016,5,25,15,45,829.0,97.0,5.4,16.0,632.5,801.58,641.6
2016,5,25,16,0,814.0,94.0,5.4,16.0,587.0,762.15,613.96
2016,5,25,16,15,794.0,90.5,5.35,15.5,539.0,717.19,582.76
2016,5,25,16,30,774.0,87.0,5.3,15.0,491.0,671.65,550.62
2016,5,25,16,45,745.0,84.0,5.25,15.0,440.0,620.14,512.2
2016,5,25,17,0,716.0,81.0,5.2,15.0,389.0,569.23,471.86
2016,5,25,17,15,679.0,76.0,5.1,14.5,338.0,514.45,428.09
2016,5,25,17,30,642.0,71.0,5.0,14.0,287.0,459.38,382.86
2016,5,25,17,45,583.0,66.0,4.9,13.5,237.0,395.0,328.56
2016,5,25,18,0,524.0,61.0,4.8,13.0,187.0,335.04,276.4
2016,5,25,18,15,444.0,52.0,4.6,12.5,141.5,266.21,215.73
2016,5,25,18,30,364.0,43.0,4.4,12.0,96.0,204.47,160.24
2016,5,25,18,45,235.5,31.0,4.2,11.5,60.5,129.51,93.15
2016,5,25,19,0,107.0,19.0,4.0,11.0,25.0,61.09,3.45
2016,5,25,19,15,53.5,9.5,3.95,11.0,12.5,22.33,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,5,15,105.5,19.5,2.9,10.5,31.0,15.05,2.51
2016,5,26,5,30,211.0,39.0,3.0,11.0,62.0,30.05,20.17
2016,5,26,5,45,303.0,51.5,3.15,11.5,103.5,38.75,28.74
2016,5,26,6,0,395.0,64.0,3.3,12.0,145.0,47.01,36.52
2016,5,26,6,15,459.5,73.0,3.25,12.0,192.5,54.82,43.78
2016,5,26,6,30,524.0,82.0,3.2,12.0,240.0,88.62,53.88
2016,5,26,6,45,570.5,89.0,3.15,12.5,290.0,125.49,77.07
2016,5,26,7,0,617.0,96.0,3.1,13.0,340.0,167.27,108.7
2016,5,26,7,15,651.0,101.5,3.05,13.5,390.5,210.07,144.45
2016,5,26,7,30,685.0,107.0,3.0,14.0,441.0,256.35,184.44
2016,5,26,7,45,711.5,111.5,2.95,14.5,490.5,302.84,225.23
2016,5,26,8,0,738.0,116.0,2.9,15.0,540.0,351.74,267.62
2016,5,26,8,15,758.0,120.0,2.85,15.5,587.0,403.07,311.2
2016,5,26,8,30,778.0,124.0,2.8,16.0,634.0,452.34,352.14
2016,5,26,8,45,795.0,126.0,2.8,16.5,677.5,499.53,390.55
2016,5,26,9,0,812.0,128.0,2.8,17.0,721.0,547.43,428.42
2016,5,26,9,15,823.5,131.0,2.8,17.0,759.5,593.53,464.75
2016,5,26,9,30,835.0,134.0,2.8,17.0,798.0,639.43,500.07
2016,5,26,9,45,835.5,141.0,2.8,17.5,828.5,681.32,530.53
2016,5,26,10,0,836.0,148.0,2.8,18.0,859.0,721.79,559.18
2016,5,26,10,15,843.0,150.0,2.8,18.5,885.5,760.84,585.56
2016,5,26,10,30,850.0,152.0,2.8,19.0,912.0,798.59,610.04
2016,5,26,10,45,856.0,152.0,2.85,19.5,932.5,831.73,631.34
2016,5,26,11,0,862.0,152.0,2.9,20.0,953.0,863.08,651.28
2016,5,26,11,15,865.0,153.0,2.9,20.0,965.5,890.92,669.64
2016,5,26,11,30,868.0,154.0,2.9,20.0,978.0,916.63,686.53
2016,5,26,11,45,871.0,153.0,2.95,20.5,984.0,938.22,699.69
2016,5,26,12,0,874.0,152.0,3.0,21.0,990.0,957.46,711.31
2016,5,26,12,15,873.5,152.0,3.05,21.0,988.0,971.92,721.18
2016,5,26,12,30,873.0,152.0,3.1,21.0,986.0,983.76,729.43
2016,5,26,12,45,882.5,144.0,3.2,21.0,979.5,994.67,737.59
2016,5,26,13,0,892.0,136.0,3.3,21.0,973.0,1002.76,744.0
2016,5,26,13,15,888.5,135.0,3.45,21.0,956.0,1002.37,745.27
2016,5,26,13,30,885.0,134.0,3.6,21.0,939.0,999.09,744.76
2016,5,26,13,45,879.0,133.0,3.75,21.0,915.0,990.54,740.78
2016,5,26,14,0,873.0,132.0,3.9,21.0,891.0,979.2,735.0
2016,5,26,14,15,865.5,130.5,4.05,21.0,861.0,963.21,726.09
2016,5,26,14,30,858.0,129.0,4.2,21.0,831.0,944.64,715.42
2016,5,26,14,45,846.5,127.5,4.35,21.0,794.5,925.5,704.34
2016,5,26,15,0,835.0,126.0,4.5,21.0,758.0,898.61,688.05
2016,5,26,15,15,822.0,123.0,4.6,20.5,716.5,866.69,669.24
2016,5,26,15,30,809.0,120.0,4.7,20.0,675.0,832.96,648.85
2016,5,26,15,45,792.0,117.0,4.85,19.5,630.0,794.3,624.8
2016,5,26,16,0,775.0,114.0,5.0,19.0,585.0,754.44,599.34
2016,5,26,16,15,753.0,110.0,5.0,18.5,536.5,708.7,568.25
2016,5,26,16,30,731.0,106.0,5.0,18.0,488.0,665.4,538.46
2016,5,26,16,45,701.5,101.0,5.05,17.5,437.5,612.98,500.14
2016,5,26,17,0,672.0,96.0,5.1,17.0,387.0,561.29,460.91
2016,5,26,17,15,632.5,90.0,5.0,16.5,336.0,503.35,415.16
2016,5,26,17,30,593.0,84.0,4.9,16.0,285.0,447.54,369.83
2016,5,26,17,45,536.5,77.0,4.85,15.5,235.5,384.08,316.97
2016,5,26,18,0,480.0,70.0,4.8,15.0,186.0,324.77,266.03
2016,5,26,18,15,399.5,59.5,4.6,14.0,141.0,255.79,206.36
2016,5,26,18,30,319.0,49.0,4.4,13.0,96.0,193.54,151.45
2016,5,26,18,45,204.5,34.5,4.25,12.5,60.5,124.11,89.64
2016,5,26,19,0,90.0,20.0,4.1,12.0,25.0,57.97,8.31
2016,5,26,19,15,45.0,10.0,4.05,11.5,12.5,20.83,0.0
2016,5,26,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.5,1.65,9.5,32.0,15.03,2.99
2016,5,27,5,30,222.0,39.0,1.8,10.0,64.0,30.02,20.3
2016,5,27,5,45,318.5,51.0,2.0,11.0,106.0,38.31,28.45
2016,5,27,6,0,415.0,63.0,2.2,12.0,148.0,46.63,36.21
2016,5,27,6,15,478.5,72.0,2.15,12.5,196.0,54.71,43.61
2016,5,27,6,30,542.0,81.0,2.1,13.0,244.0,89.43,53.52
2016,5,27,6,45,591.5,86.5,2.1,13.5,295.0,126.22,76.34
2016,5,27,7,0,641.0,92.0,2.1,14.0,346.0,168.22,107.88
2016,5,27,7,15,674.0,97.5,2.1,14.5,397.0,212.02,144.35
2016,5,27,7,30,707.0,103.0,2.1,15.0,448.0,259.17,184.9
2016,5,27,7,45,736.0,106.0,2.1,16.0,498.5,306.17,225.38
2016,5,27,8,0,765.0,109.0,2.1,17.0,549.0,358.99,269.89
2016,5,27,8,15,783.5,112.5,2.1,17.5,595.5,407.1,310.52
2016,5,27,8,30,802.0,116.0,2.1,18.0,642.0,456.44,351.06
2016,5,27,8,45,819.5,117.0,2.15,18.5,686.0,504.06,389.37
2016,5,27,9,0,837.0,118.0,2.2,19.0,730.0,552.38,427.15
2016,5,27,9,15,848.5,120.0,2.15,19.5,768.0,601.41,463.86
2016,5,27,9,30,860.0,122.0,2.1,20.0,806.0,647.02,497.05
2016,5,27,9,45,875.0,119.5,2.1,20.5,840.5,690.36,528.09
2016,5,27,10,0,890.0,117.0,2.1,21.0,875.0,733.19,557.41
2016,5,27,10,15,896.5,118.5,2.1,21.5,902.0,772.71,582.61
2016,5,27,10,30,903.0,120.0,2.1,22.0,929.0,810.74,606.46
2016,5,27,10,45,909.0,120.0,2.1,23.0,949.5,845.31,626.48
2016,5,27,11,0,915.0,120.0,2.1,24.0,970.0,878.01,644.95
2016,5,27,11,15,917.5,120.5,2.15,24.0,982.5,906.17,663.24
2016,5,27,11,30,920.0,121.0,2.2,24.0,995.0,932.01,680.05
2016,5,27,11,45,922.5,120.0,2.25,24.5,1000.5,953.99,693.03
2016,5,27,12,0,925.0,119.0,2.3,25.0,1006.0,973.43,704.41
2016,5,27,12,15,924.5,119.0,2.4,25.0,1004.0,988.39,714.85
2016,5,27,12,30,924.0,119.0,2.5,25.0,1002.0,1000.56,723.63
2016,5,27,12,45,919.0,121.0,2.6,25.0,991.5,1007.54,729.21
2016,5,27,13,0,914.0,123.0,2.7,25.0,981.0,1011.6,733.05
2016,5,27,13,15,910.5,122.0,2.8,25.0,964.5,1011.16,734.11
2016,5,27,13,30,907.0,121.0,2.9,25.0,948.0,1007.76,733.38
2016,5,27,13,45,900.5,121.0,3.0,25.0,923.5,999.57,729.65
2016,5,27,14,0,894.0,121.0,3.1,25.0,899.0,988.56,724.16
2016,5,27,14,15,887.0,119.0,3.15,24.5,869.0,972.23,716.26
2016,5,27,14,30,880.0,117.0,3.2,24.0,839.0,953.24,706.62
2016,5,27,14,45,869.5,116.0,3.3,24.0,802.5,929.55,692.79
2016,5,27,15,0,859.0,115.0,3.4,24.0,766.0,903.59,677.38
2016,5,27,15,15,846.5,112.5,3.4,24.0,725.0,877.43,661.14
2016,5,27,15,30,834.0,110.0,3.4,24.0,684.0,844.06,639.87
2016,5,27,15,45,815.0,108.5,3.45,24.0,638.0,804.73,614.58
2016,5,27,16,0,796.0,107.0,3.5,24.0,592.0,764.29,588.2
2016,5,27,16,15,775.0,103.0,3.45,23.5,543.5,718.65,558.4
2016,5,27,16,30,754.0,99.0,3.4,23.0,495.0,672.5,527.7
2016,5,27,16,45,721.0,96.0,3.4,22.5,443.5,621.56,492.34
2016,5,27,17,0,688.0,93.0,3.4,22.0,392.0,569.16,453.97
2016,5,27,17,15,649.0,87.5,3.3,21.0,341.0,511.45,410.95
2016,5,27,17,30,610.0,82.0,3.2,20.0,290.0,455.8,368.03
2016,5,27,17,45,552.0,75.0,3.15,19.5,239.5,390.8,315.57
2016,5,27,18,0,494.0,68.0,3.1,19.0,189.0,330.09,264.95
2016,5,27,18,15,415.0,58.0,3.2,18.0,144.0,261.62,207.34
2016,5,27,18,30,336.0,48.0,3.3,17.0,99.0,199.24,153.5
2016,5,27,18,45,222.0,34.5,3.4,16.5,63.0,130.18,93.11
2016,5,27,19,0,108.0,21.0,3.5,16.0,27.0,64.99,14.49
2016,5,27,19,15,54.0,10.5,3.55,15.5,13.5,23.6,0.0
2016,5,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,18.0,4.0,1.4,12.0,4.5,0.0,0.0
2016,5,28,5,0,36.0,8.0,1.4,12.0,9.0,7.86,0.0
2016,5,28,5,15,152.5,22.0,1.7,12.5,37.5,17.07,4.47
2016,5,28,5,30,269.0,36.0,2.0,13.0,66.0,27.53,17.93
2016,5,28,5,45,358.5,47.0,2.35,14.0,108.5,35.16,25.33
2016,5,28,6,0,448.0,58.0,2.7,15.0,151.0,41.9,31.57
2016,5,28,6,15,509.5,66.5,2.8,15.5,199.0,50.72,39.54
2016,5,28,6,30,571.0,75.0,2.9,16.0,247.0,86.49,49.26
2016,5,28,6,45,615.0,81.0,3.05,16.5,298.0,124.64,73.14
2016,5,28,7,0,659.0,87.0,3.2,17.0,349.0,167.43,105.43
2016,5,28,7,15,691.5,92.0,3.2,17.5,400.0,211.58,142.12
2016,5,28,7,30,724.0,97.0,3.2,18.0,451.0,259.02,182.87
2016,5,28,7,45,748.5,101.0,3.2,18.5,501.0,309.59,226.66
2016,5,28,8,0,773.0,105.0,3.2,19.0,551.0,358.89,269.07
2016,5,28,8,15,791.5,108.5,3.15,19.5,598.0,407.36,310.11
2016,5,28,8,30,810.0,112.0,3.1,20.0,645.0,457.05,351.04
2016,5,28,8,45,824.5,115.0,3.05,20.5,688.5,505.35,389.79
2016,5,28,9,0,839.0,118.0,3.0,21.0,732.0,554.07,427.69
2016,5,28,9,15,850.5,120.5,2.9,21.5,770.5,603.61,464.81
2016,5,28,9,30,862.0,123.0,2.8,22.0,809.0,649.74,498.37
2016,5,28,9,45,870.0,125.0,2.75,22.5,842.0,692.59,528.82
2016,5,28,10,0,878.0,127.0,2.7,23.0,875.0,734.44,557.5
2016,5,28,10,15,884.5,128.5,2.6,23.5,902.0,773.56,581.98
2016,5,28,10,30,891.0,130.0,2.5,24.0,929.0,811.21,605.01
2016,5,28,10,45,895.0,131.5,2.45,24.5,949.0,845.23,625.54
2016,5,28,11,0,899.0,133.0,2.4,25.0,969.0,877.31,644.53
2016,5,28,11,15,902.0,133.5,2.4,25.0,982.0,905.55,662.49
2016,5,28,11,30,905.0,134.0,2.4,25.0,995.0,931.54,678.95
2016,5,28,11,45,906.0,134.5,2.4,25.0,1000.0,953.38,692.72
2016,5,28,12,0,907.0,135.0,2.4,25.0,1005.0,972.7,704.91
2016,5,28,12,15,906.5,135.0,2.45,25.0,1003.0,987.53,714.78
2016,5,28,12,30,906.0,135.0,2.5,25.0,1001.0,999.64,723.03
2016,5,28,12,45,893.5,141.5,2.55,25.5,988.5,1003.83,724.89
2016,5,28,13,0,881.0,148.0,2.6,26.0,976.0,1005.13,725.08
2016,5,28,13,15,877.0,147.0,2.65,25.5,959.0,1004.38,726.95
2016,5,28,13,30,873.0,146.0,2.7,25.0,942.0,1000.78,727.1
2016,5,28,13,45,867.5,144.5,2.8,25.0,918.5,992.41,723.3
2016,5,28,14,0,862.0,143.0,2.9,25.0,895.0,981.27,717.79
2016,5,28,14,15,854.0,141.0,3.0,25.0,864.5,970.32,712.46
2016,5,28,14,30,846.0,139.0,3.1,25.0,834.0,951.1,701.68
2016,5,28,14,45,836.0,136.5,3.25,25.0,797.5,927.03,688.03
2016,5,28,15,0,826.0,134.0,3.4,25.0,761.0,900.69,672.74
2016,5,28,15,15,812.5,131.0,3.45,24.5,719.5,868.63,654.08
2016,5,28,15,30,799.0,128.0,3.5,24.0,678.0,834.78,633.97
2016,5,28,15,45,782.5,124.0,3.6,24.0,633.0,795.77,609.0
2016,5,28,16,0,766.0,120.0,3.7,24.0,588.0,755.55,582.83
2016,5,28,16,15,743.0,116.0,3.75,23.5,539.0,712.35,554.98
2016,5,28,16,30,720.0,112.0,3.8,23.0,490.0,666.01,524.25
2016,5,28,16,45,674.0,103.0,3.85,22.5,429.0,597.97,475.4
2016,5,28,17,0,628.0,94.0,3.9,22.0,368.0,531.95,426.54
2016,5,28,17,15,561.5,98.0,3.75,21.0,320.0,470.57,379.61
2016,5,28,17,30,495.0,102.0,3.6,20.0,272.0,410.45,332.36
2016,5,28,17,45,486.5,86.5,3.45,19.5,230.5,367.21,297.18
2016,5,28,18,0,478.0,71.0,3.3,19.0,189.0,326.41,262.38
2016,5,28,18,15,399.0,60.5,3.15,18.0,144.0,257.97,204.62
2016,5,28,18,30,320.0,50.0,3.0,17.0,99.0,196.0,151.19
2016,5,28,18,45,212.5,35.5,2.95,16.0,63.0,128.47,92.53
2016,5,28,19,0,105.0,21.0,2.9,15.0,27.0,64.55,18.58
2016,5,28,19,15,52.5,10.5,2.95,14.5,13.5,23.32,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,3.05,10.0,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,3.2,10.0,9.0,8.85,0.0
2016,5,29,5,15,144.5,23.5,3.15,10.5,38.5,18.29,5.65
2016,5,29,5,30,262.0,38.0,3.1,11.0,68.0,29.13,19.51
2016,5,29,5,45,355.5,49.0,3.1,12.0,110.5,36.99,27.17
2016,5,29,6,0,449.0,60.0,3.1,13.0,153.0,43.66,33.42
2016,5,29,6,15,512.0,68.0,3.0,13.5,202.0,52.71,35.78
2016,5,29,6,30,575.0,76.0,2.9,14.0,251.0,88.27,50.81
2016,5,29,6,45,619.0,82.0,2.85,14.5,302.0,126.62,75.12
2016,5,29,7,0,663.0,88.0,2.8,15.0,353.0,169.61,107.84
2016,5,29,7,15,695.5,93.0,2.75,15.5,404.0,213.95,144.92
2016,5,29,7,30,728.0,98.0,2.7,16.0,455.0,261.58,186.02
2016,5,29,7,45,753.0,102.0,2.65,16.5,505.0,312.52,230.24
2016,5,29,8,0,778.0,106.0,2.6,17.0,555.0,362.19,273.0
2016,5,29,8,15,796.5,109.5,2.6,17.5,602.0,410.88,314.35
2016,5,29,8,30,815.0,113.0,2.6,18.0,649.0,460.79,355.59
2016,5,29,8,45,829.5,116.0,2.6,18.5,692.5,509.29,394.64
2016,5,29,9,0,844.0,119.0,2.6,19.0,736.0,558.23,432.86
2016,5,29,9,15,855.0,121.0,2.65,19.5,774.5,607.21,470.13
2016,5,29,9,30,866.0,123.0,2.7,20.0,813.0,652.75,503.98
2016,5,29,9,45,873.5,125.5,2.75,20.5,846.0,695.86,535.23
2016,5,29,10,0,881.0,128.0,2.8,21.0,879.0,737.94,564.76
2016,5,29,10,15,887.0,129.5,2.9,21.0,905.5,776.78,591.55
2016,5,29,10,30,893.0,131.0,3.0,21.0,932.0,814.13,617.17
2016,5,29,10,45,895.5,133.0,3.1,21.5,951.5,847.46,638.69
2016,5,29,11,0,898.0,135.0,3.2,22.0,971.0,878.78,658.72
2016,5,29,11,15,900.5,135.5,3.3,22.0,983.5,906.56,677.57
2016,5,29,11,30,903.0,136.0,3.4,22.0,996.0,932.09,694.93
2016,5,29,11,45,902.0,137.5,3.5,22.5,1000.5,953.04,707.9
2016,5,29,12,0,901.0,139.0,3.6,23.0,1005.0,971.43,719.19
2016,5,29,12,15,900.5,139.0,3.7,23.0,1003.0,986.21,729.56
2016,5,29,12,30,900.0,139.0,3.8,23.0,1001.0,998.3,738.26
2016,5,29,12,45,890.5,143.5,3.9,23.0,989.0,1003.39,742.43
2016,5,29,13,0,881.0,148.0,4.0,23.0,977.0,1005.62,744.86
2016,5,29,13,15,877.5,147.0,4.05,23.0,960.5,1005.38,745.46
2016,5,29,13,30,874.0,146.0,4.1,23.0,944.0,1002.29,744.29
2016,5,29,13,45,870.0,143.5,4.15,23.0,920.5,994.37,740.01
2016,5,29,14,0,866.0,141.0,4.2,23.0,897.0,983.65,733.98
2016,5,29,14,15,858.0,139.0,4.2,22.5,866.5,966.9,725.1
2016,5,29,14,30,850.0,137.0,4.2,22.0,836.0,953.36,718.47
2016,5,29,14,45,842.5,133.5,4.25,22.0,800.5,930.46,704.34
2016,5,29,15,0,835.0,130.0,4.3,22.0,765.0,905.19,688.6
2016,5,29,15,15,821.5,127.5,4.3,22.0,723.5,873.49,668.1
2016,5,29,15,30,808.0,125.0,4.3,22.0,682.0,839.98,646.25
2016,5,29,15,45,595.0,181.5,4.3,22.0,577.0,707.22,551.46
2016,5,29,16,0,382.0,238.0,4.3,22.0,472.0,569.74,446.7
2016,5,29,16,15,514.5,178.0,4.3,21.5,465.5,602.98,477.5
2016,5,29,16,30,647.0,118.0,4.3,21.0,459.0,620.26,495.28
2016,5,29,16,45,662.5,107.5,4.3,20.5,426.5,595.96,478.56
2016,5,29,17,0,678.0,97.0,4.3,20.0,394.0,568.99,459.38
2016,5,29,17,15,638.5,91.0,4.25,19.0,343.0,510.77,415.3
2016,5,29,17,30,599.0,85.0,4.2,18.0,292.0,454.63,371.47
2016,5,29,17,45,546.0,77.5,4.2,17.5,242.5,392.06,320.34
2016,5,29,18,0,493.0,70.0,4.2,17.0,193.0,333.33,270.74
2016,5,29,18,15,414.0,60.0,4.15,16.5,147.0,264.67,211.8
2016,5,29,18,30,335.0,50.0,4.1,16.0,101.0,202.25,157.16
2016,5,29,18,45,223.0,36.0,4.05,15.5,65.0,132.91,96.54
2016,5,29,19,0,111.0,22.0,4.0,15.0,29.0,68.14,23.54
2016,5,29,19,15,55.5,11.0,4.0,14.5,14.5,24.64,0.0
2016,5,29,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,19.0,5.0,1.7,9.5,5.0,0.0,0.0
2016,5,30,5,0,38.0,10.0,1.8,10.0,10.0,9.83,0.0
2016,5,30,5,15,163.0,23.5,1.9,10.5,40.0,18.27,5.98
2016,5,30,5,30,288.0,37.0,2.0,11.0,70.0,28.79,19.26
2016,5,30,5,45,382.0,47.0,2.15,11.5,113.5,35.02,25.51
2016,5,30,6,0,476.0,57.0,2.3,12.0,157.0,40.86,31.07
2016,5,30,6,15,537.5,64.5,2.3,12.5,205.5,50.53,33.45
2016,5,30,6,30,599.0,72.0,2.3,13.0,254.0,86.87,48.81
2016,5,30,6,45,644.5,77.0,2.3,14.0,305.5,125.72,73.33
2016,5,30,7,0,690.0,82.0,2.3,15.0,357.0,169.35,106.4
2016,5,30,7,15,721.0,86.5,2.3,15.5,408.5,214.27,144.12
2016,5,30,7,30,752.0,91.0,2.3,16.0,460.0,265.49,188.24
2016,5,30,7,45,777.0,94.0,2.35,16.5,510.0,313.19,230.03
2016,5,30,8,0,802.0,97.0,2.4,17.0,560.0,363.12,273.2
2016,5,30,8,15,819.5,100.0,2.4,17.5,607.0,412.09,314.85
2016,5,30,8,30,837.0,103.0,2.4,18.0,654.0,462.15,356.23
2016,5,30,8,45,850.5,105.5,2.45,19.0,697.5,514.19,397.24
2016,5,30,9,0,864.0,108.0,2.5,20.0,741.0,562.76,434.39
2016,5,30,9,15,874.5,110.0,2.5,20.5,779.5,609.17,469.5
2016,5,30,9,30,885.0,112.0,2.5,21.0,818.0,655.14,503.28
2016,5,30,9,45,894.5,112.5,2.55,21.5,851.0,698.46,534.53
2016,5,30,10,0,904.0,113.0,2.6,22.0,884.0,740.84,563.53
2016,5,30,10,15,909.5,114.5,2.65,22.5,910.5,780.06,588.96
2016,5,30,10,30,915.0,116.0,2.7,23.0,937.0,817.71,613.03
2016,5,30,10,45,918.5,117.0,2.75,23.5,957.0,851.53,634.27
2016,5,30,11,0,922.0,118.0,2.8,24.0,977.0,883.33,654.01
2016,5,30,11,15,924.5,118.5,2.8,24.0,989.5,911.65,672.24
2016,5,30,11,30,927.0,119.0,2.8,24.0,1002.0,937.64,688.91
2016,5,30,11,45,927.5,119.5,2.85,24.5,1007.0,959.39,701.83
2016,5,30,12,0,928.0,120.0,2.9,25.0,1012.0,978.54,713.07
2016,5,30,12,15,927.5,119.5,2.95,25.0,1009.5,993.1,722.8
2016,5,30,12,30,927.0,119.0,3.0,25.0,1007.0,1004.86,730.84
2016,5,30,12,45,921.0,121.0,3.1,25.5,996.5,1010.96,734.3
2016,5,30,13,0,915.0,123.0,3.2,26.0,986.0,1014.11,735.99
2016,5,30,13,15,911.5,122.5,3.3,25.5,969.0,1014.25,738.74
2016,5,30,13,30,908.0,122.0,3.4,25.0,952.0,1011.45,739.71
2016,5,30,13,45,903.5,120.5,3.55,25.0,928.0,1003.73,736.46
2016,5,30,14,0,899.0,119.0,3.7,25.0,904.0,993.14,731.39
2016,5,30,14,15,892.0,117.0,3.85,25.0,873.5,976.83,722.55
2016,5,30,14,30,885.0,115.0,4.0,25.0,843.0,957.85,711.92
2016,5,30,14,45,876.0,113.0,4.15,25.0,807.0,934.46,698.28
2016,5,30,15,0,867.0,111.0,4.3,25.0,771.0,908.72,682.96
2016,5,30,15,15,855.0,108.5,4.45,24.5,730.0,877.59,665.09
2016,5,30,15,30,843.0,106.0,4.6,24.0,689.0,849.71,649.58
2016,5,30,15,45,828.0,102.5,4.75,23.5,643.5,811.28,626.33
2016,5,30,16,0,813.0,99.0,4.9,23.0,598.0,771.46,601.6
2016,5,30,16,15,792.5,96.0,4.95,22.5,549.5,726.83,572.32
2016,5,30,16,30,772.0,93.0,5.0,22.0,501.0,681.64,542.03
2016,5,30,16,45,713.0,90.5,5.05,21.5,438.5,612.19,492.28
2016,5,30,17,0,654.0,88.0,5.1,21.0,376.0,543.63,440.42
2016,5,30,17,15,599.0,90.0,5.0,20.5,328.0,486.11,395.33
2016,5,30,17,30,544.0,92.0,4.9,20.0,280.0,431.7,351.53
2016,5,30,17,45,501.0,81.5,4.8,19.5,233.0,373.41,303.81
2016,5,30,18,0,458.0,71.0,4.7,19.0,186.0,318.18,257.19
2016,5,30,18,15,424.5,58.0,4.5,18.0,146.0,267.8,213.53
2016,5,30,18,30,391.0,45.0,4.3,17.0,106.0,220.23,170.79
2016,5,30,18,45,274.5,33.5,4.15,16.5,69.0,148.89,108.29
2016,5,30,19,0,158.0,22.0,4.0,16.0,32.0,82.53,32.86
2016,5,30,19,15,79.0,11.0,3.95,15.5,16.0,30.62,0.0
2016,5,30,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,2.8,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,2.9,11.0,11.0,9.83,0.0
2016,5,31,5,15,171.5,23.5,2.85,11.5,41.0,18.25,6.19
2016,5,31,5,30,301.0,37.0,2.8,12.0,71.0,28.72,19.13
2016,5,31,5,45,392.5,46.5,2.8,12.5,114.5,34.49,24.93
2016,5,31,6,0,484.0,56.0,2.8,13.0,158.0,39.9,30.09
2016,5,31,6,15,545.0,63.5,2.7,13.5,207.0,50.34,32.66
2016,5,31,6,30,606.0,71.0,2.6,14.0,256.0,87.03,48.33
2016,5,31,6,45,649.5,76.0,2.55,15.0,307.5,126.02,73.04
2016,5,31,7,0,693.0,81.0,2.5,16.0,359.0,169.58,106.11
2016,5,31,7,15,724.5,85.5,2.5,16.5,410.0,218.04,146.62
2016,5,31,7,30,756.0,90.0,2.5,17.0,461.0,266.19,188.15
2016,5,31,7,45,780.0,93.5,2.5,17.5,511.5,314.22,230.11
2016,5,31,8,0,804.0,97.0,2.5,18.0,562.0,364.37,273.3
2016,5,31,8,15,822.0,100.0,2.55,18.5,609.5,413.6,315.11
2016,5,31,8,30,840.0,103.0,2.6,19.0,657.0,463.98,356.74
2016,5,31,8,45,854.5,105.5,2.65,20.0,700.5,516.64,398.11
2016,5,31,9,0,869.0,108.0,2.7,21.0,744.0,565.9,435.7
2016,5,31,9,15,879.5,110.0,2.7,21.5,783.0,612.5,470.89
2016,5,31,9,30,890.0,112.0,2.7,22.0,822.0,658.67,504.76
2016,5,31,9,45,899.5,112.5,2.75,22.5,856.0,702.17,536.08
2016,5,31,10,0,909.0,113.0,2.8,23.0,890.0,744.74,565.11
2016,5,31,10,15,915.5,114.5,2.85,23.5,917.0,784.87,591.11
2016,5,31,10,30,922.0,116.0,2.9,24.0,944.0,823.49,615.78
2016,5,31,10,45,926.5,116.5,2.95,24.5,964.5,857.87,637.33
2016,5,31,11,0,931.0,117.0,3.0,25.0,985.0,890.27,657.4
2016,5,31,11,15,933.5,118.0,3.05,25.0,998.0,919.29,676.41
2016,5,31,11,30,936.0,119.0,3.1,25.0,1011.0,945.98,693.89
2016,5,31,11,45,937.5,119.0,3.15,25.5,1016.5,968.35,707.17
2016,5,31,12,0,939.0,119.0,3.2,26.0,1022.0,988.14,718.78
2016,5,31,12,15,939.0,119.0,3.2,26.0,1020.5,1003.83,728.82
2016,5,31,12,30,939.0,119.0,3.2,26.0,1019.0,1016.72,737.15
2016,5,31,12,45,941.0,116.0,3.25,26.5,1010.5,1025.67,741.98
2016,5,31,13,0,943.0,113.0,3.3,27.0,1002.0,1031.65,745.02
2016,5,31,13,15,940.5,112.0,3.4,27.0,985.5,1032.25,746.6
2016,5,31,13,30,938.0,111.0,3.5,27.0,969.0,1029.82,746.37
2016,5,31,13,45,933.0,110.5,3.6,27.0,945.0,1022.47,743.05
2016,5,31,14,0,928.0,110.0,3.7,27.0,921.0,1012.18,737.93
2016,5,31,14,15,921.5,108.5,3.8,26.5,891.0,996.54,730.82
2016,5,31,14,30,915.0,107.0,3.9,26.0,861.0,978.13,721.89
2016,5,31,14,45,906.0,105.5,4.0,26.0,824.5,954.76,708.21
2016,5,31,15,0,897.0,104.0,4.1,26.0,788.0,928.96,692.85
2016,5,31,15,15,886.0,101.5,4.1,25.5,746.5,898.02,674.74
2016,5,31,15,30,875.0,99.0,4.1,25.0,705.0,865.05,655.08
2016,5,31,15,45,860.0,96.5,4.15,25.0,659.5,826.92,630.56
2016,5,31,16,0,845.0,94.0,4.2,25.0,614.0,792.25,608.26
2016,5,31,16,15,825.5,91.0,4.2,24.5,565.0,747.36,579.3
2016,5,31,16,30,806.0,88.0,4.2,24.0,516.0,701.79,549.35
2016,5,31,16,45,780.0,84.5,4.25,23.5,464.5,650.67,514.77
2016,5,31,17,0,754.0,81.0,4.3,23.0,413.0,599.85,478.34
2016,5,31,17,15,718.5,76.5,4.2,22.0,361.0,542.59,435.84
2016,5,31,17,30,683.0,72.0,4.1,21.0,309.0,489.49,394.98
2016,5,31,17,45,633.0,66.0,4.05,20.5,258.0,426.61,344.29
2016,5,31,18,0,583.0,60.0,4.0,20.0,207.0,367.29,294.76
2016,5,31,18,15,507.5,52.0,3.85,19.0,159.5,298.3,236.48
2016,5,31,18,30,432.0,44.0,3.7,18.0,112.0,235.87,182.19
2016,5,31,18,45,312.5,33.5,3.55,17.5,73.5,162.46,118.19
2016,5,31,19,0,193.0,23.0,3.4,17.0,35.0,95.51,42.07
2016,5,31,19,15,96.5,11.5,3.35,16.5,17.5,35.65,0.0
2016,5,31,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,1,4,45,28.0,5.5,3.65,10.5,6.0,0.0,0.0
2016,6,1,5,0,56.0,11.0,3.8,11.0,12.0,10.81,0.0
2016,6,1,5,15,194.5,24.0,3.85,11.5,44.0,18.91,6.85
2016,6,1,5,30,333.0,37.0,3.9,12.0,76.0,28.67,19.1
2016,6,1,5,45,423.0,46.5,3.95,12.5,120.0,34.45,24.89
2016,6,1,6,0,513.0,56.0,4.0,13.0,164.0,39.87,30.05
2016,6,1,6,15,574.0,63.0,4.05,13.5,214.5,50.81,32.41
2016,6,1,6,30,635.0,70.0,4.1,14.0,265.0,88.48,48.43
2016,6,1,6,45,677.5,75.5,4.2,14.5,317.0,129.18,74.68
2016,6,1,7,0,720.0,81.0,4.3,15.0,369.0,174.36,109.58
2016,6,1,7,15,751.0,85.5,4.25,15.5,421.5,224.01,151.57
2016,6,1,7,30,782.0,90.0,4.2,16.0,474.0,273.31,194.63
2016,6,1,7,45,805.5,93.0,4.2,16.5,525.0,321.99,237.79
2016,6,1,8,0,829.0,96.0,4.2,17.0,576.0,372.73,282.19
2016,6,1,8,15,846.5,99.0,4.15,17.5,624.5,422.94,325.36
2016,6,1,8,30,864.0,102.0,4.1,18.0,673.0,474.23,368.3
2016,6,1,8,45,878.0,104.5,4.1,18.5,717.0,527.74,411.74
2016,6,1,9,0,892.0,107.0,4.1,19.0,761.0,577.76,451.39
2016,6,1,9,15,902.5,109.0,4.1,19.5,800.5,625.35,488.15
2016,6,1,9,30,913.0,111.0,4.1,20.0,840.0,672.46,523.54
2016,6,1,9,45,923.0,111.0,4.1,20.5,874.0,716.75,556.01
2016,6,1,10,0,933.0,111.0,4.1,21.0,908.0,760.1,585.9
2016,6,1,10,15,939.0,112.5,4.1,21.0,935.5,800.72,613.77
2016,6,1,10,30,945.0,114.0,4.1,21.0,963.0,839.74,640.3
2016,6,1,10,45,948.0,115.5,4.2,21.5,983.0,874.57,662.92
2016,6,1,11,0,951.0,117.0,4.3,22.0,1003.0,907.28,683.95
2016,6,1,11,15,953.5,117.5,4.35,22.0,1016.5,936.38,703.5
2016,6,1,11,30,956.0,118.0,4.4,22.0,1030.0,963.07,721.43
2016,6,1,11,45,955.5,119.0,4.5,22.5,1035.0,985.02,735.1
2016,6,1,12,0,955.0,120.0,4.6,23.0,1040.0,1004.27,747.17
2016,6,1,12,15,954.5,120.0,4.65,23.0,1038.0,1019.76,757.87
2016,6,1,12,30,954.0,120.0,4.7,23.0,1036.0,1032.4,766.78
2016,6,1,12,45,941.5,127.0,4.8,23.0,1023.0,1037.49,771.22
2016,6,1,13,0,929.0,134.0,4.9,23.0,1010.0,1039.55,773.8
2016,6,1,13,15,925.0,133.0,4.9,23.0,993.0,1038.91,773.82
2016,6,1,13,30,921.0,132.0,4.9,23.0,976.0,1035.27,771.98
2016,6,1,13,45,914.5,132.0,4.95,23.0,951.0,1027.28,767.77
2016,6,1,14,0,908.0,132.0,5.0,23.0,926.0,1016.42,761.74
2016,6,1,14,15,733.0,210.0,4.95,22.5,837.0,933.85,707.27
2016,6,1,14,30,558.0,288.0,4.9,22.0,748.0,841.21,641.57
2016,6,1,14,45,715.0,206.5,4.9,22.0,769.5,896.25,685.41
2016,6,1,15,0,872.0,125.0,4.9,22.0,791.0,935.27,713.66
2016,6,1,15,15,859.5,122.0,4.85,21.5,749.0,903.16,693.46
2016,6,1,15,30,847.0,119.0,4.8,21.0,707.0,869.11,672.18
2016,6,1,15,45,831.5,115.5,4.75,21.0,661.0,830.26,645.98
2016,6,1,16,0,816.0,112.0,4.7,21.0,615.0,790.03,618.62
2016,6,1,16,15,794.5,108.0,4.6,20.5,565.0,743.47,587.24
2016,6,1,16,30,773.0,104.0,4.5,20.0,515.0,696.37,555.01
2016,6,1,16,45,580.5,128.0,4.45,20.0,419.5,563.92,453.68
2016,6,1,17,0,388.0,152.0,4.4,20.0,324.0,438.57,354.32
2016,6,1,17,15,516.5,117.5,4.25,19.0,316.0,464.09,377.84
2016,6,1,17,30,645.0,83.0,4.1,18.0,308.0,481.29,392.96
2016,6,1,17,45,594.0,75.5,3.95,17.5,257.5,417.68,340.8
2016,6,1,18,0,543.0,68.0,3.8,17.0,207.0,357.71,290.31
2016,6,1,18,15,465.0,59.0,3.65,16.0,159.5,288.07,231.11
2016,6,1,18,30,387.0,50.0,3.5,15.0,112.0,225.12,176.17
2016,6,1,18,45,272.5,37.5,3.35,14.5,73.5,152.67,112.79
2016,6,1,19,0,158.0,25.0,3.2,14.0,35.0,87.7,41.85
2016,6,1,19,15,79.0,12.5,3.3,13.5,17.5,32.35,0.0
2016,6,1,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,2.35,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,2.5,10.0,12.0,10.81,0.0
2016,6,2,5,15,194.0,24.5,2.6,10.5,44.0,19.05,7.22
2016,6,2,5,30,331.0,38.0,2.7,11.0,76.0,29.6,20.03
