Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,425.5,47.0,2.85,11.5,121.0,34.87,25.4
2016,6,2,6,0,520.0,56.0,3.0,12.0,166.0,39.83,30.15
2016,6,2,6,15,581.0,63.0,2.95,12.5,216.5,51.41,32.64
2016,6,2,6,30,642.0,70.0,2.9,13.0,267.0,89.42,49.02
2016,6,2,6,45,684.5,75.0,2.85,14.0,319.5,130.04,75.12
2016,6,2,7,0,727.0,80.0,2.8,15.0,372.0,175.13,109.72
2016,6,2,7,15,757.5,84.0,2.75,15.5,424.0,224.49,151.34
2016,6,2,7,30,788.0,88.0,2.7,16.0,476.0,273.53,193.97
2016,6,2,7,45,811.0,91.5,2.65,16.5,527.0,322.77,237.22
2016,6,2,8,0,834.0,95.0,2.6,17.0,578.0,374.03,281.54
2016,6,2,8,15,851.0,98.0,2.55,17.5,626.0,424.26,324.2
2016,6,2,8,30,868.0,101.0,2.5,18.0,674.0,479.27,369.21
2016,6,2,8,45,881.5,103.0,2.5,19.0,718.0,528.5,407.97
2016,6,2,9,0,895.0,105.0,2.5,20.0,762.0,577.93,445.56
2016,6,2,9,15,904.5,107.0,2.45,20.5,801.0,625.04,480.86
2016,6,2,9,30,914.0,109.0,2.4,21.0,840.0,671.59,514.65
2016,6,2,9,45,915.0,114.5,2.4,21.5,871.5,714.92,545.28
2016,6,2,10,0,916.0,120.0,2.4,22.0,903.0,756.67,573.23
2016,6,2,10,15,921.5,121.5,2.4,22.5,930.0,796.34,598.4
2016,6,2,10,30,927.0,123.0,2.4,23.0,957.0,834.41,622.15
2016,6,2,10,45,930.5,124.0,2.4,23.5,976.5,868.65,643.03
2016,6,2,11,0,934.0,125.0,2.4,24.0,996.0,900.84,662.36
2016,6,2,11,15,936.5,125.5,2.35,24.5,1009.0,929.53,678.77
2016,6,2,11,30,939.0,126.0,2.3,25.0,1022.0,955.88,693.51
2016,6,2,11,45,939.5,126.0,2.3,25.5,1027.0,977.49,705.59
2016,6,2,12,0,940.0,126.0,2.3,26.0,1032.0,996.47,716.0
2016,6,2,12,15,939.5,126.0,2.3,26.0,1029.5,1011.8,725.56
2016,6,2,12,30,939.0,126.0,2.3,26.0,1027.0,1024.33,733.44
2016,6,2,12,45,943.0,121.5,2.3,26.5,1019.0,1033.85,738.1
2016,6,2,13,0,947.0,117.0,2.3,27.0,1011.0,1040.39,740.98
2016,6,2,13,15,943.5,116.0,2.35,27.0,993.5,1040.14,741.77
2016,6,2,13,30,940.0,115.0,2.4,27.0,976.0,1036.84,740.82
2016,6,2,13,45,934.5,114.0,2.45,27.5,951.5,1028.59,735.41
2016,6,2,14,0,929.0,113.0,2.5,28.0,927.0,1017.39,728.27
2016,6,2,14,15,922.0,111.5,2.55,28.0,896.5,1001.36,719.61
2016,6,2,14,30,915.0,110.0,2.6,28.0,866.0,982.57,709.26
2016,6,2,14,45,905.5,108.5,2.65,28.0,829.0,958.84,695.73
2016,6,2,15,0,896.0,107.0,2.7,28.0,792.0,932.7,680.61
2016,6,2,15,15,884.0,104.5,2.75,27.5,750.5,901.0,663.07
2016,6,2,15,30,872.0,102.0,2.8,27.0,709.0,867.32,643.99
2016,6,2,15,45,856.5,99.5,2.9,27.0,662.5,828.94,620.51
2016,6,2,16,0,841.0,97.0,3.0,27.0,616.0,794.09,599.14
2016,6,2,16,15,821.0,94.0,3.05,26.0,567.0,749.01,572.22
2016,6,2,16,30,801.0,91.0,3.1,25.0,518.0,703.28,544.14
2016,6,2,16,45,774.5,87.0,3.15,24.5,466.5,651.45,509.79
2016,6,2,17,0,748.0,83.0,3.2,24.0,415.0,599.95,473.58
2016,6,2,17,15,712.5,78.0,3.2,23.0,363.0,544.71,433.47
2016,6,2,17,30,677.0,73.0,3.2,22.0,311.0,488.96,391.47
2016,6,2,17,45,627.0,67.0,3.25,21.5,260.0,426.26,341.75
2016,6,2,18,0,577.0,61.0,3.3,21.0,209.0,367.13,293.07
2016,6,2,18,15,502.5,53.5,3.3,20.0,161.5,299.25,236.34
2016,6,2,18,30,428.0,46.0,3.3,19.0,114.0,237.77,183.32
2016,6,2,18,45,313.0,35.0,3.35,18.0,75.5,165.18,120.79
2016,6,2,19,0,198.0,24.0,3.4,17.0,37.0,99.54,49.95
2016,6,2,19,15,99.0,12.0,3.45,16.5,18.5,37.08,0.0
2016,6,2,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,36.5,5.5,0.95,12.5,6.5,0.0,0.0
2016,6,3,5,0,73.0,11.0,0.9,13.0,13.0,10.81,0.0
2016,6,3,5,15,209.0,23.0,1.05,13.5,44.5,17.84,6.45
2016,6,3,5,30,345.0,35.0,1.2,14.0,76.0,26.63,17.26
2016,6,3,5,45,433.5,44.0,1.35,15.0,120.0,32.06,22.58
2016,6,3,6,0,522.0,53.0,1.5,16.0,164.0,37.14,27.3
2016,6,3,6,15,580.5,59.5,1.45,16.5,213.5,48.9,29.68
2016,6,3,6,30,639.0,66.0,1.4,17.0,263.0,86.34,45.59
2016,6,3,6,45,679.5,71.0,1.35,17.5,314.0,126.61,71.3
2016,6,3,7,0,720.0,76.0,1.3,18.0,365.0,174.32,107.74
2016,6,3,7,15,749.0,80.0,1.3,18.5,416.5,219.61,145.35
2016,6,3,7,30,778.0,84.0,1.3,19.0,468.0,267.84,186.5
2016,6,3,7,45,800.5,87.5,1.3,20.0,518.0,316.43,227.81
2016,6,3,8,0,823.0,91.0,1.3,21.0,568.0,366.98,269.89
2016,6,3,8,15,839.5,93.5,1.35,22.0,615.0,416.0,309.94
2016,6,3,8,30,856.0,96.0,1.4,23.0,662.0,469.82,352.17
2016,6,3,8,45,869.0,98.5,1.5,24.0,705.0,518.64,389.67
2016,6,3,9,0,882.0,101.0,1.6,25.0,748.0,567.65,426.11
2016,6,3,9,15,892.0,102.5,1.65,25.5,786.5,613.99,460.14
2016,6,3,9,30,902.0,104.0,1.7,26.0,825.0,659.83,492.87
2016,6,3,9,45,915.5,102.0,1.8,27.0,859.5,704.11,523.1
2016,6,3,10,0,929.0,100.0,1.9,28.0,894.0,747.71,550.64
2016,6,3,10,15,934.0,101.0,1.85,28.5,920.5,786.91,574.21
2016,6,3,10,30,939.0,102.0,1.8,29.0,947.0,824.45,596.3
2016,6,3,10,45,942.0,103.5,1.8,29.5,966.5,859.01,616.6
2016,6,3,11,0,945.0,105.0,1.8,30.0,986.0,891.49,635.34
2016,6,3,11,15,731.0,247.5,1.85,30.0,935.0,870.26,621.58
2016,6,3,11,30,517.0,390.0,1.9,30.0,884.0,837.57,594.41
2016,6,3,11,45,732.0,249.0,2.0,30.5,952.5,911.99,648.48
2016,6,3,12,0,947.0,108.0,2.1,31.0,1021.0,985.81,693.76
2016,6,3,12,15,697.0,261.0,2.25,31.0,932.5,922.04,654.43
2016,6,3,12,30,447.0,414.0,2.4,31.0,844.0,845.9,599.5
2016,6,3,12,45,683.0,268.5,2.55,31.0,917.5,937.79,668.57
2016,6,3,13,0,919.0,123.0,2.7,31.0,991.0,1019.61,721.24
2016,6,3,13,15,915.5,122.0,2.8,30.5,974.5,1019.36,723.14
2016,6,3,13,30,912.0,121.0,2.9,30.0,958.0,1016.16,724.01
2016,6,3,13,45,906.5,120.0,3.0,30.0,934.0,1008.1,720.44
2016,6,3,14,0,901.0,119.0,3.1,30.0,910.0,997.18,715.13
2016,6,3,14,15,894.0,117.5,3.15,30.0,880.0,981.51,706.46
2016,6,3,14,30,887.0,116.0,3.2,30.0,850.0,963.18,696.13
2016,6,3,14,45,878.0,114.0,3.25,30.0,814.0,939.91,682.62
2016,6,3,15,0,869.0,112.0,3.3,30.0,778.0,914.28,667.54
2016,6,3,15,15,857.0,109.5,3.25,29.5,737.0,883.24,649.52
2016,6,3,15,30,845.0,107.0,3.2,29.0,696.0,855.49,633.59
2016,6,3,15,45,596.5,178.0,3.2,29.0,580.5,707.5,532.72
2016,6,3,16,0,348.0,249.0,3.2,29.0,465.0,556.33,421.37
2016,6,3,16,15,338.5,231.5,3.15,28.5,428.0,520.12,397.55
2016,6,3,16,30,329.0,214.0,3.1,28.0,391.0,483.62,372.43
2016,6,3,16,45,525.5,150.0,3.05,27.5,399.5,547.46,425.06
2016,6,3,17,0,722.0,86.0,3.0,27.0,408.0,589.34,459.92
2016,6,3,17,15,686.5,81.0,2.8,26.0,357.0,532.95,418.44
2016,6,3,17,30,651.0,76.0,2.6,25.0,306.0,478.27,377.42
2016,6,3,17,45,600.5,70.0,2.45,24.5,256.0,416.39,328.83
2016,6,3,18,0,550.0,64.0,2.3,24.0,206.0,358.11,281.51
2016,6,3,18,15,477.0,55.5,2.25,23.0,159.5,290.87,226.43
2016,6,3,18,30,404.0,47.0,2.2,22.0,113.0,229.93,174.94
2016,6,3,18,45,294.0,35.5,2.2,21.0,75.0,159.51,115.36
2016,6,3,19,0,184.0,24.0,2.2,20.0,37.0,95.18,49.13
2016,6,3,19,15,92.0,12.0,2.2,19.5,18.5,35.42,0.0
2016,6,3,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.75,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.7,15.0,8.0,7.86,0.0
2016,6,4,5,15,42.0,24.5,1.8,15.0,29.5,21.77,9.17
2016,6,4,5,30,84.0,41.0,1.9,15.0,51.0,35.54,24.77
2016,6,4,5,45,113.0,60.0,2.0,15.5,80.5,50.85,38.92
2016,6,4,6,0,142.0,79.0,2.1,16.0,110.0,62.13,49.26
2016,6,4,6,15,162.0,99.5,2.1,16.5,143.5,84.59,63.93
2016,6,4,6,30,182.0,120.0,2.1,17.0,177.0,112.03,82.29
2016,6,4,6,45,200.0,139.0,2.1,17.5,211.5,135.83,99.21
2016,6,4,7,0,218.0,158.0,2.1,18.0,246.0,166.0,122.46
2016,6,4,7,15,232.5,180.0,2.1,18.0,285.0,199.79,149.63
2016,6,4,7,30,247.0,202.0,2.1,18.0,324.0,235.2,178.37
2016,6,4,7,45,131.5,202.0,2.1,18.5,268.0,219.3,169.32
2016,6,4,8,0,16.0,202.0,2.1,19.0,212.0,195.35,152.32
2016,6,4,8,15,31.5,237.5,2.1,19.5,258.0,230.24,178.97
2016,6,4,8,30,47.0,273.0,2.1,20.0,304.0,271.06,209.76
2016,6,4,8,45,29.5,253.0,2.15,20.5,273.0,249.01,191.99
2016,6,4,9,0,12.0,233.0,2.2,21.0,242.0,227.88,174.99
2016,6,4,9,15,113.0,308.0,2.3,21.0,398.0,348.52,268.07
2016,6,4,9,30,214.0,383.0,2.4,21.0,554.0,484.67,369.6
2016,6,4,9,45,244.5,394.5,2.5,21.5,597.5,523.08,396.81
2016,6,4,10,0,275.0,406.0,2.6,22.0,641.0,567.4,428.46
2016,6,4,10,15,290.0,416.0,2.65,22.0,670.5,600.83,452.4
2016,6,4,10,30,305.0,426.0,2.7,22.0,700.0,634.89,476.65
2016,6,4,10,45,180.5,425.5,2.8,22.0,589.0,549.09,412.83
2016,6,4,11,0,56.0,425.0,2.9,22.0,478.0,453.5,340.67
2016,6,4,11,15,61.0,437.5,2.95,22.0,495.5,473.38,355.59
2016,6,4,11,30,66.0,450.0,3.0,22.0,513.0,493.56,370.16
2016,6,4,11,45,129.5,470.0,3.1,22.0,594.5,575.77,431.17
2016,6,4,12,0,193.0,490.0,3.2,22.0,676.0,659.87,492.2
2016,6,4,12,15,280.5,461.5,3.25,22.0,731.5,723.61,539.44
2016,6,4,12,30,368.0,433.0,3.3,22.0,787.0,786.57,585.75
2016,6,4,12,45,609.0,296.5,3.35,22.5,875.0,894.16,666.46
2016,6,4,13,0,850.0,160.0,3.4,23.0,963.0,994.96,734.48
2016,6,4,13,15,443.0,271.0,3.35,23.5,689.5,718.04,539.96
2016,6,4,13,30,36.0,382.0,3.3,24.0,416.0,418.68,312.84
2016,6,4,13,45,51.5,394.0,3.25,24.5,440.5,447.74,335.31
2016,6,4,14,0,67.0,406.0,3.2,25.0,465.0,476.8,356.31
2016,6,4,14,15,180.0,395.0,3.15,25.0,546.0,582.76,436.42
2016,6,4,14,30,293.0,384.0,3.1,25.0,627.0,686.15,512.31
2016,6,4,14,45,558.5,256.0,3.05,25.5,693.5,801.98,600.04
2016,6,4,15,0,824.0,128.0,3.0,26.0,760.0,896.87,665.66
2016,6,4,15,15,811.0,125.5,2.95,25.5,720.0,866.03,646.39
2016,6,4,15,30,798.0,123.0,2.9,25.0,680.0,833.39,626.79
2016,6,4,15,45,787.0,117.5,2.9,25.0,636.5,797.53,603.87
2016,6,4,16,0,776.0,112.0,2.9,25.0,593.0,760.13,579.67
2016,6,4,16,15,755.5,108.0,2.9,24.5,545.5,715.69,551.28
2016,6,4,16,30,735.0,104.0,2.9,24.0,498.0,673.35,523.87
2016,6,4,16,45,712.5,98.0,2.95,24.0,449.0,624.57,490.0
2016,6,4,17,0,690.0,92.0,3.0,24.0,400.0,575.96,454.52
2016,6,4,17,15,654.0,86.5,3.0,23.0,350.0,519.95,413.8
2016,6,4,17,30,618.0,81.0,3.0,22.0,300.0,465.73,372.94
2016,6,4,17,45,573.5,73.5,3.0,21.5,251.5,406.7,326.1
2016,6,4,18,0,529.0,66.0,3.0,21.0,203.0,350.78,280.11
2016,6,4,18,15,457.5,57.0,3.0,20.0,157.0,284.51,224.93
2016,6,4,18,30,386.0,48.0,3.0,19.0,111.0,224.4,173.38
2016,6,4,18,45,285.0,36.0,3.0,18.0,74.0,157.3,115.62
2016,6,4,19,0,184.0,24.0,3.0,17.0,37.0,95.7,52.04
2016,6,4,19,15,92.0,12.0,3.1,16.5,18.5,35.55,0.0
2016,6,4,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,5,4,45,36.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,5,5,0,73.0,11.0,2.7,11.0,13.0,10.81,0.0
2016,6,5,5,15,197.5,23.5,2.8,11.5,44.0,18.25,7.06
2016,6,5,5,30,322.0,36.0,2.9,12.0,75.0,27.51,18.17
2016,6,5,5,45,408.5,46.0,3.05,12.5,118.0,33.81,24.37
2016,6,5,6,0,495.0,56.0,3.2,13.0,161.0,39.7,29.92
2016,6,5,6,15,553.5,63.0,3.2,13.5,210.0,52.18,32.63
2016,6,5,6,30,612.0,70.0,3.2,14.0,259.0,88.76,48.93
2016,6,5,6,45,654.0,75.5,3.2,14.5,310.0,128.29,74.74
2016,6,5,7,0,696.0,81.0,3.2,15.0,361.0,172.22,108.76
2016,6,5,7,15,726.0,85.5,3.2,15.5,412.0,220.41,149.49
2016,6,5,7,30,756.0,90.0,3.2,16.0,463.0,268.17,191.09
2016,6,5,7,45,779.0,93.5,3.2,17.0,513.0,315.8,232.64
2016,6,5,8,0,802.0,97.0,3.2,18.0,563.0,365.45,275.21
2016,6,5,8,15,819.5,100.0,3.25,18.5,610.0,414.29,316.9
2016,6,5,8,30,837.0,103.0,3.3,19.0,657.0,464.23,358.42
2016,6,5,8,45,850.5,105.5,3.35,19.5,700.0,516.15,400.27
2016,6,5,9,0,864.0,108.0,3.4,20.0,743.0,564.61,438.44
2016,6,5,9,15,874.5,110.0,3.5,20.5,781.5,610.91,474.15
2016,6,5,9,30,885.0,112.0,3.6,21.0,820.0,656.8,508.65
2016,6,5,9,45,899.5,110.0,3.75,21.5,855.0,701.1,541.49
2016,6,5,10,0,914.0,108.0,3.9,22.0,890.0,744.83,572.1
2016,6,5,10,15,920.0,109.0,4.0,22.0,916.5,784.26,599.46
2016,6,5,10,30,926.0,110.0,4.1,22.0,943.0,822.14,625.6
2016,6,5,10,45,929.0,111.5,4.25,22.5,963.0,856.34,648.03
2016,6,5,11,0,932.0,113.0,4.4,23.0,983.0,888.48,668.92
2016,6,5,11,15,934.0,113.5,4.5,23.0,996.0,916.63,688.2
2016,6,5,11,30,936.0,114.0,4.6,23.0,1009.0,942.43,706.07
2016,6,5,11,45,937.0,114.5,4.7,23.0,1014.5,964.85,721.72
2016,6,5,12,0,938.0,115.0,4.8,23.0,1020.0,984.69,735.7
2016,6,5,12,15,938.0,115.0,4.8,23.0,1018.5,1000.43,746.21
2016,6,5,12,30,938.0,115.0,4.8,23.0,1017.0,1013.38,754.94
2016,6,5,12,45,928.0,120.0,4.8,23.0,1005.5,1018.8,758.73
2016,6,5,13,0,918.0,125.0,4.8,23.0,994.0,1021.27,760.69
2016,6,5,13,15,915.0,124.5,4.8,23.0,978.0,1022.09,761.68
2016,6,5,13,30,912.0,124.0,4.8,23.0,962.0,1019.99,760.84
2016,6,5,13,45,909.0,122.0,4.8,23.5,939.0,1013.42,755.61
2016,6,5,14,0,906.0,120.0,4.8,24.0,916.0,1003.94,748.59
2016,6,5,14,15,899.0,118.5,4.75,23.5,886.5,988.31,740.11
2016,6,5,14,30,892.0,117.0,4.7,23.0,857.0,970.01,729.9
2016,6,5,14,45,885.0,114.5,4.7,23.0,821.5,948.06,716.19
2016,6,5,15,0,878.0,112.0,4.7,23.0,786.0,923.66,700.82
2016,6,5,15,15,866.0,109.5,4.7,22.5,745.0,892.49,682.1
2016,6,5,15,30,854.0,107.0,4.7,22.0,704.0,859.4,661.87
2016,6,5,15,45,840.5,103.5,4.75,22.0,659.0,827.3,641.17
2016,6,5,16,0,827.0,100.0,4.8,22.0,614.0,788.5,615.43
2016,6,5,16,15,807.5,97.0,4.8,21.5,565.5,744.34,586.36
2016,6,5,16,30,788.0,94.0,4.8,21.0,517.0,699.51,556.29
2016,6,5,16,45,763.0,89.5,4.85,21.0,466.5,648.68,520.24
2016,6,5,17,0,738.0,85.0,4.9,21.0,416.0,598.09,482.48
2016,6,5,17,15,703.0,80.0,4.8,20.0,364.5,543.63,441.48
2016,6,5,17,30,668.0,75.0,4.7,19.0,313.0,488.54,398.65
2016,6,5,17,45,620.5,69.0,4.65,18.5,262.5,427.47,348.92
2016,6,5,18,0,573.0,63.0,4.6,18.0,212.0,369.73,300.27
2016,6,5,18,15,501.0,55.0,4.45,17.0,165.0,302.33,242.81
2016,6,5,18,30,429.0,47.0,4.3,16.0,118.0,241.09,189.12
2016,6,5,18,45,320.0,36.0,4.15,15.5,79.0,170.08,126.82
2016,6,5,19,0,211.0,25.0,4.0,15.0,40.0,106.74,60.88
2016,6,5,19,15,105.5,12.5,4.0,14.5,20.0,39.68,0.0
2016,6,5,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,37.0,5.5,3.45,11.5,6.5,0.0,0.0
2016,6,6,5,0,74.0,11.0,3.5,12.0,13.0,10.81,0.0
2016,6,6,5,15,194.0,23.0,3.55,12.5,43.0,17.74,6.74
2016,6,6,5,30,314.0,35.0,3.6,13.0,73.0,26.52,17.24
2016,6,6,5,45,397.5,44.0,3.65,13.5,114.5,31.95,22.61
2016,6,6,6,0,481.0,53.0,3.7,14.0,156.0,37.03,27.41
2016,6,6,6,15,537.0,60.0,3.7,14.5,203.0,49.65,30.35
2016,6,6,6,30,593.0,67.0,3.7,15.0,250.0,85.32,46.41
2016,6,6,6,45,630.0,73.0,3.75,15.5,299.0,123.8,71.75
2016,6,6,7,0,667.0,79.0,3.8,16.0,348.0,166.18,104.71
2016,6,6,7,15,696.5,83.5,3.8,16.0,397.0,209.57,141.7
2016,6,6,7,30,726.0,88.0,3.8,16.0,446.0,258.92,184.92
2016,6,6,7,45,747.5,92.0,3.85,16.5,494.0,305.06,225.79
2016,6,6,8,0,769.0,96.0,3.9,17.0,542.0,353.09,267.82
2016,6,6,8,15,786.5,99.0,3.95,17.5,588.0,400.33,308.56
2016,6,6,8,30,804.0,102.0,4.0,18.0,634.0,448.7,349.22
2016,6,6,8,45,818.0,104.0,4.1,18.5,676.0,495.37,387.65
2016,6,6,9,0,832.0,106.0,4.2,19.0,718.0,545.7,427.78
2016,6,6,9,15,843.0,108.0,4.25,19.0,755.5,590.88,463.87
2016,6,6,9,30,854.0,110.0,4.3,19.0,793.0,635.73,499.04
2016,6,6,9,45,862.0,112.0,4.4,19.5,825.5,678.07,530.85
2016,6,6,10,0,870.0,114.0,4.5,20.0,858.0,719.46,560.55
2016,6,6,10,15,876.5,115.0,4.55,20.0,884.5,757.68,587.54
2016,6,6,10,30,883.0,116.0,4.6,20.0,911.0,794.49,613.37
2016,6,6,10,45,888.0,116.5,4.7,20.5,931.0,828.02,635.82
2016,6,6,11,0,893.0,117.0,4.8,21.0,951.0,859.72,656.85
2016,6,6,11,15,896.0,118.0,4.85,21.0,964.5,888.19,676.54
2016,6,6,11,30,899.0,119.0,4.9,21.0,978.0,914.47,694.72
2016,6,6,11,45,900.5,119.0,4.95,21.5,983.5,936.13,708.32
2016,6,6,12,0,902.0,119.0,5.0,22.0,989.0,955.32,720.25
2016,6,6,12,15,902.0,119.0,5.0,22.0,987.5,970.56,730.58
2016,6,6,12,30,902.0,119.0,5.0,22.0,986.0,983.12,739.19
2016,6,6,12,45,894.5,122.5,5.05,22.0,975.5,989.18,743.85
2016,6,6,13,0,887.0,126.0,5.1,22.0,965.0,992.41,746.72
2016,6,6,13,15,883.5,125.0,5.1,21.5,949.0,992.19,748.49
2016,6,6,13,30,880.0,124.0,5.1,21.0,933.0,989.13,748.43
2016,6,6,13,45,875.0,123.0,5.15,21.0,910.0,981.79,744.45
2016,6,6,14,0,870.0,122.0,5.2,21.0,887.0,971.69,738.69
2016,6,6,14,15,863.0,120.5,5.25,21.0,858.0,956.46,729.44
2016,6,6,14,30,856.0,119.0,5.3,21.0,829.0,938.66,718.48
2016,6,6,14,45,846.0,117.0,5.35,21.0,794.0,915.08,703.49
2016,6,6,15,0,836.0,115.0,5.4,21.0,759.0,889.28,686.91
2016,6,6,15,15,824.0,113.0,5.4,20.5,719.0,864.95,672.38
2016,6,6,15,30,812.0,111.0,5.4,20.0,679.0,833.44,652.55
2016,6,6,15,45,796.0,108.5,5.4,20.0,635.0,796.36,627.25
2016,6,6,16,0,780.0,106.0,5.4,20.0,591.0,758.03,600.83
2016,6,6,16,15,760.0,102.5,5.35,19.5,544.0,714.46,571.13
2016,6,6,16,30,740.0,99.0,5.3,19.0,497.0,670.33,540.56
2016,6,6,16,45,714.0,94.5,5.3,18.5,448.5,622.99,506.97
2016,6,6,17,0,688.0,90.0,5.3,18.0,400.0,573.76,469.81
2016,6,6,17,15,653.0,85.0,5.2,17.5,350.0,519.03,426.97
2016,6,6,17,30,618.0,80.0,5.1,17.0,300.0,466.01,384.31
2016,6,6,17,45,571.5,73.0,5.1,16.5,252.0,406.44,335.24
2016,6,6,18,0,525.0,66.0,5.1,16.0,204.0,350.14,287.33
2016,6,6,18,15,455.0,57.5,4.95,15.5,158.5,285.15,230.91
2016,6,6,18,30,385.0,49.0,4.8,15.0,113.0,226.14,178.51
2016,6,6,18,45,285.0,37.0,4.7,14.5,76.0,159.16,119.47
2016,6,6,19,0,185.0,25.0,4.6,14.0,39.0,98.42,57.65
2016,6,6,19,15,92.5,12.5,4.55,13.5,19.5,36.43,0.0
2016,6,6,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.6,11.5,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.8,12.0,13.0,10.81,0.0
2016,6,7,5,15,173.5,24.5,2.9,12.0,43.0,18.99,7.72
2016,6,7,5,30,289.0,38.0,3.0,12.0,73.0,29.39,19.82
2016,6,7,5,45,378.5,48.0,3.2,12.5,115.5,35.61,25.96
2016,6,7,6,0,468.0,58.0,3.4,13.0,158.0,41.43,31.46
2016,6,7,6,15,234.0,58.0,3.35,13.5,108.0,45.25,30.26
2016,6,7,6,30,0.0,58.0,3.3,14.0,58.0,56.05,42.3
2016,6,7,6,45,0.0,70.0,3.3,14.5,70.0,67.65,51.97
2016,6,7,7,0,0.0,82.0,3.3,15.0,82.0,78.97,61.24
2016,6,7,7,15,0.0,110.0,3.25,15.5,110.0,104.87,82.47
2016,6,7,7,30,0.0,138.0,3.2,16.0,138.0,130.72,103.28
2016,6,7,7,45,7.0,168.0,3.15,16.5,172.5,160.54,126.8
2016,6,7,8,0,14.0,198.0,3.1,17.0,207.0,191.12,150.62
2016,6,7,8,15,12.5,205.0,3.1,17.5,213.5,198.5,155.8
2016,6,7,8,30,11.0,212.0,3.1,18.0,220.0,205.63,160.78
2016,6,7,8,45,22.5,252.5,3.1,18.5,269.0,249.47,194.52
2016,6,7,9,0,34.0,293.0,3.1,19.0,318.0,289.64,224.86
2016,6,7,9,15,55.5,330.5,3.15,19.0,373.5,338.61,262.21
2016,6,7,9,30,77.0,368.0,3.2,19.0,429.0,389.71,300.76
2016,6,7,9,45,167.5,389.0,3.3,19.5,530.0,470.59,362.08
2016,6,7,10,0,258.0,410.0,3.4,20.0,631.0,559.06,427.81
2016,6,7,10,15,284.0,417.0,3.5,20.0,667.5,597.31,455.85
2016,6,7,10,30,310.0,424.0,3.6,20.0,704.0,636.94,484.95
2016,6,7,10,45,605.5,274.0,3.75,20.5,835.0,747.13,571.73
2016,6,7,11,0,901.0,124.0,3.9,21.0,966.0,873.01,661.78
2016,6,7,11,15,904.0,124.5,4.0,21.0,979.0,901.28,680.49
2016,6,7,11,30,907.0,125.0,4.1,21.0,992.0,927.34,698.39
2016,6,7,11,45,908.5,125.0,4.25,21.0,998.0,949.24,713.75
2016,6,7,12,0,910.0,125.0,4.4,21.0,1004.0,968.65,727.51
2016,6,7,12,15,910.5,124.5,4.5,21.0,1002.5,984.07,738.6
2016,6,7,12,30,911.0,124.0,4.6,21.0,1001.0,996.81,748.11
2016,6,7,12,45,914.0,120.5,4.7,21.0,993.5,1006.23,755.49
2016,6,7,13,0,917.0,117.0,4.8,21.0,986.0,1012.78,761.06
2016,6,7,13,15,914.5,116.5,4.85,21.0,970.0,1014.08,762.77
2016,6,7,13,30,912.0,116.0,4.9,21.0,954.0,1012.45,762.65
2016,6,7,13,45,906.0,115.5,4.95,21.0,931.0,1004.51,758.35
2016,6,7,14,0,900.0,115.0,5.0,21.0,908.0,993.74,752.23
2016,6,7,14,15,894.0,113.5,5.05,20.5,878.5,979.15,745.05
2016,6,7,14,30,888.0,112.0,5.1,20.0,849.0,961.87,736.04
2016,6,7,14,45,876.0,112.0,5.15,20.0,813.5,938.06,721.02
2016,6,7,15,0,864.0,112.0,5.2,20.0,778.0,912.03,704.42
2016,6,7,15,15,852.5,109.5,5.2,19.5,737.5,881.69,685.74
2016,6,7,15,30,841.0,107.0,5.2,19.0,697.0,854.61,669.28
2016,6,7,15,45,823.0,105.5,5.2,19.0,651.5,816.22,643.13
2016,6,7,16,0,805.0,104.0,5.2,19.0,606.0,776.63,615.92
2016,6,7,16,15,575.5,156.0,5.15,18.5,500.5,634.3,510.06
2016,6,7,16,30,346.0,208.0,5.1,18.0,395.0,490.48,396.32
2016,6,7,16,45,527.0,149.0,5.1,17.5,402.5,549.45,448.24
2016,6,7,17,0,708.0,90.0,5.1,17.0,410.0,587.79,482.49
2016,6,7,17,15,487.5,111.0,5.0,16.5,319.0,441.8,364.66
2016,6,7,17,30,267.0,132.0,4.9,16.0,228.0,309.98,255.67
2016,6,7,17,45,237.0,115.5,4.8,15.5,191.0,264.81,218.38
2016,6,7,18,0,207.0,99.0,4.7,15.0,154.0,221.95,181.99
2016,6,7,18,15,177.5,80.0,4.5,14.5,120.0,178.6,144.45
2016,6,7,18,30,148.0,61.0,4.3,14.0,86.0,137.56,108.32
2016,6,7,18,45,99.5,43.5,4.15,14.0,58.0,94.09,69.97
2016,6,7,19,0,51.0,26.0,4.0,14.0,30.0,48.29,26.9
2016,6,7,19,15,25.5,13.0,3.95,13.5,15.0,19.47,0.0
2016,6,7,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,51.5,6.0,3.15,10.5,7.5,0.0,0.0
2016,6,8,5,0,103.0,12.0,3.3,11.0,15.0,11.8,0.0
2016,6,8,5,15,236.5,23.5,3.45,11.5,47.0,18.2,7.24
2016,6,8,5,30,370.0,35.0,3.6,12.0,79.0,26.51,17.32
2016,6,8,5,45,455.5,43.0,3.8,12.5,123.0,31.05,21.92
2016,6,8,6,0,541.0,51.0,4.0,13.0,167.0,35.32,26.01
2016,6,8,6,15,281.0,81.0,4.05,13.0,142.0,63.77,45.5
2016,6,8,6,30,21.0,111.0,4.1,13.0,117.0,103.13,81.71
2016,6,8,6,45,26.0,130.5,4.15,13.5,139.5,119.07,94.41
2016,6,8,7,0,31.0,150.0,4.2,14.0,162.0,139.17,110.53
2016,6,8,7,15,211.5,162.5,4.25,14.0,265.5,181.63,138.48
2016,6,8,7,30,392.0,175.0,4.3,14.0,369.0,245.93,186.33
2016,6,8,7,45,606.0,131.5,4.4,14.5,466.5,293.5,221.85
2016,6,8,8,0,820.0,88.0,4.5,15.0,564.0,364.16,278.44
2016,6,8,8,15,694.5,142.0,4.55,15.0,568.5,398.62,311.42
2016,6,8,8,30,569.0,196.0,4.6,15.0,573.0,425.15,335.8
2016,6,8,8,45,558.5,217.5,4.65,15.5,607.5,466.77,369.63
2016,6,8,9,0,548.0,239.0,4.7,16.0,642.0,507.09,401.43
2016,6,8,9,15,529.0,263.5,4.75,16.0,669.0,543.76,430.29
2016,6,8,9,30,510.0,288.0,4.8,16.0,696.0,578.33,456.9
2016,6,8,9,45,514.5,304.0,4.85,16.5,730.5,618.82,486.92
2016,6,8,10,0,519.0,320.0,4.9,17.0,765.0,658.97,516.11
2016,6,8,10,15,505.0,340.0,4.95,17.0,783.5,688.66,537.76
2016,6,8,10,30,491.0,360.0,5.0,17.0,802.0,716.6,557.89
2016,6,8,10,45,694.5,245.0,5.05,17.5,885.5,791.94,618.07
2016,6,8,11,0,898.0,130.0,5.1,18.0,969.0,876.11,678.3
2016,6,8,11,15,900.5,130.5,5.2,18.0,982.0,903.92,697.8
2016,6,8,11,30,903.0,131.0,5.3,18.0,995.0,929.5,716.07
2016,6,8,11,45,902.0,133.0,5.4,18.0,1000.0,951.01,731.52
2016,6,8,12,0,901.0,135.0,5.5,18.0,1005.0,969.98,745.3
2016,6,8,12,15,900.5,135.0,5.55,18.0,1003.5,984.92,756.01
2016,6,8,12,30,900.0,135.0,5.6,18.0,1002.0,997.2,764.97
2016,6,8,12,45,879.0,147.0,5.7,18.0,987.0,998.71,766.86
2016,6,8,13,0,858.0,159.0,5.8,18.0,972.0,997.33,766.88
2016,6,8,13,15,854.0,158.0,5.8,17.5,956.0,1002.5,772.48
2016,6,8,13,30,850.0,157.0,5.8,17.0,940.0,999.56,772.46
2016,6,8,13,45,681.0,248.5,5.8,17.0,865.5,932.74,725.61
2016,6,8,14,0,512.0,340.0,5.8,17.0,791.0,860.35,668.86
2016,6,8,14,15,514.5,322.5,5.7,16.5,763.0,842.43,658.25
2016,6,8,14,30,517.0,305.0,5.6,16.0,735.0,822.45,645.86
2016,6,8,14,45,532.5,282.0,5.55,16.0,708.5,806.7,635.98
2016,6,8,15,0,548.0,259.0,5.5,16.0,682.0,788.37,624.2
2016,6,8,15,15,507.5,255.0,5.45,16.0,630.5,738.07,586.97
2016,6,8,15,30,467.0,251.0,5.4,16.0,579.0,688.04,549.69
2016,6,8,15,45,511.0,217.5,5.35,16.0,555.0,677.47,544.45
2016,6,8,16,0,555.0,184.0,5.3,16.0,531.0,662.4,535.52
2016,6,8,16,15,523.5,177.5,5.2,15.5,484.5,614.2,499.73
2016,6,8,16,30,492.0,171.0,5.1,15.0,438.0,566.78,464.06
2016,6,8,16,45,521.0,145.0,5.05,15.0,403.0,541.15,445.63
2016,6,8,17,0,550.0,119.0,5.0,15.0,368.0,515.91,426.77
2016,6,8,17,15,461.5,118.5,4.9,14.5,310.0,434.68,361.28
2016,6,8,17,30,373.0,118.0,4.8,14.0,252.0,364.05,303.1
2016,6,8,17,45,335.0,105.5,4.75,14.0,212.0,313.94,260.86
2016,6,8,18,0,297.0,93.0,4.7,14.0,172.0,266.74,220.11
2016,6,8,18,15,258.0,76.5,4.55,13.5,134.5,210.57,171.56
2016,6,8,18,30,219.0,60.0,4.4,13.0,97.0,171.61,136.48
2016,6,8,18,45,160.5,43.5,4.3,13.0,66.0,115.85,87.24
2016,6,8,19,0,102.0,27.0,4.2,13.0,35.0,70.41,42.2
2016,6,8,19,15,51.0,13.5,4.15,12.5,17.5,26.72,0.0
2016,6,8,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,32.0,6.0,3.65,11.0,7.0,0.0,0.0
2016,6,9,5,0,64.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,9,5,15,186.5,25.0,3.95,11.5,44.5,19.39,8.13
2016,6,9,5,30,309.0,38.0,4.1,12.0,75.0,29.37,19.8
2016,6,9,5,45,395.5,48.0,4.3,12.5,118.0,35.6,25.94
2016,6,9,6,0,482.0,58.0,4.5,13.0,161.0,41.42,31.44
2016,6,9,6,15,241.0,69.0,4.5,13.0,120.5,53.87,37.5
2016,6,9,6,30,0.0,80.0,4.5,13.0,80.0,75.91,59.39
2016,6,9,6,45,0.0,95.5,4.55,13.5,95.5,90.42,71.46
2016,6,9,7,0,0.0,111.0,4.6,14.0,111.0,105.0,83.37
2016,6,9,7,15,0.0,124.0,4.6,14.5,124.0,117.41,93.28
2016,6,9,7,30,0.0,137.0,4.6,15.0,137.0,129.83,103.05
2016,6,9,7,45,2.5,156.0,4.6,15.5,157.5,148.43,117.7
2016,6,9,8,0,5.0,175.0,4.6,16.0,178.0,167.35,132.43
2016,6,9,8,15,6.5,187.0,4.55,16.0,191.0,179.83,142.1
2016,6,9,8,30,8.0,199.0,4.5,16.0,204.0,192.45,151.86
2016,6,9,8,45,12.5,226.5,4.45,16.5,235.5,220.89,173.89
2016,6,9,9,0,17.0,254.0,4.4,17.0,267.0,249.84,196.03
2016,6,9,9,15,57.5,315.5,4.4,17.0,361.0,326.49,256.03
2016,6,9,9,30,98.0,377.0,4.4,17.0,455.0,410.76,320.85
2016,6,9,9,45,124.0,399.0,4.4,17.5,502.5,450.49,350.31
2016,6,9,10,0,150.0,421.0,4.4,18.0,550.0,496.08,383.96
2016,6,9,10,15,126.5,430.0,4.4,18.0,541.0,495.28,382.37
2016,6,9,10,30,103.0,439.0,4.4,18.0,532.0,494.82,381.09
2016,6,9,10,45,229.0,432.0,4.45,18.5,644.5,594.15,457.29
2016,6,9,11,0,355.0,425.0,4.5,19.0,757.0,701.48,537.16
2016,6,9,11,15,634.5,275.5,4.55,19.0,878.5,813.63,626.07
2016,6,9,11,30,914.0,126.0,4.6,19.0,1000.0,934.55,712.53
2016,6,9,11,45,916.5,125.0,4.7,19.0,1006.0,956.61,727.54
2016,6,9,12,0,919.0,124.0,4.8,19.0,1012.0,976.19,741.59
2016,6,9,12,15,918.5,124.0,4.85,19.0,1010.0,991.34,752.29
2016,6,9,12,30,918.0,124.0,4.9,19.0,1008.0,1003.77,761.25
2016,6,9,12,45,923.5,118.5,5.0,19.0,1001.0,1013.74,769.06
2016,6,9,13,0,929.0,113.0,5.1,19.0,994.0,1020.83,775.01
2016,6,9,13,15,925.5,112.5,5.15,19.0,977.5,1021.22,776.1
2016,6,9,13,30,922.0,112.0,5.2,19.0,961.0,1018.65,775.3
2016,6,9,13,45,919.5,109.5,5.3,19.0,938.5,1012.05,772.22
2016,6,9,14,0,917.0,107.0,5.4,19.0,916.0,1002.49,767.2
2016,6,9,14,15,910.5,105.5,5.45,19.0,886.0,987.26,757.93
2016,6,9,14,30,904.0,104.0,5.5,19.0,856.0,969.31,746.84
2016,6,9,14,45,896.0,102.0,5.55,19.0,821.0,946.82,732.57
2016,6,9,15,0,888.0,100.0,5.6,19.0,786.0,921.88,716.56
2016,6,9,15,15,876.5,98.0,5.6,18.5,745.5,891.53,697.7
2016,6,9,15,30,865.0,96.0,5.6,18.0,705.0,859.2,677.27
2016,6,9,15,45,850.5,94.0,5.6,18.0,660.0,822.57,652.2
2016,6,9,16,0,836.0,92.0,5.6,18.0,615.0,784.53,625.9
2016,6,9,16,15,817.5,89.0,5.55,17.5,567.0,745.78,599.78
2016,6,9,16,30,799.0,86.0,5.5,17.0,519.0,701.44,569.01
2016,6,9,16,45,773.5,82.5,5.45,16.5,469.0,651.07,533.05
2016,6,9,17,0,748.0,79.0,5.4,16.0,419.0,600.96,495.86
2016,6,9,17,15,715.5,75.0,5.3,15.5,368.0,546.4,452.97
2016,6,9,17,30,683.0,71.0,5.2,15.0,317.0,495.46,411.71
2016,6,9,17,45,636.0,65.5,5.15,14.5,267.0,434.53,361.16
2016,6,9,18,0,589.0,60.0,5.1,14.0,217.0,376.87,311.73
2016,6,9,18,15,521.5,53.0,4.95,13.5,170.5,311.72,254.65
2016,6,9,18,30,454.0,46.0,4.8,13.0,124.0,252.3,201.18
2016,6,9,18,45,350.0,36.0,4.65,13.0,84.5,182.49,138.72
2016,6,9,19,0,246.0,26.0,4.5,13.0,45.0,121.39,76.36
2016,6,9,19,15,123.0,13.0,4.45,12.5,22.5,45.36,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,58.5,6.0,3.95,10.5,7.5,0.0,0.0
2016,6,10,5,0,117.0,12.0,4.1,11.0,15.0,11.8,0.0
2016,6,10,5,15,248.0,22.5,4.25,11.5,47.0,17.23,6.61
2016,6,10,5,30,379.0,33.0,4.4,12.0,79.0,24.61,15.68
2016,6,10,5,45,459.0,41.0,4.55,12.5,122.0,29.26,20.33
2016,6,10,6,0,539.0,49.0,4.7,13.0,165.0,33.62,24.48
2016,6,10,6,15,593.5,55.0,4.7,13.5,213.0,47.11,27.17
2016,6,10,6,30,648.0,61.0,4.7,14.0,261.0,84.45,43.8
2016,6,10,6,45,682.0,66.5,4.75,14.5,310.5,127.75,73.13
2016,6,10,7,0,716.0,72.0,4.8,15.0,360.0,171.53,107.6
2016,6,10,7,15,744.0,75.5,4.8,15.5,410.5,215.86,145.6
2016,6,10,7,30,772.0,79.0,4.8,16.0,461.0,263.01,187.27
2016,6,10,7,45,791.0,83.0,4.8,16.5,509.5,310.54,229.82
2016,6,10,8,0,810.0,87.0,4.8,17.0,558.0,359.69,273.25
2016,6,10,8,15,826.5,90.0,4.8,17.0,604.5,412.41,319.25
2016,6,10,8,30,843.0,93.0,4.8,17.0,651.0,461.93,361.9
2016,6,10,8,45,853.0,97.0,4.85,17.5,693.5,509.89,401.75
2016,6,10,9,0,863.0,101.0,4.9,18.0,736.0,557.82,440.49
2016,6,10,9,15,874.0,103.0,4.95,18.0,774.5,604.29,478.08
2016,6,10,9,30,885.0,105.0,5.0,18.0,813.0,650.41,514.63
2016,6,10,9,45,894.5,105.5,5.05,18.5,846.5,693.6,547.28
2016,6,10,10,0,904.0,106.0,5.1,19.0,880.0,735.89,577.37
2016,6,10,10,15,910.0,107.5,5.15,19.0,907.5,775.42,605.56
2016,6,10,10,30,916.0,109.0,5.2,19.0,935.0,813.44,632.49
2016,6,10,10,45,920.5,110.0,5.3,19.5,955.5,848.1,655.89
2016,6,10,11,0,925.0,111.0,5.4,20.0,976.0,880.83,677.77
2016,6,10,11,15,928.5,111.5,5.45,20.0,990.0,910.15,698.23
2016,6,10,11,30,932.0,112.0,5.5,20.0,1004.0,937.22,717.11
2016,6,10,11,45,934.0,112.0,5.6,20.0,1010.5,960.08,733.38
2016,6,10,12,0,936.0,112.0,5.7,20.0,1017.0,980.4,747.98
2016,6,10,12,15,720.5,256.5,5.7,20.0,952.5,940.43,719.85
2016,6,10,12,30,505.0,401.0,5.7,20.0,888.0,889.03,676.64
2016,6,10,12,45,477.5,402.0,5.7,20.0,859.0,872.43,664.79
2016,6,10,13,0,450.0,403.0,5.7,20.0,830.0,853.75,651.29
2016,6,10,13,15,465.5,390.0,5.7,20.0,825.5,861.18,657.69
2016,6,10,13,30,481.0,377.0,5.7,20.0,821.0,866.79,662.74
2016,6,10,13,45,372.5,401.0,5.7,20.0,739.5,781.7,599.37
2016,6,10,14,0,264.0,425.0,5.7,20.0,658.0,702.53,539.45
2016,6,10,14,15,236.0,414.5,5.65,19.5,617.5,657.23,507.55
2016,6,10,14,30,208.0,404.0,5.6,19.0,577.0,619.28,480.42
2016,6,10,14,45,225.0,382.5,5.55,19.0,563.0,611.4,476.15
2016,6,10,15,0,242.0,361.0,5.5,19.0,549.0,610.91,477.14
2016,6,10,15,15,283.5,331.5,5.45,18.5,540.0,613.13,482.11
2016,6,10,15,30,325.0,302.0,5.4,18.0,531.0,612.23,484.74
2016,6,10,15,45,236.0,292.5,5.35,18.0,453.0,511.43,406.81
2016,6,10,16,0,147.0,283.0,5.3,18.0,375.0,424.19,337.99
2016,6,10,16,15,348.0,218.0,5.2,17.5,413.0,514.1,415.56
2016,6,10,16,30,549.0,153.0,5.1,17.0,451.0,589.76,480.1
2016,6,10,16,45,616.0,119.0,5.0,17.0,423.5,584.31,477.48
2016,6,10,17,0,683.0,85.0,4.9,17.0,396.0,567.17,465.71
2016,6,10,17,15,658.5,78.0,4.75,16.5,348.5,516.85,426.23
2016,6,10,17,30,634.0,71.0,4.6,16.0,301.0,467.36,386.45
2016,6,10,17,45,595.5,69.5,4.5,15.5,259.0,417.9,345.3
2016,6,10,18,0,557.0,68.0,4.4,15.0,217.0,370.78,304.73
2016,6,10,18,15,486.0,60.0,4.2,14.5,170.0,304.14,247.04
2016,6,10,18,30,415.0,52.0,4.0,14.0,123.0,243.46,193.26
2016,6,10,18,45,306.0,40.5,3.85,13.5,84.0,171.78,130.47
2016,6,10,19,0,197.0,29.0,3.7,13.0,45.0,109.68,69.89
2016,6,10,19,15,98.5,14.5,3.75,12.5,22.5,40.46,0.0
2016,6,10,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,0.9,10.0,7.0,0.0,0.0
2016,6,11,5,0,64.0,12.0,0.9,10.0,14.0,11.8,0.0
2016,6,11,5,15,186.0,25.5,1.05,10.5,45.0,19.8,8.55
2016,6,11,5,30,308.0,39.0,1.2,11.0,76.0,30.35,20.8
2016,6,11,5,45,399.0,48.5,1.35,12.0,119.5,36.06,26.46
2016,6,11,6,0,490.0,58.0,1.5,13.0,163.0,41.43,31.49
2016,6,11,6,15,548.5,65.0,1.6,13.5,211.5,54.72,34.25
2016,6,11,6,30,607.0,72.0,1.7,14.0,260.0,90.99,50.72
2016,6,11,6,45,650.5,77.0,1.8,15.0,311.0,129.91,75.94
2016,6,11,7,0,694.0,82.0,1.9,16.0,362.0,173.39,109.17
2016,6,11,7,15,723.5,86.5,2.0,16.5,412.5,217.99,146.67
2016,6,11,7,30,753.0,91.0,2.1,17.0,463.0,268.69,190.28
2016,6,11,7,45,777.0,94.0,2.25,18.0,513.0,315.91,231.12
2016,6,11,8,0,801.0,97.0,2.4,19.0,563.0,365.27,273.13
2016,6,11,8,15,818.0,100.0,2.45,19.5,609.5,413.76,314.1
2016,6,11,8,30,835.0,103.0,2.5,20.0,656.0,463.31,354.85
2016,6,11,8,45,849.5,105.0,2.6,20.5,699.0,515.12,396.23
2016,6,11,9,0,864.0,107.0,2.7,21.0,742.0,563.56,434.09
2016,6,11,9,15,874.0,109.0,2.65,21.5,780.5,609.53,468.62
2016,6,11,9,30,884.0,111.0,2.6,22.0,819.0,655.05,501.79
2016,6,11,9,45,735.5,201.0,2.6,23.0,806.5,671.1,509.11
2016,6,11,10,0,587.0,291.0,2.6,24.0,794.0,680.3,510.58
2016,6,11,10,15,574.5,311.0,2.45,24.0,815.5,713.43,532.59
2016,6,11,10,30,562.0,331.0,2.3,24.0,837.0,744.79,552.62
2016,6,11,10,45,736.0,228.0,2.2,24.5,906.5,809.31,599.52
2016,6,11,11,0,910.0,125.0,2.1,25.0,976.0,881.3,644.78
2016,6,11,11,15,635.5,279.5,2.0,25.0,877.5,818.1,598.97
2016,6,11,11,30,361.0,434.0,1.9,25.0,779.0,740.74,538.55
2016,6,11,11,45,638.5,280.5,1.85,25.5,896.0,857.47,623.92
2016,6,11,12,0,916.0,127.0,1.8,26.0,1013.0,976.31,698.71
2016,6,11,12,15,680.5,272.0,1.9,26.0,929.5,917.76,660.93
2016,6,11,12,30,445.0,417.0,2.0,26.0,846.0,847.2,608.94
2016,6,11,12,45,687.0,266.5,2.15,26.5,922.0,940.61,678.83
2016,6,11,13,0,929.0,116.0,2.3,27.0,998.0,1024.14,731.55
2016,6,11,13,15,926.5,115.0,2.4,26.5,982.0,1025.11,734.27
2016,6,11,13,30,924.0,114.0,2.5,26.0,966.0,1023.11,736.03
2016,6,11,13,45,918.5,114.0,2.7,26.0,943.0,1016.27,734.32
2016,6,11,14,0,913.0,114.0,2.9,26.0,920.0,1006.56,730.74
2016,6,11,14,15,906.5,112.5,2.95,26.0,891.0,991.52,722.41
2016,6,11,14,30,900.0,111.0,3.0,26.0,862.0,973.77,712.39
2016,6,11,14,45,889.5,110.5,3.05,26.0,826.0,950.77,698.95
2016,6,11,15,0,879.0,110.0,3.1,26.0,790.0,925.45,683.97
2016,6,11,15,15,867.5,108.0,3.05,25.5,749.5,895.46,666.44
2016,6,11,15,30,856.0,106.0,3.0,25.0,709.0,863.5,647.48
2016,6,11,15,45,838.5,104.5,3.0,25.0,664.0,830.41,626.65
2016,6,11,16,0,821.0,103.0,3.0,25.0,619.0,790.88,601.17
2016,6,11,16,15,802.0,99.5,2.95,24.5,571.0,746.89,573.15
2016,6,11,16,30,783.0,96.0,2.9,24.0,523.0,702.18,544.15
2016,6,11,16,45,755.0,93.0,2.9,23.5,472.0,651.19,510.19
2016,6,11,17,0,727.0,90.0,2.9,23.0,421.0,603.14,476.37
2016,6,11,17,15,692.5,85.0,2.95,22.0,370.0,547.13,436.12
2016,6,11,17,30,658.0,80.0,3.0,21.0,319.0,492.71,395.51
2016,6,11,17,45,609.0,74.0,3.15,20.5,268.5,431.08,347.06
2016,6,11,18,0,560.0,68.0,3.3,20.0,218.0,372.85,299.5
2016,6,11,18,15,492.0,59.5,3.45,19.0,171.5,306.84,244.61
2016,6,11,18,30,424.0,51.0,3.6,18.0,125.0,246.55,192.75
2016,6,11,18,45,322.0,39.5,3.75,17.0,85.5,176.91,132.77
2016,6,11,19,0,220.0,28.0,3.9,16.0,46.0,115.92,73.91
2016,6,11,19,15,110.0,14.0,3.95,15.5,23.0,43.14,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
