Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,25.5,6.0,4.2,11.0,7.0,0.0,0.0
2016,6,12,5,0,51.0,12.0,4.4,11.0,14.0,11.8,0.0
2016,6,12,5,15,169.5,26.5,4.5,11.5,44.5,20.64,9.03
2016,6,12,5,30,288.0,41.0,4.6,12.0,75.0,31.41,21.55
2016,6,12,5,45,378.5,51.0,4.75,12.5,118.0,38.44,28.45
2016,6,12,6,0,469.0,61.0,4.9,13.0,161.0,44.15,33.87
2016,6,12,6,15,529.0,68.5,4.9,13.5,209.5,57.42,36.78
2016,6,12,6,30,589.0,76.0,4.9,14.0,258.0,93.24,53.32
2016,6,12,6,45,637.0,80.5,4.9,14.5,309.5,131.32,78.06
2016,6,12,7,0,685.0,85.0,4.9,15.0,361.0,174.4,111.31
2016,6,12,7,15,715.0,89.5,4.75,15.5,411.5,218.65,148.93
2016,6,12,7,30,745.0,94.0,4.6,16.0,462.0,269.2,192.94
2016,6,12,7,45,771.0,96.5,4.5,16.5,512.0,316.17,234.45
2016,6,12,8,0,797.0,99.0,4.4,17.0,562.0,365.48,277.46
2016,6,12,8,15,814.0,102.0,4.3,17.5,608.5,413.76,318.98
2016,6,12,8,30,831.0,105.0,4.2,18.0,655.0,463.12,360.23
2016,6,12,8,45,845.5,107.5,4.1,18.5,698.5,511.67,399.79
2016,6,12,9,0,860.0,110.0,4.0,19.0,742.0,563.88,440.85
2016,6,12,9,15,870.0,112.0,4.0,19.0,780.0,609.69,477.16
2016,6,12,9,30,880.0,114.0,4.0,19.0,818.0,655.06,512.35
2016,6,12,9,45,893.0,112.5,4.0,19.5,852.0,698.62,544.54
2016,6,12,10,0,906.0,111.0,4.0,20.0,886.0,741.53,574.49
2016,6,12,10,15,911.5,112.0,4.05,20.5,912.5,780.35,600.34
2016,6,12,10,30,917.0,113.0,4.1,21.0,939.0,817.62,624.83
2016,6,12,10,45,920.5,114.0,4.2,21.5,959.0,851.56,646.99
2016,6,12,11,0,924.0,115.0,4.3,22.0,979.0,883.52,667.63
2016,6,12,11,15,926.0,115.5,4.4,22.0,992.0,911.58,686.81
2016,6,12,11,30,928.0,116.0,4.5,22.0,1005.0,937.33,704.6
2016,6,12,11,45,927.5,117.0,4.6,22.0,1010.0,958.87,719.69
2016,6,12,12,0,927.0,118.0,4.7,22.0,1015.0,977.81,733.13
2016,6,12,12,15,926.5,118.0,4.8,22.0,1013.0,993.13,744.2
2016,6,12,12,30,926.0,118.0,4.9,22.0,1011.0,1005.7,753.54
2016,6,12,12,45,918.5,121.5,5.0,22.0,1000.5,1012.17,758.87
2016,6,12,13,0,911.0,125.0,5.1,22.0,990.0,1015.74,762.38
2016,6,12,13,15,907.5,124.0,5.1,22.0,973.5,1015.81,762.85
2016,6,12,13,30,904.0,123.0,5.1,22.0,957.0,1012.97,761.48
2016,6,12,13,45,898.0,122.0,5.2,22.0,933.5,1004.8,757.38
2016,6,12,14,0,892.0,121.0,5.3,22.0,910.0,993.81,751.43
2016,6,12,14,15,885.5,119.5,5.3,21.5,880.5,979.07,743.74
2016,6,12,14,30,879.0,118.0,5.3,21.0,851.0,961.68,734.27
2016,6,12,14,45,869.5,116.0,5.35,21.0,816.0,938.43,719.61
2016,6,12,15,0,860.0,114.0,5.4,21.0,781.0,912.86,703.31
2016,6,12,15,15,848.5,111.5,5.35,21.0,740.5,882.79,683.19
2016,6,12,15,30,837.0,109.0,5.3,21.0,700.0,856.05,665.44
2016,6,12,15,45,822.5,106.0,5.25,21.0,655.5,819.17,640.31
2016,6,12,16,0,808.0,103.0,5.2,21.0,611.0,780.88,614.03
2016,6,12,16,15,788.5,99.5,5.15,20.5,563.5,736.94,584.49
2016,6,12,16,30,769.0,96.0,5.1,20.0,516.0,692.34,554.02
2016,6,12,16,45,743.5,92.0,5.05,19.5,466.0,642.52,519.0
2016,6,12,17,0,718.0,88.0,5.0,19.0,416.0,595.36,484.16
2016,6,12,17,15,683.5,83.0,4.85,18.5,365.5,539.71,441.04
2016,6,12,17,30,649.0,78.0,4.7,18.0,315.0,485.68,398.04
2016,6,12,17,45,601.0,72.0,4.6,17.5,265.5,424.98,348.51
2016,6,12,18,0,553.0,66.0,4.5,17.0,216.0,367.62,300.22
2016,6,12,18,15,485.5,58.0,4.35,16.5,169.5,302.71,244.42
2016,6,12,18,30,418.0,50.0,4.2,16.0,123.0,243.49,192.21
2016,6,12,18,45,318.5,39.0,4.05,15.5,84.5,175.49,132.68
2016,6,12,19,0,219.0,28.0,3.9,15.0,46.0,116.05,75.08
2016,6,12,19,15,109.5,14.0,3.9,14.5,23.0,43.13,0.0
2016,6,12,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,35.5,6.0,3.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,71.0,12.0,3.8,11.0,14.0,11.8,0.0
2016,6,13,5,15,189.5,25.0,3.9,11.0,44.5,19.39,8.15
2016,6,13,5,30,308.0,38.0,4.0,11.0,75.0,29.38,19.89
2016,6,13,5,45,398.0,47.0,4.15,11.5,118.0,34.68,25.24
2016,6,13,6,0,488.0,56.0,4.3,12.0,161.0,39.66,30.0
2016,6,13,6,15,280.0,88.0,4.3,12.5,151.5,69.36,50.32
2016,6,13,6,30,72.0,120.0,4.3,13.0,142.0,109.51,85.32
2016,6,13,6,45,81.5,141.0,4.3,13.5,170.5,133.22,103.9
2016,6,13,7,0,91.0,162.0,4.3,14.0,199.0,158.07,123.64
2016,6,13,7,15,125.0,185.5,4.3,14.5,243.5,186.69,145.65
2016,6,13,7,30,159.0,209.0,4.3,15.0,288.0,223.11,174.29
2016,6,13,7,45,480.5,151.0,4.3,15.5,423.0,272.94,207.36
2016,6,13,8,0,802.0,93.0,4.3,16.0,558.0,361.68,275.47
2016,6,13,8,15,590.0,178.0,4.4,16.0,535.5,388.39,302.71
2016,6,13,8,30,378.0,263.0,4.5,16.0,513.0,401.48,315.96
2016,6,13,8,45,622.0,182.5,4.6,16.5,626.0,465.6,367.81
2016,6,13,9,0,866.0,102.0,4.7,17.0,739.0,559.71,443.22
2016,6,13,9,15,877.0,104.0,4.8,17.0,778.0,606.32,480.93
2016,6,13,9,30,888.0,106.0,4.9,17.0,817.0,652.57,517.83
2016,6,13,9,45,901.0,105.0,5.0,17.5,851.5,696.85,551.64
2016,6,13,10,0,914.0,104.0,5.1,18.0,886.0,740.5,583.0
2016,6,13,10,15,920.0,105.5,5.2,18.0,914.0,780.42,611.77
2016,6,13,10,30,926.0,107.0,5.3,18.0,942.0,818.81,639.32
2016,6,13,10,45,930.5,108.0,5.4,18.0,963.0,853.83,664.35
2016,6,13,11,0,935.0,109.0,5.5,18.0,984.0,886.9,687.95
2016,6,13,11,15,938.0,109.5,5.65,18.0,997.5,916.12,709.07
2016,6,13,11,30,941.0,110.0,5.8,18.0,1011.0,943.03,728.61
2016,6,13,11,45,940.5,112.0,5.95,18.0,1017.0,965.8,745.28
2016,6,13,12,0,940.0,114.0,6.1,18.0,1023.0,985.95,760.2
2016,6,13,12,15,939.5,114.0,6.15,18.0,1021.5,1001.47,771.36
2016,6,13,12,30,939.0,114.0,6.2,18.0,1020.0,1014.2,780.67
2016,6,13,12,45,936.0,114.5,6.3,18.0,1010.5,1022.17,787.05
2016,6,13,13,0,933.0,115.0,6.4,18.0,1001.0,1027.21,791.51
2016,6,13,13,15,929.5,114.5,6.35,18.0,985.0,1027.79,792.05
2016,6,13,13,30,926.0,114.0,6.3,18.0,969.0,1025.41,790.64
2016,6,13,13,45,918.5,114.5,6.3,18.0,945.0,1017.21,785.57
2016,6,13,14,0,911.0,115.0,6.3,18.0,921.0,1006.18,778.63
2016,6,13,14,15,904.5,113.5,6.3,17.5,891.5,991.25,770.53
2016,6,13,14,30,898.0,112.0,6.3,17.0,862.0,973.62,760.55
2016,6,13,14,45,886.0,112.0,6.3,17.0,826.0,949.87,744.73
2016,6,13,15,0,874.0,112.0,6.3,17.0,790.0,923.87,727.32
2016,6,13,15,15,862.5,109.5,6.2,16.5,749.0,893.53,707.59
2016,6,13,15,30,851.0,107.0,6.1,16.0,708.0,861.23,686.33
2016,6,13,15,45,841.0,102.5,6.1,16.0,664.5,831.29,665.87
2016,6,13,16,0,831.0,98.0,6.1,16.0,621.0,794.44,640.09
2016,6,13,16,15,812.0,94.5,6.05,15.5,573.0,750.17,609.43
2016,6,13,16,30,793.0,91.0,6.0,15.0,525.0,705.16,577.78
2016,6,13,16,45,574.5,128.0,6.0,15.0,426.5,566.31,468.21
2016,6,13,17,0,356.0,165.0,6.0,15.0,328.0,427.42,354.02
2016,6,13,17,15,408.5,135.0,5.9,14.5,301.0,422.11,351.75
2016,6,13,17,30,461.0,105.0,5.8,14.0,274.0,402.58,336.93
2016,6,13,17,45,527.5,83.5,5.75,14.0,248.5,398.41,332.76
2016,6,13,18,0,594.0,62.0,5.7,14.0,223.0,384.09,318.67
2016,6,13,18,15,527.5,55.0,5.55,13.5,176.0,318.93,261.42
2016,6,13,18,30,461.0,48.0,5.4,13.0,129.0,259.36,207.77
2016,6,13,18,45,350.0,38.5,5.3,13.0,88.5,186.74,143.07
2016,6,13,19,0,239.0,29.0,5.2,13.0,48.0,124.66,82.39
2016,6,13,19,15,119.5,14.5,5.15,12.5,24.0,46.43,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,33.5,6.5,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,67.0,13.0,3.8,10.0,14.0,12.78,0.0
2016,6,14,5,15,192.0,25.5,3.85,10.5,45.0,19.81,8.44
2016,6,14,5,30,317.0,38.0,3.9,11.0,76.0,29.4,19.91
2016,6,14,5,45,419.5,45.5,3.95,11.5,120.5,33.32,24.03
2016,6,14,6,0,522.0,53.0,4.0,12.0,165.0,37.06,27.68
2016,6,14,6,15,578.0,59.0,3.95,12.5,213.0,49.94,30.07
2016,6,14,6,30,634.0,65.0,3.9,13.0,261.0,86.56,46.34
2016,6,14,6,45,681.0,68.0,3.85,13.5,313.0,128.6,74.15
2016,6,14,7,0,728.0,71.0,3.8,14.0,365.0,172.08,107.79
2016,6,14,7,15,756.0,74.5,3.75,14.5,415.0,216.9,146.2
2016,6,14,7,30,784.0,78.0,3.7,15.0,465.0,264.55,188.27
2016,6,14,7,45,807.0,80.5,3.7,15.5,514.5,312.48,231.02
2016,6,14,8,0,830.0,83.0,3.7,16.0,564.0,366.59,278.2
2016,6,14,8,15,845.5,85.5,3.7,16.0,610.5,415.21,320.92
2016,6,14,8,30,861.0,88.0,3.7,16.0,657.0,464.66,363.4
2016,6,14,8,45,873.0,90.0,3.7,16.5,699.5,512.6,402.97
2016,6,14,9,0,885.0,92.0,3.7,17.0,742.0,560.64,441.48
2016,6,14,9,15,894.0,94.0,3.75,17.0,780.5,606.86,478.54
2016,6,14,9,30,903.0,96.0,3.8,17.0,819.0,652.54,514.37
2016,6,14,9,45,624.5,241.5,3.85,17.5,751.0,633.69,495.15
2016,6,14,10,0,346.0,387.0,3.9,18.0,683.0,599.74,463.25
2016,6,14,10,15,630.0,248.5,4.05,18.0,808.5,695.54,541.53
2016,6,14,10,30,914.0,110.0,4.2,18.0,934.0,812.06,629.02
2016,6,14,10,45,918.5,110.5,4.35,18.5,954.0,846.27,651.43
2016,6,14,11,0,923.0,111.0,4.5,19.0,974.0,878.55,673.19
2016,6,14,11,15,925.0,112.0,4.6,19.0,987.5,907.08,693.25
2016,6,14,11,30,927.0,113.0,4.7,19.0,1001.0,933.31,711.76
2016,6,14,11,45,928.5,113.0,4.85,19.0,1006.5,955.72,728.06
2016,6,14,12,0,930.0,113.0,5.0,19.0,1012.0,975.61,742.71
2016,6,14,12,15,929.5,113.0,5.1,18.5,1010.5,990.99,755.45
2016,6,14,12,30,929.0,113.0,5.2,18.0,1009.0,1003.63,766.46
2016,6,14,12,45,715.0,252.5,5.3,18.0,938.5,953.78,732.5
2016,6,14,13,0,501.0,392.0,5.4,18.0,868.0,892.48,683.29
2016,6,14,13,15,509.0,379.0,5.5,17.5,856.0,892.76,686.61
2016,6,14,13,30,517.0,366.0,5.6,17.0,844.0,891.06,688.25
2016,6,14,13,45,520.5,351.0,5.75,17.0,822.5,880.88,682.78
2016,6,14,14,0,524.0,336.0,5.9,17.0,801.0,868.61,675.85
2016,6,14,14,15,503.5,326.0,5.85,16.5,760.0,836.43,654.13
2016,6,14,14,30,483.0,316.0,5.8,16.0,719.0,802.84,631.28
2016,6,14,14,45,684.5,208.0,5.8,16.0,753.5,874.32,690.72
2016,6,14,15,0,886.0,100.0,5.8,16.0,788.0,922.2,726.57
2016,6,14,15,15,875.5,98.0,5.7,15.5,748.0,892.96,707.27
2016,6,14,15,30,865.0,96.0,5.6,15.0,708.0,861.7,686.79
2016,6,14,15,45,606.0,175.5,5.6,15.0,591.0,717.43,579.77
2016,6,14,16,0,347.0,255.0,5.6,15.0,474.0,564.67,457.04
2016,6,14,16,15,445.0,205.5,5.6,15.0,464.0,586.05,478.01
2016,6,14,16,30,543.0,156.0,5.6,15.0,454.0,590.23,484.92
2016,6,14,16,45,651.0,117.0,5.6,15.0,440.0,608.87,502.41
2016,6,14,17,0,759.0,78.0,5.6,15.0,426.0,610.37,506.0
2016,6,14,17,15,518.5,106.0,5.5,14.5,331.0,462.73,385.47
2016,6,14,17,30,278.0,134.0,5.4,14.0,236.0,320.26,266.6
2016,6,14,17,45,255.5,117.0,5.35,13.5,199.5,277.95,231.55
2016,6,14,18,0,233.0,100.0,5.3,13.0,163.0,237.22,196.72
2016,6,14,18,15,206.5,81.5,5.1,12.5,129.0,194.45,159.33
2016,6,14,18,30,180.0,63.0,4.9,12.0,95.0,153.71,122.99
2016,6,14,18,45,133.5,46.0,4.7,12.0,65.5,109.74,83.65
2016,6,14,19,0,87.0,29.0,4.5,12.0,36.0,69.62,45.15
2016,6,14,19,15,43.5,14.5,4.5,11.5,18.0,30.94,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.5,4.0,9.5,7.5,0.0,0.0
2016,6,15,5,0,0.0,15.0,4.1,10.0,15.0,14.74,0.0
2016,6,15,5,15,163.0,26.5,4.2,10.0,46.0,20.65,8.99
2016,6,15,5,30,326.0,38.0,4.3,10.0,77.0,29.42,20.01
2016,6,15,5,45,422.5,45.5,4.45,10.5,121.0,33.34,24.15
2016,6,15,6,0,519.0,53.0,4.6,11.0,165.0,37.08,27.8
2016,6,15,6,15,575.5,59.5,4.7,11.5,213.0,50.15,30.52
2016,6,15,6,30,632.0,66.0,4.8,12.0,261.0,87.06,47.1
2016,6,15,6,45,677.5,69.5,4.9,12.5,312.5,126.07,72.52
2016,6,15,7,0,723.0,73.0,5.0,13.0,364.0,172.8,109.18
2016,6,15,7,15,666.5,94.5,5.1,13.5,390.5,212.24,146.67
2016,6,15,7,30,610.0,116.0,5.2,14.0,417.0,249.75,182.95
2016,6,15,7,45,719.0,100.0,5.3,14.5,490.5,302.76,227.15
2016,6,15,8,0,828.0,84.0,5.4,15.0,564.0,362.26,277.48
2016,6,15,8,15,843.5,86.5,5.5,15.0,610.5,414.94,324.22
2016,6,15,8,30,859.0,89.0,5.6,15.0,657.0,464.31,367.56
2016,6,15,8,45,873.0,90.0,5.7,15.5,700.0,512.24,408.2
2016,6,15,9,0,887.0,91.0,5.8,16.0,743.0,560.46,448.05
2016,6,15,9,15,896.5,93.0,5.85,16.0,781.0,607.06,486.45
2016,6,15,9,30,906.0,95.0,5.9,16.0,819.0,653.15,523.68
2016,6,15,9,45,908.5,99.0,6.0,16.5,850.5,695.72,556.54
2016,6,15,10,0,911.0,103.0,6.1,17.0,882.0,736.87,586.34
2016,6,15,10,15,917.0,104.0,6.15,17.0,909.0,776.24,614.99
2016,6,15,10,30,923.0,105.0,6.2,17.0,936.0,814.09,642.37
2016,6,15,10,45,927.0,105.5,6.3,17.0,956.5,848.18,667.09
2016,6,15,11,0,931.0,106.0,6.4,17.0,977.0,880.29,690.34
2016,6,15,11,15,934.0,106.5,6.45,17.0,991.0,909.43,711.19
2016,6,15,11,30,937.0,107.0,6.5,17.0,1005.0,936.28,730.39
2016,6,15,11,45,939.0,107.0,6.55,17.0,1011.0,959.35,746.9
2016,6,15,12,0,941.0,107.0,6.6,17.0,1017.0,979.88,761.67
2016,6,15,12,15,941.0,107.0,6.6,17.0,1016.0,995.89,773.01
2016,6,15,12,30,941.0,107.0,6.6,17.0,1015.0,1009.13,782.48
2016,6,15,12,45,929.5,113.0,6.6,17.0,1004.0,1014.4,786.38
2016,6,15,13,0,918.0,119.0,6.6,17.0,993.0,1016.7,788.33
2016,6,15,13,15,678.0,251.0,6.55,17.0,890.5,929.52,725.91
2016,6,15,13,30,438.0,383.0,6.5,17.0,788.0,831.05,646.71
2016,6,15,13,45,454.0,367.0,6.5,17.0,778.0,832.43,649.41
2016,6,15,14,0,470.0,351.0,6.5,17.0,768.0,831.81,650.31
2016,6,15,14,15,495.5,328.0,6.45,16.5,754.5,830.93,652.58
2016,6,15,14,30,521.0,305.0,6.4,16.0,741.0,827.46,653.01
2016,6,15,14,45,391.5,332.0,6.35,16.0,652.0,721.44,571.31
2016,6,15,15,0,262.0,359.0,6.3,16.0,563.0,627.37,497.24
2016,6,15,15,15,565.5,227.0,6.2,16.0,637.0,761.39,609.76
2016,6,15,15,30,869.0,95.0,6.1,16.0,711.0,864.49,689.31
2016,6,15,15,45,861.0,90.5,6.1,16.0,667.5,830.61,665.27
2016,6,15,16,0,853.0,86.0,6.1,16.0,624.0,794.86,640.34
2016,6,15,16,15,835.5,83.0,5.95,15.5,576.5,751.72,610.17
2016,6,15,16,30,818.0,80.0,5.8,15.0,529.0,712.27,582.52
2016,6,15,16,45,797.5,76.0,5.7,14.5,479.5,664.26,547.94
2016,6,15,17,0,777.0,72.0,5.6,14.0,430.0,616.09,512.58
2016,6,15,17,15,746.5,68.5,5.4,13.5,379.0,562.26,469.78
2016,6,15,17,30,716.0,65.0,5.2,13.0,328.0,509.58,426.77
2016,6,15,17,45,674.0,60.0,5.05,13.0,278.0,450.28,376.47
2016,6,15,18,0,632.0,55.0,4.9,13.0,228.0,393.67,327.05
2016,6,15,18,15,569.0,49.0,4.5,12.5,180.5,331.76,272.24
2016,6,15,18,30,506.0,43.0,4.1,12.0,133.0,272.97,218.91
2016,6,15,18,45,408.5,34.5,3.75,11.5,92.5,204.25,157.22
2016,6,15,19,0,311.0,26.0,3.4,11.0,52.0,145.03,97.93
2016,6,15,19,15,155.5,13.0,3.15,10.5,26.0,64.27,0.0
2016,6,15,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.75,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.7,11.0,14.0,13.76,0.0
2016,6,16,5,15,162.5,25.0,0.7,11.0,44.5,19.41,8.04
2016,6,16,5,30,325.0,36.0,0.7,11.0,75.0,27.5,18.32
2016,6,16,5,45,410.0,45.0,0.75,11.5,117.0,32.9,23.73
2016,6,16,6,0,495.0,54.0,0.8,12.0,159.0,37.96,28.55
2016,6,16,6,15,551.5,60.5,0.7,12.5,206.5,50.38,31.1
2016,6,16,6,30,608.0,67.0,0.6,13.0,254.0,86.13,46.97
2016,6,16,6,45,401.0,113.5,0.5,13.5,246.0,133.07,89.52
2016,6,16,7,0,194.0,160.0,0.4,14.0,238.0,168.35,126.44
2016,6,16,7,15,262.0,173.5,0.4,14.5,293.5,200.57,149.75
2016,6,16,7,30,330.0,187.0,0.4,15.0,349.0,243.91,182.67
2016,6,16,7,45,308.5,213.5,0.4,15.5,378.0,277.49,210.47
2016,6,16,8,0,287.0,240.0,0.4,16.0,407.0,309.19,236.01
2016,6,16,8,15,153.5,238.5,0.45,16.0,329.0,275.4,212.68
2016,6,16,8,30,20.0,237.0,0.5,16.0,251.0,232.17,180.33
2016,6,16,8,45,16.0,234.0,0.55,16.5,246.0,229.39,177.86
2016,6,16,9,0,12.0,231.0,0.6,17.0,241.0,225.99,174.64
2016,6,16,9,15,40.0,295.5,0.7,17.5,328.0,298.35,229.6
2016,6,16,9,30,68.0,360.0,0.8,18.0,415.0,376.71,287.24
2016,6,16,9,45,205.0,374.0,0.95,18.5,548.0,481.6,365.42
2016,6,16,10,0,342.0,388.0,1.1,19.0,681.0,597.5,449.26
2016,6,16,10,15,241.5,417.5,1.25,19.0,627.5,565.6,424.55
2016,6,16,10,30,141.0,447.0,1.4,19.0,574.0,528.92,396.87
2016,6,16,10,45,94.5,430.5,1.55,19.5,516.5,485.44,364.78
2016,6,16,11,0,48.0,414.0,1.7,20.0,459.0,436.15,327.87
2016,6,16,11,15,139.0,446.5,1.9,20.0,579.0,548.63,412.2
2016,6,16,11,30,230.0,479.0,2.1,20.0,699.0,666.76,497.5
2016,6,16,11,45,244.0,468.5,2.3,20.5,703.5,678.68,505.52
2016,6,16,12,0,258.0,458.0,2.5,21.0,708.0,690.31,514.16
2016,6,16,12,15,283.0,464.0,2.7,21.0,738.0,728.0,541.8
2016,6,16,12,30,308.0,470.0,2.9,21.0,768.0,765.65,569.15
2016,6,16,12,45,618.0,286.5,3.1,21.0,877.0,893.53,668.86
2016,6,16,13,0,928.0,103.0,3.3,21.0,986.0,1010.33,749.48
2016,6,16,13,15,925.0,102.5,3.45,21.0,970.0,1011.38,750.72
2016,6,16,13,30,922.0,102.0,3.6,21.0,954.0,1009.48,751.1
2016,6,16,13,45,919.5,99.5,3.8,21.0,932.0,1003.05,748.87
2016,6,16,14,0,917.0,97.0,4.0,21.0,910.0,993.68,744.7
2016,6,16,14,15,910.5,96.0,4.1,20.5,881.0,979.17,737.88
2016,6,16,14,30,904.0,95.0,4.2,20.0,852.0,961.94,729.23
2016,6,16,14,45,692.0,189.0,4.35,20.0,754.0,861.5,661.34
2016,6,16,15,0,480.0,283.0,4.5,20.0,656.0,753.64,582.19
2016,6,16,15,15,309.0,306.0,4.55,20.0,541.5,608.77,473.94
2016,6,16,15,30,138.0,329.0,4.6,20.0,427.0,471.0,367.25
2016,6,16,15,45,123.5,305.5,4.7,20.0,389.5,431.57,338.5
2016,6,16,16,0,109.0,282.0,4.8,20.0,352.0,383.59,302.52
2016,6,16,16,15,220.5,248.5,4.8,19.5,375.0,440.92,351.85
2016,6,16,16,30,332.0,215.0,4.8,19.0,398.0,489.96,393.93
2016,6,16,16,45,245.5,203.5,4.8,18.5,331.5,405.24,327.35
2016,6,16,17,0,159.0,192.0,4.8,18.0,265.0,318.4,258.07
2016,6,16,17,15,436.0,126.5,4.65,17.5,294.5,430.74,353.91
2016,6,16,17,30,713.0,61.0,4.5,17.0,324.0,503.66,414.82
2016,6,16,17,45,673.0,56.5,4.4,17.0,275.0,446.18,366.58
2016,6,16,18,0,633.0,52.0,4.3,17.0,226.0,391.25,319.54
2016,6,16,18,15,572.0,46.0,3.95,16.5,179.0,327.76,264.61
2016,6,16,18,30,511.0,40.0,3.6,16.0,132.0,271.79,214.58
2016,6,16,18,45,417.0,32.5,3.25,15.5,92.0,205.27,155.61
2016,6,16,19,0,323.0,25.0,2.9,15.0,52.0,147.94,98.85
2016,6,16,19,15,161.5,12.5,2.65,14.5,26.0,65.5,0.0
2016,6,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.1,13.0,7.0,6.88,0.0
2016,6,17,5,15,0.0,21.5,1.3,13.0,21.5,20.64,8.67
2016,6,17,5,30,0.0,36.0,1.5,13.0,36.0,34.01,23.7
2016,6,17,5,45,6.5,54.0,1.7,13.5,55.5,50.17,38.66
2016,6,17,6,0,13.0,72.0,1.9,14.0,75.0,66.2,53.26
2016,6,17,6,15,20.0,91.5,1.95,14.5,97.0,80.75,62.77
2016,6,17,6,30,27.0,111.0,2.0,15.0,119.0,99.84,78.02
2016,6,17,6,45,31.0,130.5,2.05,15.5,142.0,119.47,93.67
2016,6,17,7,0,35.0,150.0,2.1,16.0,165.0,139.64,109.66
2016,6,17,7,15,404.5,110.5,2.1,16.0,309.0,172.93,122.52
2016,6,17,7,30,774.0,71.0,2.1,16.0,453.0,254.83,179.28
2016,6,17,7,45,792.5,74.5,2.15,16.5,500.5,301.72,220.73
2016,6,17,8,0,811.0,78.0,2.2,17.0,548.0,354.39,266.27
2016,6,17,8,15,826.5,80.5,2.3,17.5,593.5,402.04,307.17
2016,6,17,8,30,842.0,83.0,2.4,18.0,639.0,450.55,347.75
2016,6,17,8,45,493.5,214.0,2.5,18.5,545.5,430.23,333.95
2016,6,17,9,0,145.0,345.0,2.6,19.0,452.0,390.0,301.15
2016,6,17,9,15,130.5,362.5,2.7,19.0,462.5,405.84,313.1
2016,6,17,9,30,116.0,380.0,2.8,19.0,473.0,420.4,323.63
2016,6,17,9,45,127.0,399.0,2.95,19.5,505.0,451.97,346.6
2016,6,17,10,0,138.0,418.0,3.1,20.0,537.0,484.42,369.92
2016,6,17,10,15,101.5,416.5,3.25,20.0,506.0,466.77,355.97
2016,6,17,10,30,65.0,415.0,3.4,20.0,475.0,442.95,337.47
2016,6,17,10,45,40.0,348.0,3.6,20.5,385.0,364.41,278.18
2016,6,17,11,0,15.0,281.0,3.8,21.0,295.0,283.35,216.12
2016,6,17,11,15,16.5,298.5,3.95,21.0,314.5,302.34,230.7
2016,6,17,11,30,18.0,316.0,4.1,21.0,334.0,321.48,245.13
2016,6,17,11,45,16.0,293.5,4.3,21.0,309.5,298.91,228.07
2016,6,17,12,0,14.0,271.0,4.5,21.0,285.0,276.03,210.81
2016,6,17,12,15,7.5,204.5,4.6,21.0,212.5,205.77,156.8
2016,6,17,12,30,1.0,138.0,4.7,21.0,140.0,135.03,101.61
2016,6,17,12,45,4.5,161.0,4.85,21.0,166.0,160.93,122.17
2016,6,17,13,0,8.0,184.0,5.0,21.0,192.0,186.97,142.69
2016,6,17,13,15,10.5,219.5,5.1,21.0,230.0,224.47,171.94
2016,6,17,13,30,13.0,255.0,5.2,21.0,268.0,262.24,201.23
2016,6,17,13,45,6.5,187.5,5.3,21.0,194.0,189.34,144.72
2016,6,17,14,0,0.0,120.0,5.4,21.0,120.0,116.66,87.58
2016,6,17,14,15,0.0,92.5,5.45,20.5,92.5,89.73,66.49
2016,6,17,14,30,0.0,65.0,5.5,20.0,65.0,62.97,45.28
2016,6,17,14,45,0.0,84.5,5.55,20.0,84.5,81.86,60.57
2016,6,17,15,0,0.0,104.0,5.6,20.0,104.0,100.9,75.97
2016,6,17,15,15,0.0,95.5,5.55,19.5,95.5,92.52,69.53
2016,6,17,15,30,0.0,87.0,5.5,19.0,87.0,84.23,63.13
2016,6,17,15,45,0.0,123.0,5.45,19.0,123.5,119.76,92.07
2016,6,17,16,0,0.0,159.0,5.4,19.0,160.0,156.24,121.71
2016,6,17,16,15,38.0,195.0,5.3,18.5,216.5,230.47,183.3
2016,6,17,16,30,76.0,231.0,5.2,18.0,273.0,299.48,240.16
2016,6,17,16,45,38.0,180.0,5.15,17.5,201.0,214.42,171.8
2016,6,17,17,0,0.0,129.0,5.1,17.0,129.0,127.59,100.62
2016,6,17,17,15,0.0,99.5,4.95,16.5,99.5,97.51,76.25
2016,6,17,17,30,0.0,70.0,4.8,16.0,70.0,67.67,51.62
2016,6,17,17,45,0.0,59.5,4.65,15.5,59.5,57.5,43.24
2016,6,17,18,0,0.0,49.0,4.5,15.0,49.0,47.33,34.7
2016,6,17,18,15,0.0,38.5,4.25,14.5,38.5,37.17,26.02
2016,6,17,18,30,0.0,28.0,4.0,14.0,28.0,27.02,17.23
2016,6,17,18,45,0.0,19.5,3.8,14.0,19.5,18.81,9.98
2016,6,17,19,0,0.0,11.0,3.6,14.0,11.0,10.6,2.43
2016,6,17,19,15,0.0,5.5,3.45,13.5,5.5,5.3,0.0
2016,6,17,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,62.0,5.5,1.55,10.5,7.5,0.0,0.0
2016,6,18,5,0,124.0,11.0,1.7,11.0,15.0,10.81,0.0
2016,6,18,5,15,258.0,21.5,1.8,11.5,46.5,16.38,5.68
2016,6,18,5,30,392.0,32.0,1.9,12.0,78.0,23.81,14.98
2016,6,18,5,45,476.0,39.0,2.05,12.5,121.5,27.65,18.91
2016,6,18,6,0,560.0,46.0,2.2,13.0,165.0,31.26,22.39
2016,6,18,6,15,615.0,51.5,2.25,13.5,214.0,46.48,27.3
2016,6,18,6,30,670.0,57.0,2.3,14.0,263.0,84.04,43.13
2016,6,18,6,45,709.0,61.0,2.35,15.0,314.0,124.26,68.91
2016,6,18,7,0,748.0,65.0,2.4,16.0,365.0,168.62,103.01
2016,6,18,7,15,776.0,68.5,2.35,16.0,416.5,214.32,141.96
2016,6,18,7,30,804.0,72.0,2.3,16.0,468.0,262.85,184.68
2016,6,18,7,45,825.5,75.0,2.3,16.5,518.0,315.93,231.13
2016,6,18,8,0,847.0,78.0,2.3,17.0,568.0,366.5,275.05
2016,6,18,8,15,863.5,80.5,2.25,17.5,615.5,416.26,317.4
2016,6,18,8,30,880.0,83.0,2.2,18.0,663.0,466.95,359.26
2016,6,18,8,45,893.0,85.0,2.15,18.5,707.5,516.21,398.75
2016,6,18,9,0,906.0,87.0,2.1,19.0,752.0,565.67,437.09
2016,6,18,9,15,916.5,88.5,2.05,19.5,791.5,613.22,472.78
2016,6,18,9,30,927.0,90.0,2.0,20.0,831.0,660.33,507.0
2016,6,18,9,45,931.0,93.5,1.95,20.5,864.0,704.31,537.85
2016,6,18,10,0,935.0,97.0,1.9,21.0,897.0,746.95,565.34
2016,6,18,10,15,941.0,98.0,1.85,21.0,925.0,787.24,591.48
2016,6,18,10,30,947.0,99.0,1.8,21.0,953.0,825.95,616.22
2016,6,18,10,45,953.0,99.0,1.8,21.5,974.5,861.99,638.16
2016,6,18,11,0,959.0,99.0,1.8,22.0,996.0,896.12,658.59
2016,6,18,11,15,961.5,99.5,1.8,22.0,1009.5,925.64,677.11
2016,6,18,11,30,964.0,100.0,1.8,22.0,1023.0,952.77,694.06
2016,6,18,11,45,966.0,100.0,1.8,22.5,1030.0,976.48,707.43
2016,6,18,12,0,968.0,100.0,1.8,23.0,1037.0,997.57,719.11
2016,6,18,12,15,968.0,100.0,1.85,23.0,1036.0,1014.06,729.96
2016,6,18,12,30,968.0,100.0,1.9,23.0,1035.0,1027.71,739.15
2016,6,18,12,45,968.5,98.5,2.0,23.0,1027.0,1037.4,746.63
2016,6,18,13,0,969.0,97.0,2.1,23.0,1019.0,1044.08,752.33
2016,6,18,13,15,967.0,96.5,2.15,23.0,1003.5,1046.28,754.71
2016,6,18,13,30,965.0,96.0,2.2,23.0,988.0,1045.41,755.29
2016,6,18,13,45,961.0,95.0,2.25,23.5,965.5,1038.99,751.02
2016,6,18,14,0,957.0,94.0,2.3,24.0,943.0,1029.54,744.97
2016,6,18,14,15,951.5,93.0,2.3,24.0,914.0,1015.68,737.11
2016,6,18,14,30,946.0,92.0,2.3,24.0,885.0,998.96,727.53
2016,6,18,14,45,938.0,91.0,2.3,24.0,849.5,977.15,714.73
2016,6,18,15,0,930.0,90.0,2.3,24.0,814.0,952.78,700.32
2016,6,18,15,15,920.0,88.5,2.3,23.5,773.5,923.67,684.11
2016,6,18,15,30,910.0,87.0,2.3,23.0,733.0,892.38,666.33
2016,6,18,15,45,895.0,85.5,2.35,23.0,687.5,854.89,643.31
2016,6,18,16,0,880.0,84.0,2.4,23.0,642.0,815.89,619.0
2016,6,18,16,15,863.0,81.5,2.4,22.5,593.5,772.9,592.35
2016,6,18,16,30,846.0,79.0,2.4,22.0,545.0,728.99,564.54
2016,6,18,16,45,822.5,76.5,2.4,22.0,494.0,684.15,534.44
2016,6,18,17,0,799.0,74.0,2.4,22.0,443.0,634.78,500.43
2016,6,18,17,15,768.0,70.0,2.2,21.5,391.0,579.18,459.25
2016,6,18,17,30,737.0,66.0,2.0,21.0,339.0,524.72,417.69
2016,6,18,17,45,694.5,61.0,1.85,20.5,288.0,464.19,370.32
2016,6,18,18,0,652.0,56.0,1.7,20.0,237.0,406.36,323.43
2016,6,18,18,15,589.0,50.0,1.65,19.0,188.5,343.47,271.7
2016,6,18,18,30,526.0,44.0,1.6,18.0,140.0,283.61,220.6
2016,6,18,18,45,428.0,35.5,1.55,17.0,98.0,213.53,160.46
2016,6,18,19,0,330.0,27.0,1.5,16.0,56.0,152.91,102.6
2016,6,18,19,15,165.0,13.5,1.5,15.5,28.0,68.18,0.0
2016,6,18,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,69.5,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,19,5,0,139.0,11.0,1.3,13.0,15.0,10.81,0.0
2016,6,19,5,15,277.5,21.5,1.55,13.5,48.0,16.41,5.5
2016,6,19,5,30,416.0,32.0,1.8,14.0,81.0,23.86,14.86
2016,6,19,5,45,499.5,39.0,2.1,15.0,125.5,27.69,18.72
2016,6,19,6,0,583.0,46.0,2.4,16.0,170.0,34.25,24.72
2016,6,19,6,15,636.5,51.5,2.45,16.5,219.5,46.42,26.93
2016,6,19,6,30,690.0,57.0,2.5,17.0,269.0,84.84,42.72
2016,6,19,6,45,726.5,61.0,2.6,17.5,320.0,125.7,68.74
2016,6,19,7,0,763.0,65.0,2.7,18.0,371.0,170.47,103.11
2016,6,19,7,15,789.5,68.5,2.75,18.5,422.0,216.56,141.97
2016,6,19,7,30,816.0,72.0,2.8,19.0,473.0,265.35,184.39
2016,6,19,7,45,835.0,75.0,2.85,20.0,522.5,318.25,230.05
2016,6,19,8,0,854.0,78.0,2.9,21.0,572.0,368.39,272.89
2016,6,19,8,15,869.0,80.0,2.8,21.5,618.5,417.43,314.31
2016,6,19,8,30,884.0,82.0,2.7,22.0,665.0,467.27,355.13
2016,6,19,8,45,754.0,145.0,2.65,22.5,665.0,494.91,377.8
2016,6,19,9,0,624.0,208.0,2.6,23.0,665.0,517.18,394.4
2016,6,19,9,15,774.0,149.5,2.45,23.5,746.5,582.63,443.93
2016,6,19,9,30,924.0,91.0,2.3,24.0,828.0,658.84,499.97
2016,6,19,9,45,937.0,88.5,2.2,24.5,863.0,703.17,530.54
2016,6,19,10,0,950.0,86.0,2.1,25.0,898.0,746.79,558.0
2016,6,19,10,15,955.0,87.0,1.95,25.0,925.0,786.85,582.98
2016,6,19,10,30,960.0,88.0,1.8,25.0,952.0,825.25,606.32
2016,6,19,10,45,962.5,89.5,1.7,25.5,972.5,860.27,626.21
2016,6,19,11,0,965.0,91.0,1.6,26.0,993.0,893.16,644.31
2016,6,19,11,15,967.5,91.5,1.6,26.0,1007.0,922.83,662.53
2016,6,19,11,30,970.0,92.0,1.6,26.0,1021.0,950.09,679.19
2016,6,19,11,45,966.5,95.5,1.65,26.5,1026.0,972.3,691.97
2016,6,19,12,0,963.0,99.0,1.7,27.0,1031.0,991.72,703.03
2016,6,19,12,15,963.0,99.0,1.85,27.0,1030.0,1008.16,715.02
2016,6,19,12,30,963.0,99.0,2.0,27.0,1029.0,1021.77,725.3
2016,6,19,12,45,950.5,106.0,2.15,27.0,1017.5,1027.4,730.68
2016,6,19,13,0,938.0,113.0,2.3,27.0,1006.0,1029.99,734.27
2016,6,19,13,15,935.0,112.5,2.4,26.5,990.0,1031.31,738.04
2016,6,19,13,30,932.0,112.0,2.5,26.0,974.0,1029.65,740.02
2016,6,19,13,45,932.5,108.0,2.7,26.0,953.0,1024.8,739.6
2016,6,19,14,0,933.0,104.0,2.9,26.0,932.0,1016.91,737.2
2016,6,19,14,15,927.0,102.5,3.0,26.0,903.0,1002.4,729.64
2016,6,19,14,30,921.0,101.0,3.1,26.0,874.0,985.1,720.33
2016,6,19,14,45,916.5,98.0,3.25,26.0,839.5,964.89,709.47
2016,6,19,15,0,912.0,95.0,3.4,26.0,805.0,942.04,696.77
2016,6,19,15,15,902.0,93.0,3.5,25.5,765.0,912.83,680.71
2016,6,19,15,30,892.0,91.0,3.6,25.0,725.0,881.49,663.0
2016,6,19,15,45,880.0,88.5,3.7,25.0,681.0,845.95,640.87
2016,6,19,16,0,868.0,86.0,3.8,25.0,637.0,808.75,617.31
2016,6,19,16,15,851.0,83.5,3.8,24.5,589.0,766.18,590.35
2016,6,19,16,30,834.0,81.0,3.8,24.0,541.0,727.26,565.58
2016,6,19,16,45,811.0,78.0,3.85,23.5,490.5,678.12,532.97
2016,6,19,17,0,788.0,75.0,3.9,23.0,440.0,628.96,499.58
2016,6,19,17,15,758.0,71.5,3.75,22.5,389.0,575.01,459.31
2016,6,19,17,30,728.0,68.0,3.6,22.0,338.0,522.12,418.65
2016,6,19,17,45,684.0,63.0,3.45,21.5,287.0,461.12,370.35
2016,6,19,18,0,640.0,58.0,3.3,21.0,236.0,405.37,324.53
2016,6,19,18,15,577.0,52.0,3.15,20.0,188.0,340.73,270.75
2016,6,19,18,30,514.0,46.0,3.0,19.0,140.0,281.32,219.52
2016,6,19,18,45,418.5,37.0,2.9,18.5,98.0,212.04,159.35
2016,6,19,19,0,323.0,28.0,2.8,18.0,56.0,151.96,101.92
2016,6,19,19,15,161.5,14.0,2.8,17.5,28.0,68.04,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,68.5,6.0,2.4,10.5,8.0,0.0,0.0
2016,6,20,5,0,137.0,12.0,2.6,11.0,16.0,11.8,0.0
2016,6,20,5,15,282.0,22.5,2.6,11.5,49.5,17.4,6.11
2016,6,20,5,30,427.0,33.0,2.6,12.0,83.0,24.83,15.81
2016,6,20,5,45,517.5,39.5,2.65,12.5,129.0,28.17,19.36
2016,6,20,6,0,608.0,46.0,2.7,13.0,175.0,34.31,25.1
2016,6,20,6,15,661.5,51.0,2.6,13.5,225.0,45.89,26.9
2016,6,20,6,30,715.0,56.0,2.5,14.0,275.0,84.99,42.7
2016,6,20,6,45,755.0,59.5,2.45,15.0,328.0,126.95,69.29
2016,6,20,7,0,795.0,63.0,2.4,16.0,381.0,173.17,104.69
2016,6,20,7,15,821.0,66.0,2.4,16.5,433.0,220.26,144.66
2016,6,20,7,30,847.0,69.0,2.4,17.0,485.0,274.32,191.63
2016,6,20,7,45,867.0,71.5,2.45,18.0,535.5,324.23,235.26
2016,6,20,8,0,887.0,74.0,2.5,19.0,586.0,375.78,279.52
2016,6,20,8,15,902.0,76.0,2.55,19.5,634.0,426.36,322.64
2016,6,20,8,30,917.0,78.0,2.6,20.0,682.0,477.72,365.2
2016,6,20,8,45,929.0,79.5,2.65,21.0,726.5,527.72,404.77
2016,6,20,9,0,941.0,81.0,2.7,22.0,771.0,577.79,443.03
2016,6,20,9,15,949.5,83.0,2.7,22.5,810.0,626.16,479.48
2016,6,20,9,30,958.0,85.0,2.7,23.0,849.0,673.87,514.36
2016,6,20,9,45,954.5,92.0,2.75,23.5,880.0,717.4,545.34
2016,6,20,10,0,951.0,99.0,2.8,24.0,911.0,758.97,572.71
2016,6,20,10,15,956.0,100.0,2.75,24.0,938.5,799.16,599.09
2016,6,20,10,30,961.0,101.0,2.7,24.0,966.0,837.69,624.03
2016,6,20,10,45,964.5,101.5,2.7,24.5,986.5,872.71,645.46
2016,6,20,11,0,968.0,102.0,2.7,25.0,1007.0,905.65,665.29
2016,6,20,11,15,969.5,102.5,2.8,25.0,1020.0,934.64,684.49
2016,6,20,11,30,971.0,103.0,2.9,25.0,1033.0,961.18,702.11
2016,6,20,11,45,972.5,103.0,3.0,25.5,1039.0,984.68,716.4
2016,6,20,12,0,974.0,103.0,3.1,26.0,1045.0,1005.54,728.98
2016,6,20,12,15,973.0,103.0,3.25,26.0,1043.5,1021.29,740.16
2016,6,20,12,30,972.0,103.0,3.4,26.0,1042.0,1034.16,749.6
2016,6,20,12,45,972.5,101.0,3.55,26.0,1033.5,1043.51,756.88
2016,6,20,13,0,973.0,99.0,3.7,26.0,1025.0,1049.83,762.32
2016,6,20,13,15,970.0,98.0,3.85,25.5,1008.5,1050.66,765.83
2016,6,20,13,30,967.0,97.0,4.0,25.0,992.0,1048.4,767.44
2016,6,20,13,45,962.0,96.5,4.15,25.0,969.0,1041.62,764.67
2016,6,20,14,0,957.0,96.0,4.3,25.0,946.0,1031.82,760.0
2016,6,20,14,15,951.0,95.0,4.4,24.5,916.0,1017.59,753.62
2016,6,20,14,30,945.0,94.0,4.5,24.0,886.0,1000.5,745.31
2016,6,20,14,45,935.5,93.5,4.65,24.0,850.5,977.95,732.67
2016,6,20,15,0,926.0,93.0,4.8,24.0,815.0,952.9,718.23
2016,6,20,15,15,916.0,91.0,4.8,23.5,774.5,923.41,700.91
2016,6,20,15,30,906.0,89.0,4.8,23.0,734.0,891.75,681.95
2016,6,20,15,45,890.5,88.0,4.85,23.0,688.5,854.58,657.9
2016,6,20,16,0,875.0,87.0,4.9,23.0,643.0,815.94,632.57
2016,6,20,16,15,858.0,84.5,4.85,22.5,594.5,773.18,604.63
2016,6,20,16,30,841.0,82.0,4.8,22.0,546.0,734.07,578.97
2016,6,20,16,45,644.5,115.0,4.8,21.5,451.0,604.28,483.61
2016,6,20,17,0,448.0,148.0,4.8,21.0,356.0,480.69,387.19
2016,6,20,17,15,260.5,147.0,4.65,20.0,264.5,334.84,271.47
2016,6,20,17,30,73.0,146.0,4.5,19.0,173.0,198.99,159.99
2016,6,20,17,45,65.5,125.5,4.4,18.5,147.0,170.55,137.12
2016,6,20,18,0,58.0,105.0,4.3,18.0,121.0,142.52,113.93
2016,6,20,18,15,48.5,84.5,4.15,17.5,96.5,113.92,89.79
2016,6,20,18,30,39.0,64.0,4.0,17.0,72.0,85.78,65.66
2016,6,20,18,45,22.5,46.0,3.9,16.5,50.5,58.66,42.28
2016,6,20,19,0,6.0,28.0,3.8,16.0,29.0,30.25,17.33
2016,6,20,19,15,3.0,14.0,3.8,15.5,14.5,14.34,0.0
2016,6,20,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,2.7,12.0,15.0,11.8,0.0
2016,6,21,5,15,256.5,22.5,2.7,12.5,47.0,17.44,5.91
2016,6,21,5,30,396.0,33.0,2.7,13.0,79.0,24.86,15.74
2016,6,21,5,45,488.0,39.5,2.75,13.5,124.0,28.2,19.28
2016,6,21,6,0,580.0,46.0,2.8,14.0,169.0,31.38,22.37
2016,6,21,6,15,634.0,51.5,2.75,14.5,218.0,45.46,27.06
2016,6,21,6,30,688.0,57.0,2.7,15.0,267.0,83.7,42.51
2016,6,21,6,45,730.0,60.0,2.65,16.0,319.0,124.12,67.79
2016,6,21,7,0,772.0,63.0,2.6,17.0,371.0,168.98,101.86
2016,6,21,7,15,798.5,66.0,2.6,17.5,422.0,215.04,140.78
2016,6,21,7,30,825.0,69.0,2.6,18.0,473.0,268.12,186.74
2016,6,21,7,45,846.0,71.0,2.6,19.0,523.5,316.82,229.18
2016,6,21,8,0,867.0,73.0,2.6,20.0,574.0,367.26,272.36
2016,6,21,8,15,882.0,75.0,2.6,20.5,621.0,416.88,314.54
2016,6,21,8,30,897.0,77.0,2.6,21.0,668.0,467.29,356.16
2016,6,21,8,45,909.0,79.0,2.6,22.0,711.5,516.82,395.14
2016,6,21,9,0,921.0,81.0,2.6,23.0,755.0,566.45,432.81
2016,6,21,9,15,929.5,82.5,2.55,23.5,793.5,613.51,468.01
2016,6,21,9,30,938.0,84.0,2.5,24.0,832.0,659.93,501.64
2016,6,21,9,45,940.5,87.5,2.5,25.0,864.0,703.41,531.31
2016,6,21,10,0,943.0,91.0,2.5,26.0,896.0,745.42,557.39
2016,6,21,10,15,948.0,92.0,2.45,26.5,923.5,785.3,582.12
2016,6,21,10,30,953.0,93.0,2.4,27.0,951.0,823.54,605.34
2016,6,21,10,45,955.5,94.5,2.4,27.5,971.0,858.43,626.37
2016,6,21,11,0,958.0,96.0,2.4,28.0,991.0,891.2,645.8
2016,6,21,11,15,960.0,96.5,2.4,28.0,1004.5,920.34,664.02
2016,6,21,11,30,962.0,97.0,2.4,28.0,1018.0,947.09,680.67
2016,6,21,11,45,962.0,98.0,2.45,28.5,1024.0,969.99,693.94
2016,6,21,12,0,962.0,99.0,2.5,29.0,1030.0,990.23,705.52
2016,6,21,12,15,961.5,99.0,2.6,29.0,1028.5,1006.27,716.4
2016,6,21,12,30,961.0,99.0,2.7,29.0,1027.0,1019.46,725.61
2016,6,21,12,45,955.0,101.5,2.85,29.0,1017.0,1026.93,731.77
2016,6,21,13,0,949.0,104.0,3.0,29.0,1007.0,1031.4,736.16
2016,6,21,13,15,945.5,103.5,3.15,29.0,991.0,1032.27,738.35
2016,6,21,13,30,942.0,103.0,3.3,29.0,975.0,1030.11,738.71
2016,6,21,13,45,937.5,102.0,3.45,29.0,952.0,1023.47,736.27
2016,6,21,14,0,933.0,101.0,3.6,29.0,929.0,1013.87,731.99
2016,6,21,14,15,927.0,99.5,3.75,28.5,900.0,999.41,726.04
2016,6,21,14,30,921.0,98.0,3.9,28.0,871.0,982.16,718.25
2016,6,21,14,45,913.0,96.5,4.1,28.0,836.0,960.35,706.25
2016,6,21,15,0,905.0,95.0,4.3,28.0,801.0,936.05,692.47
2016,6,21,15,15,894.5,93.0,4.45,27.5,761.0,906.61,676.17
2016,6,21,15,30,884.0,91.0,4.6,27.0,721.0,875.07,658.34
2016,6,21,15,45,870.5,89.0,4.75,26.5,676.5,839.09,637.39
2016,6,21,16,0,857.0,87.0,4.9,26.0,632.0,801.57,614.9
2016,6,21,16,15,840.0,84.5,5.0,25.0,584.5,759.39,589.49
2016,6,21,16,30,823.0,82.0,5.1,24.0,537.0,720.91,566.12
2016,6,21,16,45,801.0,78.5,5.2,23.5,487.0,672.32,533.46
2016,6,21,17,0,779.0,75.0,5.3,23.0,437.0,623.66,499.95
2016,6,21,17,15,749.0,71.5,5.3,22.0,386.0,570.07,460.5
2016,6,21,17,30,719.0,68.0,5.3,21.0,335.0,517.56,420.46
2016,6,21,17,45,677.5,63.0,5.3,20.0,285.0,458.31,373.51
2016,6,21,18,0,636.0,58.0,5.3,19.0,235.0,404.08,328.75
2016,6,21,18,15,573.5,51.5,5.15,18.0,187.0,339.19,273.61
2016,6,21,18,30,511.0,45.0,5.0,17.0,139.0,279.52,221.19
2016,6,21,18,45,415.0,36.5,4.85,16.5,98.0,210.68,160.39
2016,6,21,19,0,319.0,28.0,4.7,16.0,57.0,151.06,103.01
2016,6,21,19,15,159.5,14.0,4.65,15.5,28.5,67.85,0.0
2016,6,21,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
