Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,6.0,4.2,10.5,7.5,0.0,0.0
2016,6,22,5,0,126.0,12.0,4.3,11.0,15.0,11.8,0.0
2016,6,22,5,15,271.0,22.0,4.3,11.5,48.0,17.0,5.46
2016,6,22,5,30,416.0,32.0,4.3,12.0,81.0,23.98,15.02
2016,6,22,5,45,501.5,39.5,4.3,12.5,125.5,28.25,19.39
2016,6,22,6,0,587.0,47.0,4.3,13.0,170.0,32.26,23.24
2016,6,22,6,15,641.0,52.5,4.3,13.5,220.0,45.91,27.88
2016,6,22,6,30,695.0,58.0,4.3,14.0,270.0,84.41,43.26
2016,6,22,6,45,732.5,62.0,4.3,14.5,321.5,125.5,69.38
2016,6,22,7,0,770.0,66.0,4.3,15.0,373.0,170.61,104.28
2016,6,22,7,15,796.5,69.5,4.3,15.5,424.5,216.98,143.89
2016,6,22,7,30,823.0,73.0,4.3,16.0,476.0,266.04,187.25
2016,6,22,7,45,843.5,75.5,4.35,16.5,526.0,319.27,234.49
2016,6,22,8,0,864.0,78.0,4.4,17.0,576.0,369.88,279.26
2016,6,22,8,15,879.0,80.0,4.4,17.5,623.0,419.4,322.39
2016,6,22,8,30,894.0,82.0,4.4,18.0,670.0,469.71,365.04
2016,6,22,8,45,906.5,83.5,4.45,18.5,713.5,518.94,405.83
2016,6,22,9,0,919.0,85.0,4.5,19.0,757.0,568.31,445.59
2016,6,22,9,15,927.5,86.5,4.55,19.0,796.0,615.32,483.43
2016,6,22,9,30,936.0,88.0,4.6,19.0,835.0,661.7,519.97
2016,6,22,9,45,943.5,89.0,4.65,19.5,868.5,706.14,553.27
2016,6,22,10,0,951.0,90.0,4.7,20.0,902.0,749.48,583.26
2016,6,22,10,15,956.0,91.0,4.75,20.0,929.5,789.68,611.54
2016,6,22,10,30,961.0,92.0,4.8,20.0,957.0,828.22,638.46
2016,6,22,10,45,964.5,92.5,4.9,20.5,977.5,863.25,661.79
2016,6,22,11,0,968.0,93.0,5.0,21.0,998.0,896.21,683.52
2016,6,22,11,15,970.5,93.5,5.05,21.0,1011.5,926.07,704.06
2016,6,22,11,30,973.0,94.0,5.1,21.0,1025.0,953.54,722.95
2016,6,22,11,45,974.0,94.0,5.2,21.5,1031.5,976.65,737.75
2016,6,22,12,0,975.0,94.0,5.3,22.0,1038.0,997.07,750.74
2016,6,22,12,15,975.0,94.0,5.35,22.0,1037.5,1013.79,762.39
2016,6,22,12,30,975.0,94.0,5.4,22.0,1037.0,1027.63,772.19
2016,6,22,12,45,967.5,98.5,5.5,22.0,1027.0,1035.81,778.63
2016,6,22,13,0,960.0,103.0,5.6,22.0,1017.0,1040.94,783.15
2016,6,22,13,15,957.5,102.5,5.6,21.5,1001.5,1042.86,786.42
2016,6,22,13,30,955.0,102.0,5.6,21.0,986.0,1041.73,787.76
2016,6,22,13,45,950.0,101.5,5.7,21.0,963.0,1035.11,784.64
2016,6,22,14,0,945.0,101.0,5.8,21.0,940.0,1025.52,779.57
2016,6,22,14,15,939.0,100.0,5.8,21.0,911.0,1011.53,770.86
2016,6,22,14,30,933.0,99.0,5.8,21.0,882.0,994.71,760.29
2016,6,22,14,45,925.5,97.5,5.85,21.0,847.0,973.24,746.85
2016,6,22,15,0,918.0,96.0,5.9,21.0,812.0,949.22,731.64
2016,6,22,15,15,907.5,94.0,5.9,20.5,771.5,919.55,713.5
2016,6,22,15,30,897.0,92.0,5.9,20.0,731.0,887.75,693.71
2016,6,22,15,45,885.0,89.5,5.9,19.5,686.5,852.17,670.99
2016,6,22,16,0,873.0,87.0,5.9,19.0,642.0,814.91,646.77
2016,6,22,16,15,855.5,84.5,5.85,18.5,593.5,771.87,617.69
2016,6,22,16,30,838.0,82.0,5.8,18.0,545.0,732.5,591.0
2016,6,22,16,45,815.5,78.5,5.75,18.0,494.5,683.03,555.04
2016,6,22,17,0,793.0,75.0,5.7,18.0,444.0,633.49,518.5
2016,6,22,17,15,762.5,71.0,5.65,17.0,392.5,578.45,476.98
2016,6,22,17,30,732.0,67.0,5.6,16.0,341.0,524.51,434.81
2016,6,22,17,45,688.0,62.5,5.55,15.5,289.5,463.89,384.92
2016,6,22,18,0,644.0,58.0,5.5,15.0,238.0,408.47,337.61
2016,6,22,18,15,581.5,52.0,5.4,14.5,189.5,343.79,281.23
2016,6,22,18,30,519.0,46.0,5.3,14.0,141.0,284.3,227.77
2016,6,22,18,45,418.0,37.5,5.2,13.5,99.0,213.16,164.36
2016,6,22,19,0,317.0,29.0,5.1,13.0,57.0,151.64,104.98
2016,6,22,19,15,158.5,14.5,5.05,12.5,28.5,68.35,0.0
2016,6,22,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,66.0,5.5,3.45,9.5,7.0,0.0,0.0
2016,6,23,5,0,132.0,11.0,3.6,10.0,14.0,10.81,0.0
2016,6,23,5,15,278.0,21.5,3.6,10.5,47.0,16.57,5.01
2016,6,23,5,30,424.0,32.0,3.6,11.0,80.0,24.04,15.13
2016,6,23,5,45,514.0,38.5,3.65,11.5,125.5,27.42,18.75
2016,6,23,6,0,604.0,45.0,3.7,12.0,171.0,33.51,24.47
2016,6,23,6,15,658.0,50.0,3.7,12.5,221.0,43.29,26.04
2016,6,23,6,30,712.0,55.0,3.7,13.0,271.0,82.12,41.13
2016,6,23,6,45,751.5,58.0,3.75,14.0,323.5,123.35,66.95
2016,6,23,7,0,791.0,61.0,3.8,15.0,376.0,168.8,101.79
2016,6,23,7,15,817.0,64.0,3.8,15.5,428.0,219.96,145.33
2016,6,23,7,30,843.0,67.0,3.8,16.0,480.0,269.44,189.02
2016,6,23,7,45,864.0,69.5,3.8,16.5,530.5,319.41,233.63
2016,6,23,8,0,885.0,72.0,3.8,17.0,581.0,371.13,279.22
2016,6,23,8,15,899.0,74.0,3.8,17.5,628.5,421.21,322.75
2016,6,23,8,30,913.0,76.0,3.8,18.0,676.0,471.97,365.68
2016,6,23,8,45,924.5,77.5,3.8,19.0,719.5,521.56,405.73
2016,6,23,9,0,936.0,79.0,3.8,20.0,763.0,571.19,444.44
2016,6,23,9,15,943.5,80.5,3.8,20.5,801.0,618.34,480.91
2016,6,23,9,30,951.0,82.0,3.8,21.0,839.0,664.77,515.81
2016,6,23,9,45,951.5,86.0,3.85,21.5,871.0,707.97,547.47
2016,6,23,10,0,952.0,90.0,3.9,22.0,903.0,749.52,575.49
2016,6,23,10,15,956.0,91.0,3.95,22.0,929.0,789.06,602.69
2016,6,23,10,30,960.0,92.0,4.0,22.0,955.0,826.86,628.5
2016,6,23,10,45,961.5,93.0,4.1,22.5,974.5,860.77,650.44
2016,6,23,11,0,963.0,94.0,4.2,23.0,994.0,892.48,670.74
2016,6,23,11,15,964.0,94.5,4.3,23.0,1006.0,920.96,690.08
2016,6,23,11,30,965.0,95.0,4.4,23.0,1018.0,946.99,707.76
2016,6,23,11,45,965.5,94.5,4.55,23.5,1023.5,969.03,721.81
2016,6,23,12,0,966.0,94.0,4.7,24.0,1029.0,988.39,734.34
2016,6,23,12,15,965.0,94.0,4.85,24.0,1027.5,1004.06,745.94
2016,6,23,12,30,964.0,94.0,5.0,24.0,1026.0,1016.86,755.74
2016,6,23,12,45,960.5,94.5,5.2,24.0,1016.5,1024.81,762.79
2016,6,23,13,0,957.0,95.0,5.4,24.0,1007.0,1029.75,767.92
2016,6,23,13,15,954.5,94.5,5.55,23.5,991.5,1031.61,772.23
2016,6,23,13,30,952.0,94.0,5.7,23.0,976.0,1030.43,774.59
2016,6,23,13,45,949.0,92.5,5.85,23.0,954.0,1024.69,772.38
2016,6,23,14,0,946.0,91.0,6.0,23.0,932.0,1015.94,768.18
2016,6,23,14,15,940.5,90.0,6.05,22.5,903.0,1002.35,761.58
2016,6,23,14,30,935.0,89.0,6.1,22.0,874.0,985.93,753.07
2016,6,23,14,45,929.5,86.5,6.2,22.0,840.0,965.15,740.31
2016,6,23,15,0,924.0,84.0,6.3,22.0,806.0,941.71,725.67
2016,6,23,15,15,914.0,82.5,6.3,21.5,765.5,912.83,708.0
2016,6,23,15,30,904.0,81.0,6.3,21.0,725.0,881.79,688.66
2016,6,23,15,45,893.0,78.0,6.3,21.0,681.0,846.23,664.54
2016,6,23,16,0,882.0,75.0,6.3,21.0,637.0,808.89,638.98
2016,6,23,16,15,865.0,73.0,6.2,20.5,589.0,766.43,610.2
2016,6,23,16,30,848.0,71.0,6.1,20.0,541.0,723.04,580.35
2016,6,23,16,45,826.5,68.0,6.05,19.5,490.5,674.56,546.29
2016,6,23,17,0,805.0,65.0,6.0,19.0,440.0,625.98,511.49
2016,6,23,17,15,776.0,62.0,5.85,18.5,389.0,576.78,473.86
2016,6,23,17,30,747.0,59.0,5.7,18.0,338.0,524.4,431.99
2016,6,23,17,45,705.0,55.0,5.6,17.5,287.5,464.89,383.18
2016,6,23,18,0,663.0,51.0,5.5,17.0,237.0,408.04,334.99
2016,6,23,18,15,603.5,46.0,5.3,16.5,189.0,344.85,280.03
2016,6,23,18,30,544.0,41.0,5.1,16.0,141.0,286.42,227.64
2016,6,23,18,45,445.0,33.5,4.9,15.5,99.5,218.62,167.17
2016,6,23,19,0,346.0,26.0,4.7,15.0,58.0,157.85,108.47
2016,6,23,19,15,173.0,13.0,4.65,14.5,29.0,70.58,0.0
2016,6,23,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,63.0,5.5,3.35,10.5,7.0,0.0,0.0
2016,6,24,5,0,126.0,11.0,3.5,11.0,14.0,10.81,0.0
2016,6,24,5,15,273.0,21.0,3.5,11.5,46.5,16.14,4.45
2016,6,24,5,30,420.0,31.0,3.5,12.0,79.0,23.16,14.28
2016,6,24,5,45,504.5,38.5,3.5,12.5,124.0,27.47,18.69
2016,6,24,6,0,589.0,46.0,3.5,13.0,169.0,34.49,25.23
2016,6,24,6,15,644.5,51.0,3.4,13.5,219.0,43.38,26.59
2016,6,24,6,30,700.0,56.0,3.3,14.0,269.0,81.6,41.15
2016,6,24,6,45,736.0,60.5,3.25,14.5,320.5,123.15,67.36
2016,6,24,7,0,772.0,65.0,3.2,15.0,372.0,168.57,102.32
2016,6,24,7,15,799.5,68.5,3.05,15.5,424.0,215.19,141.85
2016,6,24,7,30,827.0,72.0,2.9,16.0,476.0,264.62,185.16
2016,6,24,7,45,846.0,75.0,2.8,16.5,526.0,318.01,232.14
2016,6,24,8,0,865.0,78.0,2.7,17.0,576.0,368.65,276.36
2016,6,24,8,15,880.5,80.5,2.65,17.5,623.5,418.86,319.41
2016,6,24,8,30,896.0,83.0,2.6,18.0,671.0,469.91,361.9
2016,6,24,8,45,906.5,85.5,2.6,19.0,714.5,519.19,401.13
2016,6,24,9,0,917.0,88.0,2.6,20.0,758.0,568.44,438.94
2016,6,24,9,15,926.0,89.5,2.6,20.5,797.0,615.69,474.9
2016,6,24,9,30,935.0,91.0,2.6,21.0,836.0,662.38,509.37
2016,6,24,9,45,943.0,92.0,2.6,21.5,870.0,707.18,541.52
2016,6,24,10,0,951.0,93.0,2.6,22.0,904.0,750.91,570.56
2016,6,24,10,15,956.0,94.0,2.65,22.5,931.5,791.19,596.59
2016,6,24,10,30,961.0,95.0,2.7,23.0,959.0,829.82,621.21
2016,6,24,10,45,964.5,95.5,2.75,23.5,979.5,864.94,643.21
2016,6,24,11,0,968.0,96.0,2.8,24.0,1000.0,897.99,663.64
2016,6,24,11,15,970.0,96.5,2.85,24.5,1013.5,927.52,681.61
2016,6,24,11,30,972.0,97.0,2.9,25.0,1027.0,954.63,697.91
2016,6,24,11,45,973.0,97.0,3.0,25.5,1033.5,977.82,712.01
2016,6,24,12,0,974.0,97.0,3.1,26.0,1040.0,998.34,724.39
2016,6,24,12,15,974.0,97.0,3.2,26.0,1039.0,1015.16,735.87
2016,6,24,12,30,974.0,97.0,3.3,26.0,1038.0,1029.1,745.61
2016,6,24,12,45,964.5,102.0,3.45,26.0,1027.5,1035.94,751.27
2016,6,24,13,0,955.0,107.0,3.6,26.0,1017.0,1039.74,755.1
2016,6,24,13,15,952.5,106.5,3.7,26.0,1001.5,1041.76,757.54
2016,6,24,13,30,950.0,106.0,3.8,26.0,986.0,1040.75,758.11
2016,6,24,13,45,945.5,105.0,3.9,26.0,963.5,1034.24,755.23
2016,6,24,14,0,941.0,104.0,4.0,26.0,941.0,1024.75,750.5
2016,6,24,14,15,935.5,103.0,4.05,26.0,912.0,1011.38,743.0
2016,6,24,14,30,930.0,102.0,4.1,26.0,883.0,995.19,733.71
2016,6,24,14,45,922.0,100.5,4.15,26.0,848.0,973.4,720.75
2016,6,24,15,0,914.0,99.0,4.2,26.0,813.0,949.08,706.12
2016,6,24,15,15,904.0,97.0,4.25,25.5,772.5,920.03,689.61
2016,6,24,15,30,894.0,95.0,4.3,25.0,732.0,888.83,671.48
2016,6,24,15,45,880.5,93.0,4.35,25.0,687.5,852.7,648.43
2016,6,24,16,0,867.0,91.0,4.4,25.0,643.0,814.99,624.07
2016,6,24,16,15,849.5,88.0,4.4,24.5,594.5,771.63,596.38
2016,6,24,16,30,832.0,85.0,4.4,24.0,546.0,731.99,570.94
2016,6,24,16,45,808.5,82.0,4.45,23.5,495.5,682.63,538.04
2016,6,24,17,0,785.0,79.0,4.5,23.0,445.0,633.26,504.33
2016,6,24,17,15,754.0,75.0,4.5,22.0,393.0,578.21,464.36
2016,6,24,17,30,723.0,71.0,4.5,21.0,341.0,524.28,423.76
2016,6,24,17,45,679.0,66.0,4.55,20.5,290.0,465.76,377.22
2016,6,24,18,0,635.0,61.0,4.6,20.0,239.0,408.01,329.67
2016,6,24,18,15,570.5,54.5,4.6,19.0,190.5,342.14,274.48
2016,6,24,18,30,506.0,48.0,4.6,18.0,142.0,281.61,221.94
2016,6,24,18,45,405.0,39.0,4.65,17.0,100.0,210.37,160.07
2016,6,24,19,0,304.0,30.0,4.7,16.0,58.0,148.72,102.09
2016,6,24,19,15,152.0,15.0,4.7,15.5,29.0,67.36,0.0
2016,6,24,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2016,6,25,5,0,104.0,11.0,1.2,12.0,13.0,10.81,0.0
2016,6,25,5,15,248.5,21.5,1.45,12.5,45.0,16.66,4.47
2016,6,25,5,30,393.0,32.0,1.7,13.0,77.0,24.14,15.05
2016,6,25,5,45,482.5,40.0,2.0,14.0,121.5,28.84,19.77
2016,6,25,6,0,572.0,48.0,2.3,15.0,166.0,33.24,23.91
2016,6,25,6,15,628.0,53.5,2.3,15.5,216.0,41.45,31.33
2016,6,25,6,30,684.0,59.0,2.3,16.0,266.0,82.61,42.42
2016,6,25,6,45,724.0,63.0,2.3,17.0,317.5,123.3,67.36
2016,6,25,7,0,764.0,67.0,2.3,18.0,369.0,168.28,101.08
2016,6,25,7,15,792.0,70.5,2.35,18.5,421.0,214.59,139.73
2016,6,25,7,30,820.0,74.0,2.4,19.0,473.0,263.76,182.21
2016,6,25,7,45,841.5,76.5,2.5,20.0,523.5,317.11,228.09
2016,6,25,8,0,863.0,79.0,2.6,21.0,574.0,367.97,271.45
2016,6,25,8,15,878.5,81.5,2.65,21.5,622.0,418.09,313.91
2016,6,25,8,30,894.0,84.0,2.7,22.0,670.0,469.07,355.91
2016,6,25,8,45,907.0,85.5,2.8,23.0,714.0,518.59,395.03
2016,6,25,9,0,920.0,87.0,2.9,24.0,758.0,568.3,433.02
2016,6,25,9,15,929.0,88.5,2.95,24.5,797.5,615.71,468.87
2016,6,25,9,30,938.0,90.0,3.0,25.0,837.0,662.54,503.3
2016,6,25,9,45,940.0,94.5,3.05,25.5,869.5,706.75,534.85
2016,6,25,10,0,942.0,99.0,3.1,26.0,902.0,749.46,563.32
2016,6,25,10,15,947.5,100.0,3.15,26.0,929.5,789.84,590.38
2016,6,25,10,30,953.0,101.0,3.2,26.0,957.0,828.61,616.16
2016,6,25,10,45,956.5,102.0,3.25,26.5,978.0,864.02,638.26
2016,6,25,11,0,960.0,103.0,3.3,27.0,999.0,897.37,658.8
2016,6,25,11,15,962.5,103.5,3.4,27.0,1013.0,927.2,678.53
2016,6,25,11,30,965.0,104.0,3.5,27.0,1027.0,954.66,696.71
2016,6,25,11,45,965.5,105.0,3.6,27.5,1033.5,978.3,711.02
2016,6,25,12,0,966.0,106.0,3.7,28.0,1040.0,999.28,723.61
2016,6,25,12,15,965.5,105.5,3.8,28.0,1039.0,1015.13,734.37
2016,6,25,12,30,965.0,105.0,3.9,28.0,1038.0,1028.12,743.4
2016,6,25,12,45,965.0,104.0,4.05,28.0,1030.0,1038.15,750.97
2016,6,25,13,0,965.0,103.0,4.2,28.0,1022.0,1045.19,756.72
2016,6,25,13,15,962.5,102.5,4.3,27.5,1006.5,1047.26,760.56
2016,6,25,13,30,960.0,102.0,4.4,27.0,991.0,1046.26,762.56
2016,6,25,13,45,955.5,101.0,4.55,27.0,968.0,1039.73,759.84
2016,6,25,14,0,951.0,100.0,4.7,27.0,945.0,1030.18,755.57
2016,6,25,14,15,945.0,99.0,4.75,27.0,916.0,1016.24,747.76
2016,6,25,14,30,939.0,98.0,4.8,27.0,887.0,999.46,738.14
2016,6,25,14,45,931.0,96.5,4.9,27.0,851.5,977.53,725.5
2016,6,25,15,0,923.0,95.0,5.0,27.0,816.0,953.05,711.1
2016,6,25,15,15,913.0,93.0,5.0,26.5,775.5,923.8,694.1
2016,6,25,15,30,903.0,91.0,5.0,26.0,735.0,892.38,675.47
2016,6,25,15,45,890.0,89.0,5.05,25.5,690.5,856.43,653.77
2016,6,25,16,0,877.0,87.0,5.1,25.0,646.0,818.84,630.6
2016,6,25,16,15,860.0,84.0,5.1,24.5,597.5,775.54,602.69
2016,6,25,16,30,843.0,81.0,5.1,24.0,549.0,731.3,573.62
2016,6,25,16,45,821.5,78.0,5.1,23.5,498.5,687.54,544.35
2016,6,25,17,0,800.0,75.0,5.1,23.0,448.0,639.05,510.89
2016,6,25,17,15,769.5,71.0,4.95,22.5,396.0,583.74,469.24
2016,6,25,17,30,739.0,67.0,4.8,22.0,344.0,529.5,427.09
2016,6,25,17,45,697.5,62.5,4.7,21.5,292.5,469.94,379.53
2016,6,25,18,0,656.0,58.0,4.6,21.0,241.0,412.93,332.43
2016,6,25,18,15,593.5,51.5,4.4,20.0,192.5,349.44,279.03
2016,6,25,18,30,531.0,45.0,4.2,19.0,144.0,288.75,226.37
2016,6,25,18,45,432.5,36.5,4.05,18.0,101.5,217.88,164.9
2016,6,25,19,0,334.0,28.0,3.9,17.0,59.0,156.46,106.94
2016,6,25,19,15,167.0,14.0,3.9,16.5,29.5,70.38,0.0
2016,6,25,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,2.7,11.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,2.9,12.0,12.0,9.83,0.0
2016,6,26,5,15,243.5,21.0,2.9,12.5,43.5,16.24,3.87
2016,6,26,5,30,383.0,32.0,2.9,13.0,75.0,24.2,15.05
2016,6,26,5,45,469.5,39.5,2.9,13.5,118.5,28.44,19.45
2016,6,26,6,0,556.0,47.0,2.9,14.0,162.0,32.44,23.3
2016,6,26,6,15,611.5,53.0,2.8,14.5,211.0,40.18,30.32
2016,6,26,6,30,667.0,59.0,2.7,15.0,260.0,80.9,41.97
2016,6,26,6,45,706.0,63.0,2.65,15.5,310.5,120.65,66.41
2016,6,26,7,0,745.0,67.0,2.6,16.0,361.0,164.58,99.68
2016,6,26,7,15,772.5,70.5,2.5,17.0,412.0,209.85,137.44
2016,6,26,7,30,800.0,74.0,2.4,18.0,463.0,257.93,178.82
2016,6,26,7,45,821.0,77.0,2.35,19.0,512.5,306.31,220.83
2016,6,26,8,0,842.0,80.0,2.3,20.0,562.0,360.73,266.85
2016,6,26,8,15,857.5,82.5,2.3,20.5,609.0,409.86,308.45
2016,6,26,8,30,873.0,85.0,2.3,21.0,656.0,459.87,349.6
2016,6,26,8,45,885.0,87.0,2.3,22.0,699.5,508.4,387.73
2016,6,26,9,0,897.0,89.0,2.3,23.0,743.0,557.07,424.59
2016,6,26,9,15,906.0,90.5,2.3,23.5,781.5,603.5,459.44
2016,6,26,9,30,915.0,92.0,2.3,24.0,820.0,649.39,492.87
2016,6,26,9,45,924.5,92.0,2.35,24.5,853.5,693.5,524.39
2016,6,26,10,0,934.0,92.0,2.4,25.0,887.0,736.69,553.13
2016,6,26,10,15,938.5,93.0,2.4,25.5,914.0,776.04,577.92
2016,6,26,10,30,943.0,94.0,2.4,26.0,941.0,813.73,601.29
2016,6,26,10,45,945.5,95.5,2.45,26.5,961.0,848.48,622.77
2016,6,26,11,0,948.0,97.0,2.5,27.0,981.0,881.15,642.7
2016,6,26,11,15,950.0,97.5,2.55,27.5,994.5,910.22,660.15
2016,6,26,11,30,952.0,98.0,2.6,28.0,1008.0,936.92,675.99
2016,6,26,11,45,951.0,99.0,2.65,28.5,1013.5,958.91,688.76
2016,6,26,12,0,950.0,100.0,2.7,29.0,1019.0,978.23,699.84
2016,6,26,12,15,949.5,100.0,2.8,29.0,1018.0,994.3,710.74
2016,6,26,12,30,949.0,100.0,2.9,29.0,1017.0,1007.55,719.97
2016,6,26,12,45,937.0,106.5,3.05,29.0,1005.5,1013.34,724.97
2016,6,26,13,0,925.0,113.0,3.2,29.0,994.0,1016.13,728.21
2016,6,26,13,15,922.0,112.5,3.35,29.0,978.5,1017.69,730.75
2016,6,26,13,30,919.0,112.0,3.5,29.0,963.0,1016.31,731.47
2016,6,26,13,45,914.0,111.0,3.7,29.0,940.5,1009.54,729.14
2016,6,26,14,0,909.0,110.0,3.9,29.0,918.0,999.87,724.98
2016,6,26,14,15,903.0,108.5,4.05,28.5,889.5,985.9,719.13
2016,6,26,14,30,897.0,107.0,4.2,28.0,861.0,969.21,711.49
2016,6,26,14,45,888.0,105.5,4.4,28.0,826.0,947.09,699.02
2016,6,26,15,0,879.0,104.0,4.6,28.0,791.0,922.56,684.87
2016,6,26,15,15,868.5,102.0,4.7,27.5,751.5,893.89,668.96
2016,6,26,15,30,858.0,100.0,4.8,27.0,712.0,863.19,651.43
2016,6,26,15,45,843.0,98.0,4.9,27.0,668.0,826.83,628.38
2016,6,26,16,0,828.0,96.0,5.0,27.0,624.0,793.98,607.56
2016,6,26,16,15,810.0,93.0,5.05,26.5,577.0,751.41,580.41
2016,6,26,16,30,792.0,90.0,5.1,26.0,530.0,708.02,552.17
2016,6,26,16,45,768.5,86.5,5.15,25.5,480.5,659.53,519.55
2016,6,26,17,0,745.0,83.0,5.2,25.0,431.0,611.1,485.81
2016,6,26,17,15,713.5,78.5,5.15,24.0,380.5,556.74,445.97
2016,6,26,17,30,682.0,74.0,5.1,23.0,330.0,505.93,407.47
2016,6,26,17,45,640.0,68.5,5.05,22.5,280.5,447.54,360.89
2016,6,26,18,0,598.0,63.0,5.0,22.0,231.0,391.89,315.01
2016,6,26,18,15,535.0,56.0,4.9,21.0,184.0,327.75,261.39
2016,6,26,18,30,472.0,49.0,4.8,20.0,137.0,268.83,210.51
2016,6,26,18,45,379.5,39.0,4.75,19.0,96.5,201.15,151.98
2016,6,26,19,0,287.0,29.0,4.7,18.0,56.0,142.38,97.04
2016,6,26,19,15,143.5,14.5,4.7,17.5,28.0,64.53,0.0
2016,6,26,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,27,4,45,49.0,5.0,2.1,11.5,6.0,0.0,0.0
2016,6,27,5,0,98.0,10.0,2.2,12.0,12.0,9.83,0.0
2016,6,27,5,15,235.5,20.5,2.2,12.5,42.5,15.81,3.26
2016,6,27,5,30,373.0,31.0,2.2,13.0,73.0,23.32,14.27
2016,6,27,5,45,458.0,39.0,2.2,14.0,116.0,28.06,19.06
2016,6,27,6,0,543.0,47.0,2.2,15.0,159.0,32.5,23.24
2016,6,27,6,15,599.0,53.0,2.2,15.5,207.5,39.33,29.44
2016,6,27,6,30,655.0,59.0,2.2,16.0,256.0,79.45,41.23
2016,6,27,6,45,693.5,63.5,2.2,16.5,306.5,118.98,65.36
2016,6,27,7,0,732.0,68.0,2.2,17.0,357.0,162.63,98.17
2016,6,27,7,15,760.5,71.5,2.15,18.0,407.5,207.45,135.24
2016,6,27,7,30,789.0,75.0,2.1,19.0,458.0,255.18,176.01
2016,6,27,7,45,809.5,78.5,2.05,20.0,507.5,303.31,217.52
2016,6,27,8,0,830.0,82.0,2.0,21.0,557.0,357.43,262.96
2016,6,27,8,15,846.5,84.5,2.05,22.0,604.0,406.41,303.61
2016,6,27,8,30,863.0,87.0,2.1,23.0,651.0,456.36,343.8
2016,6,27,8,45,875.5,89.0,2.15,24.0,694.5,504.7,381.53
2016,6,27,9,0,888.0,91.0,2.2,25.0,738.0,553.23,418.11
2016,6,27,9,15,898.0,92.5,2.3,25.5,776.5,599.87,453.22
2016,6,27,9,30,908.0,94.0,2.4,26.0,815.0,646.08,487.08
2016,6,27,9,45,905.5,101.0,2.5,27.0,846.0,688.48,516.22
2016,6,27,10,0,903.0,108.0,2.6,28.0,877.0,729.1,542.59
2016,6,27,10,15,909.0,109.5,2.65,28.5,904.5,768.97,567.93
2016,6,27,10,30,915.0,111.0,2.7,29.0,932.0,807.38,591.97
2016,6,27,10,45,919.5,112.0,2.8,29.5,953.0,842.47,613.88
2016,6,27,11,0,924.0,113.0,2.9,30.0,974.0,875.67,634.39
2016,6,27,11,15,927.0,113.5,2.95,30.0,988.0,905.08,653.28
2016,6,27,11,30,930.0,114.0,3.0,30.0,1002.0,932.24,670.71
2016,6,27,11,45,931.5,114.0,3.05,30.5,1009.0,955.2,684.08
2016,6,27,12,0,933.0,114.0,3.1,31.0,1016.0,975.64,695.83
2016,6,27,12,15,932.5,114.0,3.2,31.0,1015.5,991.59,706.56
2016,6,27,12,30,932.0,114.0,3.3,31.0,1015.0,1004.8,715.65
2016,6,27,12,45,935.0,111.0,3.45,31.0,1008.0,1015.57,723.69
2016,6,27,13,0,938.0,108.0,3.6,31.0,1001.0,1023.46,729.98
2016,6,27,13,15,935.0,107.5,3.7,30.5,986.0,1025.07,733.52
2016,6,27,13,30,932.0,107.0,3.8,30.0,971.0,1023.69,735.3
2016,6,27,13,45,928.0,106.0,3.95,30.0,948.5,1017.84,733.17
2016,6,27,14,0,924.0,105.0,4.1,30.0,926.0,1009.06,729.21
2016,6,27,14,15,918.0,103.5,4.2,30.0,897.5,994.95,721.54
2016,6,27,14,30,912.0,102.0,4.3,30.0,869.0,978.06,712.13
2016,6,27,14,45,905.0,100.0,4.4,30.0,834.5,957.03,700.0
2016,6,27,15,0,898.0,98.0,4.5,30.0,800.0,933.48,686.18
2016,6,27,15,15,887.5,96.5,4.55,29.5,760.5,904.93,670.08
2016,6,27,15,30,877.0,95.0,4.6,29.0,721.0,874.31,652.42
2016,6,27,15,45,864.5,92.0,4.65,29.0,677.0,838.43,629.82
2016,6,27,16,0,852.0,89.0,4.7,29.0,633.0,800.92,605.87
2016,6,27,16,15,835.0,86.5,4.7,28.0,585.5,759.03,580.64
2016,6,27,16,30,818.0,84.0,4.7,27.0,538.0,720.84,557.52
2016,6,27,16,45,797.0,80.0,4.75,26.5,488.5,672.64,525.62
2016,6,27,17,0,776.0,76.0,4.8,26.0,439.0,624.27,492.85
2016,6,27,17,15,746.0,72.0,4.75,25.0,388.0,570.23,453.76
2016,6,27,17,30,716.0,68.0,4.7,24.0,337.0,517.26,414.07
2016,6,27,17,45,676.0,63.0,4.7,23.5,287.0,458.93,368.04
2016,6,27,18,0,636.0,58.0,4.7,23.0,237.0,405.44,324.15
2016,6,27,18,15,575.0,51.5,4.6,22.0,189.0,341.13,270.66
2016,6,27,18,30,514.0,45.0,4.5,21.0,141.0,281.89,219.62
2016,6,27,18,45,420.5,36.5,4.45,20.0,99.5,213.63,160.65
2016,6,27,19,0,327.0,28.0,4.4,19.0,58.0,154.35,104.83
2016,6,27,19,15,163.5,14.0,4.4,18.5,29.0,69.49,0.0
2016,6,27,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,3.15,11.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,3.2,12.0,11.0,8.85,0.0
2016,6,28,5,15,209.0,21.0,3.2,12.5,41.0,16.36,3.12
2016,6,28,5,30,343.0,33.0,3.2,13.0,71.0,25.29,15.89
2016,6,28,5,45,428.5,41.5,3.2,13.5,113.0,30.36,21.11
2016,6,28,6,0,514.0,50.0,3.2,14.0,155.0,35.12,25.66
2016,6,28,6,15,571.5,56.5,3.15,14.5,203.5,41.25,31.26
2016,6,28,6,30,629.0,63.0,3.1,15.0,252.0,77.36,40.73
2016,6,28,6,45,670.5,68.0,3.05,15.5,302.5,116.54,64.69
2016,6,28,7,0,712.0,73.0,3.0,16.0,353.0,163.18,99.97
2016,6,28,7,15,741.5,77.0,2.95,17.0,403.5,207.63,136.8
2016,6,28,7,30,771.0,81.0,2.9,18.0,454.0,255.09,177.51
2016,6,28,7,45,794.5,83.5,2.85,19.0,504.0,302.35,218.53
2016,6,28,8,0,818.0,86.0,2.8,20.0,554.0,351.7,260.7
2016,6,28,8,15,835.0,88.5,2.8,20.5,601.0,404.5,305.23
2016,6,28,8,30,852.0,91.0,2.8,21.0,648.0,454.16,346.29
2016,6,28,8,45,866.5,93.0,2.8,22.0,691.5,503.0,384.88
2016,6,28,9,0,881.0,95.0,2.8,23.0,735.0,552.22,422.44
2016,6,28,9,15,891.0,96.5,2.8,23.5,774.0,598.6,457.55
2016,6,28,9,30,901.0,98.0,2.8,24.0,813.0,644.56,491.34
2016,6,28,9,45,910.0,99.0,2.8,24.5,847.0,688.77,522.97
2016,6,28,10,0,919.0,100.0,2.8,25.0,881.0,732.08,552.15
2016,6,28,10,15,925.0,101.0,2.9,25.5,909.0,772.08,578.2
2016,6,28,10,30,931.0,102.0,3.0,26.0,937.0,810.57,602.96
2016,6,28,10,45,935.0,103.0,3.1,26.5,958.0,845.78,625.28
2016,6,28,11,0,939.0,104.0,3.2,27.0,979.0,879.02,646.14
2016,6,28,11,15,941.5,104.5,3.3,27.0,993.0,908.4,665.63
2016,6,28,11,30,944.0,105.0,3.4,27.0,1007.0,935.46,683.6
2016,6,28,11,45,945.0,105.5,3.5,27.0,1014.0,958.74,699.13
2016,6,28,12,0,946.0,106.0,3.6,27.0,1021.0,979.44,713.04
2016,6,28,12,15,946.0,106.0,3.7,27.0,1020.5,996.05,724.37
2016,6,28,12,30,946.0,106.0,3.8,27.0,1020.0,1009.88,733.99
2016,6,28,12,45,937.5,110.5,3.95,27.0,1010.0,1017.15,739.79
2016,6,28,13,0,929.0,115.0,4.1,27.0,1000.0,1021.45,743.78
2016,6,28,13,15,926.5,114.5,4.2,27.0,985.0,1023.62,746.2
2016,6,28,13,30,924.0,114.0,4.3,27.0,970.0,1022.84,746.79
2016,6,28,13,45,920.5,112.5,4.4,27.0,948.5,1017.09,744.25
2016,6,28,14,0,917.0,111.0,4.5,27.0,927.0,1008.42,739.89
2016,6,28,14,15,911.5,110.0,4.55,26.5,898.5,995.47,733.98
2016,6,28,14,30,906.0,109.0,4.6,26.0,870.0,979.76,726.41
2016,6,28,14,45,899.5,106.5,4.65,26.0,836.0,958.86,713.99
2016,6,28,15,0,893.0,104.0,4.7,26.0,802.0,935.4,699.86
2016,6,28,15,15,882.5,102.0,4.7,25.5,762.0,906.5,682.99
2016,6,28,15,30,872.0,100.0,4.7,25.0,722.0,875.52,664.57
2016,6,28,15,45,860.0,96.5,4.75,25.0,678.5,839.7,641.58
2016,6,28,16,0,848.0,93.0,4.8,25.0,635.0,802.23,617.21
2016,6,28,16,15,830.5,90.5,4.75,24.0,587.0,764.89,594.51
2016,6,28,16,30,813.0,88.0,4.7,23.0,539.0,721.78,567.13
2016,6,28,16,45,792.0,84.0,4.7,22.5,489.5,673.78,534.66
2016,6,28,17,0,771.0,80.0,4.7,22.0,440.0,625.6,501.2
2016,6,28,17,15,740.0,75.5,4.65,21.0,389.0,570.54,460.72
2016,6,28,17,30,709.0,71.0,4.6,20.0,338.0,516.62,419.71
2016,6,28,17,45,668.5,66.0,4.6,19.5,287.5,460.61,374.78
2016,6,28,18,0,628.0,61.0,4.6,19.0,237.0,405.07,328.7
2016,6,28,18,15,565.0,54.0,4.6,18.0,189.0,339.56,273.6
2016,6,28,18,30,502.0,47.0,4.6,17.0,141.0,279.29,221.08
2016,6,28,18,45,406.0,38.0,4.6,16.5,99.5,210.03,160.19
2016,6,28,19,0,310.0,29.0,4.6,16.0,58.0,149.95,103.09
2016,6,28,19,15,155.0,14.5,4.55,15.5,29.0,67.78,0.0
2016,6,28,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.5,3.9,10.5,36.5,12.2,0.57
2016,6,29,5,30,363.0,33.0,3.9,11.0,73.0,25.38,16.08
2016,6,29,5,45,456.5,41.0,3.95,12.0,117.0,30.0,20.91
2016,6,29,6,0,550.0,49.0,4.0,13.0,161.0,34.35,25.07
2016,6,29,6,15,608.5,55.0,4.0,13.5,210.5,39.4,29.72
2016,6,29,6,30,667.0,61.0,4.0,14.0,260.0,76.81,39.59
2016,6,29,6,45,707.5,65.5,4.05,14.5,311.5,120.34,66.74
2016,6,29,7,0,748.0,70.0,4.1,15.0,363.0,164.87,100.29
2016,6,29,7,15,777.0,73.5,4.1,15.5,415.0,210.5,138.7
2016,6,29,7,30,806.0,77.0,4.1,16.0,467.0,259.12,181.29
2016,6,29,7,45,827.5,80.0,4.15,16.5,517.5,307.91,224.83
2016,6,29,8,0,849.0,83.0,4.2,17.0,568.0,362.8,272.88
2016,6,29,8,15,865.5,85.5,4.2,17.5,615.5,412.71,316.24
2016,6,29,8,30,882.0,88.0,4.2,18.0,663.0,463.58,359.29
2016,6,29,8,45,894.0,90.5,4.25,18.5,707.5,513.04,400.24
2016,6,29,9,0,906.0,93.0,4.3,19.0,752.0,562.65,440.15
2016,6,29,9,15,916.0,95.0,4.35,19.0,791.5,610.59,478.66
2016,6,29,9,30,926.0,97.0,4.4,19.0,831.0,658.08,515.97
2016,6,29,9,45,930.5,100.0,4.45,19.5,864.0,702.23,548.94
2016,6,29,10,0,935.0,103.0,4.5,20.0,897.0,745.09,579.25
2016,6,29,10,15,940.5,104.0,4.55,20.0,925.0,785.38,607.51
2016,6,29,10,30,946.0,105.0,4.6,20.0,953.0,824.08,634.48
2016,6,29,10,45,950.0,106.0,4.7,20.5,974.5,859.84,658.27
2016,6,29,11,0,954.0,107.0,4.8,21.0,996.0,893.59,680.51
2016,6,29,11,15,956.5,107.5,4.85,21.0,1010.0,923.45,700.98
2016,6,29,11,30,959.0,108.0,4.9,21.0,1024.0,950.95,719.82
2016,6,29,11,45,959.5,108.5,5.0,21.5,1030.5,974.19,734.68
2016,6,29,12,0,960.0,109.0,5.1,22.0,1037.0,994.77,747.76
2016,6,29,12,15,960.0,109.0,5.15,22.0,1036.5,1011.69,759.5
2016,6,29,12,30,960.0,109.0,5.2,22.0,1036.0,1025.78,769.44
2016,6,29,12,45,956.5,110.0,5.3,22.0,1027.0,1034.59,776.32
2016,6,29,13,0,953.0,111.0,5.4,22.0,1018.0,1040.42,781.31
2016,6,29,13,15,950.0,110.5,5.45,21.5,1003.0,1042.2,784.86
2016,6,29,13,30,947.0,110.0,5.5,21.0,988.0,1040.95,786.48
2016,6,29,13,45,714.5,231.0,5.6,21.0,884.5,947.71,723.24
2016,6,29,14,0,482.0,352.0,5.7,21.0,781.0,844.06,645.23
2016,6,29,14,15,705.0,228.5,5.7,20.5,833.0,930.81,716.06
2016,6,29,14,30,928.0,105.0,5.7,20.0,885.0,996.28,764.16
2016,6,29,14,45,920.5,103.5,5.7,20.0,850.0,975.18,750.16
2016,6,29,15,0,913.0,102.0,5.7,20.0,815.0,951.52,734.89
2016,6,29,15,15,902.5,100.0,5.7,19.5,775.0,922.21,717.01
2016,6,29,15,30,892.0,98.0,5.7,19.0,735.0,890.77,697.47
2016,6,29,15,45,878.5,95.5,5.7,18.5,690.0,854.27,674.07
2016,6,29,16,0,865.0,93.0,5.7,18.0,645.0,816.17,649.23
2016,6,29,16,15,613.5,152.0,5.65,17.5,529.0,665.85,537.98
2016,6,29,16,30,362.0,211.0,5.6,17.0,413.0,509.3,413.47
2016,6,29,16,45,346.5,192.5,5.55,17.0,370.5,466.07,380.53
2016,6,29,17,0,331.0,174.0,5.5,17.0,328.0,423.1,346.92
2016,6,29,17,15,526.0,123.0,5.4,16.5,335.5,486.48,401.71
2016,6,29,17,30,721.0,72.0,5.3,16.0,343.0,525.01,434.79
2016,6,29,17,45,676.0,67.5,5.25,15.5,291.5,466.65,386.53
2016,6,29,18,0,631.0,63.0,5.2,15.0,240.0,409.05,337.73
2016,6,29,18,15,566.5,56.0,5.05,14.5,191.5,342.67,280.17
2016,6,29,18,30,502.0,49.0,4.9,14.0,143.0,281.63,225.66
2016,6,29,18,45,398.5,40.0,4.8,13.5,100.5,209.49,161.73
2016,6,29,19,0,295.0,31.0,4.7,13.0,58.0,147.1,102.36
2016,6,29,19,15,147.5,15.5,4.65,12.5,29.0,66.88,0.0
2016,6,29,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,18.0,3.15,11.5,33.5,13.88,0.9
2016,6,30,5,30,292.0,36.0,3.1,12.0,67.0,28.42,18.54
2016,6,30,5,45,383.5,46.0,3.1,12.5,109.5,34.72,25.02
2016,6,30,6,0,475.0,56.0,3.1,13.0,152.0,40.63,30.66
2016,6,30,6,15,537.0,63.5,3.05,13.5,200.5,45.47,35.16
2016,6,30,6,30,599.0,71.0,3.0,14.0,249.0,80.85,45.4
2016,6,30,6,45,641.5,77.0,2.95,14.5,300.0,119.42,68.78
2016,6,30,7,0,684.0,83.0,2.9,15.0,351.0,162.47,100.92
2016,6,30,7,15,716.0,88.0,2.85,15.5,402.0,207.04,137.9
2016,6,30,7,30,748.0,93.0,2.8,16.0,453.0,258.23,181.81
2016,6,30,7,45,771.0,97.0,2.75,16.5,503.5,305.51,223.29
2016,6,30,8,0,794.0,101.0,2.7,17.0,554.0,354.89,266.12
2016,6,30,8,15,812.5,104.5,2.65,17.5,601.5,403.99,308.0
2016,6,30,8,30,831.0,108.0,2.6,18.0,649.0,454.36,349.78
2016,6,30,8,45,843.5,111.5,2.55,19.0,693.0,502.92,388.27
2016,6,30,9,0,856.0,115.0,2.5,20.0,737.0,551.78,425.61
2016,6,30,9,15,867.5,117.5,2.5,20.5,776.5,602.2,463.74
2016,6,30,9,30,879.0,120.0,2.5,21.0,816.0,649.14,498.33
2016,6,30,9,45,897.5,116.0,2.55,22.0,852.5,694.33,530.17
2016,6,30,10,0,916.0,112.0,2.6,23.0,889.0,739.31,560.49
2016,6,30,10,15,921.5,113.5,2.7,23.0,917.0,779.44,587.83
2016,6,30,10,30,927.0,115.0,2.8,23.0,945.0,818.03,613.98
2016,6,30,10,45,931.0,116.0,2.95,23.5,966.5,853.26,636.82
2016,6,30,11,0,935.0,117.0,3.1,24.0,988.0,886.54,658.21
2016,6,30,11,15,937.5,117.5,3.25,24.0,1002.0,915.97,678.24
2016,6,30,11,30,940.0,118.0,3.4,24.0,1016.0,943.11,696.78
2016,6,30,11,45,941.0,118.5,3.6,24.5,1022.5,966.48,711.8
2016,6,30,12,0,942.0,119.0,3.8,25.0,1029.0,987.29,725.13
2016,6,30,12,15,941.5,119.0,3.95,25.0,1028.0,1003.57,736.63
2016,6,30,12,30,941.0,119.0,4.1,25.0,1027.0,1017.07,746.42
2016,6,30,12,45,932.5,123.0,4.35,25.0,1017.0,1023.97,752.58
2016,6,30,13,0,924.0,127.0,4.6,25.0,1007.0,1027.92,757.05
2016,6,30,13,15,920.5,126.5,4.7,25.0,991.0,1029.3,759.25
2016,6,30,13,30,917.0,126.0,4.8,25.0,975.0,1027.73,759.6
2016,6,30,13,45,913.0,124.5,4.95,25.0,952.5,1021.72,757.52
2016,6,30,14,0,909.0,123.0,5.1,25.0,930.0,1012.79,753.55
2016,6,30,14,15,902.0,121.5,5.1,24.5,901.0,998.13,746.11
2016,6,30,14,30,895.0,120.0,5.1,24.0,872.0,980.76,736.89
2016,6,30,14,45,887.0,117.5,5.2,24.0,837.0,958.78,723.79
2016,6,30,15,0,879.0,115.0,5.3,24.0,802.0,934.34,708.96
2016,6,30,15,15,867.5,112.5,5.25,24.0,761.5,904.43,689.31
2016,6,30,15,30,856.0,110.0,5.2,24.0,721.0,872.51,668.25
2016,6,30,15,45,842.0,107.0,5.2,24.0,676.5,841.28,647.87
2016,6,30,16,0,828.0,104.0,5.2,24.0,632.0,803.25,622.49
2016,6,30,16,15,808.5,100.5,5.15,23.5,584.0,759.01,593.33
2016,6,30,16,30,789.0,97.0,5.1,23.0,536.0,714.02,563.18
2016,6,30,16,45,765.0,93.0,5.1,22.5,485.5,664.74,529.45
2016,6,30,17,0,741.0,89.0,5.1,22.0,435.0,615.52,494.38
2016,6,30,17,15,708.0,84.0,5.0,21.5,384.0,562.27,453.94
2016,6,30,17,30,675.0,79.0,4.9,21.0,333.0,508.04,411.67
2016,6,30,17,45,630.5,73.0,4.8,20.5,282.5,447.93,363.45
2016,6,30,18,0,586.0,67.0,4.7,20.0,232.0,390.76,316.09
2016,6,30,18,15,520.0,59.5,4.6,19.0,184.5,325.08,261.02
2016,6,30,18,30,454.0,52.0,4.5,18.0,137.0,264.87,208.89
2016,6,30,18,45,355.0,41.5,4.45,17.5,96.0,194.92,148.09
2016,6,30,19,0,256.0,31.0,4.4,17.0,55.0,134.44,91.86
2016,6,30,19,15,128.0,15.5,4.45,16.0,27.5,60.01,0.0
2016,6,30,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,5,15,136.0,18.0,4.05,11.5,32.5,13.9,0.33
2016,7,1,5,30,272.0,36.0,4.1,12.0,65.0,27.74,17.89
2016,7,1,5,45,366.0,46.0,4.2,12.5,106.5,34.82,25.07
2016,7,1,6,0,460.0,56.0,4.3,13.0,148.0,40.73,30.72
2016,7,1,6,15,522.5,63.5,4.3,13.5,196.0,44.64,34.4
2016,7,1,6,30,585.0,71.0,4.3,14.0,244.0,79.29,44.84
2016,7,1,6,45,629.0,76.5,4.3,14.5,294.0,116.86,67.33
2016,7,1,7,0,673.0,82.0,4.3,15.0,344.0,159.06,98.72
2016,7,1,7,15,705.0,87.0,4.2,15.5,395.0,203.07,135.31
2016,7,1,7,30,737.0,92.0,4.1,16.0,446.0,253.66,178.9
2016,7,1,7,45,761.5,95.5,4.1,16.5,496.0,300.39,220.17
2016,7,1,8,0,786.0,99.0,4.1,17.0,546.0,349.37,263.07
2016,7,1,8,15,804.5,102.0,4.1,17.5,593.0,397.64,304.85
2016,7,1,8,30,823.0,105.0,4.1,18.0,640.0,447.18,346.68
2016,7,1,8,45,838.5,107.0,4.1,18.5,684.0,495.47,386.5
2016,7,1,9,0,854.0,109.0,4.1,19.0,728.0,547.65,428.08
2016,7,1,9,15,865.0,111.5,4.1,19.0,767.5,594.46,465.45
2016,7,1,9,30,876.0,114.0,4.1,19.0,807.0,640.99,501.77
2016,7,1,9,45,885.5,115.0,4.2,19.5,841.0,684.69,534.54
2016,7,1,10,0,895.0,116.0,4.3,20.0,875.0,727.57,565.74
2016,7,1,10,15,901.5,117.5,4.35,20.5,903.0,767.7,592.7
2016,7,1,10,30,908.0,119.0,4.4,21.0,931.0,806.41,618.43
2016,7,1,10,45,913.5,119.5,4.5,21.5,953.0,841.81,641.91
2016,7,1,11,0,919.0,120.0,4.6,22.0,975.0,875.39,663.99
2016,7,1,11,15,922.0,120.5,4.7,22.0,989.0,904.87,684.47
2016,7,1,11,30,925.0,121.0,4.8,22.0,1003.0,932.12,703.45
2016,7,1,11,45,927.0,121.0,4.9,22.0,1010.5,955.65,719.92
2016,7,1,12,0,929.0,121.0,5.0,22.0,1018.0,976.69,734.79
2016,7,1,12,15,929.0,121.0,5.05,22.0,1017.5,993.28,746.32
2016,7,1,12,30,929.0,121.0,5.1,22.0,1017.0,1007.14,756.13
2016,7,1,12,45,923.0,123.5,5.2,22.0,1007.5,1014.91,762.28
2016,7,1,13,0,917.0,126.0,5.3,22.0,998.0,1019.77,766.61
2016,7,1,13,15,684.5,255.0,5.35,22.0,900.5,937.74,710.86
2016,7,1,13,30,452.0,384.0,5.4,22.0,803.0,844.3,638.91
2016,7,1,13,45,677.5,252.5,5.45,22.0,863.5,933.3,710.52
2016,7,1,14,0,903.0,121.0,5.5,22.0,924.0,1004.69,760.63
2016,7,1,14,15,896.0,119.5,5.5,21.5,895.0,990.09,752.52
2016,7,1,14,30,889.0,118.0,5.5,21.0,866.0,972.8,743.1
2016,7,1,14,45,881.0,116.0,5.5,21.0,831.5,951.45,729.41
2016,7,1,15,0,873.0,114.0,5.5,21.0,797.0,927.66,714.05
2016,7,1,15,15,861.5,111.5,5.45,20.5,756.5,897.89,695.52
2016,7,1,15,30,850.0,109.0,5.4,20.0,716.0,866.12,675.47
2016,7,1,15,45,608.5,181.5,5.4,20.0,602.0,728.5,575.84
2016,7,1,16,0,367.0,254.0,5.4,20.0,488.0,581.32,460.83
2016,7,1,16,15,575.0,175.5,5.35,19.5,510.0,657.33,526.22
2016,7,1,16,30,783.0,97.0,5.3,19.0,532.0,709.5,569.91
2016,7,1,16,45,550.5,136.5,5.25,18.5,428.5,562.36,456.58
2016,7,1,17,0,318.0,176.0,5.2,18.0,325.0,416.61,339.52
