Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,15,492.0,127.5,5.15,17.5,327.0,469.95,386.19
2016,7,1,17,30,666.0,79.0,5.1,17.0,329.0,502.66,414.5
2016,7,1,17,45,620.0,73.5,5.05,16.5,279.0,442.68,365.25
2016,7,1,18,0,574.0,68.0,5.0,16.0,229.0,385.78,317.29
2016,7,1,18,15,508.0,60.0,4.85,15.5,181.5,320.06,260.68
2016,7,1,18,30,442.0,52.0,4.7,15.0,134.0,259.83,207.38
2016,7,1,18,45,342.0,41.5,4.55,14.5,93.5,190.07,146.06
2016,7,1,19,0,242.0,31.0,4.4,14.0,53.0,129.41,89.27
2016,7,1,19,15,121.0,15.5,4.3,13.5,26.5,58.04,0.0
2016,7,1,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,2,5,15,138.5,17.0,3.85,11.5,31.5,13.1,0.0
2016,7,2,5,30,277.0,34.0,4.0,12.0,63.0,26.62,16.88
2016,7,2,5,45,371.0,44.0,4.15,12.5,105.0,33.02,23.46
2016,7,2,6,0,465.0,54.0,4.3,13.0,147.0,39.0,29.18
2016,7,2,6,15,252.5,81.5,4.3,13.5,134.0,63.9,51.56
2016,7,2,6,30,40.0,109.0,4.3,14.0,121.0,97.45,76.19
2016,7,2,6,45,47.5,129.5,4.35,14.5,146.0,118.77,93.05
2016,7,2,7,0,55.0,150.0,4.4,15.0,171.0,141.02,110.71
2016,7,2,7,15,122.5,175.0,4.4,15.5,231.0,174.8,135.42
2016,7,2,7,30,190.0,200.0,4.4,16.0,291.0,219.65,169.65
2016,7,2,7,45,486.5,149.0,4.4,16.5,416.5,264.48,198.63
2016,7,2,8,0,783.0,98.0,4.4,17.0,542.0,346.4,261.05
2016,7,2,8,15,801.5,101.0,4.35,17.5,589.5,394.53,302.69
2016,7,2,8,30,820.0,104.0,4.3,18.0,637.0,443.94,344.43
2016,7,2,8,45,833.0,107.5,4.3,18.5,680.0,492.26,384.35
2016,7,2,9,0,846.0,111.0,4.3,19.0,723.0,544.23,425.82
2016,7,2,9,15,857.0,113.0,4.3,19.0,762.5,590.28,462.72
2016,7,2,9,30,868.0,115.0,4.3,19.0,802.0,636.06,498.58
2016,7,2,9,45,871.5,120.0,4.35,19.5,834.0,679.18,530.78
2016,7,2,10,0,875.0,125.0,4.4,20.0,866.0,721.05,561.32
2016,7,2,10,15,881.5,126.5,4.45,20.5,894.0,760.52,588.16
2016,7,2,10,30,888.0,128.0,4.5,21.0,922.0,798.61,613.56
2016,7,2,10,45,891.5,130.0,4.6,21.5,943.0,833.24,636.58
2016,7,2,11,0,895.0,132.0,4.7,22.0,964.0,866.0,658.16
2016,7,2,11,15,898.0,132.5,4.75,22.0,978.5,894.93,677.99
2016,7,2,11,30,901.0,133.0,4.8,22.0,993.0,921.69,696.33
2016,7,2,11,45,901.5,134.5,4.9,22.0,999.5,944.88,712.61
2016,7,2,12,0,902.0,136.0,5.0,22.0,1006.0,965.62,727.29
2016,7,2,12,15,672.0,275.5,5.1,22.0,924.0,908.29,687.58
2016,7,2,12,30,442.0,415.0,5.2,22.0,842.0,838.99,632.12
2016,7,2,12,45,448.5,409.5,5.3,22.0,839.5,848.82,640.37
2016,7,2,13,0,455.0,404.0,5.4,22.0,837.0,857.12,647.2
2016,7,2,13,15,449.5,394.0,5.45,22.0,816.5,847.62,641.21
2016,7,2,13,30,444.0,384.0,5.5,22.0,796.0,836.31,634.07
2016,7,2,13,45,456.5,369.0,5.55,22.0,783.5,835.68,635.05
2016,7,2,14,0,469.0,354.0,5.6,22.0,771.0,833.09,634.67
2016,7,2,14,15,675.0,238.0,5.6,21.5,816.5,911.39,699.04
2016,7,2,14,30,881.0,122.0,5.6,21.0,862.0,969.25,741.73
2016,7,2,14,45,683.0,202.5,5.65,21.0,762.5,868.03,671.14
2016,7,2,15,0,485.0,283.0,5.7,21.0,663.0,758.76,589.1
2016,7,2,15,15,662.0,198.5,5.65,20.5,688.0,822.16,642.85
2016,7,2,15,30,839.0,114.0,5.6,20.0,713.0,867.23,677.75
2016,7,2,15,45,823.0,111.5,5.6,20.0,668.5,830.1,652.15
2016,7,2,16,0,807.0,109.0,5.6,20.0,624.0,791.57,625.75
2016,7,2,16,15,590.0,159.0,5.55,19.5,520.0,654.93,524.81
2016,7,2,16,30,373.0,209.0,5.5,19.0,416.0,515.32,415.09
2016,7,2,16,45,544.5,151.5,5.5,18.5,422.5,570.9,464.07
2016,7,2,17,0,716.0,94.0,5.5,18.0,429.0,606.72,496.35
2016,7,2,17,15,682.5,89.0,5.4,17.5,378.0,551.78,453.45
2016,7,2,17,30,649.0,84.0,5.3,17.0,327.0,498.29,410.87
2016,7,2,17,45,601.5,77.5,5.2,16.5,277.0,437.0,360.74
2016,7,2,18,0,554.0,71.0,5.1,16.0,227.0,378.93,311.78
2016,7,2,18,15,489.0,62.5,4.95,15.5,180.0,313.97,255.8
2016,7,2,18,30,424.0,54.0,4.8,15.0,133.0,254.4,203.1
2016,7,2,18,45,329.0,42.5,4.65,14.5,92.5,186.23,143.11
2016,7,2,19,0,234.0,31.0,4.5,14.0,52.0,126.83,87.32
2016,7,2,19,15,117.0,15.5,4.4,13.5,26.0,56.88,0.0
2016,7,2,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,3,5,15,146.5,16.5,3.25,10.5,31.5,12.41,0.0
2016,7,3,5,30,293.0,33.0,3.4,11.0,63.0,25.74,16.15
2016,7,3,5,45,386.5,42.5,3.55,11.5,105.0,31.71,22.4
2016,7,3,6,0,480.0,52.0,3.7,12.0,147.0,37.3,27.78
2016,7,3,6,15,262.0,80.5,3.7,12.5,134.5,58.21,46.68
2016,7,3,6,30,44.0,109.0,3.7,13.0,122.0,97.45,76.39
2016,7,3,6,45,51.5,129.5,3.75,14.0,147.5,118.97,93.2
2016,7,3,7,0,59.0,150.0,3.8,15.0,173.0,141.41,110.79
2016,7,3,7,15,65.5,172.5,3.8,15.5,201.5,166.12,130.48
2016,7,3,7,30,72.0,195.0,3.8,16.0,230.0,191.67,150.76
2016,7,3,7,45,115.0,221.5,3.85,16.5,284.0,227.24,178.0
2016,7,3,8,0,158.0,248.0,3.9,17.0,338.0,271.61,212.46
2016,7,3,8,15,157.0,271.0,3.9,17.5,366.5,300.6,235.26
2016,7,3,8,30,156.0,294.0,3.9,18.0,395.0,329.58,257.67
2016,7,3,8,45,125.0,311.5,3.95,18.5,396.0,339.6,265.03
2016,7,3,9,0,94.0,329.0,4.0,19.0,397.0,350.97,272.97
2016,7,3,9,15,487.0,219.5,4.05,19.0,601.0,471.52,370.05
2016,7,3,9,30,880.0,110.0,4.1,19.0,805.0,637.88,500.16
2016,7,3,9,45,902.0,104.0,4.15,19.5,842.5,683.54,533.9
2016,7,3,10,0,924.0,98.0,4.2,20.0,880.0,729.25,566.7
2016,7,3,10,15,929.5,99.0,4.25,20.5,908.0,769.26,593.52
2016,7,3,10,30,935.0,100.0,4.3,21.0,936.0,807.71,618.97
2016,7,3,10,45,939.0,101.0,4.4,21.5,957.0,843.25,642.31
2016,7,3,11,0,943.0,102.0,4.5,22.0,978.0,876.82,664.33
2016,7,3,11,15,945.5,102.5,4.6,22.0,992.5,906.52,684.93
2016,7,3,11,30,948.0,103.0,4.7,22.0,1007.0,933.89,703.96
2016,7,3,11,45,949.0,103.5,4.8,22.0,1013.5,957.47,720.45
2016,7,3,12,0,950.0,104.0,4.9,22.0,1020.0,978.46,735.25
2016,7,3,12,15,950.0,104.0,4.95,22.0,1019.5,995.33,746.97
2016,7,3,12,30,950.0,104.0,5.0,22.0,1019.0,1009.41,756.89
2016,7,3,12,45,934.5,112.5,5.1,22.0,1007.5,1014.18,761.02
2016,7,3,13,0,919.0,121.0,5.2,22.0,996.0,1015.91,763.24
2016,7,3,13,15,916.0,120.5,5.25,22.0,980.5,1017.81,765.32
2016,7,3,13,30,913.0,120.0,5.3,22.0,965.0,1016.77,765.52
2016,7,3,13,45,908.0,119.0,5.35,22.0,942.5,1010.35,762.16
2016,7,3,14,0,903.0,118.0,5.4,22.0,920.0,1001.05,756.96
2016,7,3,14,15,896.5,116.5,5.4,21.5,891.5,986.96,749.7
2016,7,3,14,30,890.0,115.0,5.4,21.0,863.0,970.17,740.62
2016,7,3,14,45,881.0,113.5,5.45,21.0,828.5,948.43,726.99
2016,7,3,15,0,872.0,112.0,5.5,21.0,794.0,924.28,711.69
2016,7,3,15,15,860.5,110.0,5.45,20.5,754.0,895.1,693.56
2016,7,3,15,30,849.0,108.0,5.4,20.0,714.0,863.93,673.92
2016,7,3,15,45,834.5,105.0,5.4,20.0,669.5,832.45,652.89
2016,7,3,16,0,820.0,102.0,5.4,20.0,625.0,794.26,626.81
2016,7,3,16,15,801.0,99.0,5.3,19.5,577.5,751.25,597.67
2016,7,3,16,30,782.0,96.0,5.2,19.0,530.0,707.48,567.57
2016,7,3,16,45,537.0,138.0,5.15,18.5,423.5,554.22,449.82
2016,7,3,17,0,292.0,180.0,5.1,18.0,317.0,403.54,328.52
2016,7,3,17,15,479.5,129.0,5.0,17.5,323.0,463.6,380.78
2016,7,3,17,30,667.0,78.0,4.9,17.0,329.0,501.97,413.6
2016,7,3,17,45,623.0,72.0,4.8,16.5,279.0,442.48,364.71
2016,7,3,18,0,579.0,66.0,4.7,16.0,229.0,385.9,317.05
2016,7,3,18,15,515.0,58.5,4.55,15.5,181.5,321.49,261.54
2016,7,3,18,30,451.0,51.0,4.4,15.0,134.0,262.38,209.17
2016,7,3,18,45,356.5,40.5,4.3,14.5,94.0,194.29,149.12
2016,7,3,19,0,262.0,30.0,4.2,14.0,54.0,135.32,93.0
2016,7,3,19,15,131.0,15.0,4.2,13.5,27.0,61.43,0.0
2016,7,3,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.5,3.55,11.5,31.5,11.56,0.0
2016,7,4,5,30,319.0,31.0,3.7,12.0,63.0,23.9,14.44
2016,7,4,5,45,415.0,39.5,3.85,12.5,105.5,29.04,19.93
2016,7,4,6,0,511.0,48.0,4.0,13.0,148.0,33.87,24.6
2016,7,4,6,15,255.5,52.5,4.0,13.5,102.5,36.92,27.49
2016,7,4,6,30,0.0,57.0,4.0,14.0,57.0,55.08,41.47
2016,7,4,6,45,0.0,68.5,4.0,14.5,68.5,66.12,50.72
2016,7,4,7,0,0.0,80.0,4.0,15.0,80.0,76.99,59.65
2016,7,4,7,15,15.5,129.5,3.95,15.5,137.0,124.75,98.49
2016,7,4,7,30,31.0,179.0,3.9,16.0,194.0,168.87,133.66
2016,7,4,7,45,39.5,203.0,3.85,16.5,224.5,194.84,153.93
2016,7,4,8,0,48.0,227.0,3.8,17.0,255.0,221.82,174.85
2016,7,4,8,15,87.0,259.5,3.8,17.5,314.5,268.55,210.86
2016,7,4,8,30,126.0,292.0,3.8,18.0,374.0,314.76,246.28
2016,7,4,8,45,116.5,312.0,3.85,18.5,392.0,335.75,262.0
2016,7,4,9,0,107.0,332.0,3.9,19.0,410.0,360.15,280.03
2016,7,4,9,15,507.5,213.0,3.95,19.0,610.5,476.71,374.01
2016,7,4,9,30,908.0,94.0,4.0,19.0,811.0,639.38,501.46
2016,7,4,9,45,905.5,101.5,4.1,19.5,842.5,682.53,533.06
2016,7,4,10,0,903.0,109.0,4.2,20.0,874.0,723.92,562.86
2016,7,4,10,15,909.5,110.5,4.3,20.0,902.0,764.43,591.42
2016,7,4,10,30,916.0,112.0,4.4,20.0,930.0,803.51,618.89
2016,7,4,10,45,919.5,113.5,4.5,20.5,951.0,838.6,642.26
2016,7,4,11,0,923.0,115.0,4.6,21.0,972.0,871.74,664.14
2016,7,4,11,15,925.5,115.5,4.7,21.0,986.5,901.01,684.57
2016,7,4,11,30,928.0,116.0,4.8,21.0,1001.0,928.01,703.47
2016,7,4,11,45,927.5,118.0,4.9,21.5,1007.5,951.36,718.48
2016,7,4,12,0,927.0,120.0,5.0,22.0,1014.0,972.14,731.75
2016,7,4,12,15,927.0,120.0,5.05,22.0,1013.5,988.81,743.35
2016,7,4,12,30,927.0,120.0,5.1,22.0,1013.0,1002.76,753.21
2016,7,4,12,45,931.5,115.5,5.2,22.0,1007.0,1013.79,761.58
2016,7,4,13,0,936.0,111.0,5.3,22.0,1001.0,1021.92,768.12
2016,7,4,13,15,933.0,110.5,5.35,22.0,985.5,1023.82,770.17
2016,7,4,13,30,930.0,110.0,5.4,22.0,970.0,1022.74,770.33
2016,7,4,13,45,925.5,108.5,5.45,22.0,947.5,1016.19,766.88
2016,7,4,14,0,921.0,107.0,5.5,22.0,925.0,1006.68,761.53
2016,7,4,14,15,914.5,106.0,5.5,21.5,896.0,992.89,754.48
2016,7,4,14,30,908.0,105.0,5.5,21.0,867.0,976.35,745.58
2016,7,4,14,45,899.0,103.5,5.5,21.0,832.5,954.27,731.4
2016,7,4,15,0,890.0,102.0,5.5,21.0,798.0,929.74,715.53
2016,7,4,15,15,879.0,100.0,5.45,20.5,757.5,900.57,697.45
2016,7,4,15,30,868.0,98.0,5.4,20.0,717.0,869.33,677.79
2016,7,4,15,45,853.5,95.5,5.4,20.0,672.5,832.69,653.05
2016,7,4,16,0,839.0,93.0,5.4,20.0,628.0,794.56,627.04
2016,7,4,16,15,821.0,90.0,5.35,19.5,580.5,756.61,601.89
2016,7,4,16,30,803.0,87.0,5.3,19.0,533.0,712.92,572.06
2016,7,4,16,45,779.0,83.5,5.3,18.5,483.0,663.73,537.71
2016,7,4,17,0,755.0,80.0,5.3,18.0,433.0,614.6,502.44
2016,7,4,17,15,723.0,76.0,5.2,17.5,382.0,560.11,460.28
2016,7,4,17,30,691.0,72.0,5.1,17.0,331.0,506.85,417.91
2016,7,4,17,45,646.5,66.5,5.0,16.5,280.5,448.87,370.38
2016,7,4,18,0,602.0,61.0,4.9,16.0,230.0,391.64,322.04
2016,7,4,18,15,538.5,54.5,4.75,15.5,183.0,327.66,266.71
2016,7,4,18,30,475.0,48.0,4.6,15.0,136.0,268.95,214.43
2016,7,4,18,45,378.0,38.0,4.45,14.5,95.0,199.45,153.0
2016,7,4,19,0,281.0,28.0,4.3,14.0,54.0,139.37,95.45
2016,7,4,19,15,140.5,14.0,4.2,13.5,27.0,62.75,0.0
2016,7,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,152.0,15.5,3.8,11.5,31.0,11.62,0.0
2016,7,5,5,30,304.0,31.0,3.9,12.0,62.0,24.0,14.44
2016,7,5,5,45,399.0,40.0,4.05,12.5,103.5,29.59,20.4
2016,7,5,6,0,494.0,49.0,4.2,13.0,145.0,34.84,25.44
2016,7,5,6,15,555.5,55.5,4.2,13.5,193.0,37.61,28.09
2016,7,5,6,30,617.0,62.0,4.2,14.0,241.0,69.21,37.0
2016,7,5,6,45,315.5,97.5,4.2,14.5,190.0,103.34,69.28
2016,7,5,7,0,14.0,133.0,4.2,15.0,139.0,125.22,99.38
2016,7,5,7,15,7.0,131.5,4.15,15.0,134.5,124.85,99.08
2016,7,5,7,30,0.0,130.0,4.1,15.0,130.0,123.21,97.67
2016,7,5,7,45,4.0,155.0,4.05,15.5,157.0,147.53,117.01
2016,7,5,8,0,8.0,180.0,4.0,16.0,184.0,172.32,136.47
2016,7,5,8,15,29.0,223.5,4.0,16.5,241.5,215.89,170.57
2016,7,5,8,30,50.0,267.0,4.0,17.0,299.0,265.36,208.96
2016,7,5,8,45,72.5,298.0,4.0,17.5,348.5,307.1,240.87
2016,7,5,9,0,95.0,329.0,4.0,18.0,398.0,351.13,274.24
2016,7,5,9,15,170.0,349.0,4.05,18.0,480.0,413.3,322.44
2016,7,5,9,30,245.0,369.0,4.1,18.0,562.0,482.3,375.49
2016,7,5,9,45,272.5,380.0,4.2,18.5,603.5,522.88,405.51
2016,7,5,10,0,300.0,391.0,4.3,19.0,645.0,565.33,436.75
2016,7,5,10,15,615.0,246.5,4.4,19.0,788.5,672.88,524.03
2016,7,5,10,30,930.0,102.0,4.5,19.0,932.0,803.97,622.82
2016,7,5,10,45,934.0,103.0,4.65,19.5,953.5,839.45,646.34
2016,7,5,11,0,938.0,104.0,4.8,20.0,975.0,872.96,668.94
2016,7,5,11,15,941.0,104.5,4.95,20.0,989.5,903.05,690.4
2016,7,5,11,30,944.0,105.0,5.1,20.0,1004.0,930.85,710.31
2016,7,5,11,45,945.0,106.0,5.25,20.0,1011.5,954.93,727.69
2016,7,5,12,0,946.0,107.0,5.4,20.0,1019.0,976.43,743.38
2016,7,5,12,15,946.5,107.0,5.45,20.0,1019.0,993.82,755.62
2016,7,5,12,30,947.0,107.0,5.5,20.0,1019.0,1008.43,766.06
2016,7,5,12,45,940.0,110.5,5.6,20.0,1010.0,1016.47,772.43
2016,7,5,13,0,933.0,114.0,5.7,20.0,1001.0,1021.55,776.9
2016,7,5,13,15,931.0,113.0,5.7,20.0,986.0,1023.98,778.97
2016,7,5,13,30,929.0,112.0,5.7,20.0,971.0,1023.41,779.11
2016,7,5,13,45,926.0,110.5,5.75,20.0,950.0,1018.37,776.63
2016,7,5,14,0,923.0,109.0,5.8,20.0,929.0,1010.37,772.22
2016,7,5,14,15,917.0,108.0,5.8,19.5,900.5,997.09,765.41
2016,7,5,14,30,911.0,107.0,5.8,19.0,872.0,981.03,756.73
2016,7,5,14,45,904.5,104.5,5.8,19.0,838.0,960.22,743.26
2016,7,5,15,0,898.0,102.0,5.8,19.0,804.0,936.83,728.01
2016,7,5,15,15,888.0,100.0,5.75,18.5,764.5,908.4,710.26
2016,7,5,15,30,878.0,98.0,5.7,18.0,725.0,877.84,690.89
2016,7,5,15,45,866.5,95.0,5.7,18.0,681.0,842.94,667.15
2016,7,5,16,0,855.0,92.0,5.7,18.0,637.0,806.32,642.01
2016,7,5,16,15,837.5,89.0,5.65,17.5,589.5,768.25,616.54
2016,7,5,16,30,820.0,86.0,5.6,17.0,542.0,724.38,586.33
2016,7,5,16,45,798.0,82.5,5.6,16.5,491.5,676.02,552.33
2016,7,5,17,0,776.0,79.0,5.6,16.0,441.0,627.54,517.41
2016,7,5,17,15,530.0,107.5,5.5,15.5,342.0,475.01,393.99
2016,7,5,17,30,284.0,136.0,5.4,15.0,243.0,327.8,271.89
2016,7,5,17,45,454.5,98.5,5.35,14.5,239.5,375.98,313.25
2016,7,5,18,0,625.0,61.0,5.3,14.0,236.0,403.21,334.59
2016,7,5,18,15,560.5,54.5,5.15,13.5,187.5,337.72,277.18
2016,7,5,18,30,496.0,48.0,5.0,13.0,139.0,277.58,223.11
2016,7,5,18,45,389.0,39.0,4.9,12.5,97.0,204.51,158.16
2016,7,5,19,0,282.0,30.0,4.8,12.0,55.0,141.62,97.61
2016,7,5,19,15,141.0,15.0,4.75,11.5,27.5,63.92,0.0
2016,7,5,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,16.0,3.95,11.0,29.5,12.14,0.0
2016,7,6,5,30,280.0,32.0,3.9,11.0,59.0,25.09,15.33
2016,7,6,5,45,377.5,41.0,3.9,11.5,100.5,30.62,21.37
2016,7,6,6,0,475.0,50.0,3.9,12.0,142.0,35.82,26.42
2016,7,6,6,15,537.0,57.0,3.8,12.5,189.0,38.95,29.42
2016,7,6,6,30,599.0,64.0,3.7,13.0,236.0,69.05,37.97
2016,7,6,6,45,641.5,69.0,3.65,13.5,286.0,106.51,59.13
2016,7,6,7,0,684.0,74.0,3.6,14.0,336.0,148.45,89.71
2016,7,6,7,15,715.0,78.5,3.55,14.5,386.5,195.34,128.47
2016,7,6,7,30,746.0,83.0,3.5,15.0,437.0,242.15,169.06
2016,7,6,7,45,770.5,86.0,3.5,15.5,486.5,288.85,210.52
2016,7,6,8,0,795.0,89.0,3.5,16.0,536.0,337.79,253.65
2016,7,6,8,15,812.5,92.0,3.5,16.0,583.0,386.14,296.34
2016,7,6,8,30,830.0,95.0,3.5,16.0,630.0,435.66,339.13
2016,7,6,8,45,846.0,96.0,3.55,16.5,674.0,487.37,381.98
2016,7,6,9,0,862.0,97.0,3.6,17.0,718.0,535.73,421.2
2016,7,6,9,15,873.0,99.0,3.65,17.5,757.5,582.53,458.18
2016,7,6,9,30,884.0,101.0,3.7,18.0,797.0,629.03,493.94
2016,7,6,9,45,893.5,102.0,3.8,18.5,831.0,673.15,527.22
2016,7,6,10,0,903.0,103.0,3.9,19.0,865.0,716.45,558.68
2016,7,6,10,15,909.0,104.0,4.0,19.0,893.0,756.18,586.75
2016,7,6,10,30,915.0,105.0,4.1,19.0,921.0,794.45,613.62
2016,7,6,10,45,920.5,105.0,4.25,19.5,943.0,829.74,637.24
2016,7,6,11,0,926.0,105.0,4.4,20.0,965.0,863.19,659.5
2016,7,6,11,15,929.0,105.5,4.55,20.0,979.0,892.99,680.72
2016,7,6,11,30,932.0,106.0,4.7,20.0,993.0,920.54,700.43
2016,7,6,11,45,934.0,106.0,4.85,20.0,1000.5,944.33,717.6
2016,7,6,12,0,936.0,106.0,5.0,20.0,1008.0,965.61,733.12
2016,7,6,12,15,936.0,105.5,5.15,20.0,1007.5,981.9,745.31
2016,7,6,12,30,936.0,105.0,5.3,20.0,1007.0,995.43,755.72
2016,7,6,12,45,928.5,108.5,5.45,20.0,997.0,1002.9,762.07
2016,7,6,13,0,921.0,112.0,5.6,20.0,987.0,1007.43,766.51
2016,7,6,13,15,917.5,111.5,5.7,20.0,971.5,1008.86,768.58
2016,7,6,13,30,914.0,111.0,5.8,20.0,956.0,1007.35,768.73
2016,7,6,13,45,909.0,110.0,5.9,20.0,934.0,1000.94,765.57
2016,7,6,14,0,904.0,109.0,6.0,20.0,912.0,991.63,760.5
2016,7,6,14,15,687.0,215.0,6.0,19.5,813.5,898.02,696.37
2016,7,6,14,30,470.0,321.0,6.0,19.0,715.0,795.2,618.51
2016,7,6,14,45,469.5,304.5,6.0,19.0,685.0,772.93,603.87
2016,7,6,15,0,469.0,288.0,6.0,19.0,655.0,748.9,587.54
2016,7,6,15,15,661.5,193.0,5.95,18.5,681.0,815.22,644.18
2016,7,6,15,30,854.0,98.0,5.9,18.0,707.0,856.68,676.9
2016,7,6,15,45,603.5,177.5,5.85,18.0,594.5,719.42,575.35
2016,7,6,16,0,353.0,257.0,5.8,18.0,482.0,572.94,458.62
2016,7,6,16,15,574.0,171.0,5.7,17.5,504.0,654.76,529.46
2016,7,6,16,30,795.0,85.0,5.6,17.0,526.0,704.21,571.44
2016,7,6,16,45,774.5,81.0,5.5,16.5,477.5,657.24,537.56
2016,7,6,17,0,754.0,77.0,5.4,16.0,429.0,610.09,503.19
2016,7,6,17,15,723.0,73.0,5.3,15.5,378.5,556.29,461.14
2016,7,6,17,30,692.0,69.0,5.2,15.0,328.0,503.66,418.84
2016,7,6,17,45,651.0,63.5,5.1,14.5,278.5,447.38,372.23
2016,7,6,18,0,610.0,58.0,5.0,14.0,229.0,391.76,324.73
2016,7,6,18,15,547.5,52.0,4.85,13.5,182.0,328.53,269.45
2016,7,6,18,30,485.0,46.0,4.7,13.0,135.0,270.5,217.2
2016,7,6,18,45,389.0,37.0,4.6,12.5,94.5,202.13,156.06
2016,7,6,19,0,293.0,28.0,4.5,12.0,54.0,143.04,98.07
2016,7,6,19,15,146.5,14.0,4.45,11.5,27.0,64.09,0.0
2016,7,6,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.85,11.5,30.0,10.38,0.0
2016,7,7,5,30,326.0,28.0,3.9,12.0,60.0,21.32,12.02
2016,7,7,5,45,419.0,36.0,4.0,12.5,101.5,26.15,17.34
2016,7,7,6,0,512.0,44.0,4.1,13.0,143.0,30.69,21.73
2016,7,7,6,15,571.5,50.0,4.05,13.5,190.5,33.28,24.21
2016,7,7,6,30,631.0,56.0,4.0,14.0,238.0,65.74,34.7
2016,7,7,6,45,668.0,61.5,3.95,14.5,287.0,104.46,56.32
2016,7,7,7,0,705.0,67.0,3.9,15.0,336.0,147.17,87.41
2016,7,7,7,15,505.0,124.0,3.95,15.0,331.0,192.36,134.32
2016,7,7,7,30,305.0,181.0,4.0,15.0,326.0,224.42,169.89
2016,7,7,7,45,557.5,131.0,4.05,15.5,431.0,264.04,196.44
2016,7,7,8,0,810.0,81.0,4.1,16.0,536.0,334.43,251.05
2016,7,7,8,15,508.5,184.5,4.2,16.0,479.0,349.54,271.42
2016,7,7,8,30,207.0,288.0,4.3,16.0,422.0,345.01,271.67
2016,7,7,8,45,540.5,188.0,4.45,16.5,569.5,417.95,329.74
2016,7,7,9,0,874.0,88.0,4.6,17.0,717.0,532.69,421.45
2016,7,7,9,15,884.5,90.0,4.7,17.0,756.0,579.72,459.87
2016,7,7,9,30,895.0,92.0,4.8,17.0,795.0,626.4,497.5
2016,7,7,9,45,901.5,94.5,4.95,17.5,828.5,670.4,531.54
2016,7,7,10,0,908.0,97.0,5.1,18.0,862.0,713.33,563.45
2016,7,7,10,15,914.0,98.0,5.2,18.0,890.0,753.26,592.38
2016,7,7,10,30,920.0,99.0,5.3,18.0,918.0,791.71,620.1
2016,7,7,10,45,924.5,99.5,5.4,18.5,939.5,826.86,644.08
2016,7,7,11,0,929.0,100.0,5.5,19.0,961.0,860.09,666.54
2016,7,7,11,15,931.5,100.5,5.55,19.0,975.5,889.57,687.27
2016,7,7,11,30,934.0,101.0,5.6,19.0,990.0,916.75,706.38
2016,7,7,11,45,935.5,101.5,5.65,19.0,997.0,940.63,723.18
2016,7,7,12,0,937.0,102.0,5.7,19.0,1004.0,961.96,738.24
2016,7,7,12,15,937.0,102.0,5.7,19.0,1004.0,978.77,749.88
2016,7,7,12,30,937.0,102.0,5.7,19.0,1004.0,992.81,759.69
2016,7,7,12,45,928.5,106.5,5.7,19.0,994.0,1000.35,765.06
2016,7,7,13,0,920.0,111.0,5.7,19.0,984.0,1004.94,768.51
2016,7,7,13,15,917.0,110.5,5.6,19.0,969.5,1006.88,769.57
2016,7,7,13,30,914.0,110.0,5.5,19.0,955.0,1005.88,768.69
2016,7,7,13,45,910.5,108.5,5.45,19.0,933.5,1000.42,765.19
2016,7,7,14,0,907.0,107.0,5.4,19.0,912.0,992.04,759.81
2016,7,7,14,15,901.0,105.5,5.35,18.5,883.5,978.4,752.35
2016,7,7,14,30,895.0,104.0,5.3,18.0,855.0,962.02,743.04
2016,7,7,14,45,888.0,101.5,5.3,18.0,821.0,940.98,729.41
2016,7,7,15,0,881.0,99.0,5.3,18.0,787.0,917.42,714.03
2016,7,7,15,15,870.5,97.0,5.3,18.0,747.5,888.9,695.1
2016,7,7,15,30,860.0,95.0,5.3,18.0,708.0,858.3,674.63
2016,7,7,15,45,847.5,92.0,5.3,18.0,665.0,823.01,650.63
2016,7,7,16,0,835.0,89.0,5.3,18.0,622.0,786.11,625.29
2016,7,7,16,15,817.5,86.5,5.3,17.5,574.5,749.17,600.85
2016,7,7,16,30,800.0,84.0,5.3,17.0,527.0,706.56,571.73
2016,7,7,16,45,778.5,80.0,5.35,16.5,478.0,658.69,538.2
2016,7,7,17,0,757.0,76.0,5.4,16.0,429.0,610.71,503.73
2016,7,7,17,15,725.5,72.0,5.35,15.5,378.5,556.48,461.45
2016,7,7,17,30,694.0,68.0,5.3,15.0,328.0,503.45,418.91
2016,7,7,17,45,652.5,63.0,5.3,14.5,278.0,447.36,372.52
2016,7,7,18,0,611.0,58.0,5.3,14.0,228.0,392.03,325.27
2016,7,7,18,15,548.0,51.5,5.2,13.5,181.0,327.93,269.21
2016,7,7,18,30,485.0,45.0,5.1,13.0,134.0,269.12,216.23
2016,7,7,18,45,388.5,36.0,5.0,12.5,93.5,200.62,154.86
2016,7,7,19,0,292.0,27.0,4.9,12.0,53.0,141.52,96.54
2016,7,7,19,15,146.0,13.5,4.8,11.5,26.5,63.15,0.0
2016,7,7,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,167.5,13.0,3.9,11.5,29.0,9.55,0.0
2016,7,8,5,30,335.0,26.0,4.0,12.0,58.0,19.54,10.45
2016,7,8,5,45,428.0,33.5,4.1,12.5,99.0,24.03,15.45
2016,7,8,6,0,521.0,41.0,4.2,13.0,140.0,28.25,19.54
2016,7,8,6,15,578.5,46.5,4.1,13.5,187.0,33.41,24.32
2016,7,8,6,30,636.0,52.0,4.0,14.0,234.0,61.23,31.29
2016,7,8,6,45,431.0,99.0,3.95,14.5,233.0,112.44,72.65
2016,7,8,7,0,226.0,146.0,3.9,15.0,232.0,150.58,111.16
2016,7,8,7,15,495.5,107.5,3.85,15.5,331.0,174.86,120.02
2016,7,8,7,30,765.0,69.0,3.8,16.0,430.0,231.77,159.2
2016,7,8,7,45,787.0,71.5,3.75,16.5,478.5,278.24,200.66
2016,7,8,8,0,809.0,74.0,3.7,17.0,527.0,330.94,246.92
2016,7,8,8,15,825.0,76.0,3.65,17.5,573.0,378.35,288.42
2016,7,8,8,30,841.0,78.0,3.6,18.0,619.0,426.72,329.7
2016,7,8,8,45,855.0,79.5,3.6,18.5,662.0,474.47,369.46
2016,7,8,9,0,869.0,81.0,3.6,19.0,705.0,522.6,408.38
2016,7,8,9,15,878.5,82.5,3.65,19.0,743.5,568.39,445.38
2016,7,8,9,30,888.0,84.0,3.7,19.0,782.0,613.74,481.22
2016,7,8,9,45,895.5,85.5,3.75,19.5,815.0,657.18,513.89
2016,7,8,10,0,903.0,87.0,3.8,20.0,848.0,699.63,544.18
2016,7,8,10,15,908.5,88.5,3.85,20.5,875.5,739.46,571.03
2016,7,8,10,30,914.0,90.0,3.9,21.0,903.0,777.8,596.52
2016,7,8,10,45,917.5,91.5,4.0,21.5,924.0,812.89,619.67
2016,7,8,11,0,921.0,93.0,4.1,22.0,945.0,846.03,641.3
2016,7,8,11,15,923.5,93.5,4.2,22.0,959.5,875.28,661.39
2016,7,8,11,30,926.0,94.0,4.3,22.0,974.0,902.25,679.92
2016,7,8,11,45,928.0,94.0,4.45,22.0,981.0,925.91,696.47
2016,7,8,12,0,930.0,94.0,4.6,22.0,988.0,947.05,711.78
2016,7,8,12,15,930.5,94.0,4.7,22.0,988.5,964.18,724.07
2016,7,8,12,30,931.0,94.0,4.8,22.0,989.0,978.56,734.61
2016,7,8,12,45,925.5,96.5,4.9,22.5,980.5,986.89,739.68
2016,7,8,13,0,920.0,99.0,5.0,23.0,972.0,992.3,742.88
2016,7,8,13,15,917.5,98.5,5.1,22.5,957.5,994.63,747.09
2016,7,8,13,30,915.0,98.0,5.2,22.0,943.0,994.02,749.42
2016,7,8,13,45,911.5,97.0,5.35,22.0,922.0,988.98,747.69
2016,7,8,14,0,908.0,96.0,5.5,22.0,901.0,981.03,744.03
2016,7,8,14,15,902.5,94.5,5.55,22.0,873.5,967.77,736.1
2016,7,8,14,30,897.0,93.0,5.6,22.0,846.0,951.75,726.33
2016,7,8,14,45,891.0,91.0,5.65,22.0,812.5,932.05,714.04
2016,7,8,15,0,885.0,89.0,5.7,22.0,779.0,909.81,699.98
2016,7,8,15,15,875.0,87.5,5.7,21.5,740.5,882.12,683.11
2016,7,8,15,30,865.0,86.0,5.7,21.0,702.0,852.33,664.63
2016,7,8,15,45,853.5,83.0,5.75,21.0,659.0,817.67,641.4
2016,7,8,16,0,842.0,80.0,5.8,21.0,616.0,781.33,616.76
2016,7,8,16,15,825.5,77.5,5.7,20.5,569.5,740.16,588.85
2016,7,8,16,30,809.0,75.0,5.6,20.0,523.0,698.06,559.89
2016,7,8,16,45,789.0,71.5,5.6,20.0,474.5,655.96,529.77
2016,7,8,17,0,769.0,68.0,5.6,20.0,426.0,609.16,495.55
2016,7,8,17,15,739.5,64.5,5.4,19.5,376.0,556.32,454.81
2016,7,8,17,30,710.0,61.0,5.2,19.0,326.0,504.53,413.53
2016,7,8,17,45,670.5,56.5,5.05,18.5,277.0,447.35,366.79
2016,7,8,18,0,631.0,52.0,4.9,18.0,228.0,392.63,320.55
2016,7,8,18,15,570.5,46.5,4.7,17.5,181.0,329.77,266.23
2016,7,8,18,30,510.0,41.0,4.5,17.0,134.0,274.46,216.72
2016,7,8,18,45,417.0,33.0,4.35,16.5,93.5,207.37,157.23
2016,7,8,19,0,324.0,25.0,4.2,16.0,53.0,149.41,99.65
2016,7,8,19,15,162.0,12.5,4.2,15.5,26.5,66.06,0.0
2016,7,8,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,3.55,13.5,29.0,8.73,0.0
2016,7,9,5,30,364.0,24.0,3.6,14.0,58.0,17.8,8.81
2016,7,9,5,45,453.5,31.0,3.7,14.5,99.0,23.86,15.14
2016,7,9,6,0,543.0,38.0,3.8,15.0,140.0,28.15,19.27
2016,7,9,6,15,599.0,43.0,3.9,15.5,186.5,30.43,21.47
2016,7,9,6,30,655.0,48.0,4.0,16.0,233.0,57.24,27.8
2016,7,9,6,45,692.0,52.0,4.1,16.5,282.0,95.77,48.12
2016,7,9,7,0,729.0,56.0,4.2,17.0,331.0,138.28,78.41
2016,7,9,7,15,756.5,59.0,4.25,17.5,381.0,182.11,114.36
2016,7,9,7,30,784.0,62.0,4.3,18.0,431.0,233.14,158.41
2016,7,9,7,45,803.5,64.5,4.35,18.5,479.0,279.77,200.0
2016,7,9,8,0,823.0,67.0,4.4,19.0,527.0,328.06,242.86
2016,7,9,8,15,839.0,69.5,4.45,19.5,573.5,376.54,285.33
2016,7,9,8,30,855.0,72.0,4.5,20.0,620.0,425.99,327.62
2016,7,9,8,45,866.5,74.0,4.6,20.5,663.0,473.66,367.6
2016,7,9,9,0,878.0,76.0,4.7,21.0,706.0,521.48,406.64
2016,7,9,9,15,888.0,77.5,4.75,21.0,744.5,567.95,444.38
2016,7,9,9,30,898.0,79.0,4.8,21.0,783.0,614.02,480.99
2016,7,9,9,45,899.5,84.0,4.9,21.5,815.5,657.25,513.79
2016,7,9,10,0,901.0,89.0,5.0,22.0,848.0,699.04,544.03
2016,7,9,10,15,907.0,90.0,5.1,22.0,875.5,738.75,572.4
2016,7,9,10,30,913.0,91.0,5.2,22.0,903.0,777.0,599.59
2016,7,9,10,45,918.5,91.5,5.3,22.0,925.0,812.74,624.88
2016,7,9,11,0,924.0,92.0,5.4,22.0,947.0,846.65,648.82
2016,7,9,11,15,926.5,92.5,5.5,22.0,961.0,876.02,669.52
2016,7,9,11,30,929.0,93.0,5.6,22.0,975.0,903.11,688.64
2016,7,9,11,45,933.0,91.5,5.75,22.0,983.0,927.21,706.0
2016,7,9,12,0,937.0,90.0,5.9,22.0,991.0,948.83,721.72
2016,7,9,12,15,937.0,90.0,6.0,22.0,991.0,965.62,733.86
2016,7,9,12,30,937.0,90.0,6.1,22.0,991.0,979.62,744.19
2016,7,9,12,45,934.5,91.0,6.25,22.0,983.5,989.39,751.97
2016,7,9,13,0,932.0,92.0,6.4,22.0,976.0,996.22,757.84
2016,7,9,13,15,930.0,91.5,6.45,21.5,961.5,999.06,761.98
2016,7,9,13,30,928.0,91.0,6.5,21.0,947.0,998.9,764.18
2016,7,9,13,45,925.5,89.0,6.6,21.0,926.5,993.71,761.73
2016,7,9,14,0,923.0,87.0,6.7,21.0,906.0,985.54,757.29
2016,7,9,14,15,918.5,86.0,6.7,20.5,878.5,973.57,751.23
2016,7,9,14,30,914.0,85.0,6.7,20.0,851.0,958.78,743.23
2016,7,9,14,45,908.5,83.0,6.75,20.0,818.5,939.24,730.68
2016,7,9,15,0,903.0,81.0,6.8,20.0,786.0,917.08,716.27
2016,7,9,15,15,895.5,79.5,6.75,19.5,748.0,891.19,700.09
2016,7,9,15,30,888.0,78.0,6.7,19.0,710.0,863.03,682.2
2016,7,9,15,45,878.0,76.0,6.7,19.0,668.0,830.09,659.55
2016,7,9,16,0,868.0,74.0,6.7,19.0,626.0,795.34,635.45
2016,7,9,16,15,854.5,72.0,6.6,18.5,580.5,756.23,608.73
2016,7,9,16,30,841.0,70.0,6.5,18.0,535.0,715.93,580.78
2016,7,9,16,45,822.0,67.5,6.4,17.5,486.5,670.16,548.18
2016,7,9,17,0,803.0,65.0,6.3,17.0,438.0,624.06,514.76
2016,7,9,17,15,777.0,62.0,6.1,16.5,388.0,576.89,478.16
2016,7,9,17,30,751.0,59.0,5.9,16.0,338.0,526.22,437.14
2016,7,9,17,45,710.5,55.5,5.75,15.5,288.0,467.92,388.71
2016,7,9,18,0,670.0,52.0,5.6,15.0,238.0,412.09,340.77
2016,7,9,18,15,611.5,46.5,5.35,14.5,189.5,348.39,284.78
2016,7,9,18,30,553.0,41.0,5.1,14.0,141.0,289.34,231.23
2016,7,9,18,45,451.0,33.5,4.85,13.5,98.5,220.26,168.96
2016,7,9,19,0,349.0,26.0,4.6,13.0,56.0,158.4,106.39
2016,7,9,19,15,174.5,13.0,4.5,12.5,28.0,69.88,0.0
2016,7,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,179.0,13.0,2.9,11.5,29.5,9.67,0.0
2016,7,10,5,30,358.0,26.0,3.0,12.0,59.0,19.74,10.38
2016,7,10,5,45,454.0,33.5,3.1,12.5,101.5,24.22,15.59
2016,7,10,6,0,550.0,41.0,3.2,13.0,144.0,31.05,22.02
2016,7,10,6,15,609.5,46.5,3.15,13.5,192.5,33.61,24.5
2016,7,10,6,30,669.0,52.0,3.1,14.0,241.0,59.86,30.61
2016,7,10,6,45,709.5,56.0,3.1,14.5,292.0,99.27,51.03
2016,7,10,7,0,750.0,60.0,3.1,15.0,343.0,143.04,82.02
2016,7,10,7,15,779.0,63.5,3.05,15.5,394.5,188.57,119.32
2016,7,10,7,30,808.0,67.0,3.0,16.0,446.0,237.1,161.38
2016,7,10,7,45,830.0,69.5,2.95,17.0,496.5,290.02,207.61
2016,7,10,8,0,852.0,72.0,2.9,18.0,547.0,340.47,251.51
2016,7,10,8,15,868.5,74.5,2.9,18.5,595.0,390.6,294.97
2016,7,10,8,30,885.0,77.0,2.9,19.0,643.0,441.72,338.14
2016,7,10,8,45,898.5,78.5,2.9,19.5,687.5,491.34,378.98
2016,7,10,9,0,912.0,80.0,2.9,20.0,732.0,541.26,418.81
2016,7,10,9,15,922.0,81.5,2.9,20.5,772.0,589.3,456.05
2016,7,10,9,30,932.0,83.0,2.9,21.0,812.0,636.89,491.85
2016,7,10,9,45,939.0,84.5,2.95,21.5,846.5,681.91,524.97
2016,7,10,10,0,946.0,86.0,3.0,22.0,881.0,725.82,555.52
2016,7,10,10,15,952.0,87.0,3.1,22.0,910.0,767.26,584.11
2016,7,10,10,30,958.0,88.0,3.2,22.0,939.0,807.13,611.45
2016,7,10,10,45,961.5,89.0,3.3,22.5,960.5,843.29,634.86
2016,7,10,11,0,965.0,90.0,3.4,23.0,982.0,877.39,656.7
2016,7,10,11,15,968.0,90.5,3.5,23.0,997.0,908.39,677.62
2016,7,10,11,30,971.0,91.0,3.6,23.0,1012.0,937.01,696.94
2016,7,10,11,45,972.0,91.5,3.7,23.5,1019.5,961.35,712.03
2016,7,10,12,0,973.0,92.0,3.8,24.0,1027.0,983.0,725.34
2016,7,10,12,15,973.5,92.0,3.9,24.0,1027.5,1000.92,737.66
2016,7,10,12,30,974.0,92.0,4.0,24.0,1028.0,1015.97,748.18
2016,7,10,12,45,967.0,96.0,4.1,24.0,1019.0,1024.9,754.78
2016,7,10,13,0,960.0,100.0,4.2,24.0,1010.0,1030.76,759.5
2016,7,10,13,15,957.5,99.5,4.25,24.0,995.0,1033.35,761.89
2016,7,10,13,30,955.0,99.0,4.3,24.0,980.0,1032.86,762.39
2016,7,10,13,45,952.5,97.5,4.35,24.0,958.5,1028.26,760.3
2016,7,10,14,0,950.0,96.0,4.4,24.0,937.0,1020.6,756.3
2016,7,10,14,15,944.5,95.0,4.35,24.0,908.5,1007.57,748.27
2016,7,10,14,30,939.0,94.0,4.3,24.0,880.0,991.65,738.43
2016,7,10,14,45,932.0,92.0,4.3,24.0,845.5,970.46,725.42
2016,7,10,15,0,925.0,90.0,4.3,24.0,811.0,946.63,710.67
2016,7,10,15,15,915.5,88.5,4.25,23.5,771.0,918.6,694.16
2016,7,10,15,30,906.0,87.0,4.2,23.0,731.0,888.33,676.02
2016,7,10,15,45,893.5,84.5,4.2,23.0,686.5,852.34,652.7
2016,7,10,16,0,881.0,82.0,4.2,23.0,642.0,814.63,627.99
2016,7,10,16,15,864.5,79.5,4.15,22.5,594.0,772.26,600.68
2016,7,10,16,30,848.0,77.0,4.1,22.0,546.0,728.87,572.2
2016,7,10,16,45,826.0,74.0,4.1,22.0,495.0,684.58,541.65
2016,7,10,17,0,804.0,71.0,4.1,22.0,444.0,635.61,507.05
2016,7,10,17,15,773.5,67.5,4.05,21.5,392.0,580.74,466.39
2016,7,10,17,30,743.0,64.0,4.0,21.0,340.0,526.92,424.97
2016,7,10,17,45,700.5,59.5,3.95,20.5,288.5,466.64,377.02
2016,7,10,18,0,658.0,55.0,3.9,20.0,237.0,409.01,329.47
2016,7,10,18,15,594.5,49.0,3.9,19.0,188.0,345.43,276.08
2016,7,10,18,30,531.0,43.0,3.9,18.0,139.0,284.97,223.46
2016,7,10,18,45,428.0,34.5,3.9,17.0,96.5,212.69,160.51
2016,7,10,19,0,325.0,26.0,3.9,16.0,54.0,150.48,98.96
2016,7,10,19,15,162.5,13.0,3.95,15.5,27.0,57.11,0.0
2016,7,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.65,13.5,28.0,9.73,0.0
2016,7,11,5,30,339.0,26.0,2.0,14.0,56.0,19.84,10.21
2016,7,11,5,45,436.0,34.0,2.35,14.5,98.0,24.75,15.88
2016,7,11,6,0,533.0,42.0,2.7,15.0,140.0,29.36,20.33
2016,7,11,6,15,593.0,47.5,2.75,15.5,188.5,34.59,25.16
2016,7,11,6,30,653.0,53.0,2.8,16.0,237.0,58.9,30.56
2016,7,11,6,45,695.0,57.5,2.85,17.0,287.5,98.04,50.32
2016,7,11,7,0,737.0,62.0,2.9,18.0,338.0,141.67,80.52
2016,7,11,7,15,766.0,65.5,2.95,18.5,389.5,186.56,116.72
2016,7,11,7,30,795.0,69.0,3.0,19.0,441.0,234.44,157.7
2016,7,11,7,45,817.0,71.5,3.05,19.5,491.0,286.73,203.28
2016,7,11,8,0,839.0,74.0,3.1,20.0,541.0,336.58,246.83
2016,7,11,8,15,855.0,76.5,3.1,20.5,588.5,385.93,289.42
2016,7,11,8,30,871.0,79.0,3.1,21.0,636.0,436.24,331.72
2016,7,11,8,45,883.5,81.0,3.15,22.0,680.0,485.24,371.26
2016,7,11,9,0,896.0,83.0,3.2,23.0,724.0,534.45,409.65
2016,7,11,9,15,906.0,85.0,3.2,23.0,763.5,582.29,447.34
2016,7,11,9,30,916.0,87.0,3.2,23.0,803.0,629.71,483.78
2016,7,11,9,45,916.5,92.0,3.25,23.5,835.5,673.18,515.57
2016,7,11,10,0,917.0,97.0,3.3,24.0,868.0,715.09,545.04
2016,7,11,10,15,923.0,98.5,3.35,24.0,896.0,756.0,573.01
2016,7,11,10,30,929.0,100.0,3.4,24.0,924.0,795.41,599.74
2016,7,11,10,45,933.5,101.0,3.45,24.5,946.0,831.51,622.79
2016,7,11,11,0,938.0,102.0,3.5,25.0,968.0,865.68,644.34
2016,7,11,11,15,940.5,102.5,3.55,25.0,982.5,895.61,664.16
2016,7,11,11,30,943.0,103.0,3.6,25.0,997.0,923.21,682.42
2016,7,11,11,45,944.5,103.5,3.65,25.5,1004.5,947.49,697.1
2016,7,11,12,0,946.0,104.0,3.7,26.0,1012.0,969.18,710.06
2016,7,11,12,15,946.0,104.0,3.8,26.0,1012.0,986.32,721.78
2016,7,11,12,30,946.0,104.0,3.9,26.0,1012.0,1000.66,731.78
2016,7,11,12,45,948.5,101.5,4.05,26.0,1005.5,1012.01,740.24
2016,7,11,13,0,951.0,99.0,4.2,26.0,999.0,1020.41,746.89
2016,7,11,13,15,948.5,98.5,4.3,26.0,985.0,1022.99,749.52
2016,7,11,13,30,946.0,98.0,4.4,26.0,971.0,1022.5,750.29
2016,7,11,13,45,942.5,97.0,4.55,26.0,949.5,1017.48,748.4
2016,7,11,14,0,939.0,96.0,4.7,26.0,928.0,1009.44,745.18
2016,7,11,14,15,934.0,95.0,4.8,25.5,900.0,997.0,740.15
2016,7,11,14,30,929.0,94.0,4.9,25.0,872.0,981.69,733.21
2016,7,11,14,45,922.5,92.5,5.05,25.0,838.0,961.67,721.96
2016,7,11,15,0,916.0,91.0,5.2,25.0,804.0,939.02,708.84
2016,7,11,15,15,906.5,89.0,5.25,24.5,764.5,910.64,692.41
2016,7,11,15,30,897.0,87.0,5.3,24.0,725.0,880.04,674.27
2016,7,11,15,45,886.0,84.5,5.35,23.5,681.5,845.55,653.15
2016,7,11,16,0,875.0,82.0,5.4,23.0,638.0,809.27,630.47
2016,7,11,16,15,859.0,79.5,5.35,22.5,590.5,767.49,602.95
