Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,843.0,77.0,5.3,22.0,543.0,724.65,574.27
2016,7,11,16,45,823.0,74.0,5.25,21.5,493.0,681.97,545.21
2016,7,11,17,0,803.0,71.0,5.2,21.0,443.0,634.46,511.9
2016,7,11,17,15,773.5,67.0,5.05,20.5,391.0,579.68,470.24
2016,7,11,17,30,744.0,63.0,4.9,20.0,339.0,525.87,427.93
2016,7,11,17,45,704.0,58.5,4.8,19.5,288.0,466.94,380.28
2016,7,11,18,0,664.0,54.0,4.7,19.0,237.0,410.45,332.96
2016,7,11,18,15,601.0,48.0,4.45,18.0,188.0,344.36,276.74
2016,7,11,18,30,538.0,42.0,4.2,17.0,139.0,286.28,225.36
2016,7,11,18,45,438.5,33.5,4.0,16.5,96.5,215.04,162.39
2016,7,11,19,0,339.0,25.0,3.8,16.0,54.0,153.3,99.84
2016,7,11,19,15,169.5,12.5,3.9,15.5,27.0,58.38,0.0
2016,7,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,178.5,12.0,4.05,11.5,28.0,8.89,0.0
2016,7,12,5,30,357.0,24.0,4.1,12.0,56.0,18.07,8.72
2016,7,12,5,45,452.0,32.0,4.15,12.5,98.0,23.08,14.53
2016,7,12,6,0,547.0,40.0,4.2,13.0,140.0,30.3,21.32
2016,7,12,6,15,607.0,45.0,4.15,13.5,188.0,32.45,23.44
2016,7,12,6,30,667.0,50.0,4.1,14.0,236.0,55.36,28.23
2016,7,12,6,45,706.0,54.5,4.1,14.5,287.0,94.91,48.1
2016,7,12,7,0,745.0,59.0,4.1,15.0,338.0,138.66,78.75
2016,7,12,7,15,774.5,62.5,4.1,15.5,389.5,184.01,115.72
2016,7,12,7,30,804.0,66.0,4.1,16.0,441.0,236.77,161.24
2016,7,12,7,45,824.5,69.5,4.15,16.5,491.0,285.59,204.84
2016,7,12,8,0,845.0,73.0,4.2,17.0,541.0,336.19,249.85
2016,7,12,8,15,862.0,75.5,4.2,17.5,589.5,386.21,293.8
2016,7,12,8,30,879.0,78.0,4.2,18.0,638.0,437.29,337.56
2016,7,12,8,45,891.5,80.5,4.25,18.5,682.5,487.13,379.35
2016,7,12,9,0,904.0,83.0,4.3,19.0,727.0,537.19,420.14
2016,7,12,9,15,914.5,84.5,4.3,19.0,767.5,585.25,459.03
2016,7,12,9,30,925.0,86.0,4.3,19.0,808.0,632.92,496.68
2016,7,12,9,45,934.5,87.0,4.35,19.5,843.5,678.89,531.42
2016,7,12,10,0,944.0,88.0,4.4,20.0,879.0,723.96,563.91
2016,7,12,10,15,950.0,89.0,4.4,20.0,908.0,765.42,592.83
2016,7,12,10,30,956.0,90.0,4.4,20.0,937.0,805.32,620.39
2016,7,12,10,45,959.5,91.0,4.45,20.5,959.0,841.53,644.21
2016,7,12,11,0,963.0,92.0,4.5,21.0,981.0,875.67,666.4
2016,7,12,11,15,966.0,92.5,4.55,21.0,996.5,906.71,687.64
2016,7,12,11,30,969.0,93.0,4.6,21.0,1012.0,935.39,707.24
2016,7,12,11,45,970.0,94.0,4.7,21.5,1019.5,960.26,723.21
2016,7,12,12,0,971.0,95.0,4.8,22.0,1027.0,982.47,737.38
2016,7,12,12,15,971.5,95.0,4.9,22.0,1027.0,1000.46,750.22
2016,7,12,12,30,972.0,95.0,5.0,22.0,1027.0,1015.58,761.23
2016,7,12,12,45,963.5,99.5,5.1,22.0,1017.5,1023.66,767.59
2016,7,12,13,0,955.0,104.0,5.2,22.0,1008.0,1028.65,772.02
2016,7,12,13,15,952.5,103.5,5.25,22.0,993.0,1031.32,774.61
2016,7,12,13,30,950.0,103.0,5.3,22.0,978.0,1030.92,775.26
2016,7,12,13,45,946.5,102.0,5.4,22.0,956.5,1025.97,773.31
2016,7,12,14,0,943.0,101.0,5.5,22.0,935.0,1017.99,769.4
2016,7,12,14,15,937.0,99.5,5.5,21.5,906.0,1004.1,762.32
2016,7,12,14,30,931.0,98.0,5.5,21.0,877.0,987.33,753.33
2016,7,12,14,45,923.5,96.5,5.55,21.0,842.0,966.4,740.33
2016,7,12,15,0,916.0,95.0,5.6,21.0,807.0,942.87,725.52
2016,7,12,15,15,905.5,93.0,5.55,20.5,767.0,913.65,707.46
2016,7,12,15,30,895.0,91.0,5.5,20.0,727.0,882.24,687.76
2016,7,12,15,45,882.0,88.5,5.45,20.0,682.0,846.16,663.22
2016,7,12,16,0,869.0,86.0,5.4,20.0,637.0,808.41,637.34
2016,7,12,16,15,852.0,83.5,5.3,19.5,589.0,766.07,608.83
2016,7,12,16,30,835.0,81.0,5.2,19.0,541.0,727.32,582.65
2016,7,12,16,45,812.5,77.5,5.1,19.0,490.0,678.05,547.02
2016,7,12,17,0,790.0,74.0,5.0,19.0,439.0,628.67,510.82
2016,7,12,17,15,759.0,70.0,4.85,18.5,387.0,573.45,468.3
2016,7,12,17,30,728.0,66.0,4.7,18.0,335.0,519.33,425.44
2016,7,12,17,45,685.0,61.0,4.6,17.5,284.0,458.84,376.24
2016,7,12,18,0,642.0,56.0,4.5,17.0,233.0,401.06,327.6
2016,7,12,18,15,577.0,50.0,4.3,16.5,184.0,337.72,272.74
2016,7,12,18,30,512.0,44.0,4.1,16.0,135.0,277.49,219.12
2016,7,12,18,45,409.0,35.0,3.95,15.5,93.5,205.66,155.71
2016,7,12,19,0,306.0,26.0,3.8,15.0,52.0,143.25,92.61
2016,7,12,19,15,153.0,13.0,3.75,14.5,26.0,54.24,0.0
2016,7,12,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,13.0,3.05,11.5,27.0,12.78,0.0
2016,7,13,5,30,329.0,26.0,3.0,12.0,54.0,20.06,10.11
2016,7,13,5,45,429.5,34.5,3.0,13.0,96.0,25.41,16.5
2016,7,13,6,0,530.0,43.0,3.0,14.0,138.0,30.42,21.33
2016,7,13,6,15,592.5,49.0,2.9,14.5,187.0,33.02,23.85
2016,7,13,6,30,655.0,55.0,2.8,15.0,236.0,58.03,31.38
2016,7,13,6,45,698.0,59.0,2.75,15.5,287.5,96.76,50.07
2016,7,13,7,0,741.0,63.0,2.7,16.0,339.0,140.13,79.79
2016,7,13,7,15,771.0,67.0,2.65,16.5,391.0,185.78,116.52
2016,7,13,7,30,801.0,71.0,2.6,17.0,443.0,234.54,158.26
2016,7,13,7,45,823.5,74.0,2.55,18.0,493.5,283.37,200.88
2016,7,13,8,0,846.0,77.0,2.5,19.0,544.0,338.5,248.13
2016,7,13,8,15,863.0,79.5,2.45,19.5,592.5,388.63,291.2
2016,7,13,8,30,880.0,82.0,2.4,20.0,641.0,439.81,333.98
2016,7,13,8,45,893.0,84.0,2.35,21.0,686.0,489.54,373.71
2016,7,13,9,0,906.0,86.0,2.3,22.0,731.0,539.53,412.16
2016,7,13,9,15,916.0,87.5,2.25,22.5,771.0,587.46,448.54
2016,7,13,9,30,926.0,89.0,2.2,23.0,811.0,634.95,483.4
2016,7,13,9,45,922.5,97.0,2.2,24.0,843.0,679.14,513.87
2016,7,13,10,0,919.0,105.0,2.2,25.0,875.0,721.45,541.95
2016,7,13,10,15,925.5,106.0,2.15,25.5,904.0,762.47,567.56
2016,7,13,10,30,932.0,107.0,2.1,26.0,933.0,802.01,591.73
2016,7,13,10,45,936.5,108.0,2.1,26.5,955.0,838.34,613.78
2016,7,13,11,0,941.0,109.0,2.1,27.0,977.0,872.74,634.31
2016,7,13,11,15,944.0,109.5,2.2,27.0,992.0,903.31,654.37
2016,7,13,11,30,947.0,110.0,2.3,27.0,1007.0,931.57,672.96
2016,7,13,11,45,948.5,110.5,2.45,27.5,1014.5,956.07,688.27
2016,7,13,12,0,950.0,111.0,2.6,28.0,1022.0,977.99,701.91
2016,7,13,12,15,950.0,111.0,2.75,28.0,1022.0,995.33,714.09
2016,7,13,12,30,950.0,111.0,2.9,28.0,1022.0,1009.86,724.58
2016,7,13,12,45,951.0,109.0,3.1,28.5,1015.0,1020.46,731.62
2016,7,13,13,0,952.0,107.0,3.3,29.0,1008.0,1028.08,736.81
2016,7,13,13,15,949.0,106.5,3.45,29.0,993.0,1030.31,739.71
2016,7,13,13,30,946.0,106.0,3.6,29.0,978.0,1029.48,740.78
2016,7,13,13,45,942.0,105.0,3.75,29.0,955.5,1024.11,739.01
2016,7,13,14,0,938.0,104.0,3.9,29.0,933.0,1015.71,735.37
2016,7,13,14,15,932.0,102.5,4.0,28.5,904.0,1001.91,729.42
2016,7,13,14,30,926.0,101.0,4.1,28.0,875.0,985.24,721.62
2016,7,13,14,45,918.0,99.5,4.25,28.0,840.0,963.96,709.6
2016,7,13,15,0,910.0,98.0,4.4,28.0,805.0,940.11,695.82
2016,7,13,15,15,899.0,96.0,4.45,27.5,765.0,910.6,679.01
2016,7,13,15,30,888.0,94.0,4.5,27.0,725.0,878.94,660.58
2016,7,13,15,45,874.5,91.5,4.6,27.0,680.0,842.65,637.79
2016,7,13,16,0,861.0,89.0,4.7,27.0,635.0,804.73,613.71
2016,7,13,16,15,843.5,86.5,4.75,26.5,586.5,762.28,586.96
2016,7,13,16,30,826.0,84.0,4.8,26.0,538.0,723.49,562.37
2016,7,13,16,45,803.0,80.5,4.9,25.5,487.5,674.19,529.69
2016,7,13,17,0,780.0,77.0,5.0,25.0,437.0,624.82,495.93
2016,7,13,17,15,748.0,73.0,4.95,24.0,385.0,569.36,455.39
2016,7,13,17,30,716.0,69.0,4.9,23.0,333.0,515.08,414.31
2016,7,13,17,45,672.5,63.5,4.9,22.5,281.5,454.24,365.88
2016,7,13,18,0,629.0,58.0,4.9,22.0,230.0,398.74,319.93
2016,7,13,18,15,563.0,51.5,4.75,21.0,181.5,332.6,264.37
2016,7,13,18,30,497.0,45.0,4.6,20.0,133.0,272.0,211.74
2016,7,13,18,45,393.5,35.5,4.45,19.5,91.5,200.19,149.19
2016,7,13,19,0,290.0,26.0,4.3,19.0,50.0,137.47,86.33
2016,7,13,19,15,145.0,13.0,4.2,18.5,25.0,51.91,0.0
2016,7,13,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,14,5,15,163.0,12.5,3.25,12.5,26.5,12.29,0.0
2016,7,14,5,30,326.0,25.0,3.2,13.0,53.0,19.21,9.17
2016,7,14,5,45,430.5,33.5,3.2,13.5,95.5,24.61,15.74
2016,7,14,6,0,535.0,42.0,3.2,14.0,138.0,29.66,20.64
2016,7,14,6,15,598.0,48.0,3.1,14.5,187.0,35.36,25.93
2016,7,14,6,30,661.0,54.0,3.0,15.0,236.0,55.9,30.25
2016,7,14,6,45,704.0,58.5,2.95,16.0,287.5,95.31,48.88
2016,7,14,7,0,747.0,63.0,2.9,17.0,339.0,139.36,78.66
2016,7,14,7,15,777.0,66.5,2.9,17.5,391.5,184.85,115.02
2016,7,14,7,30,807.0,70.0,2.9,18.0,444.0,233.46,156.51
2016,7,14,7,45,829.5,73.0,2.9,19.0,495.0,286.92,202.75
2016,7,14,8,0,852.0,76.0,2.9,20.0,546.0,338.02,246.86
2016,7,14,8,15,869.0,78.0,2.85,20.5,594.5,388.01,289.91
2016,7,14,8,30,886.0,80.0,2.8,21.0,643.0,439.05,332.69
2016,7,14,8,45,899.0,82.0,2.75,22.0,688.0,489.09,372.78
2016,7,14,9,0,912.0,84.0,2.7,23.0,733.0,539.37,411.59
2016,7,14,9,15,922.5,86.0,2.65,23.5,773.5,588.33,448.86
2016,7,14,9,30,933.0,88.0,2.6,24.0,814.0,636.88,484.64
2016,7,14,9,45,939.0,90.0,2.6,25.0,848.5,681.97,516.07
2016,7,14,10,0,945.0,92.0,2.6,26.0,883.0,725.88,545.17
2016,7,14,10,15,951.0,93.5,2.6,26.5,912.0,767.96,571.92
2016,7,14,10,30,957.0,95.0,2.6,27.0,941.0,808.48,597.23
2016,7,14,10,45,961.0,96.0,2.6,27.5,963.0,845.24,619.69
2016,7,14,11,0,965.0,97.0,2.6,28.0,985.0,879.96,640.56
2016,7,14,11,15,968.0,97.5,2.75,28.0,1000.5,911.18,661.41
2016,7,14,11,30,971.0,98.0,2.9,28.0,1016.0,940.03,680.73
2016,7,14,11,45,972.0,98.0,3.05,28.5,1023.5,964.11,695.62
2016,7,14,12,0,973.0,98.0,3.2,29.0,1031.0,985.49,708.78
2016,7,14,12,15,973.5,98.5,3.35,29.0,1031.0,1004.11,721.64
2016,7,14,12,30,974.0,99.0,3.5,29.0,1031.0,1019.86,732.76
2016,7,14,12,45,966.0,103.0,3.7,29.0,1022.0,1028.04,739.47
2016,7,14,13,0,958.0,107.0,3.9,29.0,1013.0,1033.13,744.33
2016,7,14,13,15,955.0,106.5,4.0,28.5,998.0,1035.41,748.32
2016,7,14,13,30,952.0,106.0,4.1,28.0,983.0,1034.61,750.44
2016,7,14,13,45,948.0,105.0,4.2,28.0,960.5,1029.25,748.22
2016,7,14,14,0,944.0,104.0,4.3,28.0,938.0,1020.84,744.14
2016,7,14,14,15,938.0,103.0,4.35,27.5,909.0,1007.53,738.11
2016,7,14,14,30,932.0,102.0,4.4,27.0,880.0,991.35,730.24
2016,7,14,14,45,923.5,100.5,4.5,27.0,845.0,969.54,717.47
2016,7,14,15,0,915.0,99.0,4.6,27.0,810.0,945.15,703.05
2016,7,14,15,15,904.5,97.0,4.6,26.5,769.5,916.0,686.21
2016,7,14,15,30,894.0,95.0,4.6,26.0,729.0,884.65,667.75
2016,7,14,15,45,880.5,92.5,4.65,25.5,683.5,848.22,645.88
2016,7,14,16,0,867.0,90.0,4.7,25.0,638.0,810.14,622.51
2016,7,14,16,15,848.5,87.5,4.7,24.5,589.5,766.72,594.64
2016,7,14,16,30,830.0,85.0,4.7,24.0,541.0,727.03,569.02
2016,7,14,16,45,806.0,81.5,4.75,23.5,489.5,676.88,535.34
2016,7,14,17,0,782.0,78.0,4.8,23.0,438.0,626.71,500.58
2016,7,14,17,15,750.0,74.0,4.7,22.0,386.0,571.17,459.6
2016,7,14,17,30,718.0,70.0,4.6,21.0,334.0,516.79,418.11
2016,7,14,17,45,671.5,65.0,4.6,20.5,282.0,457.21,370.35
2016,7,14,18,0,625.0,60.0,4.6,20.0,230.0,398.56,321.71
2016,7,14,18,15,557.0,53.0,4.55,19.0,181.0,331.1,264.9
2016,7,14,18,30,489.0,46.0,4.5,18.0,132.0,269.38,211.1
2016,7,14,18,45,381.0,36.5,4.45,17.0,90.5,196.37,147.53
2016,7,14,19,0,273.0,27.0,4.4,16.0,49.0,132.39,82.87
2016,7,14,19,15,136.5,13.5,4.4,15.5,24.5,49.97,0.0
2016,7,14,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,3.6,11.5,25.0,12.78,0.0
2016,7,15,5,30,287.0,26.0,3.7,12.0,50.0,20.29,9.78
2016,7,15,5,45,393.5,35.5,3.85,12.5,91.5,26.55,17.46
2016,7,15,6,0,500.0,45.0,4.0,13.0,133.0,32.4,23.13
2016,7,15,6,15,566.0,51.5,4.0,13.5,181.5,35.28,25.95
2016,7,15,6,30,632.0,58.0,4.0,14.0,230.0,53.89,29.97
2016,7,15,6,45,678.0,62.5,4.0,14.5,282.0,95.52,50.69
2016,7,15,7,0,724.0,67.0,4.0,15.0,334.0,138.58,79.78
2016,7,15,7,15,756.0,70.5,3.9,15.5,386.0,183.24,115.53
2016,7,15,7,30,788.0,74.0,3.8,16.0,438.0,231.24,156.71
2016,7,15,7,45,813.0,76.5,3.75,16.5,489.0,279.67,199.63
2016,7,15,8,0,838.0,79.0,3.7,17.0,540.0,334.66,247.8
2016,7,15,8,15,855.5,81.5,3.7,17.5,588.5,384.65,291.58
2016,7,15,8,30,873.0,84.0,3.7,18.0,637.0,435.74,335.25
2016,7,15,8,45,887.5,86.0,3.7,19.0,682.5,485.92,376.37
2016,7,15,9,0,902.0,88.0,3.7,20.0,728.0,536.49,416.43
2016,7,15,9,15,912.5,89.5,3.75,20.5,768.5,584.61,454.31
2016,7,15,9,30,923.0,91.0,3.8,21.0,809.0,632.34,490.85
2016,7,15,9,45,930.0,93.0,3.85,21.5,844.0,677.71,524.66
2016,7,15,10,0,937.0,95.0,3.9,22.0,879.0,721.99,556.56
2016,7,15,10,15,943.5,96.5,3.95,22.0,908.0,764.19,585.81
2016,7,15,10,30,950.0,98.0,4.0,22.0,937.0,804.88,613.78
2016,7,15,10,45,955.0,98.0,4.1,22.5,959.5,841.31,637.58
2016,7,15,11,0,960.0,98.0,4.2,23.0,982.0,875.77,659.86
2016,7,15,11,15,963.0,99.0,4.25,23.0,997.0,907.38,681.11
2016,7,15,11,30,966.0,100.0,4.3,23.0,1012.0,936.62,700.73
2016,7,15,11,45,968.0,99.5,4.4,23.5,1020.0,961.05,715.96
2016,7,15,12,0,970.0,99.0,4.5,24.0,1028.0,982.83,729.37
2016,7,15,12,15,970.0,99.0,4.55,24.0,1028.0,1000.49,741.42
2016,7,15,12,30,970.0,99.0,4.6,24.0,1028.0,1015.26,751.66
2016,7,15,12,45,963.0,103.0,4.7,24.0,1019.0,1024.38,758.7
2016,7,15,13,0,956.0,107.0,4.8,24.0,1010.0,1030.44,763.84
2016,7,15,13,15,953.0,106.0,4.8,24.0,994.5,1032.23,765.41
2016,7,15,13,30,950.0,105.0,4.8,24.0,979.0,1030.93,765.06
2016,7,15,13,45,946.0,104.0,4.85,24.0,956.5,1025.58,762.57
2016,7,15,14,0,942.0,103.0,4.9,24.0,934.0,1017.18,758.18
2016,7,15,14,15,935.5,102.0,4.9,24.0,905.0,1003.42,749.86
2016,7,15,14,30,929.0,101.0,4.9,24.0,876.0,986.8,739.72
2016,7,15,14,45,919.5,100.0,4.95,24.0,840.5,964.64,726.26
2016,7,15,15,0,910.0,99.0,5.0,24.0,805.0,939.95,711.08
2016,7,15,15,15,678.5,180.0,5.0,23.5,691.5,813.26,625.02
2016,7,15,15,30,447.0,261.0,5.0,23.0,578.0,681.92,527.94
2016,7,15,15,45,438.0,247.0,5.05,23.0,541.5,649.19,505.77
2016,7,15,16,0,429.0,233.0,5.1,23.0,505.0,615.54,482.19
2016,7,15,16,15,384.5,223.0,5.05,22.5,452.5,548.94,433.56
2016,7,15,16,30,340.0,213.0,5.0,22.0,400.0,493.38,392.27
2016,7,15,16,45,488.5,155.5,5.0,21.5,395.0,532.55,427.48
2016,7,15,17,0,637.0,98.0,5.0,21.0,390.0,553.89,448.06
2016,7,15,17,15,479.5,113.0,4.95,20.0,318.0,442.37,360.29
2016,7,15,17,30,322.0,128.0,4.9,19.0,246.0,339.52,277.38
2016,7,15,17,45,289.5,113.0,4.85,18.5,207.0,292.15,238.77
2016,7,15,18,0,257.0,98.0,4.8,18.0,168.0,247.26,201.11
2016,7,15,18,15,225.5,80.0,4.7,17.0,132.0,201.72,162.37
2016,7,15,18,30,194.0,62.0,4.6,16.0,96.0,158.72,124.86
2016,7,15,18,45,142.0,44.5,4.6,15.5,65.5,111.54,83.39
2016,7,15,19,0,90.0,27.0,4.6,15.0,35.0,67.34,39.95
2016,7,15,19,15,45.0,13.5,4.55,14.5,17.5,25.32,0.0
2016,7,15,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.5,3.9,12.0,23.5,13.27,0.0
2016,7,16,5,30,255.0,27.0,4.0,12.0,47.0,21.42,10.29
2016,7,16,5,45,365.0,36.5,4.15,12.5,88.0,27.61,18.33
2016,7,16,6,0,475.0,46.0,4.3,13.0,129.0,33.41,24.01
2016,7,16,6,15,262.0,73.5,4.2,13.5,121.5,53.76,42.4
2016,7,16,6,30,49.0,101.0,4.1,14.0,114.0,88.82,69.27
2016,7,16,6,45,57.0,121.5,4.1,15.0,140.0,110.43,85.84
2016,7,16,7,0,65.0,142.0,4.1,16.0,166.0,133.03,103.36
2016,7,16,7,15,155.0,162.5,4.0,16.5,231.0,165.89,126.1
2016,7,16,7,30,245.0,183.0,3.9,17.0,296.0,207.31,156.5
2016,7,16,7,45,223.0,209.5,3.85,17.5,321.0,242.32,186.06
2016,7,16,8,0,201.0,236.0,3.8,18.0,346.0,270.69,209.69
2016,7,16,8,15,221.5,256.5,3.8,18.5,388.5,307.56,238.72
2016,7,16,8,30,242.0,277.0,3.8,19.0,431.0,341.86,265.5
2016,7,16,8,45,562.0,185.5,3.8,19.5,574.5,417.75,324.3
2016,7,16,9,0,882.0,94.0,3.8,20.0,718.0,530.37,412.16
2016,7,16,9,15,893.0,95.5,3.85,20.0,758.5,577.94,450.24
2016,7,16,9,30,904.0,97.0,3.9,20.0,799.0,625.19,487.5
2016,7,16,9,45,912.5,99.0,3.95,20.5,834.0,670.8,521.7
2016,7,16,10,0,921.0,101.0,4.0,21.0,869.0,715.47,554.37
2016,7,16,10,15,927.0,102.0,4.1,21.5,898.0,756.32,581.95
2016,7,16,10,30,933.0,103.0,4.2,22.0,927.0,795.65,608.15
2016,7,16,10,45,937.5,104.0,4.35,22.5,949.0,832.13,632.31
2016,7,16,11,0,942.0,105.0,4.5,23.0,971.0,866.66,655.09
2016,7,16,11,15,945.0,105.5,4.6,23.0,986.5,897.37,676.32
2016,7,16,11,30,948.0,106.0,4.7,23.0,1002.0,925.76,695.98
2016,7,16,11,45,950.0,106.5,4.8,23.0,1010.0,950.82,713.42
2016,7,16,12,0,952.0,107.0,4.9,23.0,1018.0,973.3,729.17
2016,7,16,12,15,953.0,107.0,5.0,23.0,1018.5,991.68,742.24
2016,7,16,12,30,954.0,107.0,5.1,23.0,1019.0,1007.25,753.52
2016,7,16,12,45,951.5,107.5,5.2,23.0,1011.5,1017.1,761.05
2016,7,16,13,0,949.0,108.0,5.3,23.0,1004.0,1023.93,766.68
2016,7,16,13,15,947.0,107.5,5.35,23.0,989.5,1027.2,769.65
2016,7,16,13,30,945.0,107.0,5.4,23.0,975.0,1027.4,770.68
2016,7,16,13,45,943.0,105.0,5.45,23.0,954.0,1022.99,768.71
2016,7,16,14,0,941.0,103.0,5.5,23.0,933.0,1015.51,764.78
2016,7,16,14,15,935.5,101.5,5.5,22.5,904.5,1002.19,758.12
2016,7,16,14,30,930.0,100.0,5.5,22.0,876.0,985.97,749.55
2016,7,16,14,45,924.0,98.0,5.5,22.0,842.0,965.96,736.91
2016,7,16,15,0,918.0,96.0,5.5,22.0,808.0,943.27,722.46
2016,7,16,15,15,908.0,94.0,5.45,21.5,767.5,914.48,704.82
2016,7,16,15,30,898.0,92.0,5.4,21.0,727.0,883.45,685.52
2016,7,16,15,45,886.5,89.5,5.35,21.0,682.5,848.56,661.99
2016,7,16,16,0,875.0,87.0,5.3,21.0,638.0,811.89,637.06
2016,7,16,16,15,631.5,144.5,5.2,20.5,526.0,667.68,532.31
2016,7,16,16,30,388.0,202.0,5.1,20.0,414.0,525.31,420.68
2016,7,16,16,45,592.5,138.0,5.1,20.0,426.5,590.04,476.08
2016,7,16,17,0,797.0,74.0,5.1,20.0,439.0,630.79,511.22
2016,7,16,17,15,765.5,70.5,5.0,19.0,387.0,575.55,469.41
2016,7,16,17,30,734.0,67.0,4.9,18.0,335.0,521.44,427.43
2016,7,16,17,45,689.5,62.0,4.8,17.5,283.0,459.9,377.2
2016,7,16,18,0,645.0,57.0,4.7,17.0,231.0,403.74,329.58
2016,7,16,18,15,578.0,50.5,4.6,16.5,181.5,336.55,271.55
2016,7,16,18,30,511.0,44.0,4.5,16.0,132.0,275.01,216.7
2016,7,16,18,45,399.0,35.0,4.4,15.5,90.0,200.36,150.74
2016,7,16,19,0,287.0,26.0,4.3,15.0,48.0,134.23,81.05
2016,7,16,19,15,143.5,13.0,4.3,14.5,24.0,51.01,0.0
2016,7,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,5,15,143.5,12.5,4.2,11.5,23.5,12.29,0.0
2016,7,17,5,30,287.0,25.0,4.3,12.0,47.0,19.57,8.55
2016,7,17,5,45,400.5,33.5,4.45,12.5,89.0,24.94,15.98
2016,7,17,6,0,514.0,42.0,4.6,13.0,131.0,29.98,20.95
2016,7,17,6,15,579.5,48.0,4.55,13.5,179.5,32.58,23.52
2016,7,17,6,30,645.0,54.0,4.5,14.0,228.0,51.23,29.27
2016,7,17,6,45,687.5,59.0,4.5,14.5,279.0,90.11,46.58
2016,7,17,7,0,730.0,64.0,4.5,15.0,330.0,133.58,75.56
2016,7,17,7,15,761.0,67.5,4.55,15.5,382.0,178.34,111.22
2016,7,17,7,30,792.0,71.0,4.6,16.0,434.0,226.34,152.47
2016,7,17,7,45,499.5,152.5,4.7,16.5,391.0,257.76,191.31
2016,7,17,8,0,207.0,234.0,4.8,17.0,348.0,270.46,210.64
2016,7,17,8,15,541.0,157.5,4.85,17.0,490.0,328.07,252.91
2016,7,17,8,30,875.0,81.0,4.9,17.0,632.0,430.88,334.3
2016,7,17,8,45,889.0,82.5,4.95,17.5,677.0,480.52,376.4
2016,7,17,9,0,903.0,84.0,5.0,18.0,722.0,530.51,417.8
2016,7,17,9,15,912.5,86.0,5.05,18.0,762.0,578.63,457.52
2016,7,17,9,30,922.0,88.0,5.1,18.0,802.0,626.29,495.99
2016,7,17,9,45,923.0,93.0,5.2,18.5,835.0,670.64,530.21
2016,7,17,10,0,924.0,98.0,5.3,19.0,868.0,713.47,562.48
2016,7,17,10,15,930.0,99.5,5.4,19.0,896.5,754.92,592.47
2016,7,17,10,30,936.0,101.0,5.5,19.0,925.0,794.86,621.21
2016,7,17,10,45,938.5,102.5,5.6,19.5,946.5,830.38,645.38
2016,7,17,11,0,941.0,104.0,5.7,20.0,968.0,863.82,667.91
2016,7,17,11,15,943.5,104.5,5.8,20.0,983.0,894.12,689.44
2016,7,17,11,30,946.0,105.0,5.9,20.0,998.0,922.07,709.32
2016,7,17,11,45,947.0,105.5,6.0,20.0,1005.0,946.23,726.57
2016,7,17,12,0,948.0,106.0,6.1,20.0,1012.0,967.76,742.05
2016,7,17,12,15,948.0,106.0,6.15,20.0,1012.0,985.17,754.42
2016,7,17,12,30,948.0,106.0,6.2,20.0,1012.0,999.75,764.92
2016,7,17,12,45,943.0,108.0,6.3,20.0,1003.0,1008.66,771.87
2016,7,17,13,0,938.0,110.0,6.4,20.0,994.0,1014.57,776.86
2016,7,17,13,15,935.0,109.0,6.4,19.5,979.0,1016.35,780.03
2016,7,17,13,30,932.0,108.0,6.4,19.0,964.0,1015.09,781.2
2016,7,17,13,45,929.5,106.0,6.45,19.0,942.0,1010.24,778.75
2016,7,17,14,0,927.0,104.0,6.5,19.0,920.0,1002.36,774.29
2016,7,17,14,15,920.5,102.5,6.5,18.5,891.5,988.23,766.71
2016,7,17,14,30,914.0,101.0,6.5,18.0,863.0,971.26,757.18
2016,7,17,14,45,908.0,98.5,6.5,18.0,828.5,950.95,743.83
2016,7,17,15,0,902.0,96.0,6.5,18.0,794.0,928.0,728.62
2016,7,17,15,15,891.5,94.0,6.45,17.5,754.0,899.08,710.23
2016,7,17,15,30,881.0,92.0,6.4,17.0,714.0,868.01,690.16
2016,7,17,15,45,868.5,89.0,6.4,17.0,669.5,832.16,665.31
2016,7,17,16,0,856.0,86.0,6.4,17.0,625.0,794.62,639.04
2016,7,17,16,15,598.5,149.0,6.35,16.5,511.5,646.36,527.22
2016,7,17,16,30,341.0,212.0,6.3,16.0,398.0,492.48,402.73
2016,7,17,16,45,558.0,143.0,6.25,16.0,413.0,566.83,467.51
2016,7,17,17,0,775.0,74.0,6.2,16.0,428.0,615.25,509.89
2016,7,17,17,15,743.5,70.0,6.1,15.5,376.5,560.32,466.2
2016,7,17,17,30,712.0,66.0,6.0,15.0,325.0,506.56,422.54
2016,7,17,17,45,666.5,61.5,5.9,14.5,274.0,446.03,371.94
2016,7,17,18,0,621.0,57.0,5.8,14.0,223.0,391.01,324.22
2016,7,17,18,15,554.0,50.5,5.6,13.5,175.0,324.98,265.97
2016,7,17,18,30,487.0,44.0,5.4,13.0,127.0,264.62,211.19
2016,7,17,18,45,374.0,34.5,5.25,12.5,86.0,190.32,144.66
2016,7,17,19,0,261.0,25.0,5.1,12.0,45.0,124.28,73.86
2016,7,17,19,15,130.5,12.5,5.05,12.0,22.5,46.89,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,144.0,11.5,4.25,11.5,22.5,11.3,0.0
2016,7,18,5,30,288.0,23.0,4.4,12.0,45.0,17.75,6.84
2016,7,18,5,45,397.5,31.5,4.6,12.5,86.0,23.22,14.45
2016,7,18,6,0,507.0,40.0,4.8,13.0,127.0,28.34,19.48
2016,7,18,6,15,253.5,64.0,4.8,13.5,107.5,46.46,35.88
2016,7,18,6,30,0.0,88.0,4.8,14.0,88.0,81.02,63.43
2016,7,18,6,45,5.0,106.0,4.8,14.5,108.0,98.19,77.65
2016,7,18,7,0,10.0,124.0,4.8,15.0,128.0,115.95,91.99
2016,7,18,7,15,28.0,150.5,4.7,15.0,163.0,139.33,110.4
2016,7,18,7,30,46.0,177.0,4.6,15.0,198.0,168.35,133.4
2016,7,18,7,45,67.0,204.5,4.55,15.5,239.0,201.0,158.96
2016,7,18,8,0,88.0,232.0,4.5,16.0,280.0,235.96,186.32
2016,7,18,8,15,155.5,255.0,4.45,16.5,349.0,281.65,221.42
2016,7,18,8,30,223.0,278.0,4.4,17.0,418.0,338.47,265.5
2016,7,18,8,45,553.0,180.5,4.4,17.5,562.0,407.21,319.29
2016,7,18,9,0,883.0,83.0,4.4,18.0,706.0,518.13,407.22
2016,7,18,9,15,893.0,85.0,4.4,18.0,745.5,565.66,445.88
2016,7,18,9,30,903.0,87.0,4.4,18.0,785.0,612.8,483.56
2016,7,18,9,45,907.5,90.0,4.4,18.5,818.5,656.78,516.98
2016,7,18,10,0,912.0,93.0,4.4,19.0,852.0,699.53,548.56
2016,7,18,10,15,918.0,94.0,4.45,19.0,880.5,740.08,577.39
2016,7,18,10,30,924.0,95.0,4.5,19.0,909.0,779.13,604.96
2016,7,18,10,45,928.5,96.0,4.55,19.5,931.0,815.35,629.13
2016,7,18,11,0,933.0,97.0,4.6,20.0,953.0,849.64,651.74
2016,7,18,11,15,936.0,97.5,4.7,20.0,967.5,880.11,673.17
2016,7,18,11,30,939.0,98.0,4.8,20.0,982.0,908.29,693.02
2016,7,18,11,45,940.5,98.0,4.9,20.5,990.0,932.24,708.57
2016,7,18,12,0,942.0,98.0,5.0,21.0,998.0,953.58,722.34
2016,7,18,12,15,942.5,98.0,5.05,21.0,998.0,971.31,734.74
2016,7,18,12,30,943.0,98.0,5.1,21.0,998.0,986.23,745.33
2016,7,18,12,45,946.0,95.0,5.2,21.0,992.0,997.64,753.99
2016,7,18,13,0,949.0,92.0,5.3,21.0,986.0,1006.08,760.75
2016,7,18,13,15,947.0,91.5,5.35,21.0,971.5,1009.22,763.64
2016,7,18,13,30,945.0,91.0,5.4,21.0,957.0,1009.29,764.57
2016,7,18,13,45,943.0,88.5,5.45,21.0,936.0,1004.19,762.08
2016,7,18,14,0,941.0,86.0,5.5,21.0,915.0,996.01,757.59
2016,7,18,14,15,936.0,85.0,5.5,20.5,887.0,983.54,751.37
2016,7,18,14,30,931.0,84.0,5.5,20.0,859.0,968.17,743.21
2016,7,18,14,45,926.0,81.5,5.5,20.0,825.0,948.35,730.53
2016,7,18,15,0,921.0,79.0,5.5,20.0,791.0,925.81,715.98
2016,7,18,15,15,912.0,77.5,5.45,20.0,751.5,898.22,697.57
2016,7,18,15,30,903.0,76.0,5.4,20.0,712.0,868.35,677.53
2016,7,18,15,45,892.5,73.5,5.35,20.0,668.5,833.99,654.18
2016,7,18,16,0,882.0,71.0,5.3,20.0,625.0,797.77,629.38
2016,7,18,16,15,866.0,68.5,5.2,19.5,577.5,755.62,600.94
2016,7,18,16,30,850.0,66.0,5.1,19.0,530.0,712.39,571.34
2016,7,18,16,45,830.5,63.0,5.1,18.5,480.0,665.26,538.65
2016,7,18,17,0,811.0,60.0,5.1,18.0,430.0,617.8,505.0
2016,7,18,17,15,782.5,57.0,5.0,17.5,379.0,564.63,464.31
2016,7,18,17,30,754.0,54.0,4.9,17.0,328.0,516.26,425.44
2016,7,18,17,45,714.0,50.0,4.85,16.5,277.0,457.61,377.17
2016,7,18,18,0,674.0,46.0,4.8,16.0,226.0,401.47,329.21
2016,7,18,18,15,612.0,41.0,4.65,15.5,178.0,336.95,272.7
2016,7,18,18,30,550.0,36.0,4.5,15.0,130.0,277.54,218.9
2016,7,18,18,45,446.0,28.5,4.35,14.5,88.5,205.73,154.25
2016,7,18,19,0,342.0,21.0,4.2,14.0,47.0,141.26,80.52
2016,7,18,19,15,171.0,10.5,4.15,13.5,23.5,55.41,0.0
2016,7,18,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,172.0,10.5,3.4,11.0,23.0,10.32,0.0
2016,7,19,5,30,344.0,21.0,3.5,11.0,46.0,17.37,6.17
2016,7,19,5,45,449.0,28.5,3.65,11.5,88.0,22.46,13.83
2016,7,19,6,0,554.0,36.0,3.8,12.0,130.0,27.27,18.61
2016,7,19,6,15,616.0,41.5,3.8,12.5,178.5,30.01,21.31
2016,7,19,6,30,678.0,47.0,3.8,13.0,227.0,42.6,23.82
2016,7,19,6,45,719.0,50.5,3.8,13.5,278.0,81.65,39.4
2016,7,19,7,0,760.0,54.0,3.8,14.0,329.0,125.14,67.67
2016,7,19,7,15,788.5,57.5,3.75,14.5,380.5,175.32,107.7
2016,7,19,7,30,817.0,61.0,3.7,15.0,432.0,224.13,149.69
2016,7,19,7,45,837.5,63.5,3.7,15.5,482.0,272.76,193.22
2016,7,19,8,0,858.0,66.0,3.7,16.0,532.0,323.18,238.37
2016,7,19,8,15,873.5,68.5,3.7,16.5,580.0,373.41,282.92
2016,7,19,8,30,889.0,71.0,3.7,17.0,628.0,424.56,327.2
2016,7,19,8,45,899.5,73.5,3.75,17.5,672.0,474.16,369.2
2016,7,19,9,0,910.0,76.0,3.8,18.0,716.0,523.8,410.01
2016,7,19,9,15,919.5,77.5,3.85,18.0,756.0,571.82,449.27
2016,7,19,9,30,929.0,79.0,3.9,18.0,796.0,619.36,487.23
2016,7,19,9,45,931.5,83.0,3.95,18.5,829.5,664.11,521.17
2016,7,19,10,0,934.0,87.0,4.0,19.0,863.0,707.42,552.93
2016,7,19,10,15,939.5,88.0,4.05,19.0,891.5,748.47,581.85
2016,7,19,10,30,945.0,89.0,4.1,19.0,920.0,787.93,609.42
2016,7,19,10,45,947.0,91.0,4.15,19.5,941.5,823.86,633.11
2016,7,19,11,0,949.0,93.0,4.2,20.0,963.0,857.67,655.12
2016,7,19,11,15,951.5,93.5,4.25,20.0,977.5,888.2,675.98
2016,7,19,11,30,954.0,94.0,4.3,20.0,992.0,916.36,695.17
2016,7,19,11,45,955.5,94.0,4.4,20.0,999.5,940.66,711.97
2016,7,19,12,0,957.0,94.0,4.5,20.0,1007.0,962.32,727.32
2016,7,19,12,15,957.0,94.0,4.55,20.0,1007.0,979.84,739.53
2016,7,19,12,30,957.0,94.0,4.6,20.0,1007.0,994.49,749.89
2016,7,19,12,45,950.0,98.0,4.7,20.5,998.0,1003.56,755.51
2016,7,19,13,0,943.0,102.0,4.8,21.0,989.0,1009.59,759.19
2016,7,19,13,15,940.0,101.5,4.85,21.0,974.5,1011.86,761.52
2016,7,19,13,30,937.0,101.0,4.9,21.0,960.0,1011.07,761.92
2016,7,19,13,45,936.5,98.0,4.95,21.0,938.5,1007.04,760.25
2016,7,19,14,0,936.0,95.0,5.0,21.0,917.0,999.92,756.58
2016,7,19,14,15,930.0,93.5,5.0,21.0,888.5,986.1,748.05
2016,7,19,14,30,924.0,92.0,5.0,21.0,860.0,969.41,737.65
2016,7,19,14,45,919.0,89.5,5.05,21.0,826.0,949.78,725.66
2016,7,19,15,0,914.0,87.0,5.1,21.0,792.0,927.44,711.8
2016,7,19,15,15,903.5,85.0,5.1,20.5,752.0,898.18,694.08
2016,7,19,15,30,893.0,83.0,5.1,20.0,712.0,866.73,674.68
2016,7,19,15,45,882.5,80.0,5.15,20.0,668.0,832.13,651.83
2016,7,19,16,0,872.0,77.0,5.2,20.0,624.0,795.69,627.42
2016,7,19,16,15,855.5,74.5,5.15,19.5,576.0,753.52,599.22
2016,7,19,16,30,839.0,72.0,5.1,19.0,528.0,710.32,569.85
2016,7,19,16,45,820.5,68.0,5.1,19.0,478.5,663.19,536.1
2016,7,19,17,0,802.0,64.0,5.1,19.0,429.0,615.65,501.46
2016,7,19,17,15,772.5,61.0,5.0,18.5,377.5,566.27,463.46
2016,7,19,17,30,743.0,58.0,4.9,18.0,326.0,513.71,421.57
2016,7,19,17,45,704.5,53.0,4.8,17.5,275.5,455.17,373.51
2016,7,19,18,0,666.0,48.0,4.7,17.0,225.0,398.99,325.66
2016,7,19,18,15,602.5,42.5,4.5,16.0,176.5,333.59,269.14
2016,7,19,18,30,539.0,37.0,4.3,15.0,128.0,273.42,215.28
2016,7,19,18,45,437.5,29.0,4.15,14.5,87.0,202.55,151.38
2016,7,19,19,0,336.0,21.0,4.0,14.0,46.0,138.43,75.83
2016,7,19,19,15,168.0,10.5,3.95,13.5,23.0,54.37,0.0
2016,7,19,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,172.5,10.0,3.2,11.5,22.5,9.83,0.0
2016,7,20,5,30,345.0,20.0,3.3,12.0,45.0,16.45,5.0
2016,7,20,5,45,449.5,27.5,3.45,12.5,86.5,21.59,12.96
2016,7,20,6,0,554.0,35.0,3.6,13.0,128.0,26.44,17.78
2016,7,20,6,15,617.0,40.5,3.6,13.5,176.5,29.22,20.5
2016,7,20,6,30,680.0,46.0,3.6,14.0,225.0,40.17,22.79
2016,7,20,6,45,721.0,49.5,3.6,14.5,276.0,79.28,37.67
2016,7,20,7,0,762.0,53.0,3.6,15.0,327.0,122.82,65.51
2016,7,20,7,15,791.5,56.0,3.55,15.5,379.0,172.83,105.01
2016,7,20,7,30,821.0,59.0,3.5,16.0,431.0,221.55,146.64
2016,7,20,7,45,842.0,61.5,3.5,16.5,481.5,270.5,190.24
2016,7,20,8,0,863.0,64.0,3.5,17.0,532.0,321.28,235.51
2016,7,20,8,15,879.5,66.0,3.45,17.5,580.5,371.68,279.99
2016,7,20,8,30,896.0,68.0,3.4,18.0,629.0,423.09,324.24
2016,7,20,8,45,908.5,70.0,3.35,18.5,673.5,473.5,366.51
2016,7,20,9,0,921.0,72.0,3.3,19.0,718.0,524.12,407.62
2016,7,20,9,15,930.5,73.0,3.3,19.5,758.5,572.2,445.7
2016,7,20,9,30,940.0,74.0,3.3,20.0,799.0,619.77,482.25
2016,7,20,9,45,938.0,81.5,3.3,20.5,832.0,665.42,516.11
2016,7,20,10,0,936.0,89.0,3.3,21.0,865.0,709.27,547.58
2016,7,20,10,15,942.0,90.0,3.35,21.5,894.0,750.79,575.25
2016,7,20,10,30,948.0,91.0,3.4,22.0,923.0,790.78,601.5
2016,7,20,10,45,953.5,91.0,3.45,22.5,945.5,827.7,625.35
2016,7,20,11,0,959.0,91.0,3.5,23.0,968.0,862.69,647.65
2016,7,20,11,15,962.0,91.5,3.55,23.0,983.5,893.95,668.55
2016,7,20,11,30,965.0,92.0,3.6,23.0,999.0,922.85,687.81
2016,7,20,11,45,967.5,91.5,3.7,23.5,1007.0,947.82,703.39
2016,7,20,12,0,970.0,91.0,3.8,24.0,1015.0,970.15,717.2
2016,7,20,12,15,970.5,91.0,3.85,24.0,1015.0,988.36,729.41
2016,7,20,12,30,971.0,91.0,3.9,24.0,1015.0,1003.67,739.8
2016,7,20,12,45,970.5,90.0,4.0,24.0,1008.0,1014.05,747.36
2016,7,20,13,0,970.0,89.0,4.1,24.0,1001.0,1021.34,753.03
2016,7,20,13,15,967.5,88.5,4.2,24.0,986.5,1024.1,755.83
2016,7,20,13,30,965.0,88.0,4.3,24.0,972.0,1023.71,756.69
2016,7,20,13,45,962.0,87.0,4.4,24.0,950.0,1019.18,754.93
2016,7,20,14,0,959.0,86.0,4.5,24.0,928.0,1011.54,751.14
2016,7,20,14,15,954.0,85.0,4.6,23.5,899.5,998.92,746.04
2016,7,20,14,30,949.0,84.0,4.7,23.0,871.0,983.35,738.96
2016,7,20,14,45,942.0,82.5,4.8,23.0,836.5,962.52,726.81
2016,7,20,15,0,935.0,81.0,4.9,23.0,802.0,938.98,712.78
2016,7,20,15,15,926.0,79.5,4.95,22.5,762.0,911.11,696.71
2016,7,20,15,30,917.0,78.0,5.0,22.0,722.0,880.92,678.85
2016,7,20,15,45,905.0,76.0,5.05,22.0,677.5,845.51,655.76
2016,7,20,16,0,893.0,74.0,5.1,22.0,633.0,808.29,631.16
2016,7,20,16,15,876.5,71.5,5.1,21.5,584.5,765.42,603.1
2016,7,20,16,30,860.0,69.0,5.1,21.0,536.0,721.47,573.77
2016,7,20,16,45,839.5,66.0,5.1,20.5,485.0,673.3,540.67
2016,7,20,17,0,819.0,63.0,5.1,20.0,434.0,624.85,506.63
2016,7,20,17,15,789.5,60.0,5.0,19.5,382.0,574.78,468.35
2016,7,20,17,30,760.0,57.0,4.9,19.0,330.0,521.51,426.09
2016,7,20,17,45,719.0,52.5,4.85,18.5,278.5,461.49,377.11
2016,7,20,18,0,678.0,48.0,4.8,18.0,227.0,404.03,328.42
2016,7,20,18,15,614.0,42.5,4.65,17.0,178.0,337.9,271.47
2016,7,20,18,30,550.0,37.0,4.5,16.0,129.0,277.03,217.11
2016,7,20,18,45,443.5,29.0,4.4,15.5,87.0,203.98,151.47
2016,7,20,19,0,337.0,21.0,4.3,15.0,45.0,137.7,71.56
2016,7,20,19,15,168.5,10.5,4.3,14.5,22.5,54.24,0.0
2016,7,20,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.5,10.5,3.65,11.5,22.0,10.32,0.0
2016,7,21,5,30,335.0,21.0,3.8,12.0,44.0,17.64,5.12
2016,7,21,5,45,443.5,28.5,3.95,12.5,85.5,22.7,13.86
2016,7,21,6,0,552.0,36.0,4.1,13.0,127.0,27.5,18.68
2016,7,21,6,15,615.5,41.5,4.1,13.5,175.5,30.21,21.36
2016,7,21,6,30,679.0,47.0,4.1,14.0,224.0,39.38,23.31
2016,7,21,6,45,721.5,50.5,4.15,14.5,275.5,78.47,37.51
2016,7,21,7,0,764.0,54.0,4.2,15.0,327.0,122.15,65.05
2016,7,21,7,15,792.5,57.5,4.2,15.5,379.0,172.51,104.71
2016,7,21,7,30,821.0,61.0,4.2,16.0,431.0,221.51,146.59
2016,7,21,7,45,843.0,63.0,4.2,16.5,481.5,270.33,190.12
2016,7,21,8,0,865.0,65.0,4.2,17.0,532.0,321.06,235.49
2016,7,21,8,15,880.5,67.0,4.2,17.5,580.5,371.24,280.06
2016,7,21,8,30,896.0,69.0,4.2,18.0,629.0,422.34,324.39
2016,7,21,8,45,908.5,71.0,4.2,18.5,673.5,472.79,367.06
2016,7,21,9,0,921.0,73.0,4.2,19.0,718.0,523.46,408.67
2016,7,21,9,15,930.0,74.0,4.2,19.5,758.0,571.31,446.95
2016,7,21,9,30,939.0,75.0,4.2,20.0,798.0,618.62,483.7
2016,7,21,9,45,944.0,77.5,4.2,20.5,832.5,664.06,517.98
2016,7,21,10,0,949.0,80.0,4.2,21.0,867.0,708.23,550.02
2016,7,21,10,15,955.0,81.0,4.25,21.0,896.0,750.25,579.47
2016,7,21,10,30,961.0,82.0,4.3,21.0,925.0,790.69,607.57
2016,7,21,10,45,965.5,82.5,4.4,21.5,947.5,827.74,632.08
2016,7,21,11,0,970.0,83.0,4.5,22.0,970.0,862.75,655.18
2016,7,21,11,15,973.0,83.5,4.6,22.0,985.5,894.33,677.11
2016,7,21,11,30,976.0,84.0,4.7,22.0,1001.0,923.49,697.39
2016,7,21,11,45,978.5,84.0,4.85,22.5,1009.0,949.18,714.28
2016,7,21,12,0,981.0,84.0,5.0,23.0,1017.0,972.18,729.35
