Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,981.5,83.5,5.15,22.5,1017.5,990.06,743.94
2016,7,21,12,30,982.0,83.0,5.3,22.0,1018.0,1004.98,756.68
2016,7,21,12,45,974.0,88.5,5.45,22.0,1009.5,1014.87,764.63
2016,7,21,13,0,966.0,94.0,5.6,22.0,1001.0,1021.63,770.58
2016,7,21,13,15,963.5,93.5,5.65,22.0,986.5,1024.44,773.24
2016,7,21,13,30,961.0,93.0,5.7,22.0,972.0,1024.11,773.9
2016,7,21,13,45,960.0,90.5,5.8,22.0,951.0,1020.0,772.43
2016,7,21,14,0,959.0,88.0,5.9,22.0,930.0,1012.73,768.9
2016,7,21,14,15,954.0,87.0,5.9,21.5,901.5,1000.14,762.65
2016,7,21,14,30,949.0,86.0,5.9,21.0,873.0,984.59,754.41
2016,7,21,14,45,945.0,83.0,5.9,21.0,839.0,964.9,741.85
2016,7,21,15,0,941.0,80.0,5.9,21.0,805.0,942.37,727.35
2016,7,21,15,15,932.0,78.5,5.8,20.5,764.5,914.36,709.81
2016,7,21,15,30,923.0,77.0,5.7,20.0,724.0,884.0,690.55
2016,7,21,15,45,913.5,74.0,5.65,20.0,679.5,849.36,667.01
2016,7,21,16,0,904.0,71.0,5.6,20.0,635.0,812.73,641.91
2016,7,21,16,15,888.0,68.5,5.5,19.5,586.5,769.86,612.98
2016,7,21,16,30,872.0,66.0,5.4,19.0,538.0,725.84,582.81
2016,7,21,16,45,853.0,63.0,5.3,19.0,487.0,678.24,548.37
2016,7,21,17,0,834.0,60.0,5.2,19.0,436.0,630.23,513.1
2016,7,21,17,15,804.5,57.0,5.05,18.5,383.5,575.52,471.13
2016,7,21,17,30,775.0,54.0,4.9,18.0,331.0,525.64,431.06
2016,7,21,17,45,734.0,50.0,4.75,17.5,279.0,465.59,381.6
2016,7,21,18,0,693.0,46.0,4.6,17.0,227.0,408.11,332.5
2016,7,21,18,15,629.0,41.0,4.35,16.0,178.0,341.97,275.18
2016,7,21,18,30,565.0,36.0,4.1,15.0,129.0,281.09,220.47
2016,7,21,18,45,455.5,28.0,3.95,14.5,86.5,206.47,153.16
2016,7,21,19,0,346.0,20.0,3.8,14.0,44.0,138.56,67.92
2016,7,21,19,15,173.0,10.0,3.75,13.5,22.0,54.64,0.0
2016,7,21,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.65,11.5,21.0,9.83,0.0
2016,7,22,5,30,334.0,20.0,2.8,12.0,42.0,16.71,3.82
2016,7,22,5,45,443.0,28.0,3.0,12.5,84.0,22.32,13.49
2016,7,22,6,0,552.0,36.0,3.2,13.0,126.0,27.61,18.78
2016,7,22,6,15,617.0,41.5,3.15,13.5,175.0,30.31,21.46
2016,7,22,6,30,682.0,47.0,3.1,14.0,224.0,37.75,28.22
2016,7,22,6,45,725.0,51.0,3.1,15.0,276.0,77.38,36.97
2016,7,22,7,0,768.0,55.0,3.1,16.0,328.0,121.66,64.34
2016,7,22,7,15,798.5,58.5,3.05,16.5,381.0,172.5,103.83
2016,7,22,7,30,829.0,62.0,3.0,17.0,434.0,222.22,145.8
2016,7,22,7,45,851.0,64.5,2.95,17.5,485.5,271.89,189.59
2016,7,22,8,0,873.0,67.0,2.9,18.0,537.0,323.49,235.16
2016,7,22,8,15,889.5,69.0,2.9,18.5,586.0,374.47,279.85
2016,7,22,8,30,906.0,71.0,2.9,19.0,635.0,426.45,324.3
2016,7,22,8,45,918.5,73.0,2.95,20.0,680.5,477.43,366.19
2016,7,22,9,0,931.0,75.0,3.0,21.0,726.0,528.61,406.8
2016,7,22,9,15,941.0,76.5,3.0,21.5,767.0,577.97,445.4
2016,7,22,9,30,951.0,78.0,3.0,22.0,808.0,626.86,482.46
2016,7,22,9,45,951.0,84.0,3.0,22.5,842.0,672.97,516.27
2016,7,22,10,0,951.0,90.0,3.0,23.0,876.0,717.41,547.9
2016,7,22,10,15,956.5,91.0,3.0,23.5,905.0,759.26,575.15
2016,7,22,10,30,962.0,92.0,3.0,24.0,934.0,799.49,600.87
2016,7,22,10,45,966.5,92.5,3.05,24.5,956.5,836.67,624.48
2016,7,22,11,0,971.0,93.0,3.1,25.0,979.0,871.82,646.51
2016,7,22,11,15,974.0,93.5,3.15,25.0,994.5,903.53,667.36
2016,7,22,11,30,977.0,94.0,3.2,25.0,1010.0,932.83,686.59
2016,7,22,11,45,978.0,94.0,3.25,25.5,1017.5,957.33,701.27
2016,7,22,12,0,979.0,94.0,3.3,26.0,1025.0,979.08,714.15
2016,7,22,12,15,979.0,94.0,3.4,26.0,1025.0,997.07,726.4
2016,7,22,12,30,979.0,94.0,3.5,26.0,1025.0,1012.11,736.84
2016,7,22,12,45,976.0,95.0,3.6,26.0,1017.0,1022.29,744.23
2016,7,22,13,0,973.0,96.0,3.7,26.0,1009.0,1029.36,749.75
2016,7,22,13,15,970.5,95.5,3.8,26.0,993.5,1032.23,752.67
2016,7,22,13,30,968.0,95.0,3.9,26.0,978.0,1031.94,753.68
2016,7,22,13,45,963.0,94.5,4.0,26.0,955.5,1026.1,751.17
2016,7,22,14,0,958.0,94.0,4.1,26.0,933.0,1017.15,746.75
2016,7,22,14,15,952.5,92.5,4.2,25.5,904.0,1003.63,740.84
2016,7,22,14,30,947.0,91.0,4.3,25.0,875.0,987.14,733.0
2016,7,22,14,45,938.5,90.0,4.4,25.0,839.5,965.56,720.32
2016,7,22,15,0,930.0,89.0,4.5,25.0,804.0,941.34,705.84
2016,7,22,15,15,920.0,87.0,4.55,24.5,763.0,912.2,689.19
2016,7,22,15,30,910.0,85.0,4.6,24.0,722.0,880.78,670.86
2016,7,22,15,45,896.5,83.0,4.65,24.0,677.0,844.34,647.48
2016,7,22,16,0,883.0,81.0,4.7,24.0,632.0,806.21,622.65
2016,7,22,16,15,866.0,78.5,4.75,23.5,583.0,763.31,595.26
2016,7,22,16,30,849.0,76.0,4.8,23.0,534.0,719.4,566.59
2016,7,22,16,45,825.0,73.5,4.85,22.5,482.5,674.17,536.3
2016,7,22,17,0,801.0,71.0,4.9,22.0,431.0,624.42,501.51
2016,7,22,17,15,769.5,67.0,4.9,21.0,378.5,568.47,460.08
2016,7,22,17,30,738.0,63.0,4.9,20.0,326.0,513.66,417.93
2016,7,22,17,45,691.0,58.5,4.9,19.5,273.5,451.34,367.33
2016,7,22,18,0,644.0,54.0,4.9,19.0,221.0,392.08,317.37
2016,7,22,18,15,574.0,47.5,4.8,18.0,172.0,326.49,261.07
2016,7,22,18,30,504.0,41.0,4.7,17.0,123.0,264.44,206.11
2016,7,22,18,45,385.5,31.5,4.65,16.5,81.5,188.28,138.46
2016,7,22,19,0,267.0,22.0,4.6,16.0,40.0,118.4,52.87
2016,7,22,19,15,133.5,11.0,4.5,15.5,20.0,45.16,0.0
2016,7,22,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,140.0,10.5,1.6,12.5,19.5,10.32,0.0
2016,7,23,5,30,280.0,21.0,1.7,13.0,39.0,16.43,2.76
2016,7,23,5,45,397.0,29.5,1.85,14.0,80.0,21.98,13.04
2016,7,23,6,0,514.0,38.0,2.0,15.0,121.0,27.16,18.21
2016,7,23,6,15,582.5,44.0,1.9,15.5,169.5,32.68,23.37
2016,7,23,6,30,651.0,50.0,1.8,16.0,218.0,38.53,28.68
2016,7,23,6,45,697.5,54.5,1.75,17.0,270.0,77.18,37.95
2016,7,23,7,0,744.0,59.0,1.7,18.0,322.0,120.84,64.25
2016,7,23,7,15,775.0,62.5,1.7,19.0,374.5,166.2,98.39
2016,7,23,7,30,806.0,66.0,1.7,20.0,427.0,214.81,138.4
2016,7,23,7,45,829.5,69.0,1.75,21.0,478.5,268.58,184.1
2016,7,23,8,0,853.0,72.0,1.8,22.0,530.0,320.07,228.02
2016,7,23,8,15,870.5,74.0,1.9,22.5,578.5,370.49,271.21
2016,7,23,8,30,888.0,76.0,2.0,23.0,627.0,422.02,314.32
2016,7,23,8,45,901.0,78.0,2.15,24.0,672.5,472.44,354.98
2016,7,23,9,0,914.0,80.0,2.3,25.0,718.0,523.13,394.52
2016,7,23,9,15,924.0,81.5,2.4,25.5,758.5,571.8,432.01
2016,7,23,9,30,934.0,83.0,2.5,26.0,799.0,620.02,468.12
2016,7,23,9,45,941.5,84.5,2.65,27.0,834.5,666.02,500.92
2016,7,23,10,0,949.0,86.0,2.8,28.0,870.0,710.96,532.01
2016,7,23,10,15,954.5,87.0,2.9,28.5,899.0,752.75,559.1
2016,7,23,10,30,960.0,88.0,3.0,29.0,928.0,792.93,584.8
2016,7,23,10,45,963.5,89.5,3.1,29.5,950.0,830.23,608.33
2016,7,23,11,0,967.0,91.0,3.2,30.0,972.0,865.46,630.29
2016,7,23,11,15,970.0,91.5,3.3,30.0,987.5,897.07,651.04
2016,7,23,11,30,973.0,92.0,3.4,30.0,1003.0,926.28,670.21
2016,7,23,11,45,973.0,93.0,3.5,30.0,1010.5,950.8,686.34
2016,7,23,12,0,973.0,94.0,3.6,30.0,1018.0,972.54,700.76
2016,7,23,12,15,973.0,94.0,3.75,30.0,1018.0,990.46,713.1
2016,7,23,12,30,973.0,94.0,3.9,30.0,1018.0,1005.43,723.65
2016,7,23,12,45,968.0,96.5,4.05,30.0,1009.5,1015.18,730.94
2016,7,23,13,0,963.0,99.0,4.2,30.0,1001.0,1021.82,736.36
2016,7,23,13,15,960.5,98.5,4.3,29.5,986.5,1024.69,740.66
2016,7,23,13,30,958.0,98.0,4.4,29.0,972.0,1024.43,743.06
2016,7,23,13,45,954.5,97.0,4.55,29.0,950.0,1019.55,741.37
2016,7,23,14,0,951.0,96.0,4.7,29.0,928.0,1011.58,737.93
2016,7,23,14,15,945.5,95.0,4.75,28.5,899.0,998.66,732.3
2016,7,23,14,30,940.0,94.0,4.8,28.0,870.0,982.81,724.77
2016,7,23,14,45,932.0,92.5,4.9,28.0,835.0,961.27,712.36
2016,7,23,15,0,924.0,91.0,5.0,28.0,800.0,937.08,698.14
2016,7,23,15,15,914.0,89.0,5.0,27.5,759.5,908.07,681.29
2016,7,23,15,30,904.0,87.0,5.0,27.0,719.0,876.8,662.75
2016,7,23,15,45,890.5,85.0,5.05,27.0,673.5,840.53,639.51
2016,7,23,16,0,877.0,83.0,5.1,27.0,628.0,802.57,614.87
2016,7,23,16,15,859.5,80.5,5.1,26.0,579.5,759.49,588.38
2016,7,23,16,30,842.0,78.0,5.1,25.0,531.0,715.44,560.59
2016,7,23,16,45,818.0,75.0,5.1,24.5,479.5,669.9,529.93
2016,7,23,17,0,794.0,72.0,5.1,24.0,428.0,619.82,494.69
2016,7,23,17,15,762.0,68.0,5.1,23.0,375.0,563.85,453.4
2016,7,23,17,30,730.0,64.0,5.1,22.0,322.0,509.06,411.45
2016,7,23,17,45,682.5,59.5,5.1,21.5,270.0,446.84,361.15
2016,7,23,18,0,635.0,55.0,5.1,21.0,218.0,390.33,313.58
2016,7,23,18,15,563.5,48.0,5.0,20.0,169.0,321.49,255.07
2016,7,23,18,30,492.0,41.0,4.9,19.0,120.0,258.82,199.99
2016,7,23,18,45,371.5,31.5,4.85,18.5,79.0,182.73,132.78
2016,7,23,19,0,251.0,22.0,4.8,18.0,38.0,112.51,44.43
2016,7,23,19,15,125.5,11.0,4.7,17.5,19.0,42.88,0.0
2016,7,23,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,120.0,10.5,3.3,12.5,18.0,10.32,0.0
2016,7,24,5,30,240.0,21.0,3.3,13.0,36.0,16.55,1.76
2016,7,24,5,45,359.0,31.0,3.3,13.5,76.0,23.49,14.27
2016,7,24,6,0,478.0,41.0,3.3,14.0,116.0,29.95,20.69
2016,7,24,6,15,550.0,47.5,3.25,14.5,164.5,32.93,23.66
2016,7,24,6,30,622.0,54.0,3.2,15.0,213.0,36.96,27.38
2016,7,24,6,45,670.0,59.0,3.15,16.0,264.5,78.05,40.29
2016,7,24,7,0,718.0,64.0,3.1,17.0,316.0,120.85,65.88
2016,7,24,7,15,751.0,68.0,3.05,17.5,368.5,165.62,99.71
2016,7,24,7,30,784.0,72.0,3.0,18.0,421.0,213.86,139.87
2016,7,24,7,45,809.0,75.0,3.0,19.0,473.0,262.55,181.99
2016,7,24,8,0,834.0,78.0,3.0,20.0,525.0,313.56,226.17
2016,7,24,8,15,852.0,81.0,3.0,20.5,574.0,368.48,273.37
2016,7,24,8,30,870.0,84.0,3.0,21.0,623.0,420.27,317.19
2016,7,24,8,45,884.5,85.5,3.05,22.0,668.5,470.16,357.88
2016,7,24,9,0,899.0,87.0,3.1,23.0,714.0,520.45,397.54
2016,7,24,9,15,910.0,89.0,3.1,23.5,755.0,569.52,435.66
2016,7,24,9,30,921.0,91.0,3.1,24.0,796.0,618.25,472.38
2016,7,24,9,45,929.0,92.5,3.15,24.5,831.0,664.11,506.17
2016,7,24,10,0,937.0,94.0,3.2,25.0,866.0,708.95,538.36
2016,7,24,10,15,943.0,95.5,3.25,25.5,895.5,751.19,566.39
2016,7,24,10,30,949.0,97.0,3.3,26.0,925.0,791.88,592.65
2016,7,24,10,45,953.5,97.5,3.4,26.5,947.5,828.74,616.26
2016,7,24,11,0,958.0,98.0,3.5,27.0,970.0,863.59,638.35
2016,7,24,11,15,961.0,98.5,3.55,27.0,985.5,895.03,659.02
2016,7,24,11,30,964.0,99.0,3.6,27.0,1001.0,924.09,678.09
2016,7,24,11,45,965.0,99.5,3.7,27.5,1008.5,948.87,693.26
2016,7,24,12,0,966.0,100.0,3.8,28.0,1016.0,970.95,706.65
2016,7,24,12,15,966.0,100.0,3.85,28.0,1016.0,988.82,718.45
2016,7,24,12,30,966.0,100.0,3.9,28.0,1016.0,1003.77,728.44
2016,7,24,12,45,962.5,101.0,3.95,28.0,1008.0,1013.42,735.1
2016,7,24,13,0,959.0,102.0,4.0,28.0,1000.0,1019.99,739.91
2016,7,24,13,15,956.0,101.5,4.05,28.0,984.5,1022.4,742.15
2016,7,24,13,30,953.0,101.0,4.1,28.0,969.0,1021.68,742.5
2016,7,24,13,45,948.5,100.0,4.2,28.0,946.5,1015.9,739.99
2016,7,24,14,0,944.0,99.0,4.3,28.0,924.0,1007.03,735.58
2016,7,24,14,15,938.0,98.0,4.35,27.5,894.5,993.72,729.5
2016,7,24,14,30,932.0,97.0,4.4,27.0,865.0,977.51,721.56
2016,7,24,14,45,923.5,95.0,4.5,27.0,829.5,955.11,708.34
2016,7,24,15,0,915.0,93.0,4.6,27.0,794.0,930.09,693.43
2016,7,24,15,15,904.5,91.5,4.6,26.5,753.5,901.38,676.82
2016,7,24,15,30,894.0,90.0,4.6,26.0,713.0,870.47,658.56
2016,7,24,15,45,879.5,87.5,4.7,26.0,667.5,833.09,634.92
2016,7,24,16,0,865.0,85.0,4.8,26.0,622.0,794.09,609.84
2016,7,24,16,15,847.0,82.5,4.8,25.0,573.0,751.01,583.29
2016,7,24,16,30,829.0,80.0,4.8,24.0,524.0,711.55,558.79
2016,7,24,16,45,804.0,76.5,4.85,23.5,472.5,660.68,524.3
2016,7,24,17,0,779.0,73.0,4.9,23.0,421.0,609.9,488.39
2016,7,24,17,15,746.0,69.0,4.85,22.0,368.5,553.91,446.76
2016,7,24,17,30,713.0,65.0,4.8,21.0,316.0,499.22,404.59
2016,7,24,17,45,665.0,60.0,4.8,20.5,264.5,436.92,354.1
2016,7,24,18,0,617.0,55.0,4.8,20.0,213.0,380.47,306.46
2016,7,24,18,15,545.0,48.0,4.8,19.0,164.5,312.33,248.43
2016,7,24,18,30,473.0,41.0,4.8,18.0,116.0,250.43,193.89
2016,7,24,18,45,352.5,31.0,4.8,17.0,76.0,174.91,127.12
2016,7,24,19,0,232.0,21.0,4.8,16.0,36.0,104.77,35.49
2016,7,24,19,15,116.0,10.5,4.8,15.5,18.0,39.75,0.0
2016,7,24,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,3.55,11.5,16.5,10.32,0.0
2016,7,25,5,30,208.0,21.0,3.6,12.0,33.0,16.69,0.56
2016,7,25,5,45,326.0,32.0,3.65,12.5,72.5,24.58,15.18
2016,7,25,6,0,444.0,43.0,3.7,13.0,112.0,31.92,22.49
2016,7,25,6,15,517.5,50.5,3.65,13.5,160.0,35.63,26.15
2016,7,25,6,30,591.0,58.0,3.6,14.0,208.0,39.14,29.43
2016,7,25,6,45,640.5,64.0,3.6,14.5,259.5,75.84,40.17
2016,7,25,7,0,690.0,70.0,3.6,15.0,311.0,118.31,65.68
2016,7,25,7,15,724.5,74.5,3.6,15.5,363.5,165.72,101.75
2016,7,25,7,30,759.0,79.0,3.6,16.0,416.0,213.34,141.48
2016,7,25,7,45,783.5,83.0,3.6,17.0,467.0,261.54,183.42
2016,7,25,8,0,808.0,87.0,3.6,18.0,518.0,312.04,227.47
2016,7,25,8,15,827.5,90.0,3.6,18.5,567.0,362.04,271.23
2016,7,25,8,30,847.0,93.0,3.6,19.0,616.0,413.46,315.23
2016,7,25,8,45,859.0,97.0,3.6,19.5,661.0,467.45,360.05
2016,7,25,9,0,871.0,101.0,3.6,20.0,706.0,517.67,400.8
2016,7,25,9,15,882.5,103.0,3.6,20.5,747.0,565.86,438.87
2016,7,25,9,30,894.0,105.0,3.6,21.0,788.0,613.8,475.64
2016,7,25,9,45,901.5,107.5,3.6,22.0,823.0,659.24,508.56
2016,7,25,10,0,909.0,110.0,3.6,23.0,858.0,703.68,539.72
2016,7,25,10,15,915.5,111.5,3.6,23.5,887.5,745.33,568.25
2016,7,25,10,30,922.0,113.0,3.6,24.0,917.0,785.51,594.34
2016,7,25,10,45,924.5,115.5,3.65,24.5,939.0,821.91,617.74
2016,7,25,11,0,927.0,118.0,3.7,25.0,961.0,856.27,639.53
2016,7,25,11,15,930.5,118.5,3.75,25.0,976.5,887.4,660.26
2016,7,25,11,30,934.0,119.0,3.8,25.0,992.0,916.26,679.43
2016,7,25,11,45,935.0,120.0,3.9,25.5,999.5,941.0,694.77
2016,7,25,12,0,936.0,121.0,4.0,26.0,1007.0,963.13,708.37
2016,7,25,12,15,936.0,121.0,4.05,26.0,1007.5,980.68,720.09
2016,7,25,12,30,936.0,121.0,4.1,26.0,1008.0,995.41,730.06
2016,7,25,12,45,938.5,118.0,4.2,26.5,1001.5,1006.63,736.67
2016,7,25,13,0,941.0,115.0,4.3,27.0,995.0,1014.88,741.43
2016,7,25,13,15,938.0,114.5,4.35,27.0,980.0,1017.34,743.69
2016,7,25,13,30,935.0,114.0,4.4,27.0,965.0,1016.73,744.09
2016,7,25,13,45,932.0,112.0,4.45,27.0,943.0,1011.51,741.58
2016,7,25,14,0,929.0,110.0,4.5,27.0,921.0,1003.23,737.2
2016,7,25,14,15,923.0,109.0,4.55,26.5,892.0,990.15,731.19
2016,7,25,14,30,917.0,108.0,4.6,26.0,863.0,974.21,723.46
2016,7,25,14,45,911.0,105.0,4.7,26.0,828.0,953.35,711.46
2016,7,25,15,0,905.0,102.0,4.8,26.0,793.0,929.8,697.6
2016,7,25,15,15,894.0,100.0,4.8,25.5,752.5,900.38,680.33
2016,7,25,15,30,883.0,98.0,4.8,25.0,712.0,868.8,661.43
2016,7,25,15,45,872.5,94.0,4.8,25.0,667.0,833.41,638.39
2016,7,25,16,0,862.0,90.0,4.8,25.0,622.0,796.18,613.86
2016,7,25,16,15,843.0,87.0,4.75,24.5,573.0,756.58,588.31
2016,7,25,16,30,824.0,84.0,4.7,24.0,524.0,711.31,558.22
2016,7,25,16,45,803.5,79.0,4.7,23.5,473.0,662.04,524.81
2016,7,25,17,0,783.0,74.0,4.7,23.0,422.0,612.5,489.67
2016,7,25,17,15,749.5,70.0,4.6,22.0,369.5,556.04,447.64
2016,7,25,17,30,716.0,66.0,4.5,21.0,317.0,500.91,405.12
2016,7,25,17,45,672.0,60.0,4.4,20.5,265.5,439.5,355.31
2016,7,25,18,0,628.0,54.0,4.3,20.0,214.0,383.57,308.06
2016,7,25,18,15,555.5,47.0,4.15,19.0,165.0,314.81,249.54
2016,7,25,18,30,483.0,40.0,4.0,18.0,116.0,252.36,194.58
2016,7,25,18,45,365.5,30.0,3.85,17.5,75.5,177.65,127.9
2016,7,25,19,0,248.0,20.0,3.7,17.0,35.0,107.5,28.69
2016,7,25,19,15,124.0,10.0,3.7,16.5,17.5,41.06,0.0
2016,7,25,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,10.0,2.25,12.5,16.0,9.83,0.0
2016,7,26,5,30,223.0,20.0,2.4,13.0,32.0,15.83,0.0
2016,7,26,5,45,341.0,30.5,2.6,14.0,71.5,23.29,13.9
2016,7,26,6,0,459.0,41.0,2.8,15.0,111.0,30.22,20.79
2016,7,26,6,15,532.0,48.5,2.65,15.5,159.5,34.03,24.51
2016,7,26,6,30,605.0,56.0,2.5,16.0,208.0,37.62,27.84
2016,7,26,6,45,653.0,62.0,2.4,17.0,259.5,73.16,37.78
2016,7,26,7,0,701.0,68.0,2.3,18.0,311.0,119.35,65.48
2016,7,26,7,15,735.0,72.0,2.25,18.5,363.5,163.34,97.96
2016,7,26,7,30,769.0,76.0,2.2,19.0,416.0,210.93,136.97
2016,7,26,7,45,793.5,80.0,2.2,20.0,467.5,259.63,178.59
2016,7,26,8,0,818.0,84.0,2.2,21.0,519.0,310.63,222.23
2016,7,26,8,15,836.5,87.0,2.1,22.0,568.0,360.8,264.62
2016,7,26,8,30,855.0,90.0,2.0,23.0,617.0,416.29,309.74
2016,7,26,8,45,869.0,93.0,1.95,24.0,662.5,466.69,349.73
2016,7,26,9,0,883.0,96.0,1.9,25.0,708.0,517.47,388.52
2016,7,26,9,15,894.0,98.0,1.8,25.5,749.0,565.95,424.79
2016,7,26,9,30,905.0,100.0,1.7,26.0,790.0,614.11,459.5
2016,7,26,9,45,913.0,102.0,1.65,27.0,825.0,659.88,490.62
2016,7,26,10,0,921.0,104.0,1.6,28.0,860.0,704.68,519.89
2016,7,26,10,15,927.0,105.0,1.6,28.5,889.5,745.98,546.3
2016,7,26,10,30,933.0,106.0,1.6,29.0,919.0,785.75,570.45
2016,7,26,10,45,938.0,107.0,1.6,30.0,941.5,823.06,591.47
2016,7,26,11,0,943.0,108.0,1.6,31.0,964.0,858.42,610.87
2016,7,26,11,15,946.0,108.5,1.7,31.0,979.5,889.57,630.93
2016,7,26,11,30,949.0,109.0,1.8,31.0,995.0,918.36,649.54
2016,7,26,11,45,951.0,109.0,1.9,31.5,1003.0,943.33,664.43
2016,7,26,12,0,953.0,109.0,2.0,32.0,1011.0,965.66,677.69
2016,7,26,12,15,953.5,109.0,2.15,32.0,1011.0,983.89,690.36
2016,7,26,12,30,954.0,109.0,2.3,32.0,1011.0,999.24,701.34
2016,7,26,12,45,946.5,112.0,2.5,32.0,1001.5,1007.1,708.25
2016,7,26,13,0,939.0,115.0,2.7,32.0,992.0,1011.87,713.32
2016,7,26,13,15,936.5,114.5,2.85,32.0,977.0,1014.81,716.85
2016,7,26,13,30,934.0,114.0,3.0,32.0,962.0,1014.68,718.53
2016,7,26,13,45,930.5,112.0,3.15,32.0,940.0,1008.98,716.78
2016,7,26,14,0,927.0,110.0,3.3,32.0,918.0,1000.22,713.16
2016,7,26,14,15,921.0,108.5,3.4,31.5,888.5,986.63,707.58
2016,7,26,14,30,915.0,107.0,3.5,31.0,859.0,970.16,700.17
2016,7,26,14,45,907.5,104.5,3.6,31.0,824.0,948.47,687.93
2016,7,26,15,0,900.0,102.0,3.7,31.0,789.0,924.15,673.97
2016,7,26,15,15,889.0,100.0,3.75,30.5,748.0,894.83,657.65
2016,7,26,15,30,878.0,98.0,3.8,30.0,707.0,863.35,639.73
2016,7,26,15,45,865.0,95.0,3.9,30.0,662.0,827.12,617.34
2016,7,26,16,0,852.0,92.0,4.0,30.0,617.0,794.04,596.86
2016,7,26,16,15,832.5,89.0,4.05,29.5,568.0,749.59,569.08
2016,7,26,16,30,813.0,86.0,4.1,29.0,519.0,704.29,540.19
2016,7,26,16,45,789.5,81.5,4.15,28.5,467.5,653.91,506.93
2016,7,26,17,0,766.0,77.0,4.2,28.0,416.0,603.49,471.83
2016,7,26,17,15,732.0,72.5,4.15,27.0,363.5,546.84,430.81
2016,7,26,17,30,698.0,68.0,4.1,26.0,311.0,491.56,389.27
2016,7,26,17,45,650.5,62.0,4.1,25.0,259.5,431.64,342.43
2016,7,26,18,0,603.0,56.0,4.1,24.0,208.0,372.68,294.47
2016,7,26,18,15,530.0,48.5,4.05,23.0,159.5,304.35,237.33
2016,7,26,18,30,457.0,41.0,4.0,22.0,111.0,242.37,183.72
2016,7,26,18,45,340.0,30.0,3.95,21.0,71.5,168.18,118.62
2016,7,26,19,0,223.0,19.0,3.9,20.0,32.0,97.97,16.71
2016,7,26,19,15,111.5,9.5,3.85,19.5,16.0,37.19,0.0
2016,7,26,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,27,5,15,57.5,8.5,3.1,14.5,12.0,8.36,0.0
2016,7,27,5,30,115.0,17.0,3.1,15.0,24.0,13.18,0.0
2016,7,27,5,45,210.5,32.5,3.1,15.5,59.0,24.97,15.06
2016,7,27,6,0,306.0,48.0,3.1,16.0,94.0,36.22,25.87
2016,7,27,6,15,376.5,59.5,3.0,16.5,138.0,43.76,32.92
2016,7,27,6,30,447.0,71.0,2.9,17.0,182.0,50.7,39.24
2016,7,27,6,45,500.0,80.0,2.85,17.5,231.0,80.2,48.39
2016,7,27,7,0,553.0,89.0,2.8,18.0,280.0,118.42,70.95
2016,7,27,7,15,590.5,96.0,2.85,19.0,329.5,158.25,99.88
2016,7,27,7,30,628.0,103.0,2.9,20.0,379.0,202.04,134.88
2016,7,27,7,45,659.0,108.0,3.0,21.0,429.0,246.35,171.99
2016,7,27,8,0,690.0,113.0,3.1,22.0,479.0,293.68,211.88
2016,7,27,8,15,712.0,117.5,3.05,22.5,526.0,340.35,251.52
2016,7,27,8,30,734.0,122.0,3.0,23.0,573.0,388.79,291.81
2016,7,27,8,45,753.5,124.5,3.0,23.5,617.5,438.95,332.5
2016,7,27,9,0,773.0,127.0,3.0,24.0,662.0,486.92,370.56
2016,7,27,9,15,786.0,130.0,3.0,24.5,702.0,532.8,406.05
2016,7,27,9,30,799.0,133.0,3.0,25.0,742.0,578.78,440.61
2016,7,27,9,45,790.0,146.0,3.0,26.0,771.0,620.25,469.74
2016,7,27,10,0,781.0,159.0,3.0,27.0,800.0,659.7,496.44
2016,7,27,10,15,789.5,161.5,3.0,27.5,828.5,699.51,523.97
2016,7,27,10,30,798.0,164.0,3.0,28.0,857.0,738.35,550.21
2016,7,27,10,45,808.5,162.5,3.05,28.5,880.5,773.82,572.89
2016,7,27,11,0,819.0,161.0,3.1,29.0,904.0,808.06,594.41
2016,7,27,11,15,823.0,162.5,3.15,29.0,919.0,838.34,614.32
2016,7,27,11,30,827.0,164.0,3.2,29.0,934.0,866.7,632.95
2016,7,27,11,45,834.0,161.0,3.3,29.5,943.0,891.31,648.08
2016,7,27,12,0,841.0,158.0,3.4,30.0,952.0,913.8,661.83
2016,7,27,12,15,841.0,158.0,3.5,30.0,952.5,930.57,673.19
2016,7,27,12,30,841.0,158.0,3.6,30.0,953.0,944.78,683.02
2016,7,27,12,45,855.0,148.0,3.7,30.5,950.5,955.35,689.19
2016,7,27,13,0,869.0,138.0,3.8,31.0,948.0,967.25,696.32
2016,7,27,13,15,866.0,137.0,3.9,30.5,933.0,969.1,699.83
2016,7,27,13,30,863.0,136.0,4.0,30.0,918.0,968.1,701.65
2016,7,27,13,45,862.0,132.5,4.15,30.0,897.5,963.6,700.17
2016,7,27,14,0,861.0,129.0,4.3,30.0,877.0,956.21,696.88
2016,7,27,14,15,854.0,127.0,4.4,29.5,848.5,941.87,690.19
2016,7,27,14,30,847.0,125.0,4.5,29.0,820.0,924.88,681.76
2016,7,27,14,45,842.0,120.5,4.6,29.0,787.0,904.5,669.67
2016,7,27,15,0,837.0,116.0,4.7,29.0,754.0,881.58,656.16
2016,7,27,15,15,824.5,113.5,4.75,28.5,714.0,857.05,642.49
2016,7,27,15,30,812.0,111.0,4.8,28.0,674.0,825.32,623.68
2016,7,27,15,45,801.5,106.0,4.85,27.5,630.5,790.68,602.6
2016,7,27,16,0,791.0,101.0,4.9,27.0,587.0,754.33,580.0
2016,7,27,16,15,770.5,97.5,4.9,26.5,539.5,710.48,551.36
2016,7,27,16,30,750.0,94.0,4.9,26.0,492.0,666.0,521.75
2016,7,27,16,45,729.0,88.0,4.9,25.5,443.0,617.95,488.84
2016,7,27,17,0,708.0,82.0,4.9,25.0,394.0,569.8,453.66
2016,7,27,17,15,672.0,77.0,4.8,24.0,343.0,516.1,413.49
2016,7,27,17,30,636.0,72.0,4.7,23.0,292.0,461.87,371.6
2016,7,27,17,45,592.0,65.0,4.65,22.5,243.0,403.06,323.98
2016,7,27,18,0,548.0,58.0,4.6,22.0,194.0,347.29,277.18
2016,7,27,18,15,475.0,49.5,4.5,21.0,148.0,280.43,220.57
2016,7,27,18,30,402.0,41.0,4.4,20.0,102.0,220.0,167.88
2016,7,27,18,45,294.0,29.5,4.3,19.0,65.0,151.24,106.59
2016,7,27,19,0,186.0,18.0,4.2,18.0,28.0,85.02,4.63
2016,7,27,19,15,93.0,9.0,4.2,17.5,14.0,31.9,0.0
2016,7,27,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,28,5,15,100.5,8.5,3.3,12.5,14.0,8.36,0.0
2016,7,28,5,30,201.0,17.0,3.3,13.0,28.0,13.15,0.0
2016,7,28,5,45,315.5,27.5,3.35,13.5,65.0,20.72,11.56
2016,7,28,6,0,430.0,38.0,3.4,14.0,102.0,27.75,18.66
2016,7,28,6,15,502.0,45.5,3.35,14.5,148.5,31.69,22.51
2016,7,28,6,30,574.0,53.0,3.3,15.0,195.0,35.38,25.95
2016,7,28,6,45,623.0,58.5,3.3,15.5,244.5,65.75,33.93
2016,7,28,7,0,672.0,64.0,3.3,16.0,294.0,109.77,59.73
2016,7,28,7,15,496.5,112.5,3.25,16.5,298.0,158.5,105.19
2016,7,28,7,30,321.0,161.0,3.2,17.0,302.0,196.5,144.1
2016,7,28,7,45,555.5,120.0,3.2,18.0,399.0,230.5,164.63
2016,7,28,8,0,790.0,79.0,3.2,19.0,496.0,294.64,212.56
2016,7,28,8,15,808.5,81.5,3.15,19.5,543.5,343.01,254.84
2016,7,28,8,30,827.0,84.0,3.1,20.0,591.0,396.77,300.43
2016,7,28,8,45,841.0,86.5,3.1,21.0,635.0,445.4,340.44
2016,7,28,9,0,855.0,89.0,3.1,22.0,679.0,494.45,379.45
2016,7,28,9,15,866.0,91.0,3.1,22.5,719.0,541.68,416.61
2016,7,28,9,30,877.0,93.0,3.1,23.0,759.0,588.64,452.45
2016,7,28,9,45,887.0,93.5,3.15,24.0,794.0,633.13,484.75
2016,7,28,10,0,897.0,94.0,3.2,25.0,829.0,676.83,515.51
2016,7,28,10,15,903.0,95.5,3.3,25.5,857.0,717.68,543.53
2016,7,28,10,30,909.0,97.0,3.4,26.0,885.0,757.06,569.42
2016,7,28,10,45,912.5,98.0,3.5,26.5,906.5,792.41,592.29
2016,7,28,11,0,916.0,99.0,3.6,27.0,928.0,825.79,613.65
2016,7,28,11,15,918.5,100.0,3.75,27.0,942.5,856.21,634.37
2016,7,28,11,30,921.0,101.0,3.9,27.0,957.0,884.33,653.55
2016,7,28,11,45,921.0,102.0,4.05,27.5,964.0,907.84,668.34
2016,7,28,12,0,921.0,103.0,4.2,28.0,971.0,928.72,681.4
2016,7,28,12,15,920.5,102.5,4.3,28.0,971.0,944.96,692.52
2016,7,28,12,30,920.0,102.0,4.4,28.0,971.0,958.37,701.89
2016,7,28,12,45,912.0,106.0,4.5,28.0,961.0,966.36,707.78
2016,7,28,13,0,904.0,110.0,4.6,28.0,951.0,971.36,711.8
2016,7,28,13,15,901.0,109.5,4.7,28.0,936.5,973.61,714.46
2016,7,28,13,30,898.0,109.0,4.8,28.0,922.0,972.89,715.26
2016,7,28,13,45,893.0,108.0,4.9,28.0,900.0,966.79,712.59
2016,7,28,14,0,888.0,107.0,5.0,28.0,878.0,957.79,708.07
2016,7,28,14,15,881.5,105.5,5.05,27.5,849.5,944.0,701.48
2016,7,28,14,30,875.0,104.0,5.1,27.0,821.0,927.46,693.07
2016,7,28,14,45,866.5,102.0,5.15,27.0,786.5,905.91,679.85
2016,7,28,15,0,858.0,100.0,5.2,27.0,752.0,881.91,664.94
2016,7,28,15,15,846.5,98.0,5.2,26.5,712.5,852.97,647.58
2016,7,28,15,30,835.0,96.0,5.2,26.0,673.0,822.01,628.68
2016,7,28,15,45,821.0,93.0,5.2,25.5,629.0,786.05,606.0
2016,7,28,16,0,807.0,90.0,5.2,25.0,585.0,753.36,585.44
2016,7,28,16,15,788.0,87.0,5.15,24.5,537.5,710.69,557.04
2016,7,28,16,30,769.0,84.0,5.1,24.0,490.0,667.26,527.67
2016,7,28,16,45,744.0,80.0,5.05,23.5,440.5,618.0,493.33
2016,7,28,17,0,719.0,76.0,5.0,23.0,391.0,568.93,457.13
2016,7,28,17,15,684.5,71.5,4.9,22.0,340.5,513.92,415.56
2016,7,28,17,30,650.0,67.0,4.8,21.0,290.0,462.72,375.49
2016,7,28,17,45,601.5,61.0,4.7,20.5,240.5,402.17,325.86
2016,7,28,18,0,553.0,55.0,4.6,20.0,191.0,345.08,277.43
2016,7,28,18,15,480.5,47.0,4.5,19.0,145.5,278.95,220.84
2016,7,28,18,30,408.0,39.0,4.4,18.0,100.0,219.24,168.18
2016,7,28,18,45,296.0,28.0,4.3,17.5,63.5,149.66,105.06
2016,7,28,19,0,184.0,17.0,4.2,17.0,27.0,82.42,0.0
2016,7,28,19,15,92.0,8.5,4.2,16.5,13.5,30.97,0.0
2016,7,28,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,8.5,3.3,13.0,11.5,8.36,0.0
2016,7,29,5,30,130.0,17.0,3.3,13.0,23.0,13.26,0.0
2016,7,29,5,45,228.0,30.5,3.35,13.5,57.5,23.45,13.67
2016,7,29,6,0,326.0,44.0,3.4,14.0,92.0,33.48,23.63
2016,7,29,6,15,398.0,54.5,3.4,14.5,136.0,39.78,29.65
2016,7,29,6,30,470.0,65.0,3.4,15.0,180.0,45.67,35.08
2016,7,29,6,45,516.5,73.5,3.4,16.0,227.5,72.56,42.97
2016,7,29,7,0,563.0,82.0,3.4,17.0,275.0,110.44,64.67
2016,7,29,7,15,601.0,88.5,3.35,17.5,324.5,150.36,93.6
2016,7,29,7,30,639.0,95.0,3.3,18.0,374.0,194.27,129.06
2016,7,29,7,45,664.5,101.5,3.25,18.5,422.5,239.08,167.43
2016,7,29,8,0,690.0,108.0,3.2,19.0,471.0,286.35,208.27
2016,7,29,8,15,712.5,112.0,3.2,19.5,518.0,332.76,248.34
2016,7,29,8,30,735.0,116.0,3.2,20.0,565.0,384.1,291.54
2016,7,29,8,45,750.5,120.5,3.2,21.0,608.5,431.1,329.9
2016,7,29,9,0,766.0,125.0,3.2,22.0,652.0,478.85,367.65
2016,7,29,9,15,779.5,128.0,3.2,22.5,692.0,524.72,403.61
2016,7,29,9,30,793.0,131.0,3.2,23.0,732.0,570.74,438.68
2016,7,29,9,45,821.0,123.5,3.25,24.0,771.0,615.96,471.79
2016,7,29,10,0,849.0,116.0,3.3,25.0,810.0,664.1,506.02
2016,7,29,10,15,856.5,117.5,3.4,25.0,838.5,704.31,535.65
2016,7,29,10,30,864.0,119.0,3.5,25.0,867.0,743.25,562.54
2016,7,29,10,45,870.0,119.5,3.6,25.5,889.0,778.67,585.68
2016,7,29,11,0,876.0,120.0,3.7,26.0,911.0,812.39,607.48
2016,7,29,11,15,879.5,120.5,3.8,26.0,926.0,842.17,627.68
2016,7,29,11,30,883.0,121.0,3.9,26.0,941.0,869.8,646.42
2016,7,29,11,45,886.0,120.5,4.0,26.5,949.5,893.78,661.41
2016,7,29,12,0,889.0,120.0,4.1,27.0,958.0,915.34,674.78
2016,7,29,12,15,889.5,120.0,4.2,27.0,958.0,932.58,686.64
2016,7,29,12,30,890.0,120.0,4.3,27.0,958.0,947.15,696.82
2016,7,29,12,45,895.5,115.0,4.4,27.5,953.0,958.68,703.69
2016,7,29,13,0,901.0,110.0,4.5,28.0,948.0,967.36,708.77
2016,7,29,13,15,898.5,109.5,4.55,27.5,933.5,970.07,712.57
2016,7,29,13,30,896.0,109.0,4.6,27.0,919.0,969.82,714.63
2016,7,29,13,45,893.0,107.0,4.7,27.0,897.5,964.59,712.56
2016,7,29,14,0,890.0,105.0,4.8,27.0,876.0,956.41,708.63
2016,7,29,14,15,883.5,104.0,4.85,26.5,847.5,943.1,702.38
2016,7,29,14,30,877.0,103.0,4.9,26.0,819.0,927.04,694.31
2016,7,29,14,45,870.0,100.0,4.95,26.0,785.5,905.73,681.26
2016,7,29,15,0,863.0,97.0,5.0,26.0,752.0,881.88,666.48
2016,7,29,15,15,852.0,95.0,5.0,25.5,712.5,853.23,649.32
2016,7,29,15,30,841.0,93.0,5.0,25.0,673.0,822.52,630.58
2016,7,29,15,45,828.5,90.0,5.0,25.0,629.0,787.59,607.42
2016,7,29,16,0,816.0,87.0,5.0,25.0,585.0,751.05,582.94
2016,7,29,16,15,797.0,84.0,5.0,24.5,537.5,712.79,558.07
2016,7,29,16,30,778.0,81.0,5.0,24.0,490.0,669.03,528.7
2016,7,29,16,45,538.0,123.0,5.0,23.5,392.0,525.51,419.76
2016,7,29,17,0,298.0,165.0,5.0,23.0,294.0,384.3,307.72
2016,7,29,17,15,480.0,114.5,4.9,22.0,292.0,435.49,352.25
2016,7,29,17,30,662.0,64.0,4.8,21.0,290.0,462.57,375.74
2016,7,29,17,45,613.5,58.5,4.7,20.5,240.5,404.26,327.45
2016,7,29,18,0,565.0,53.0,4.6,20.0,191.0,347.32,279.02
2016,7,29,18,15,492.0,45.5,4.5,19.0,145.0,281.15,222.27
2016,7,29,18,30,419.0,38.0,4.4,18.0,99.0,221.47,169.45
2016,7,29,18,45,302.0,27.5,4.35,17.5,62.5,150.53,104.55
2016,7,29,19,0,185.0,17.0,4.3,17.0,26.0,81.75,0.0
2016,7,29,19,15,92.5,8.5,4.25,16.5,13.0,30.9,0.0
2016,7,29,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.5,8.0,3.05,12.5,12.5,7.86,0.0
2016,7,30,5,30,181.0,16.0,3.1,13.0,25.0,12.42,0.0
2016,7,30,5,45,299.5,27.0,3.2,13.5,61.5,20.52,11.11
2016,7,30,6,0,418.0,38.0,3.3,14.0,98.0,28.02,18.84
2016,7,30,6,15,492.5,46.0,3.25,14.5,144.5,32.37,23.08
2016,7,30,6,30,567.0,54.0,3.2,15.0,191.0,36.45,26.89
2016,7,30,6,45,616.5,59.5,3.2,15.5,241.0,63.07,33.29
2016,7,30,7,0,666.0,65.0,3.2,16.0,291.0,106.81,58.06
2016,7,30,7,15,701.0,69.5,3.15,16.5,342.0,149.54,88.95
2016,7,30,7,30,736.0,74.0,3.1,17.0,393.0,195.97,126.88
2016,7,30,7,45,762.0,77.5,3.1,18.0,443.5,242.94,167.33
2016,7,30,8,0,788.0,81.0,3.1,19.0,494.0,292.38,210.26
2016,7,30,8,15,807.5,84.0,3.1,19.5,542.5,341.48,253.16
2016,7,30,8,30,827.0,87.0,3.1,20.0,591.0,396.06,299.45
2016,7,30,8,45,842.0,89.5,3.15,21.0,635.5,445.21,339.98
2016,7,30,9,0,857.0,92.0,3.2,22.0,680.0,494.87,379.62
2016,7,30,9,15,868.5,94.0,3.3,22.5,720.5,542.55,417.42
2016,7,30,9,30,880.0,96.0,3.4,23.0,761.0,589.99,454.02
2016,7,30,9,45,895.0,94.0,3.5,23.5,798.0,635.47,488.36
2016,7,30,10,0,910.0,92.0,3.6,24.0,835.0,680.52,521.57
2016,7,30,10,15,916.5,93.5,3.7,24.5,864.0,722.29,550.51
2016,7,30,10,30,923.0,95.0,3.8,25.0,893.0,762.59,577.22
2016,7,30,10,45,927.0,96.0,3.95,25.5,915.0,798.86,601.08
2016,7,30,11,0,931.0,97.0,4.1,26.0,937.0,833.14,623.41
2016,7,30,11,15,934.0,97.5,4.25,26.0,952.0,863.98,644.53
2016,7,30,11,30,937.0,98.0,4.4,26.0,967.0,892.49,664.08
2016,7,30,11,45,938.0,98.5,4.6,26.0,974.5,916.79,681.19
2016,7,30,12,0,939.0,99.0,4.8,26.0,982.0,938.44,696.98
2016,7,30,12,15,939.5,99.0,4.9,26.0,982.5,956.39,709.65
2016,7,30,12,30,940.0,99.0,5.0,26.0,983.0,971.5,720.51
2016,7,30,12,45,934.5,101.0,5.1,26.0,974.0,980.06,727.09
2016,7,30,13,0,929.0,103.0,5.2,26.0,965.0,985.57,731.78
2016,7,30,13,15,926.5,102.5,5.25,26.0,950.5,988.34,734.38
2016,7,30,13,30,924.0,102.0,5.3,26.0,936.0,988.06,735.07
2016,7,30,13,45,920.0,101.0,5.4,26.0,914.0,982.78,732.85
2016,7,30,14,0,916.0,100.0,5.5,26.0,892.0,974.5,728.69
2016,7,30,14,15,910.0,99.0,5.5,25.5,863.5,961.38,722.14
2016,7,30,14,30,904.0,98.0,5.5,25.0,835.0,945.42,713.71
2016,7,30,14,45,707.0,180.5,5.55,25.0,742.0,851.12,649.27
2016,7,30,15,0,510.0,263.0,5.6,25.0,649.0,749.09,574.3
2016,7,30,15,15,484.0,255.5,5.6,24.5,606.0,709.65,547.92
2016,7,30,15,30,458.0,248.0,5.6,24.0,563.0,669.75,520.53
2016,7,30,15,45,654.0,164.5,5.6,23.5,581.0,733.26,574.88
2016,7,30,16,0,850.0,81.0,5.6,23.0,599.0,769.82,604.31
2016,7,30,16,15,586.0,143.0,5.5,22.5,486.5,619.95,493.36
2016,7,30,16,30,322.0,205.0,5.4,22.0,374.0,465.52,371.49
2016,7,30,16,45,319.0,183.0,5.35,21.5,336.0,428.56,344.67
2016,7,30,17,0,316.0,161.0,5.3,21.0,298.0,390.89,316.3
2016,7,30,17,15,513.5,110.0,5.2,20.0,299.0,449.8,367.11
2016,7,30,17,30,711.0,59.0,5.1,19.0,300.0,483.26,395.74
2016,7,30,17,45,668.5,53.5,5.05,18.5,249.5,423.69,346.03
2016,7,30,18,0,626.0,48.0,5.0,18.0,199.0,366.92,297.07
2016,7,30,18,15,553.5,41.5,4.9,17.0,151.5,299.14,238.12
2016,7,30,18,30,481.0,35.0,4.8,16.0,104.0,240.79,185.24
2016,7,30,18,45,362.5,25.5,4.7,15.5,65.5,167.88,116.13
2016,7,30,19,0,244.0,16.0,4.6,15.0,27.0,96.66,0.0
2016,7,30,19,15,122.0,8.0,4.55,14.5,13.5,37.35,0.0
2016,7,30,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,31,5,15,124.0,7.5,2.25,11.5,13.0,7.37,0.0
2016,7,31,5,30,248.0,15.0,2.4,12.0,26.0,12.57,0.0
2016,7,31,5,45,371.0,24.0,2.6,12.5,64.5,19.43,10.13
2016,7,31,6,0,494.0,33.0,2.8,13.0,103.0,25.82,16.98
2016,7,31,6,15,566.0,39.0,2.75,13.5,150.5,29.01,20.19
2016,7,31,6,30,638.0,45.0,2.7,14.0,198.0,32.07,23.1
2016,7,31,6,45,319.0,74.0,2.7,14.5,150.5,64.8,42.42
2016,7,31,7,0,0.0,103.0,2.7,15.0,103.0,96.19,75.91
2016,7,31,7,15,1.0,120.5,2.65,15.5,121.0,112.76,89.31
2016,7,31,7,30,2.0,138.0,2.6,16.0,139.0,129.51,102.63
2016,7,31,7,45,11.5,163.5,2.6,16.5,169.5,155.35,122.86
2016,7,31,8,0,21.0,189.0,2.6,17.0,200.0,182.3,143.75
