Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,18.5,199.5,2.6,17.5,210.0,193.16,151.84
2016,7,31,8,30,16.0,210.0,2.6,18.0,220.0,203.68,159.57
2016,7,31,8,45,45.5,256.5,2.6,19.0,287.5,254.79,198.53
2016,7,31,9,0,75.0,303.0,2.6,20.0,355.0,313.15,242.3
2016,7,31,9,15,185.0,321.0,2.65,20.5,458.5,388.02,299.07
2016,7,31,9,30,295.0,339.0,2.7,21.0,562.0,472.96,362.72
2016,7,31,9,45,324.0,350.5,2.8,21.5,606.0,516.26,394.24
2016,7,31,10,0,353.0,362.0,2.9,22.0,650.0,561.53,427.0
2016,7,31,10,15,638.5,230.5,2.95,22.5,773.5,652.29,497.97
2016,7,31,10,30,924.0,99.0,3.0,23.0,897.0,765.59,580.84
2016,7,31,10,45,923.0,103.0,3.15,23.5,917.5,800.96,603.57
2016,7,31,11,0,922.0,107.0,3.3,24.0,938.0,834.05,625.15
2016,7,31,11,15,925.5,108.0,3.4,24.0,953.5,865.62,646.55
2016,7,31,11,30,929.0,109.0,3.5,24.0,969.0,894.9,666.39
2016,7,31,11,45,927.0,111.5,3.65,24.5,975.5,918.43,681.34
2016,7,31,12,0,925.0,114.0,3.8,25.0,982.0,939.23,694.49
2016,7,31,12,15,924.5,114.0,3.85,25.0,982.0,956.18,705.9
2016,7,31,12,30,924.0,114.0,3.9,25.0,982.0,970.28,715.53
2016,7,31,12,45,926.0,111.5,4.0,25.5,975.0,981.34,722.13
2016,7,31,13,0,928.0,109.0,4.1,26.0,968.0,989.42,726.86
2016,7,31,13,15,925.0,108.0,4.2,25.5,953.0,991.26,730.45
2016,7,31,13,30,922.0,107.0,4.3,25.0,938.0,990.04,732.16
2016,7,31,13,45,918.5,105.5,4.4,25.0,916.0,984.76,729.85
2016,7,31,14,0,915.0,104.0,4.5,25.0,894.0,976.46,725.64
2016,7,31,14,15,908.0,103.0,4.55,24.5,864.5,962.44,718.92
2016,7,31,14,30,901.0,102.0,4.6,24.0,835.0,945.6,710.45
2016,7,31,14,45,894.5,99.0,4.7,24.0,800.5,924.35,697.93
2016,7,31,15,0,888.0,96.0,4.8,24.0,766.0,900.45,683.55
2016,7,31,15,15,876.5,94.0,4.85,23.5,725.5,870.8,666.07
2016,7,31,15,30,865.0,92.0,4.9,23.0,685.0,839.04,646.92
2016,7,31,15,45,604.0,168.0,5.0,22.5,569.0,694.93,545.16
2016,7,31,16,0,343.0,244.0,5.1,22.0,453.0,542.83,427.98
2016,7,31,16,15,327.0,225.0,5.1,21.5,411.0,500.47,397.92
2016,7,31,16,30,311.0,206.0,5.1,21.0,369.0,458.19,366.91
2016,7,31,16,45,300.0,185.0,5.1,20.5,328.5,417.28,336.48
2016,7,31,17,0,289.0,164.0,5.1,20.0,288.0,376.36,305.32
2016,7,31,17,15,489.5,113.0,5.05,19.0,291.0,437.71,358.41
2016,7,31,17,30,690.0,62.0,5.0,18.0,294.0,473.37,388.99
2016,7,31,17,45,642.5,56.5,4.95,17.5,243.5,412.13,337.68
2016,7,31,18,0,595.0,51.0,4.9,17.0,193.0,356.76,289.64
2016,7,31,18,15,519.5,43.5,4.75,16.0,146.0,288.41,230.06
2016,7,31,18,30,444.0,36.0,4.6,15.0,99.0,226.81,174.61
2016,7,31,18,45,322.0,25.5,4.5,14.5,61.5,153.66,104.9
2016,7,31,19,0,200.0,15.0,4.4,14.0,24.0,81.93,0.0
2016,7,31,19,15,100.0,7.5,4.3,13.5,12.0,31.32,0.0
2016,7,31,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,5,15,105.0,7.5,2.3,11.5,12.0,7.37,0.0
2016,8,1,5,30,210.0,15.0,2.5,12.0,24.0,14.74,0.0
2016,8,1,5,45,336.5,24.5,2.75,12.5,61.0,18.45,9.14
2016,8,1,6,0,463.0,34.0,3.0,13.0,98.0,24.7,15.96
2016,8,1,6,15,537.0,40.5,3.0,13.5,145.0,30.51,21.5
2016,8,1,6,30,611.0,47.0,3.0,14.0,192.0,33.94,24.75
2016,8,1,6,45,312.5,81.5,3.0,14.5,156.5,69.49,46.94
2016,8,1,7,0,14.0,116.0,3.0,15.0,121.0,107.99,85.26
2016,8,1,7,15,39.5,143.5,2.95,15.5,160.0,132.66,104.16
2016,8,1,7,30,65.0,171.0,2.9,16.0,199.0,163.82,128.23
2016,8,1,7,45,442.5,121.0,2.9,16.5,348.5,201.35,145.32
2016,8,1,8,0,820.0,71.0,2.9,17.0,498.0,293.54,211.44
2016,8,1,8,15,838.5,73.5,2.9,17.5,546.5,343.33,255.31
2016,8,1,8,30,857.0,76.0,2.9,18.0,595.0,394.37,299.46
2016,8,1,8,45,873.0,77.5,2.9,19.0,640.5,444.48,341.17
2016,8,1,9,0,889.0,79.0,2.9,20.0,686.0,495.14,381.93
2016,8,1,9,15,900.0,80.5,2.95,20.5,727.0,543.55,420.55
2016,8,1,9,30,911.0,82.0,3.0,21.0,768.0,591.63,457.79
2016,8,1,9,45,913.5,86.5,3.05,21.5,802.0,636.74,491.72
2016,8,1,10,0,916.0,91.0,3.1,22.0,836.0,680.43,523.7
2016,8,1,10,15,922.5,92.5,3.2,22.0,865.0,722.5,554.14
2016,8,1,10,30,929.0,94.0,3.3,22.0,894.0,763.07,582.3
2016,8,1,10,45,934.0,94.5,3.45,22.5,916.5,799.9,606.75
2016,8,1,11,0,939.0,95.0,3.6,23.0,939.0,834.77,629.68
2016,8,1,11,15,942.5,95.5,3.7,23.0,954.5,866.29,651.19
2016,8,1,11,30,946.0,96.0,3.8,23.0,970.0,895.48,671.1
2016,8,1,11,45,947.5,96.0,3.9,23.5,978.0,919.97,686.5
2016,8,1,12,0,949.0,96.0,4.0,24.0,986.0,941.78,700.1
2016,8,1,12,15,949.0,96.0,4.1,24.0,986.0,959.45,712.34
2016,8,1,12,30,949.0,96.0,4.2,24.0,986.0,974.21,722.74
2016,8,1,12,45,944.0,98.5,4.3,24.5,977.5,983.84,728.39
2016,8,1,13,0,939.0,101.0,4.4,25.0,969.0,990.4,732.12
2016,8,1,13,15,936.0,100.5,4.45,24.5,953.5,992.71,735.75
2016,8,1,13,30,933.0,100.0,4.5,24.0,938.0,991.93,737.41
2016,8,1,13,45,929.5,98.0,4.6,24.0,916.0,986.02,734.97
2016,8,1,14,0,926.0,96.0,4.7,24.0,894.0,977.04,730.57
2016,8,1,14,15,920.0,95.0,4.75,24.0,865.0,963.77,722.94
2016,8,1,14,30,914.0,94.0,4.8,24.0,836.0,947.62,713.43
2016,8,1,14,45,907.0,91.5,4.9,24.0,801.0,926.15,700.67
2016,8,1,15,0,900.0,89.0,5.0,24.0,766.0,902.03,686.05
2016,8,1,15,15,889.0,87.5,5.05,23.5,725.5,873.02,668.95
2016,8,1,15,30,878.0,86.0,5.1,23.0,685.0,841.86,650.15
2016,8,1,15,45,865.0,83.0,5.15,22.5,640.5,805.4,627.31
2016,8,1,16,0,852.0,80.0,5.2,22.0,596.0,767.25,602.91
2016,8,1,16,15,833.5,77.5,5.2,21.0,547.5,724.07,575.26
2016,8,1,16,30,815.0,75.0,5.2,20.0,499.0,684.47,549.72
2016,8,1,16,45,791.0,71.5,5.25,19.5,448.0,634.78,514.92
2016,8,1,17,0,767.0,68.0,5.3,19.0,397.0,585.13,478.11
2016,8,1,17,15,733.0,64.0,5.2,18.0,345.0,529.16,434.92
2016,8,1,17,30,699.0,60.0,5.1,17.0,293.0,474.62,391.31
2016,8,1,17,45,648.5,55.0,5.1,16.5,242.0,412.09,338.99
2016,8,1,18,0,598.0,50.0,5.1,16.0,191.0,355.63,289.76
2016,8,1,18,15,521.5,43.0,5.0,15.5,144.0,287.47,229.53
2016,8,1,18,30,445.0,36.0,4.9,15.0,97.0,226.16,173.68
2016,8,1,18,45,314.5,25.5,4.8,14.5,59.5,150.5,100.78
2016,8,1,19,0,184.0,15.0,4.7,14.0,22.0,66.64,0.0
2016,8,1,19,15,92.0,7.5,4.65,13.5,11.0,7.37,0.0
2016,8,1,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,88.0,7.5,3.1,11.5,11.0,7.37,0.0
2016,8,2,5,30,176.0,15.0,3.3,12.0,22.0,14.74,0.0
2016,8,2,5,45,309.5,25.5,3.5,12.5,59.5,19.51,9.76
2016,8,2,6,0,443.0,36.0,3.7,13.0,97.0,26.63,17.6
2016,8,2,6,15,522.0,43.5,3.7,13.5,144.5,30.62,21.58
2016,8,2,6,30,601.0,51.0,3.7,14.0,192.0,34.38,25.13
2016,8,2,6,45,300.5,67.0,3.7,14.5,137.5,57.05,37.07
2016,8,2,7,0,0.0,83.0,3.7,15.0,83.0,78.91,61.42
2016,8,2,7,15,19.0,122.5,3.65,15.5,131.0,116.61,91.84
2016,8,2,7,30,38.0,162.0,3.6,16.0,179.0,151.62,119.47
2016,8,2,7,45,36.0,180.0,3.55,16.5,197.5,170.22,134.26
2016,8,2,8,0,34.0,198.0,3.5,17.0,216.0,188.67,148.74
2016,8,2,8,15,100.0,234.0,3.45,17.5,293.0,244.29,191.34
2016,8,2,8,30,166.0,270.0,3.4,18.0,370.0,302.23,235.75
2016,8,2,8,45,534.5,176.5,3.4,18.5,534.0,380.72,295.26
2016,8,2,9,0,903.0,83.0,3.4,19.0,698.0,503.64,390.81
2016,8,2,9,15,914.0,84.5,3.45,19.5,739.5,552.75,429.95
2016,8,2,9,30,925.0,86.0,3.5,20.0,781.0,601.51,468.02
2016,8,2,9,45,930.0,89.5,3.55,20.5,816.5,647.89,503.2
2016,8,2,10,0,935.0,93.0,3.6,21.0,852.0,693.0,536.51
2016,8,2,10,15,941.5,94.5,3.65,21.5,881.5,735.85,566.54
2016,8,2,10,30,948.0,96.0,3.7,22.0,911.0,777.17,593.96
2016,8,2,10,45,953.5,96.5,3.75,22.5,934.5,815.07,618.69
2016,8,2,11,0,959.0,97.0,3.8,23.0,958.0,850.99,641.82
2016,8,2,11,15,962.0,97.5,3.85,23.0,973.5,882.73,663.18
2016,8,2,11,30,965.0,98.0,3.9,23.0,989.0,912.05,682.86
2016,8,2,11,45,967.0,98.5,4.0,23.5,997.0,937.94,699.15
2016,8,2,12,0,969.0,99.0,4.1,24.0,1005.0,961.12,713.6
2016,8,2,12,15,968.5,99.0,4.1,24.0,1005.0,978.73,725.18
2016,8,2,12,30,968.0,99.0,4.1,24.0,1005.0,993.35,734.87
2016,8,2,12,45,958.5,104.0,4.2,24.0,994.5,1001.53,740.99
2016,8,2,13,0,949.0,109.0,4.3,24.0,984.0,1006.54,745.16
2016,8,2,13,15,945.5,108.0,4.35,24.0,968.0,1008.0,746.81
2016,8,2,13,30,942.0,107.0,4.4,24.0,952.0,1006.31,746.51
2016,8,2,13,45,937.0,106.0,4.45,24.0,929.0,1000.08,743.3
2016,8,2,14,0,932.0,105.0,4.5,24.0,906.0,990.77,738.12
2016,8,2,14,15,925.0,103.5,4.55,24.0,876.0,976.05,729.64
2016,8,2,14,30,918.0,102.0,4.6,24.0,846.0,958.45,719.28
2016,8,2,14,45,909.0,100.5,4.65,24.0,810.0,936.26,705.82
2016,8,2,15,0,900.0,99.0,4.7,24.0,774.0,911.48,690.6
2016,8,2,15,15,888.0,96.5,4.7,23.5,732.5,880.58,672.06
2016,8,2,15,30,876.0,94.0,4.7,23.0,691.0,847.55,651.88
2016,8,2,15,45,860.0,92.0,4.75,23.0,644.5,809.88,627.21
2016,8,2,16,0,844.0,90.0,4.8,23.0,598.0,775.47,604.65
2016,8,2,16,15,823.5,87.0,4.8,22.5,548.5,730.43,574.91
2016,8,2,16,30,803.0,84.0,4.8,22.0,499.0,684.64,544.09
2016,8,2,16,45,774.5,80.5,4.85,21.5,447.0,632.32,507.83
2016,8,2,17,0,746.0,77.0,4.9,21.0,395.0,580.38,469.18
2016,8,2,17,15,708.5,72.0,4.85,20.0,342.0,521.97,424.73
2016,8,2,17,30,671.0,67.0,4.8,19.0,289.0,467.8,381.91
2016,8,2,17,45,614.5,61.5,4.8,18.5,237.5,403.11,328.4
2016,8,2,18,0,558.0,56.0,4.8,18.0,186.0,342.57,276.48
2016,8,2,18,15,475.0,47.5,4.7,17.0,139.0,271.81,215.32
2016,8,2,18,30,392.0,39.0,4.6,16.0,92.0,208.47,158.9
2016,8,2,18,45,254.5,27.0,4.55,15.5,55.5,131.03,85.05
2016,8,2,19,0,117.0,15.0,4.5,15.0,19.0,47.44,0.0
2016,8,2,19,15,58.5,7.5,4.45,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,2.25,12.5,9.5,6.88,0.0
2016,8,3,5,30,123.0,14.0,2.4,13.0,19.0,13.76,0.0
2016,8,3,5,45,256.5,26.5,2.6,13.5,55.0,20.61,10.29
2016,8,3,6,0,390.0,39.0,2.8,14.0,91.0,29.58,20.05
2016,8,3,6,15,472.5,47.5,2.65,14.5,138.0,34.27,24.69
2016,8,3,6,30,555.0,56.0,2.5,15.0,185.0,38.68,28.84
2016,8,3,6,45,611.5,61.5,2.35,15.5,236.5,57.99,32.46
2016,8,3,7,0,668.0,67.0,2.2,16.0,288.0,98.51,52.38
2016,8,3,7,15,705.5,72.0,2.15,16.5,340.5,145.43,85.4
2016,8,3,7,30,743.0,77.0,2.1,17.0,393.0,192.85,123.25
2016,8,3,7,45,771.5,80.5,2.05,18.0,445.0,240.72,163.86
2016,8,3,8,0,800.0,84.0,2.0,19.0,497.0,291.33,207.28
2016,8,3,8,15,820.5,87.0,2.0,19.5,546.5,341.42,250.66
2016,8,3,8,30,841.0,90.0,2.0,20.0,596.0,393.04,294.41
2016,8,3,8,45,857.5,92.5,2.0,20.5,642.0,447.68,339.28
2016,8,3,9,0,874.0,95.0,2.0,21.0,688.0,498.92,380.32
2016,8,3,9,15,885.5,97.0,2.1,21.5,729.5,547.53,418.58
2016,8,3,9,30,897.0,99.0,2.2,22.0,771.0,595.87,455.57
2016,8,3,9,45,908.5,99.5,2.3,23.0,807.5,642.36,489.33
2016,8,3,10,0,920.0,100.0,2.4,24.0,844.0,688.14,521.58
2016,8,3,10,15,927.0,101.0,2.5,24.0,874.0,730.36,552.04
2016,8,3,10,30,934.0,102.0,2.6,24.0,904.0,771.1,579.8
2016,8,3,10,45,939.0,102.5,2.75,24.5,927.0,808.21,604.05
2016,8,3,11,0,944.0,103.0,2.9,25.0,950.0,843.34,626.81
2016,8,3,11,15,947.5,104.0,3.1,25.0,965.5,875.59,649.09
2016,8,3,11,30,951.0,105.0,3.3,25.0,981.0,905.49,669.8
2016,8,3,11,45,953.0,105.0,3.55,25.5,989.0,930.64,686.33
2016,8,3,12,0,955.0,105.0,3.8,26.0,997.0,953.11,701.08
2016,8,3,12,15,955.5,105.0,4.0,26.0,997.0,971.44,714.21
2016,8,3,12,30,956.0,105.0,4.2,26.0,997.0,986.84,725.51
2016,8,3,12,45,955.0,104.5,4.45,26.0,990.0,997.35,733.96
2016,8,3,13,0,954.0,104.0,4.7,26.0,983.0,1004.77,740.89
2016,8,3,13,15,951.5,103.0,4.85,25.5,967.5,1007.14,745.59
2016,8,3,13,30,949.0,102.0,5.0,25.0,952.0,1006.34,748.31
2016,8,3,13,45,945.0,101.0,5.2,25.0,929.5,1000.97,746.91
2016,8,3,14,0,941.0,100.0,5.4,25.0,907.0,992.48,743.44
2016,8,3,14,15,935.0,99.0,5.5,24.5,878.0,979.09,737.45
2016,8,3,14,30,929.0,98.0,5.6,24.0,849.0,962.76,729.46
2016,8,3,14,45,921.0,96.0,5.7,24.0,813.0,940.7,716.04
2016,8,3,15,0,913.0,94.0,5.8,24.0,777.0,915.98,700.74
2016,8,3,15,15,901.5,92.0,5.8,23.5,735.5,885.72,682.28
2016,8,3,15,30,890.0,90.0,5.8,23.0,694.0,853.28,662.13
2016,8,3,15,45,875.5,87.5,5.8,22.5,648.0,815.83,638.14
2016,8,3,16,0,861.0,85.0,5.8,22.0,602.0,776.77,612.67
2016,8,3,16,15,841.5,82.0,5.7,21.0,552.0,736.57,586.75
2016,8,3,16,30,822.0,79.0,5.6,20.0,502.0,690.86,556.15
2016,8,3,16,45,795.0,75.5,5.6,19.5,450.0,638.87,519.31
2016,8,3,17,0,768.0,72.0,5.6,19.0,398.0,587.13,480.2
2016,8,3,17,15,731.5,68.0,5.45,18.0,344.5,529.63,435.53
2016,8,3,17,30,695.0,64.0,5.3,17.0,291.0,473.74,390.56
2016,8,3,17,45,640.5,58.0,5.2,16.5,239.0,410.82,337.55
2016,8,3,18,0,586.0,52.0,5.1,16.0,187.0,349.6,284.27
2016,8,3,18,15,503.5,44.5,4.95,15.5,139.5,279.16,222.1
2016,8,3,18,30,421.0,37.0,4.8,15.0,92.0,216.1,164.78
2016,8,3,18,45,281.5,25.5,4.7,14.5,55.5,136.66,86.31
2016,8,3,19,0,142.0,14.0,4.6,14.0,19.0,53.07,0.0
2016,8,3,19,15,71.0,7.0,4.55,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,7.0,3.65,11.5,9.0,0.0,0.0
2016,8,4,5,30,131.0,14.0,3.8,12.0,18.0,13.76,0.0
2016,8,4,5,45,268.5,25.5,3.95,12.5,54.5,19.79,9.38
2016,8,4,6,0,406.0,37.0,4.1,13.0,91.0,27.85,18.58
2016,8,4,6,15,489.0,45.5,4.1,13.5,138.5,32.64,23.32
2016,8,4,6,30,572.0,54.0,4.1,14.0,186.0,37.13,27.56
2016,8,4,6,45,286.0,59.0,4.1,14.5,125.0,48.89,31.28
2016,8,4,7,0,0.0,64.0,4.1,15.0,64.0,61.86,47.03
2016,8,4,7,15,0.0,78.5,4.1,15.5,78.5,75.52,58.34
2016,8,4,7,30,0.0,93.0,4.1,16.0,93.0,89.14,69.42
2016,8,4,7,45,1.5,126.0,4.1,16.5,126.5,119.82,94.35
2016,8,4,8,0,3.0,159.0,4.1,17.0,160.0,150.61,118.94
2016,8,4,8,15,5.5,173.5,4.15,17.0,176.5,165.5,130.56
2016,8,4,8,30,8.0,188.0,4.2,17.0,193.0,180.66,142.37
2016,8,4,8,45,8.5,197.0,4.3,17.5,202.5,190.25,149.41
2016,8,4,9,0,9.0,206.0,4.4,18.0,212.0,199.84,156.42
2016,8,4,9,15,15.5,239.5,4.5,18.0,251.0,235.04,183.98
2016,8,4,9,30,22.0,273.0,4.6,18.0,290.0,270.94,211.84
2016,8,4,9,45,470.0,186.0,4.75,18.5,565.0,450.52,357.82
2016,8,4,10,0,918.0,99.0,4.9,19.0,840.0,684.32,539.59
2016,8,4,10,15,473.0,216.0,5.0,19.0,598.5,521.69,411.48
2016,8,4,10,30,28.0,333.0,5.1,19.0,357.0,335.58,259.52
2016,8,4,10,45,67.0,385.0,5.2,19.5,444.5,415.9,321.39
2016,8,4,11,0,106.0,437.0,5.3,20.0,532.0,499.31,383.86
2016,8,4,11,15,255.0,414.5,5.35,20.0,648.5,604.12,465.76
2016,8,4,11,30,404.0,392.0,5.4,20.0,765.0,718.67,553.18
2016,8,4,11,45,418.5,381.5,5.45,20.0,770.0,735.01,565.34
2016,8,4,12,0,433.0,371.0,5.5,20.0,775.0,750.6,577.4
2016,8,4,12,15,686.5,238.0,5.5,20.0,878.5,861.89,665.42
2016,8,4,12,30,940.0,105.0,5.5,20.0,982.0,970.7,741.78
2016,8,4,12,45,688.0,243.5,5.55,20.0,883.0,892.72,686.71
2016,8,4,13,0,436.0,382.0,5.6,20.0,784.0,802.53,615.03
2016,8,4,13,15,444.5,372.0,5.6,19.5,775.5,806.44,620.25
2016,8,4,13,30,453.0,362.0,5.6,19.0,767.0,808.61,623.86
2016,8,4,13,45,685.0,233.0,5.7,19.0,827.5,899.42,697.72
2016,8,4,14,0,917.0,104.0,5.8,19.0,888.0,972.68,750.77
2016,8,4,14,15,910.5,102.5,5.8,18.5,859.0,958.5,742.74
2016,8,4,14,30,904.0,101.0,5.8,18.0,830.0,941.47,733.19
2016,8,4,14,45,897.0,98.0,5.85,18.0,795.0,919.61,719.09
2016,8,4,15,0,890.0,95.0,5.9,18.0,760.0,895.1,703.1
2016,8,4,15,15,659.5,175.5,5.85,17.5,653.0,774.67,616.95
2016,8,4,15,30,429.0,256.0,5.8,17.0,546.0,650.06,519.74
2016,8,4,15,45,635.0,170.5,5.8,17.0,567.0,718.34,578.98
2016,8,4,16,0,841.0,85.0,5.8,17.0,588.0,759.39,612.11
2016,8,4,16,15,578.0,142.5,5.7,16.5,475.0,607.74,496.14
2016,8,4,16,30,315.0,200.0,5.6,16.0,362.0,452.08,369.95
2016,8,4,16,45,534.0,135.5,5.55,15.5,375.0,526.5,435.32
2016,8,4,17,0,753.0,71.0,5.5,15.0,388.0,574.63,477.75
2016,8,4,17,15,717.0,66.5,5.4,14.5,336.0,517.51,431.47
2016,8,4,17,30,681.0,62.0,5.3,14.0,284.0,462.01,385.42
2016,8,4,17,45,630.0,56.0,5.2,13.5,233.0,401.47,333.61
2016,8,4,18,0,579.0,50.0,5.1,13.0,182.0,342.49,281.42
2016,8,4,18,15,497.5,42.5,4.95,12.5,135.0,273.02,219.25
2016,8,4,18,30,416.0,35.0,4.8,12.0,88.0,210.93,161.94
2016,8,4,18,45,208.0,26.0,4.7,12.0,52.5,111.06,67.5
2016,8,4,19,0,0.0,17.0,4.6,12.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,4.5,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.35,12.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.7,12.0,16.0,12.78,0.0
2016,8,5,5,45,246.0,25.5,3.05,12.5,52.0,19.94,9.11
2016,8,5,6,0,382.0,38.0,3.4,13.0,88.0,28.96,19.5
2016,8,5,6,15,466.0,47.0,3.35,13.0,135.0,34.13,24.68
2016,8,5,6,30,550.0,56.0,3.3,13.0,182.0,38.98,29.33
2016,8,5,6,45,275.0,65.5,3.3,13.5,128.5,52.71,35.3
2016,8,5,7,0,0.0,75.0,3.3,14.0,75.0,71.76,55.62
2016,8,5,7,15,0.0,92.0,3.25,14.0,92.0,87.59,68.86
2016,8,5,7,30,0.0,109.0,3.2,14.0,109.0,103.48,81.96
2016,8,5,7,45,0.0,128.0,3.15,14.5,128.0,121.23,96.25
2016,8,5,8,0,0.0,147.0,3.1,15.0,147.0,139.06,110.37
2016,8,5,8,15,2.5,162.5,3.05,15.5,164.0,154.62,122.39
2016,8,5,8,30,5.0,178.0,3.0,16.0,181.0,170.47,134.53
2016,8,5,8,45,6.5,190.0,2.95,16.5,194.5,182.99,143.91
2016,8,5,9,0,8.0,202.0,2.9,17.0,208.0,195.67,153.34
2016,8,5,9,15,9.0,213.0,2.9,17.5,220.0,207.31,161.9
2016,8,5,9,30,10.0,224.0,2.9,18.0,232.0,219.05,170.48
2016,8,5,9,45,16.5,260.5,2.95,18.5,274.0,257.87,200.14
2016,8,5,10,0,23.0,297.0,3.0,19.0,316.0,297.36,229.84
2016,8,5,10,15,26.0,316.0,3.05,19.0,337.5,315.87,243.64
2016,8,5,10,30,29.0,335.0,3.1,19.0,359.0,338.07,260.26
2016,8,5,10,45,51.0,377.0,3.2,19.5,422.0,396.31,303.85
2016,8,5,11,0,73.0,419.0,3.3,20.0,485.0,456.44,348.01
2016,8,5,11,15,183.0,430.0,3.35,20.0,598.0,560.35,426.89
2016,8,5,11,30,293.0,441.0,3.4,20.0,711.0,671.17,508.76
2016,8,5,11,45,613.5,279.5,3.5,20.5,849.0,804.9,611.94
2016,8,5,12,0,934.0,118.0,3.6,21.0,987.0,944.23,708.72
2016,8,5,12,15,933.5,118.0,3.7,21.0,987.0,961.4,719.81
2016,8,5,12,30,933.0,118.0,3.8,21.0,987.0,975.69,730.02
2016,8,5,12,45,932.5,117.0,3.9,21.5,979.0,986.03,736.28
2016,8,5,13,0,932.0,116.0,4.0,22.0,971.0,993.33,740.61
2016,8,5,13,15,928.0,115.5,4.1,22.0,955.0,994.79,742.57
2016,8,5,13,30,924.0,115.0,4.2,22.0,939.0,993.15,742.61
2016,8,5,13,45,916.5,115.0,4.35,22.0,915.0,985.66,739.11
2016,8,5,14,0,909.0,115.0,4.5,22.0,891.0,975.2,733.81
2016,8,5,14,15,901.5,113.5,4.6,21.5,861.0,960.26,726.9
2016,8,5,14,30,894.0,112.0,4.7,21.0,831.0,942.5,718.05
2016,8,5,14,45,881.5,111.5,4.8,21.0,794.0,918.61,703.48
2016,8,5,15,0,869.0,111.0,4.9,21.0,757.0,892.35,687.19
2016,8,5,15,15,855.5,108.5,4.95,20.5,715.0,860.87,668.08
2016,8,5,15,30,842.0,106.0,5.0,20.0,673.0,832.44,650.98
2016,8,5,15,45,821.5,104.5,5.05,20.0,626.0,792.57,624.07
2016,8,5,16,0,801.0,103.0,5.1,20.0,579.0,751.51,596.02
2016,8,5,16,15,778.5,99.0,5.05,19.5,529.5,705.22,564.36
2016,8,5,16,30,756.0,95.0,5.0,19.0,480.0,658.38,531.75
2016,8,5,16,45,721.5,91.5,5.0,18.5,428.0,606.3,493.51
2016,8,5,17,0,687.0,88.0,5.0,18.0,376.0,552.82,452.58
2016,8,5,17,15,645.5,82.5,4.9,17.5,323.5,494.13,406.08
2016,8,5,17,30,604.0,77.0,4.8,17.0,271.0,437.65,359.94
2016,8,5,17,45,540.5,70.0,4.7,16.5,220.5,370.76,303.89
2016,8,5,18,0,477.0,63.0,4.6,16.0,170.0,308.63,250.18
2016,8,5,18,15,389.5,52.0,4.45,15.0,124.5,237.36,188.33
2016,8,5,18,30,302.0,41.0,4.3,14.0,79.0,173.91,131.82
2016,8,5,18,45,178.0,26.0,4.2,13.5,46.0,100.37,57.09
2016,8,5,19,0,54.0,11.0,4.1,13.0,13.0,25.47,0.0
2016,8,5,19,15,27.0,5.5,4.0,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,34.5,6.0,2.75,11.0,7.0,0.0,0.0
2016,8,6,5,30,69.0,12.0,3.0,11.0,14.0,11.8,0.0
2016,8,6,5,45,198.5,26.5,3.3,11.5,48.0,20.63,9.18
2016,8,6,6,0,328.0,41.0,3.6,12.0,82.0,32.08,22.24
2016,8,6,6,15,415.0,51.0,3.6,12.5,128.0,37.98,28.12
2016,8,6,6,30,502.0,61.0,3.6,13.0,174.0,43.53,33.38
2016,8,6,6,45,269.5,90.0,3.6,13.5,153.0,75.91,55.57
2016,8,6,7,0,37.0,119.0,3.6,14.0,132.0,107.27,84.23
2016,8,6,7,15,47.0,142.0,3.6,14.5,160.5,131.14,103.1
2016,8,6,7,30,57.0,165.0,3.6,15.0,189.0,156.26,122.97
2016,8,6,7,45,97.5,192.0,3.6,15.5,239.5,192.49,150.73
2016,8,6,8,0,138.0,219.0,3.6,16.0,290.0,228.56,178.55
2016,8,6,8,15,472.5,160.0,3.6,16.5,436.0,286.27,218.02
2016,8,6,8,30,807.0,101.0,3.6,17.0,582.0,384.9,293.64
2016,8,6,8,45,825.5,103.0,3.65,17.5,628.0,434.52,335.81
2016,8,6,9,0,844.0,105.0,3.7,18.0,674.0,485.06,377.77
2016,8,6,9,15,856.5,107.5,3.75,18.0,715.0,536.95,420.33
2016,8,6,9,30,869.0,110.0,3.8,18.0,756.0,585.16,459.19
2016,8,6,9,45,883.5,109.0,3.9,18.5,793.0,631.05,494.76
2016,8,6,10,0,898.0,108.0,4.0,19.0,830.0,676.49,529.14
2016,8,6,10,15,904.5,109.5,4.1,19.0,859.5,718.11,560.92
2016,8,6,10,30,911.0,111.0,4.2,19.0,889.0,758.26,589.5
2016,8,6,10,45,916.0,112.0,4.35,19.5,911.5,795.17,614.55
2016,8,6,11,0,921.0,113.0,4.5,20.0,934.0,830.17,638.34
2016,8,6,11,15,924.0,113.5,4.55,20.0,949.0,860.99,659.74
2016,8,6,11,30,927.0,114.0,4.6,20.0,964.0,889.47,679.5
2016,8,6,11,45,928.0,114.5,4.7,20.5,971.5,913.78,695.35
2016,8,6,12,0,929.0,115.0,4.8,21.0,979.0,935.43,709.38
2016,8,6,12,15,929.0,115.0,4.85,21.0,978.5,952.94,721.66
2016,8,6,12,30,929.0,115.0,4.9,21.0,978.0,967.59,732.08
2016,8,6,12,45,921.0,119.0,5.0,21.0,968.5,975.87,738.62
2016,8,6,13,0,913.0,123.0,5.1,21.0,959.0,981.11,743.23
2016,8,6,13,15,909.5,122.0,5.15,21.0,943.5,982.49,744.96
2016,8,6,13,30,906.0,121.0,5.2,21.0,928.0,980.83,744.73
2016,8,6,13,45,902.0,119.5,5.3,21.0,905.0,975.16,742.21
2016,8,6,14,0,898.0,118.0,5.4,21.0,882.0,966.49,737.73
2016,8,6,14,15,891.0,116.0,5.45,20.5,852.5,951.59,730.08
2016,8,6,14,30,884.0,114.0,5.5,20.0,823.0,933.88,720.51
2016,8,6,14,45,875.5,111.5,5.55,20.0,787.5,911.59,706.29
2016,8,6,15,0,867.0,109.0,5.6,20.0,752.0,886.77,690.28
2016,8,6,15,15,854.5,106.5,5.6,19.5,711.0,856.15,671.08
2016,8,6,15,30,842.0,104.0,5.6,19.0,670.0,828.5,653.93
2016,8,6,15,45,827.5,100.5,5.7,18.5,624.5,791.22,629.93
2016,8,6,16,0,813.0,97.0,5.8,18.0,579.0,752.39,604.39
2016,8,6,16,15,791.5,93.5,5.75,17.5,529.5,707.01,572.86
2016,8,6,16,30,770.0,90.0,5.7,17.0,480.0,661.0,540.33
2016,8,6,16,45,743.0,85.5,5.7,17.0,429.0,609.79,501.52
2016,8,6,17,0,716.0,81.0,5.7,17.0,378.0,561.36,463.09
2016,8,6,17,15,676.0,75.5,5.6,16.0,325.5,502.45,416.68
2016,8,6,17,30,636.0,70.0,5.5,15.0,273.0,445.61,370.33
2016,8,6,17,45,578.0,63.5,5.4,14.5,222.0,380.89,315.18
2016,8,6,18,0,520.0,57.0,5.3,14.0,171.0,320.49,261.97
2016,8,6,18,15,431.5,47.5,5.2,13.5,125.0,248.8,198.41
2016,8,6,18,30,343.0,38.0,5.1,13.0,79.0,185.12,140.32
2016,8,6,18,45,205.0,24.5,5.0,13.0,45.5,106.27,56.26
2016,8,6,19,0,67.0,11.0,4.9,13.0,12.0,28.81,0.0
2016,8,6,19,15,33.5,5.5,4.8,12.5,6.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.35,10.5,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.5,11.0,15.0,11.8,0.0
2016,8,7,5,45,266.5,23.5,3.7,11.5,50.5,18.3,6.99
2016,8,7,6,0,414.0,35.0,3.9,12.0,86.0,26.45,17.29
2016,8,7,6,15,500.0,43.0,3.85,12.5,133.5,30.86,21.78
2016,8,7,6,30,586.0,51.0,3.8,13.0,181.0,35.02,25.77
2016,8,7,6,45,641.5,56.5,3.8,13.5,233.5,47.7,27.77
2016,8,7,7,0,697.0,62.0,3.8,14.0,286.0,92.53,48.54
2016,8,7,7,15,734.0,66.0,3.75,14.5,339.0,136.36,77.75
2016,8,7,7,30,771.0,70.0,3.7,15.0,392.0,184.14,115.75
2016,8,7,7,45,798.5,73.5,3.65,15.5,444.5,233.19,158.16
2016,8,7,8,0,826.0,77.0,3.6,16.0,497.0,284.86,203.87
2016,8,7,8,15,846.0,79.5,3.55,16.5,547.0,339.93,252.45
2016,8,7,8,30,866.0,82.0,3.5,17.0,597.0,392.07,297.96
2016,8,7,8,45,882.0,84.0,3.5,17.5,643.5,443.27,341.78
2016,8,7,9,0,898.0,86.0,3.5,18.0,690.0,495.02,384.79
2016,8,7,9,15,909.0,88.0,3.5,18.5,731.5,544.54,424.86
2016,8,7,9,30,920.0,90.0,3.5,19.0,773.0,593.71,463.45
2016,8,7,9,45,925.5,93.0,3.55,19.5,808.0,639.94,498.85
2016,8,7,10,0,931.0,96.0,3.6,20.0,843.0,684.93,532.39
2016,8,7,10,15,937.5,97.5,3.65,20.5,873.0,727.79,563.25
2016,8,7,10,30,944.0,99.0,3.7,21.0,903.0,769.11,590.86
2016,8,7,10,45,949.5,99.5,3.8,21.5,926.0,807.01,615.98
2016,8,7,11,0,955.0,100.0,3.9,22.0,949.0,842.93,639.52
2016,8,7,11,15,958.0,100.5,3.95,22.0,964.5,874.67,661.04
2016,8,7,11,30,961.0,101.0,4.0,22.0,980.0,903.97,680.86
2016,8,7,11,45,963.5,100.5,4.1,22.5,988.0,929.31,696.9
2016,8,7,12,0,966.0,100.0,4.2,23.0,996.0,951.93,711.09
2016,8,7,12,15,966.5,100.0,4.25,23.0,996.5,970.41,723.64
2016,8,7,12,30,967.0,100.0,4.3,23.0,997.0,985.91,734.3
2016,8,7,12,45,966.0,99.5,4.4,23.0,989.0,996.47,742.03
2016,8,7,13,0,965.0,99.0,4.5,23.0,981.0,1003.87,747.83
2016,8,7,13,15,962.5,98.5,4.55,23.0,965.5,1006.69,750.55
2016,8,7,13,30,960.0,98.0,4.6,23.0,950.0,1006.29,751.28
2016,8,7,13,45,957.0,96.5,4.65,23.0,927.5,1001.19,748.97
2016,8,7,14,0,954.0,95.0,4.7,23.0,905.0,992.9,744.66
2016,8,7,14,15,947.5,93.5,4.7,22.5,875.0,978.24,737.19
2016,8,7,14,30,941.0,92.0,4.7,22.0,845.0,960.6,727.76
2016,8,7,14,45,933.0,90.5,4.75,22.0,809.0,938.73,714.41
2016,8,7,15,0,925.0,89.0,4.8,22.0,773.0,914.17,699.19
2016,8,7,15,15,914.0,87.0,4.8,21.5,731.0,883.92,680.95
2016,8,7,15,30,903.0,85.0,4.8,21.0,689.0,851.43,660.98
2016,8,7,15,45,888.0,83.0,4.85,21.0,642.5,813.66,636.02
2016,8,7,16,0,873.0,81.0,4.9,21.0,596.0,774.28,609.62
2016,8,7,16,15,853.5,78.0,4.85,20.5,545.5,729.03,579.2
2016,8,7,16,30,834.0,75.0,4.8,20.0,495.0,687.33,550.95
2016,8,7,16,45,806.0,72.0,4.8,20.0,442.0,634.83,513.05
2016,8,7,17,0,778.0,69.0,4.8,20.0,389.0,582.64,472.7
2016,8,7,17,15,740.5,64.5,4.7,19.0,335.5,523.71,427.3
2016,8,7,17,30,703.0,60.0,4.6,18.0,282.0,466.5,381.53
2016,8,7,17,45,645.5,54.5,4.55,17.5,229.5,400.11,325.97
2016,8,7,18,0,588.0,49.0,4.5,17.0,177.0,340.81,274.21
2016,8,7,18,15,499.0,41.0,4.35,16.0,129.5,267.84,210.51
2016,8,7,18,30,410.0,33.0,4.2,15.0,82.0,203.08,151.56
2016,8,7,18,45,253.0,21.5,4.05,14.5,47.0,116.75,55.23
2016,8,7,19,0,96.0,10.0,3.9,14.0,12.0,35.34,0.0
2016,8,7,19,15,48.0,5.0,3.85,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.5,2.3,11.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,11.0,2.5,12.0,13.0,10.81,0.0
2016,8,8,5,45,251.0,22.5,2.75,12.5,47.5,17.47,5.78
2016,8,8,6,0,396.0,34.0,3.0,13.0,82.0,25.65,16.48
2016,8,8,6,15,482.0,42.0,2.9,13.5,128.5,30.1,21.01
2016,8,8,6,30,568.0,50.0,2.8,14.0,175.0,34.3,25.01
2016,8,8,6,45,620.0,56.0,2.7,14.5,225.5,45.24,27.04
2016,8,8,7,0,672.0,62.0,2.6,15.0,276.0,89.12,46.85
2016,8,8,7,15,709.5,66.5,2.55,15.5,328.5,132.14,75.03
2016,8,8,7,30,747.0,71.0,2.5,16.0,381.0,179.16,111.94
2016,8,8,7,45,773.5,75.0,2.5,17.0,432.5,227.21,152.77
2016,8,8,8,0,800.0,79.0,2.5,18.0,484.0,277.79,196.63
2016,8,8,8,15,820.5,82.0,2.5,18.5,533.5,327.93,240.61
2016,8,8,8,30,841.0,85.0,2.5,19.0,583.0,383.69,288.19
2016,8,8,8,45,856.5,87.5,2.55,19.5,628.5,433.96,330.62
2016,8,8,9,0,872.0,90.0,2.6,20.0,674.0,484.77,372.29
2016,8,8,9,15,884.0,92.0,2.7,20.5,715.5,533.65,411.48
2016,8,8,9,30,896.0,94.0,2.8,21.0,757.0,582.31,449.4
2016,8,8,9,45,909.0,93.5,2.9,21.5,794.0,628.83,484.8
2016,8,8,10,0,922.0,93.0,3.0,22.0,831.0,674.73,518.87
2016,8,8,10,15,928.5,94.0,3.1,22.0,860.5,716.79,550.06
2016,8,8,10,30,935.0,95.0,3.2,22.0,890.0,757.31,578.19
2016,8,8,10,45,939.0,96.5,3.35,22.5,912.5,794.71,603.07
2016,8,8,11,0,943.0,98.0,3.5,23.0,935.0,830.06,626.35
2016,8,8,11,15,946.0,98.5,3.65,23.0,950.5,861.45,648.04
2016,8,8,11,30,949.0,99.0,3.8,23.0,966.0,890.43,668.09
2016,8,8,11,45,950.0,100.0,3.95,23.5,973.5,915.63,684.28
2016,8,8,12,0,951.0,101.0,4.1,24.0,981.0,938.11,698.62
2016,8,8,12,15,951.0,101.0,4.25,24.0,981.0,955.89,711.21
2016,8,8,12,30,951.0,101.0,4.4,24.0,981.0,970.7,721.94
2016,8,8,12,45,950.0,100.5,4.6,24.0,973.0,981.08,730.34
2016,8,8,13,0,949.0,100.0,4.8,24.0,965.0,988.34,737.12
2016,8,8,13,15,946.5,99.5,4.9,24.0,950.0,991.07,740.15
2016,8,8,13,30,944.0,99.0,5.0,24.0,935.0,990.64,741.19
2016,8,8,13,45,940.5,97.0,5.15,24.0,912.5,984.56,738.87
2016,8,8,14,0,937.0,95.0,5.3,24.0,890.0,975.33,734.5
2016,8,8,14,15,930.5,94.0,5.35,23.5,860.0,961.33,727.68
2016,8,8,14,30,924.0,93.0,5.4,23.0,830.0,944.39,718.88
2016,8,8,14,45,916.5,91.0,5.5,23.0,794.5,922.66,705.63
2016,8,8,15,0,909.0,89.0,5.6,23.0,759.0,898.26,690.47
2016,8,8,15,15,898.0,87.0,5.6,22.5,717.5,868.33,672.12
2016,8,8,15,30,887.0,85.0,5.6,22.0,676.0,836.19,652.05
2016,8,8,15,45,873.0,82.0,5.65,22.0,630.0,798.5,626.7
2016,8,8,16,0,859.0,79.0,5.7,22.0,584.0,759.16,599.9
2016,8,8,16,15,839.0,76.5,5.6,21.5,534.0,714.53,569.39
2016,8,8,16,30,819.0,74.0,5.5,21.0,484.0,673.54,541.17
2016,8,8,16,45,794.5,70.0,5.45,20.5,432.5,622.77,504.98
2016,8,8,17,0,770.0,66.0,5.4,20.0,381.0,572.09,466.22
2016,8,8,17,15,732.5,62.0,5.3,19.0,328.0,514.13,421.1
2016,8,8,17,30,695.0,58.0,5.2,18.0,275.0,457.92,375.69
2016,8,8,17,45,642.0,52.0,5.1,17.5,223.5,393.71,321.39
2016,8,8,18,0,589.0,46.0,5.0,17.0,172.0,333.3,268.37
2016,8,8,18,15,500.0,38.5,4.9,16.0,125.0,263.84,207.15
2016,8,8,18,30,411.0,31.0,4.8,15.0,78.0,200.0,148.39
2016,8,8,18,45,205.5,15.5,4.7,14.5,39.0,93.16,36.47
2016,8,8,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,53.0,5.0,2.4,11.5,6.0,0.0,0.0
2016,8,9,5,30,106.0,10.0,2.5,12.0,12.0,9.83,0.0
2016,8,9,5,45,255.0,21.5,2.7,12.5,46.5,16.64,4.56
2016,8,9,6,0,404.0,33.0,2.9,13.0,81.0,24.87,15.75
2016,8,9,6,15,490.5,40.5,2.7,13.5,127.5,28.93,19.95
2016,8,9,6,30,577.0,48.0,2.5,14.0,174.0,32.77,23.64
2016,8,9,6,45,626.0,54.5,2.35,14.5,224.5,42.37,25.79
2016,8,9,7,0,675.0,61.0,2.2,15.0,275.0,86.64,45.21
2016,8,9,7,15,713.0,65.5,2.0,15.5,327.5,129.84,73.06
2016,8,9,7,30,751.0,70.0,1.8,16.0,380.0,177.09,109.81
2016,8,9,7,45,778.0,73.5,1.65,17.0,431.5,225.0,150.2
2016,8,9,8,0,805.0,77.0,1.5,18.0,483.0,275.5,193.56
2016,8,9,8,15,825.5,79.5,1.4,18.5,532.0,325.46,236.86
2016,8,9,8,30,846.0,82.0,1.3,19.0,581.0,381.05,283.51
2016,8,9,8,45,864.0,83.0,1.2,19.5,627.5,431.26,324.77
2016,8,9,9,0,882.0,84.0,1.1,20.0,674.0,482.21,365.12
2016,8,9,9,15,893.5,86.0,1.05,20.5,715.0,531.29,402.84
2016,8,9,9,30,905.0,88.0,1.0,21.0,756.0,580.08,438.94
2016,8,9,9,45,915.5,88.5,0.95,22.0,792.0,626.39,471.1
2016,8,9,10,0,926.0,89.0,0.9,23.0,828.0,671.88,501.38
2016,8,9,10,15,932.5,90.0,0.9,23.5,857.5,714.08,529.48
2016,8,9,10,30,939.0,91.0,0.9,24.0,887.0,754.74,554.41
2016,8,9,10,45,943.5,91.5,0.9,24.5,909.5,791.71,576.53
2016,8,9,11,0,948.0,92.0,0.9,25.0,932.0,826.62,597.06
2016,8,9,11,15,951.0,92.5,1.05,25.0,947.5,858.13,618.64
2016,8,9,11,30,954.0,93.0,1.2,25.0,963.0,887.2,638.67
2016,8,9,11,45,955.0,94.0,1.35,25.5,970.0,912.48,655.03
2016,8,9,12,0,956.0,95.0,1.5,26.0,977.0,935.02,669.63
2016,8,9,12,15,956.0,95.0,1.75,26.0,977.0,952.82,683.82
2016,8,9,12,30,956.0,95.0,2.0,26.0,977.0,967.64,696.08
2016,8,9,12,45,949.0,98.0,2.25,26.5,967.5,975.99,702.77
2016,8,9,13,0,942.0,101.0,2.5,27.0,958.0,981.19,707.41
2016,8,9,13,15,939.5,100.0,2.75,27.0,942.5,983.36,711.45
2016,8,9,13,30,937.0,99.0,3.0,27.0,927.0,982.38,713.44
2016,8,9,13,45,931.0,99.0,3.25,27.0,904.0,976.05,711.9
2016,8,9,14,0,925.0,99.0,3.5,27.0,881.0,966.66,708.34
2016,8,9,14,15,918.5,97.5,3.7,26.5,851.0,952.23,702.47
2016,8,9,14,30,912.0,96.0,3.9,26.0,821.0,934.91,694.6
2016,8,9,14,45,902.0,95.0,4.1,26.0,785.0,912.21,681.64
2016,8,9,15,0,892.0,94.0,4.3,26.0,749.0,886.98,666.85
2016,8,9,15,15,880.0,92.0,4.4,25.5,707.5,856.58,649.18
2016,8,9,15,30,868.0,90.0,4.5,25.0,666.0,824.07,629.85
2016,8,9,15,45,851.0,88.0,4.6,24.5,620.0,785.65,606.26
2016,8,9,16,0,834.0,86.0,4.7,24.0,574.0,750.48,584.59
2016,8,9,16,15,813.5,83.0,4.75,23.5,524.5,705.68,555.15
2016,8,9,16,30,793.0,80.0,4.8,23.0,475.0,660.16,524.58
2016,8,9,16,45,763.0,77.0,4.85,22.5,423.0,607.86,487.47
2016,8,9,17,0,733.0,74.0,4.9,22.0,371.0,556.1,448.54
2016,8,9,17,15,694.0,69.0,4.85,21.0,318.5,497.62,403.59
2016,8,9,17,30,655.0,64.0,4.8,20.0,266.0,443.66,360.43
2016,8,9,17,45,593.0,58.0,4.75,19.5,215.0,377.1,304.85
2016,8,9,18,0,531.0,52.0,4.7,19.0,164.0,315.29,251.39
2016,8,9,18,15,438.5,43.0,4.6,18.0,118.0,242.83,188.65
2016,8,9,18,30,346.0,34.0,4.5,17.0,72.0,178.9,130.67
2016,8,9,18,45,173.0,17.0,4.4,16.5,36.0,83.9,24.3
2016,8,9,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,10,5,15,30.5,4.5,2.9,11.5,5.0,0.0,0.0
2016,8,10,5,30,61.0,9.0,3.0,12.0,10.0,8.85,0.0
2016,8,10,5,45,196.5,22.0,3.2,12.5,42.0,17.27,4.07
2016,8,10,6,0,332.0,35.0,3.4,13.0,74.0,26.92,17.43
2016,8,10,6,15,421.5,44.5,3.35,13.5,119.5,32.63,23.18
2016,8,10,6,30,511.0,54.0,3.3,14.0,165.0,37.99,28.27
2016,8,10,6,45,564.0,62.0,3.25,14.5,214.5,46.28,35.77
2016,8,10,7,0,617.0,70.0,3.2,15.0,264.0,85.64,46.84
2016,8,10,7,15,658.0,75.5,3.15,15.5,316.0,127.24,73.48
2016,8,10,7,30,699.0,81.0,3.1,16.0,368.0,173.18,109.0
2016,8,10,7,45,727.5,86.0,3.1,17.0,419.0,223.53,151.31
2016,8,10,8,0,756.0,91.0,3.1,18.0,470.0,273.18,194.12
2016,8,10,8,15,778.5,94.5,3.1,18.5,519.5,322.22,237.06
2016,8,10,8,30,801.0,98.0,3.1,19.0,569.0,373.02,280.84
2016,8,10,8,45,817.5,101.0,3.1,19.5,614.5,422.47,322.71
2016,8,10,9,0,834.0,104.0,3.1,20.0,660.0,472.66,364.01
2016,8,10,9,15,847.5,106.5,3.1,20.5,701.5,524.7,405.43
