Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,861.0,109.0,3.1,21.0,743.0,573.14,443.03
2016,8,10,9,45,876.5,108.0,3.1,21.5,780.0,619.33,478.03
2016,8,10,10,0,892.0,107.0,3.1,22.0,817.0,665.16,511.81
2016,8,10,10,15,899.0,108.5,3.1,22.5,847.0,706.97,541.76
2016,8,10,10,30,906.0,110.0,3.1,23.0,877.0,747.35,568.69
2016,8,10,10,45,911.5,111.0,3.15,23.5,899.5,784.53,592.86
2016,8,10,11,0,917.0,112.0,3.2,24.0,922.0,819.81,615.51
2016,8,10,11,15,920.5,112.5,3.3,24.0,937.5,850.96,636.68
2016,8,10,11,30,924.0,113.0,3.4,24.0,953.0,879.8,656.27
2016,8,10,11,45,925.5,113.5,3.5,24.5,961.0,904.47,671.77
2016,8,10,12,0,927.0,114.0,3.6,25.0,969.0,926.5,685.5
2016,8,10,12,15,927.5,114.0,3.7,25.0,969.0,944.4,697.86
2016,8,10,12,30,928.0,114.0,3.8,25.0,969.0,959.43,708.43
2016,8,10,12,45,926.5,113.5,3.95,25.0,961.0,969.19,715.9
2016,8,10,13,0,925.0,113.0,4.1,25.0,953.0,975.89,721.49
2016,8,10,13,15,922.0,112.5,4.2,25.0,937.5,978.13,723.94
2016,8,10,13,30,919.0,112.0,4.3,25.0,922.0,977.28,724.47
2016,8,10,13,45,914.0,110.5,4.45,25.0,899.0,970.45,721.38
2016,8,10,14,0,909.0,109.0,4.6,25.0,876.0,960.59,716.57
2016,8,10,14,15,902.0,108.0,4.6,24.5,846.0,946.44,709.43
2016,8,10,14,30,895.0,107.0,4.6,24.0,816.0,929.47,700.42
2016,8,10,14,45,886.0,104.5,4.7,24.0,780.0,906.38,686.57
2016,8,10,15,0,877.0,102.0,4.8,24.0,744.0,880.74,670.9
2016,8,10,15,15,864.5,99.5,4.8,23.5,702.5,849.73,652.05
2016,8,10,15,30,852.0,97.0,4.8,23.0,661.0,816.68,631.58
2016,8,10,15,45,836.5,94.0,4.8,22.5,615.0,783.6,610.87
2016,8,10,16,0,821.0,91.0,4.8,22.0,569.0,744.18,585.25
2016,8,10,16,15,799.5,87.5,4.7,21.5,519.0,698.5,554.14
2016,8,10,16,30,778.0,84.0,4.6,21.0,469.0,652.2,522.07
2016,8,10,16,45,750.5,79.5,4.6,20.5,417.5,600.4,484.6
2016,8,10,17,0,723.0,75.0,4.6,20.0,366.0,548.99,445.58
2016,8,10,17,15,682.5,70.0,4.5,19.5,313.5,492.51,400.91
2016,8,10,17,30,642.0,65.0,4.4,19.0,261.0,436.0,354.8
2016,8,10,17,45,584.0,58.0,4.3,18.5,210.5,370.93,300.25
2016,8,10,18,0,526.0,51.0,4.2,18.0,160.0,310.31,247.58
2016,8,10,18,15,432.5,41.5,4.1,17.0,114.5,237.39,184.34
2016,8,10,18,30,339.0,32.0,4.0,16.0,69.0,173.27,125.7
2016,8,10,18,45,169.5,16.0,3.95,15.5,34.5,80.38,13.02
2016,8,10,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,5,45,150.5,17.5,2.65,12.5,35.0,13.1,0.93
2016,8,11,6,0,301.0,35.0,2.9,13.0,70.0,27.09,17.5
2016,8,11,6,15,389.5,46.0,2.9,13.5,114.5,34.18,24.52
2016,8,11,6,30,478.0,57.0,2.9,14.0,159.0,40.81,30.76
2016,8,11,6,45,532.0,66.0,2.9,14.5,208.5,47.94,37.25
2016,8,11,7,0,586.0,75.0,2.9,15.0,258.0,86.49,49.1
2016,8,11,7,15,293.0,102.0,2.9,15.5,193.5,110.1,74.82
2016,8,11,7,30,0.0,129.0,2.9,16.0,129.0,120.64,95.58
2016,8,11,7,45,7.5,151.5,2.95,17.0,155.0,143.08,113.0
2016,8,11,8,0,15.0,174.0,3.0,18.0,181.0,166.42,130.88
2016,8,11,8,15,82.0,217.5,3.0,18.5,264.5,222.12,173.27
2016,8,11,8,30,149.0,261.0,3.0,19.0,348.0,284.47,220.88
2016,8,11,8,45,474.5,190.5,3.05,19.5,499.5,358.02,275.72
2016,8,11,9,0,800.0,120.0,3.1,20.0,651.0,469.9,361.99
2016,8,11,9,15,814.0,123.0,3.15,20.5,692.5,517.85,400.12
2016,8,11,9,30,828.0,126.0,3.2,21.0,734.0,565.92,437.57
2016,8,11,9,45,853.0,121.0,3.3,21.5,774.0,613.03,473.7
2016,8,11,10,0,878.0,116.0,3.4,22.0,814.0,662.84,510.88
2016,8,11,10,15,885.5,117.5,3.45,22.5,844.0,704.51,541.04
2016,8,11,10,30,893.0,119.0,3.5,23.0,874.0,744.82,568.73
2016,8,11,10,45,898.5,120.5,3.6,23.5,897.0,782.08,593.35
2016,8,11,11,0,904.0,122.0,3.7,24.0,920.0,817.49,616.48
2016,8,11,11,15,908.0,123.0,3.75,24.0,935.5,849.21,637.91
2016,8,11,11,30,912.0,124.0,3.8,24.0,951.0,878.68,657.77
2016,8,11,11,45,914.5,124.0,3.85,24.5,959.0,903.54,673.17
2016,8,11,12,0,917.0,124.0,3.9,25.0,967.0,925.81,686.83
2016,8,11,12,15,917.5,124.0,3.95,25.0,967.0,943.62,698.87
2016,8,11,12,30,918.0,124.0,4.0,25.0,967.0,958.58,709.12
2016,8,11,12,45,909.5,127.5,4.1,25.0,957.0,965.85,714.63
2016,8,11,13,0,901.0,131.0,4.2,25.0,947.0,970.06,718.26
2016,8,11,13,15,897.5,130.5,4.25,25.0,931.5,971.88,720.16
2016,8,11,13,30,894.0,130.0,4.3,25.0,916.0,970.68,720.18
2016,8,11,13,45,891.5,127.0,4.35,25.0,893.5,964.84,717.22
2016,8,11,14,0,889.0,124.0,4.4,25.0,871.0,955.98,712.36
2016,8,11,14,15,881.5,122.5,4.45,24.5,841.0,941.15,704.95
2016,8,11,14,30,874.0,121.0,4.5,24.0,811.0,923.54,695.73
2016,8,11,14,45,866.0,117.5,4.55,24.0,775.0,900.7,681.71
2016,8,11,15,0,858.0,114.0,4.6,24.0,739.0,880.39,669.47
2016,8,11,15,15,844.5,111.5,4.6,23.5,697.0,849.02,650.41
2016,8,11,15,30,831.0,109.0,4.6,23.0,655.0,815.66,629.81
2016,8,11,15,45,815.5,105.0,4.65,23.0,609.0,777.23,604.39
2016,8,11,16,0,800.0,101.0,4.7,23.0,563.0,737.33,577.61
2016,8,11,16,15,777.0,97.0,4.7,22.5,513.5,690.67,546.32
2016,8,11,16,30,754.0,93.0,4.7,22.0,464.0,643.51,514.03
2016,8,11,16,45,724.5,87.5,4.7,21.5,412.0,592.71,476.66
2016,8,11,17,0,695.0,82.0,4.7,21.0,360.0,540.11,436.77
2016,8,11,17,15,652.5,76.0,4.6,20.0,307.5,480.31,390.4
2016,8,11,17,30,610.0,70.0,4.5,19.0,255.0,422.85,344.19
2016,8,11,17,45,549.0,62.0,4.4,18.5,204.5,356.66,288.65
2016,8,11,18,0,488.0,54.0,4.3,18.0,154.0,295.19,235.3
2016,8,11,18,15,394.5,43.5,4.15,17.0,109.0,223.14,172.81
2016,8,11,18,30,301.0,33.0,4.0,16.0,64.0,159.89,114.69
2016,8,11,18,45,150.5,16.5,3.9,15.5,32.0,74.05,0.0
2016,8,11,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.0,17.0,3.2,12.5,34.5,12.75,0.0
2016,8,12,6,0,310.0,34.0,3.4,13.0,69.0,26.3,16.72
2016,8,12,6,15,400.5,45.0,3.4,13.5,114.0,33.43,23.83
2016,8,12,6,30,491.0,56.0,3.4,14.0,159.0,40.09,30.1
2016,8,12,6,45,552.5,63.5,3.4,14.5,210.0,44.37,34.05
2016,8,12,7,0,614.0,71.0,3.4,15.0,261.0,82.98,45.83
2016,8,12,7,15,655.5,76.5,3.35,15.5,313.0,124.38,71.53
2016,8,12,7,30,697.0,82.0,3.3,16.0,365.0,170.17,106.5
2016,8,12,7,45,729.0,86.0,3.3,16.5,417.0,220.32,148.63
2016,8,12,8,0,761.0,90.0,3.3,17.0,469.0,270.02,191.82
2016,8,12,8,15,783.5,94.0,3.25,17.5,518.5,319.76,235.54
2016,8,12,8,30,806.0,98.0,3.2,18.0,568.0,371.26,280.11
2016,8,12,8,45,824.5,100.0,3.15,19.0,614.5,420.89,321.74
2016,8,12,9,0,843.0,102.0,3.1,20.0,661.0,471.45,362.75
2016,8,12,9,15,855.5,104.5,3.15,20.5,702.5,523.46,404.38
2016,8,12,9,30,868.0,107.0,3.2,21.0,744.0,571.73,442.11
2016,8,12,9,45,880.0,108.0,3.3,21.5,780.0,617.98,477.53
2016,8,12,10,0,892.0,109.0,3.4,22.0,816.0,663.59,511.58
2016,8,12,10,15,899.0,110.5,3.5,22.5,845.5,705.45,542.12
2016,8,12,10,30,906.0,112.0,3.6,23.0,875.0,745.87,569.94
2016,8,12,10,45,911.0,113.0,3.75,23.5,898.0,782.71,594.49
2016,8,12,11,0,916.0,114.0,3.9,24.0,921.0,817.63,617.52
2016,8,12,11,15,919.5,115.0,4.0,24.0,936.0,849.25,639.17
2016,8,12,11,30,923.0,116.0,4.1,24.0,951.0,878.55,659.22
2016,8,12,11,45,925.0,116.0,4.25,24.5,958.5,903.17,675.01
2016,8,12,12,0,927.0,116.0,4.4,25.0,966.0,925.15,689.02
2016,8,12,12,15,927.0,116.0,4.5,25.0,966.0,942.6,701.13
2016,8,12,12,30,927.0,116.0,4.6,25.0,966.0,957.16,711.63
2016,8,12,12,45,930.5,112.0,4.75,25.0,959.5,967.96,720.19
2016,8,12,13,0,934.0,108.0,4.9,25.0,953.0,975.71,726.83
2016,8,12,13,15,931.5,107.5,5.0,24.5,937.0,978.35,731.24
2016,8,12,13,30,929.0,107.0,5.1,24.0,921.0,977.86,733.68
2016,8,12,13,45,924.5,105.5,5.2,24.0,898.5,971.37,730.66
2016,8,12,14,0,920.0,104.0,5.3,24.0,876.0,961.78,725.65
2016,8,12,14,15,913.5,102.5,5.3,24.0,846.0,947.36,716.73
2016,8,12,14,30,907.0,101.0,5.3,24.0,816.0,930.03,705.9
2016,8,12,14,45,898.5,99.0,5.3,24.0,780.0,907.62,691.6
2016,8,12,15,0,890.0,97.0,5.3,24.0,744.0,882.6,675.52
2016,8,12,15,15,878.0,95.0,5.2,23.5,702.0,852.19,656.37
2016,8,12,15,30,866.0,93.0,5.1,23.0,660.0,819.67,635.62
2016,8,12,15,45,850.5,90.0,5.0,23.0,613.5,781.35,609.3
2016,8,12,16,0,835.0,87.0,4.9,23.0,567.0,746.15,585.13
2016,8,12,16,15,813.5,84.0,4.8,22.5,517.0,700.56,554.18
2016,8,12,16,30,792.0,81.0,4.7,22.0,467.0,654.33,522.26
2016,8,12,16,45,763.0,76.5,4.6,21.5,415.0,601.05,483.34
2016,8,12,17,0,734.0,72.0,4.5,21.0,363.0,548.26,443.03
2016,8,12,17,15,693.0,67.0,4.3,20.5,310.0,488.75,395.9
2016,8,12,17,30,652.0,62.0,4.1,20.0,257.0,433.96,351.04
2016,8,12,17,45,591.0,55.5,3.95,19.5,206.0,367.86,295.74
2016,8,12,18,0,530.0,49.0,3.8,19.0,155.0,306.49,242.51
2016,8,12,18,15,433.0,39.5,3.65,18.0,109.5,232.6,178.62
2016,8,12,18,30,336.0,30.0,3.5,17.0,64.0,167.94,118.3
2016,8,12,18,45,168.0,15.0,3.4,16.5,32.0,76.29,0.0
2016,8,12,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,13,5,45,157.5,16.5,3.3,12.5,33.5,12.4,0.0
2016,8,13,6,0,315.0,33.0,3.4,13.0,67.0,25.5,15.95
2016,8,13,6,15,406.5,43.0,3.3,13.5,112.0,31.74,22.32
2016,8,13,6,30,498.0,53.0,3.2,14.0,157.0,37.59,27.86
2016,8,13,6,45,559.0,60.0,3.15,15.0,207.5,40.49,30.53
2016,8,13,7,0,620.0,67.0,3.1,16.0,258.0,78.27,42.1
2016,8,13,7,15,661.0,72.5,3.1,16.5,309.5,119.87,67.46
2016,8,13,7,30,702.0,78.0,3.1,17.0,361.0,165.81,102.23
2016,8,13,7,45,733.5,81.5,3.1,18.0,413.0,215.45,143.45
2016,8,13,8,0,765.0,85.0,3.1,19.0,465.0,264.8,185.79
2016,8,13,8,15,787.0,88.5,3.05,19.5,514.0,314.13,228.93
2016,8,13,8,30,809.0,92.0,3.0,20.0,563.0,365.17,272.88
2016,8,13,8,45,827.0,94.5,3.0,21.0,609.0,415.19,314.61
2016,8,13,9,0,845.0,97.0,3.0,22.0,655.0,469.72,358.36
2016,8,13,9,15,857.5,99.0,3.0,22.5,696.0,517.78,396.72
2016,8,13,9,30,870.0,101.0,3.0,23.0,737.0,565.67,433.81
2016,8,13,9,45,886.5,99.0,3.05,24.0,774.5,611.88,467.96
2016,8,13,10,0,903.0,97.0,3.1,25.0,812.0,657.77,500.83
2016,8,13,10,15,910.0,98.5,3.15,25.0,841.5,700.0,532.1
2016,8,13,10,30,917.0,100.0,3.2,25.0,871.0,740.76,560.36
2016,8,13,10,45,922.5,100.5,3.3,25.5,893.5,777.81,584.58
2016,8,13,11,0,928.0,101.0,3.4,26.0,916.0,812.92,607.27
2016,8,13,11,15,931.0,102.0,3.5,26.0,931.0,844.41,628.58
2016,8,13,11,30,934.0,103.0,3.6,26.0,946.0,873.51,648.26
2016,8,13,11,45,936.0,103.0,3.7,26.5,953.5,898.27,663.74
2016,8,13,12,0,938.0,103.0,3.8,27.0,961.0,920.35,677.43
2016,8,13,12,15,938.0,103.0,3.95,27.0,961.0,937.87,689.74
2016,8,13,12,30,938.0,103.0,4.1,27.0,961.0,952.44,700.22
2016,8,13,12,45,923.5,110.5,4.25,27.5,949.0,958.29,703.62
2016,8,13,13,0,909.0,118.0,4.4,28.0,937.0,960.97,705.05
2016,8,13,13,15,905.5,117.5,4.45,27.5,921.5,962.64,708.24
2016,8,13,13,30,902.0,117.0,4.5,27.0,906.0,961.26,709.52
2016,8,13,13,45,899.0,114.5,4.6,27.0,883.5,955.24,706.75
2016,8,13,14,0,896.0,112.0,4.7,27.0,861.0,946.19,702.29
2016,8,13,14,15,889.0,110.5,4.7,27.0,831.0,931.56,693.4
2016,8,13,14,30,882.0,109.0,4.7,27.0,801.0,914.13,682.73
2016,8,13,14,45,875.0,105.5,4.75,27.0,765.5,891.85,669.14
2016,8,13,15,0,868.0,102.0,4.8,27.0,730.0,866.95,653.77
2016,8,13,15,15,855.0,100.0,4.75,26.5,688.0,836.19,634.94
2016,8,13,15,30,842.0,98.0,4.7,26.0,646.0,808.26,618.0
2016,8,13,15,45,828.0,93.5,4.7,26.0,600.5,770.05,592.65
2016,8,13,16,0,814.0,89.0,4.7,26.0,555.0,730.25,565.95
2016,8,13,16,15,792.0,86.0,4.6,25.5,505.5,684.98,535.57
2016,8,13,16,30,770.0,83.0,4.5,25.0,456.0,639.15,504.26
2016,8,13,16,45,743.0,78.0,4.4,24.5,405.0,587.46,466.65
2016,8,13,17,0,716.0,73.0,4.3,24.0,354.0,536.14,427.99
2016,8,13,17,15,674.0,68.0,4.15,23.0,301.5,479.28,384.3
2016,8,13,17,30,632.0,63.0,4.0,22.0,249.0,422.57,339.1
2016,8,13,17,45,572.0,55.5,3.9,21.5,199.0,356.81,284.46
2016,8,13,18,0,512.0,48.0,3.8,21.0,149.0,295.74,231.86
2016,8,13,18,15,413.0,38.5,3.75,20.0,104.5,222.24,168.79
2016,8,13,18,30,314.0,29.0,3.7,19.0,60.0,158.25,108.71
2016,8,13,18,45,157.0,14.5,3.7,18.5,30.0,71.24,0.0
2016,8,13,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,5,45,157.5,16.0,3.25,12.5,33.0,12.05,0.0
2016,8,14,6,0,315.0,32.0,3.3,13.0,66.0,24.7,15.16
2016,8,14,6,15,408.5,42.0,3.3,13.5,111.0,30.99,21.62
2016,8,14,6,30,502.0,52.0,3.3,14.0,156.0,36.87,27.21
2016,8,14,6,45,562.0,59.5,3.3,15.0,206.5,40.22,30.28
2016,8,14,7,0,622.0,67.0,3.3,16.0,257.0,76.67,41.35
2016,8,14,7,15,663.5,72.5,3.3,16.5,309.0,118.38,66.32
2016,8,14,7,30,705.0,78.0,3.3,17.0,361.0,164.47,100.97
2016,8,14,7,45,734.5,83.0,3.35,18.0,412.5,215.19,143.09
2016,8,14,8,0,764.0,88.0,3.4,19.0,464.0,265.39,186.17
2016,8,14,8,15,786.0,91.5,3.4,19.5,513.5,314.68,229.36
2016,8,14,8,30,808.0,95.0,3.4,20.0,563.0,365.67,273.42
2016,8,14,8,45,823.5,98.5,3.45,21.0,608.5,415.55,315.26
2016,8,14,9,0,839.0,102.0,3.5,22.0,654.0,466.07,356.32
2016,8,14,9,15,852.0,104.0,3.5,22.5,695.5,517.73,397.54
2016,8,14,9,30,865.0,106.0,3.5,23.0,737.0,565.69,434.88
2016,8,14,9,45,861.5,115.0,3.55,23.5,769.0,610.02,468.44
2016,8,14,10,0,858.0,124.0,3.6,24.0,801.0,652.49,499.7
2016,8,14,10,15,865.5,126.0,3.65,24.5,830.5,693.93,529.64
2016,8,14,10,30,873.0,128.0,3.7,25.0,860.0,734.04,557.77
2016,8,14,10,45,878.0,129.5,3.75,25.5,882.0,770.33,581.44
2016,8,14,11,0,883.0,131.0,3.8,26.0,904.0,804.77,603.62
2016,8,14,11,15,886.0,131.5,3.85,26.0,919.0,834.68,623.75
2016,8,14,11,30,889.0,132.0,3.9,26.0,934.0,862.32,642.32
2016,8,14,11,45,891.5,132.0,3.95,26.5,941.5,886.68,657.37
2016,8,14,12,0,894.0,132.0,4.0,27.0,949.0,908.51,670.71
2016,8,14,12,15,893.5,132.0,4.05,27.0,948.5,925.06,681.88
2016,8,14,12,30,893.0,132.0,4.1,27.0,948.0,938.79,691.29
2016,8,14,12,45,898.5,127.5,4.15,27.0,941.5,950.66,699.57
2016,8,14,13,0,904.0,123.0,4.2,27.0,935.0,959.61,706.03
2016,8,14,13,15,900.0,122.0,4.25,27.0,919.0,960.31,707.14
2016,8,14,13,30,896.0,121.0,4.3,27.0,903.0,957.96,706.4
2016,8,14,13,45,886.5,122.0,4.35,27.0,878.5,949.59,701.76
2016,8,14,14,0,877.0,123.0,4.4,27.0,854.0,938.33,695.32
2016,8,14,14,15,869.0,121.5,4.45,26.5,823.5,923.04,687.61
2016,8,14,14,30,861.0,120.0,4.5,26.0,793.0,905.02,678.09
2016,8,14,14,45,848.0,119.0,4.6,26.0,756.0,885.61,666.71
2016,8,14,15,0,835.0,118.0,4.7,26.0,719.0,858.9,650.33
2016,8,14,15,15,821.0,115.0,4.75,25.5,677.5,827.0,631.2
2016,8,14,15,30,807.0,112.0,4.8,25.0,636.0,793.18,610.48
2016,8,14,15,45,788.0,109.0,4.85,25.0,589.5,753.7,584.22
2016,8,14,16,0,769.0,106.0,4.9,25.0,543.0,713.02,556.76
2016,8,14,16,15,745.0,101.5,4.9,24.0,493.5,668.67,528.1
2016,8,14,16,30,721.0,97.0,4.9,23.0,444.0,621.56,495.9
2016,8,14,16,45,689.0,91.5,4.9,22.5,393.0,568.04,456.2
2016,8,14,17,0,657.0,86.0,4.9,22.0,342.0,515.4,416.0
2016,8,14,17,15,612.0,79.5,4.85,21.0,290.5,455.38,369.26
2016,8,14,17,30,567.0,73.0,4.8,20.0,239.0,397.97,322.86
2016,8,14,17,45,504.5,64.0,4.75,19.5,189.5,332.24,267.54
2016,8,14,18,0,442.0,55.0,4.7,19.0,140.0,271.41,214.65
2016,8,14,18,15,342.5,43.0,4.6,18.0,96.5,198.39,151.55
2016,8,14,18,30,243.0,31.0,4.5,17.0,53.0,135.06,91.47
2016,8,14,18,45,121.5,15.5,4.45,16.5,26.5,50.49,0.0
2016,8,14,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,15,5,45,175.0,15.5,3.4,11.5,33.5,11.69,0.0
2016,8,15,6,0,350.0,31.0,3.6,12.0,67.0,23.91,14.45
2016,8,15,6,15,447.5,40.5,3.6,12.5,114.0,29.79,20.63
2016,8,15,6,30,545.0,50.0,3.6,13.0,161.0,35.3,25.91
2016,8,15,6,45,272.5,71.0,3.6,13.5,126.5,50.58,39.72
2016,8,15,7,0,0.0,92.0,3.6,14.0,92.0,85.71,67.44
2016,8,15,7,15,0.5,110.5,3.5,14.5,111.0,103.02,81.73
2016,8,15,7,30,1.0,129.0,3.4,15.0,130.0,120.48,95.88
2016,8,15,7,45,15.5,157.0,3.35,16.0,165.0,149.0,118.1
2016,8,15,8,0,30.0,185.0,3.3,17.0,200.0,174.57,137.61
2016,8,15,8,15,38.0,209.5,3.25,17.5,230.5,201.13,158.22
2016,8,15,8,30,46.0,234.0,3.2,18.0,261.0,228.67,179.42
2016,8,15,8,45,86.0,267.0,3.2,18.5,322.0,277.12,216.53
2016,8,15,9,0,126.0,300.0,3.2,19.0,383.0,325.48,253.34
2016,8,15,9,15,520.0,197.0,3.2,19.5,571.0,430.67,335.3
2016,8,15,9,30,914.0,94.0,3.2,20.0,759.0,579.47,450.01
2016,8,15,9,45,927.0,94.0,3.25,20.5,796.0,627.32,486.19
2016,8,15,10,0,940.0,94.0,3.3,21.0,833.0,674.5,521.45
2016,8,15,10,15,946.5,95.0,3.35,21.5,863.0,717.4,552.69
2016,8,15,10,30,953.0,96.0,3.4,22.0,893.0,758.68,580.51
2016,8,15,10,45,958.0,97.0,3.5,22.5,916.0,797.08,605.88
2016,8,15,11,0,963.0,98.0,3.6,23.0,939.0,833.4,629.61
2016,8,15,11,15,966.0,98.5,3.7,23.0,954.5,865.41,651.47
2016,8,15,11,30,969.0,99.0,3.8,23.0,970.0,894.92,671.62
2016,8,15,11,45,970.0,99.5,3.95,23.5,977.5,920.11,687.79
2016,8,15,12,0,971.0,100.0,4.1,24.0,985.0,942.45,702.04
2016,8,15,12,15,971.0,100.0,4.2,24.0,984.0,960.49,714.55
2016,8,15,12,30,971.0,100.0,4.3,24.0,983.0,975.46,725.13
2016,8,15,12,45,962.5,103.5,4.4,24.0,972.5,983.11,730.91
2016,8,15,13,0,954.0,107.0,4.5,24.0,962.0,987.5,734.64
2016,8,15,13,15,950.5,106.5,4.55,24.0,946.0,989.2,736.64
2016,8,15,13,30,947.0,106.0,4.6,24.0,930.0,987.7,736.63
2016,8,15,13,45,942.0,105.0,4.7,24.0,906.0,981.1,733.74
2016,8,15,14,0,937.0,104.0,4.8,24.0,882.0,971.37,728.84
2016,8,15,14,15,930.0,102.5,4.8,24.0,851.0,956.23,719.56
2016,8,15,14,30,923.0,101.0,4.8,24.0,820.0,938.14,708.38
2016,8,15,14,45,914.0,99.0,4.85,24.0,783.0,914.92,694.08
2016,8,15,15,0,905.0,97.0,4.9,24.0,746.0,889.07,677.96
2016,8,15,15,15,892.0,94.5,4.9,23.5,703.0,856.85,658.29
2016,8,15,15,30,879.0,92.0,4.9,23.0,660.0,822.52,636.95
2016,8,15,15,45,863.0,89.0,4.9,22.5,613.0,783.37,611.87
2016,8,15,16,0,847.0,86.0,4.9,22.0,566.0,747.3,588.7
2016,8,15,16,15,825.0,83.0,4.8,21.5,515.0,700.94,557.05
2016,8,15,16,30,803.0,80.0,4.7,21.0,464.0,653.94,524.41
2016,8,15,16,45,773.5,75.5,4.65,20.5,411.0,599.98,484.56
2016,8,15,17,0,744.0,71.0,4.6,20.0,358.0,546.54,443.52
2016,8,15,17,15,701.0,66.0,4.5,19.0,304.5,485.67,395.84
2016,8,15,17,30,658.0,61.0,4.4,18.0,251.0,429.8,350.22
2016,8,15,17,45,594.0,54.0,4.3,17.5,199.0,361.86,292.53
2016,8,15,18,0,530.0,47.0,4.2,17.0,147.0,298.97,237.19
2016,8,15,18,15,424.5,37.5,4.05,16.0,101.5,222.76,170.49
2016,8,15,18,30,319.0,28.0,3.9,15.0,56.0,156.57,104.01
2016,8,15,18,45,159.5,14.0,3.75,14.5,28.0,59.49,0.0
2016,8,15,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,142.0,16.0,3.15,11.5,30.5,12.26,0.0
2016,8,16,6,0,284.0,32.0,3.4,12.0,61.0,25.05,15.26
2016,8,16,6,15,380.5,43.0,3.35,12.5,105.5,32.25,22.77
2016,8,16,6,30,477.0,54.0,3.3,13.0,150.0,38.99,29.18
2016,8,16,6,45,538.5,62.5,3.3,13.5,200.5,43.08,33.02
2016,8,16,7,0,600.0,71.0,3.3,14.0,251.0,75.7,42.86
2016,8,16,7,15,643.5,77.0,3.25,14.5,303.5,116.75,66.78
2016,8,16,7,30,687.0,83.0,3.2,15.0,356.0,162.44,100.77
2016,8,16,7,45,717.5,88.0,3.2,16.0,407.5,209.2,139.59
2016,8,16,8,0,748.0,93.0,3.2,17.0,459.0,262.26,185.04
2016,8,16,8,15,771.5,97.0,3.2,17.5,509.0,311.62,228.4
2016,8,16,8,30,795.0,101.0,3.2,18.0,559.0,362.86,272.84
2016,8,16,8,45,812.5,104.5,3.2,18.5,605.0,412.94,315.6
2016,8,16,9,0,830.0,108.0,3.2,19.0,651.0,463.86,357.88
2016,8,16,9,15,843.5,110.5,3.25,19.5,692.5,512.52,397.4
2016,8,16,9,30,857.0,113.0,3.3,20.0,734.0,561.18,435.79
2016,8,16,9,45,858.0,120.0,3.35,21.0,767.5,606.5,469.63
2016,8,16,10,0,859.0,127.0,3.4,22.0,801.0,650.4,501.31
2016,8,16,10,15,867.0,128.5,3.45,22.5,831.0,693.8,532.84
2016,8,16,10,30,875.0,130.0,3.5,23.0,861.0,733.88,561.34
2016,8,16,10,45,881.0,131.5,3.6,23.5,883.5,771.0,585.98
2016,8,16,11,0,887.0,133.0,3.7,24.0,906.0,806.32,609.13
2016,8,16,11,15,890.5,133.5,3.75,24.0,921.0,836.75,629.74
2016,8,16,11,30,894.0,134.0,3.8,24.0,936.0,864.93,648.8
2016,8,16,11,45,896.0,134.5,3.9,24.5,943.5,889.45,664.33
2016,8,16,12,0,898.0,135.0,4.0,25.0,951.0,911.41,678.12
2016,8,16,12,15,898.0,135.0,4.05,25.0,950.5,928.46,689.71
2016,8,16,12,30,898.0,135.0,4.1,25.0,950.0,942.69,699.53
2016,8,16,12,45,890.5,137.5,4.2,25.0,940.0,949.7,704.88
2016,8,16,13,0,883.0,140.0,4.3,25.0,930.0,953.7,708.36
2016,8,16,13,15,879.5,139.0,4.35,25.0,913.5,954.88,709.84
2016,8,16,13,30,876.0,138.0,4.4,25.0,897.0,953.07,709.44
2016,8,16,13,45,871.5,135.5,4.5,25.0,874.0,945.84,705.77
2016,8,16,14,0,867.0,133.0,4.6,25.0,851.0,935.67,700.45
2016,8,16,14,15,858.5,131.0,4.6,24.5,820.5,924.61,695.33
2016,8,16,14,30,850.0,129.0,4.6,24.0,790.0,905.85,684.99
2016,8,16,14,45,841.0,126.0,4.65,24.0,753.5,882.96,670.83
2016,8,16,15,0,832.0,123.0,4.7,24.0,717.0,857.6,654.93
2016,8,16,15,15,817.5,120.0,4.7,23.5,675.0,825.32,635.05
2016,8,16,15,30,803.0,117.0,4.7,23.0,633.0,791.14,613.64
2016,8,16,15,45,786.0,112.5,4.7,23.0,586.5,751.68,586.95
2016,8,16,16,0,769.0,108.0,4.7,23.0,540.0,710.88,559.03
2016,8,16,16,15,744.0,103.5,4.7,22.5,490.0,665.99,528.74
2016,8,16,16,30,719.0,99.0,4.7,22.0,440.0,618.26,494.6
2016,8,16,16,45,687.5,93.0,4.7,21.5,388.5,564.64,454.68
2016,8,16,17,0,656.0,87.0,4.7,21.0,337.0,511.86,414.2
2016,8,16,17,15,609.0,80.0,4.6,20.0,285.0,450.35,365.94
2016,8,16,17,30,562.0,73.0,4.5,19.0,233.0,391.62,318.15
2016,8,16,17,45,496.5,63.5,4.4,18.5,183.0,324.45,261.33
2016,8,16,18,0,431.0,54.0,4.3,18.0,133.0,262.47,207.24
2016,8,16,18,15,327.5,41.5,4.2,17.0,90.0,188.59,143.2
2016,8,16,18,30,224.0,29.0,4.1,16.0,47.0,123.75,78.51
2016,8,16,18,45,112.0,14.5,4.05,15.5,23.5,45.97,0.0
2016,8,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.95,13.0,27.5,12.46,0.0
2016,8,17,6,0,238.0,32.0,3.2,14.0,55.0,24.69,14.65
2016,8,17,6,15,332.0,44.5,3.2,14.5,98.0,33.86,23.93
2016,8,17,6,30,426.0,57.0,3.2,15.0,141.0,41.92,31.5
2016,8,17,6,45,489.5,66.0,3.25,15.5,190.0,46.28,35.57
2016,8,17,7,0,553.0,75.0,3.3,16.0,239.0,75.62,44.36
2016,8,17,7,15,598.0,81.5,3.3,16.5,290.5,114.73,66.66
2016,8,17,7,30,643.0,88.0,3.3,17.0,342.0,158.64,98.77
2016,8,17,7,45,676.0,93.0,3.3,17.5,393.0,203.61,135.76
2016,8,17,8,0,709.0,98.0,3.3,18.0,444.0,251.84,177.12
2016,8,17,8,15,733.5,102.5,3.3,18.5,493.0,300.2,219.34
2016,8,17,8,30,758.0,107.0,3.3,19.0,542.0,353.66,265.18
2016,8,17,8,45,776.5,110.5,3.3,20.0,587.5,402.33,306.0
2016,8,17,9,0,795.0,114.0,3.3,21.0,633.0,451.99,346.39
2016,8,17,9,15,809.5,117.0,3.35,21.5,674.0,499.99,385.12
2016,8,17,9,30,824.0,120.0,3.4,22.0,715.0,548.14,422.89
2016,8,17,9,45,843.0,118.0,3.45,22.5,753.0,594.24,458.26
2016,8,17,10,0,862.0,116.0,3.5,23.0,791.0,642.56,494.3
2016,8,17,10,15,870.0,117.5,3.55,23.5,820.5,684.0,524.47
2016,8,17,10,30,878.0,119.0,3.6,24.0,850.0,724.12,552.8
2016,8,17,10,45,883.0,120.5,3.7,24.5,872.5,760.54,576.92
2016,8,17,11,0,888.0,122.0,3.8,25.0,895.0,795.08,599.53
2016,8,17,11,15,892.0,123.0,3.85,25.0,910.5,826.32,620.72
2016,8,17,11,30,896.0,124.0,3.9,25.0,926.0,855.33,640.34
2016,8,17,11,45,897.5,124.5,4.0,25.5,933.0,879.39,655.53
2016,8,17,12,0,899.0,125.0,4.1,26.0,940.0,900.85,668.98
2016,8,17,12,15,899.0,125.0,4.15,26.0,939.5,917.81,680.5
2016,8,17,12,30,899.0,125.0,4.2,26.0,939.0,931.93,690.24
2016,8,17,12,45,886.0,131.5,4.3,26.5,927.5,937.84,693.46
2016,8,17,13,0,873.0,138.0,4.4,27.0,916.0,940.71,694.79
2016,8,17,13,15,869.0,137.0,4.45,26.5,899.5,941.33,697.25
2016,8,17,13,30,865.0,136.0,4.5,26.0,883.0,939.0,697.86
2016,8,17,13,45,860.0,134.0,4.6,26.0,860.0,931.79,694.33
2016,8,17,14,0,855.0,132.0,4.7,26.0,837.0,921.69,689.07
2016,8,17,14,15,846.5,130.0,4.75,25.5,806.5,910.66,684.28
2016,8,17,14,30,838.0,128.0,4.8,25.0,776.0,892.01,674.29
2016,8,17,14,45,827.5,125.0,4.9,25.0,740.0,867.95,659.53
2016,8,17,15,0,817.0,122.0,5.0,25.0,704.0,841.52,643.04
2016,8,17,15,15,802.0,119.0,5.0,24.5,662.0,809.12,622.92
2016,8,17,15,30,787.0,116.0,5.0,24.0,620.0,774.9,601.3
2016,8,17,15,45,768.5,112.0,5.05,24.0,573.5,735.23,574.52
2016,8,17,16,0,750.0,108.0,5.1,24.0,527.0,697.01,548.5
2016,8,17,16,15,724.5,103.5,5.05,23.0,477.5,649.8,517.07
2016,8,17,16,30,699.0,99.0,5.0,22.0,428.0,602.44,483.48
2016,8,17,16,45,665.0,93.0,5.0,21.5,377.0,548.01,442.57
2016,8,17,17,0,631.0,87.0,5.0,21.0,326.0,494.68,401.29
2016,8,17,17,15,583.0,80.0,4.85,20.0,274.5,433.75,353.05
2016,8,17,17,30,535.0,73.0,4.7,19.0,223.0,375.74,305.5
2016,8,17,17,45,465.5,63.5,4.6,18.5,174.0,308.08,248.09
2016,8,17,18,0,396.0,54.0,4.5,18.0,125.0,246.0,193.91
2016,8,17,18,15,294.0,40.5,4.4,17.0,84.0,172.93,130.56
2016,8,17,18,30,192.0,27.0,4.3,16.0,43.0,108.85,65.15
2016,8,17,18,45,96.0,13.5,4.25,15.5,21.5,40.11,0.0
2016,8,17,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.0,16.5,2.95,12.5,26.0,12.92,0.0
2016,8,18,6,0,202.0,33.0,3.2,13.0,52.0,25.59,15.26
2016,8,18,6,15,295.5,46.5,3.2,13.5,94.0,35.2,25.16
2016,8,18,6,30,389.0,60.0,3.2,14.0,136.0,44.33,33.74
2016,8,18,6,45,450.0,70.5,3.2,14.5,184.0,50.52,39.48
2016,8,18,7,0,511.0,81.0,3.2,15.0,232.0,77.85,48.13
2016,8,18,7,15,557.0,89.0,3.15,15.5,282.5,116.02,69.91
2016,8,18,7,30,603.0,97.0,3.1,16.0,333.0,159.15,101.28
2016,8,18,7,45,632.0,104.5,3.05,17.0,382.5,203.4,137.37
2016,8,18,8,0,661.0,112.0,3.0,18.0,432.0,250.56,177.3
2016,8,18,8,15,687.0,117.0,2.95,18.5,480.5,297.38,217.77
2016,8,18,8,30,713.0,122.0,2.9,19.0,529.0,346.41,259.68
2016,8,18,8,45,727.0,128.5,2.9,19.5,573.0,394.06,299.98
2016,8,18,9,0,741.0,135.0,2.9,20.0,617.0,442.36,339.72
2016,8,18,9,15,756.5,138.0,2.9,20.5,657.5,488.71,376.95
2016,8,18,9,30,772.0,141.0,2.9,21.0,698.0,537.96,415.23
2016,8,18,9,45,730.0,172.0,2.95,21.5,719.5,574.51,442.59
2016,8,18,10,0,688.0,203.0,3.0,22.0,741.0,609.17,467.51
2016,8,18,10,15,698.5,206.5,3.05,22.5,769.5,648.57,496.06
2016,8,18,10,30,709.0,210.0,3.1,23.0,798.0,687.35,523.53
2016,8,18,10,45,707.5,217.5,3.2,23.5,817.5,720.3,546.37
2016,8,18,11,0,706.0,225.0,3.3,24.0,837.0,751.55,567.65
2016,8,18,11,15,711.0,226.5,3.4,24.0,852.0,780.44,588.38
2016,8,18,11,30,716.0,228.0,3.5,24.0,867.0,807.72,607.84
2016,8,18,11,45,713.5,232.0,3.65,24.5,873.0,829.34,622.17
2016,8,18,12,0,711.0,236.0,3.8,25.0,879.0,848.81,634.94
2016,8,18,12,15,711.0,236.0,3.85,25.0,878.5,864.33,645.75
2016,8,18,12,30,711.0,236.0,3.9,25.0,878.0,877.56,655.0
2016,8,18,12,45,715.5,230.5,4.0,25.5,871.5,887.02,660.74
2016,8,18,13,0,720.0,225.0,4.1,26.0,865.0,894.03,664.93
2016,8,18,13,15,715.0,223.5,4.15,25.5,849.5,893.87,666.75
2016,8,18,13,30,710.0,222.0,4.2,25.0,834.0,891.14,666.98
2016,8,18,13,45,703.0,219.0,4.3,25.0,811.0,882.5,662.22
2016,8,18,14,0,696.0,216.0,4.4,25.0,788.0,871.38,655.86
2016,8,18,14,15,685.5,212.0,4.45,24.5,758.0,853.65,646.05
2016,8,18,14,30,675.0,208.0,4.5,24.0,728.0,833.69,634.79
2016,8,18,14,45,664.0,202.0,4.6,24.0,693.0,809.07,619.28
2016,8,18,15,0,653.0,196.0,4.7,24.0,658.0,782.49,602.04
2016,8,18,15,15,635.0,190.0,4.75,23.5,617.5,748.29,579.92
2016,8,18,15,30,617.0,184.0,4.8,23.0,577.0,712.77,556.5
2016,8,18,15,45,598.5,175.0,4.85,23.0,532.5,672.62,528.26
2016,8,18,16,0,580.0,166.0,4.9,23.0,488.0,628.54,496.73
2016,8,18,16,15,550.5,157.0,4.9,22.0,440.0,579.49,462.3
2016,8,18,16,30,521.0,148.0,4.9,21.0,392.0,531.01,427.33
2016,8,18,16,45,401.0,143.0,4.95,20.5,318.0,430.04,348.4
2016,8,18,17,0,281.0,138.0,5.0,20.0,244.0,329.71,268.09
2016,8,18,17,15,236.0,124.0,4.9,19.0,203.5,278.78,227.13
2016,8,18,17,30,191.0,110.0,4.8,18.0,163.0,231.5,188.04
2016,8,18,17,45,216.5,86.5,4.7,17.5,134.5,208.97,168.3
2016,8,18,18,0,242.0,63.0,4.6,17.0,106.0,189.87,149.75
2016,8,18,18,15,168.0,43.5,4.5,16.5,68.5,122.55,91.51
2016,8,18,18,30,94.0,24.0,4.4,16.0,31.0,65.3,34.54
2016,8,18,18,45,47.0,12.0,4.35,15.5,15.5,24.77,0.0
2016,8,18,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,3.1,13.5,20.5,12.78,0.0
2016,8,19,6,0,118.0,30.0,3.3,14.0,41.0,24.97,14.45
2016,8,19,6,15,189.0,49.5,3.3,14.0,80.0,40.22,29.43
2016,8,19,6,30,260.0,69.0,3.3,14.0,119.0,51.58,40.11
2016,8,19,6,45,316.5,85.0,3.35,14.5,164.5,61.97,49.62
2016,8,19,7,0,373.0,101.0,3.4,15.0,210.0,87.98,60.51
2016,8,19,7,15,213.0,126.5,3.35,15.5,191.0,120.83,87.84
2016,8,19,7,30,53.0,152.0,3.3,16.0,172.0,141.75,110.85
2016,8,19,7,45,63.0,175.5,3.25,16.5,203.5,167.98,131.49
2016,8,19,8,0,73.0,199.0,3.2,17.0,235.0,195.42,153.04
2016,8,19,8,15,136.0,224.5,3.15,17.5,299.0,236.66,184.13
2016,8,19,8,30,199.0,250.0,3.1,18.0,363.0,288.85,224.21
2016,8,19,8,45,407.5,217.5,3.1,19.0,473.5,346.6,267.07
2016,8,19,9,0,616.0,185.0,3.1,20.0,584.0,430.74,331.42
2016,8,19,9,15,633.5,190.5,3.15,20.5,624.0,474.62,366.21
2016,8,19,9,30,651.0,196.0,3.2,21.0,664.0,519.3,400.94
2016,8,19,9,45,651.0,207.5,3.25,21.5,695.5,560.0,431.72
2016,8,19,10,0,651.0,219.0,3.3,22.0,727.0,599.66,460.95
2016,8,19,10,15,661.5,223.0,3.4,22.0,755.5,638.14,490.0
2016,8,19,10,30,672.0,227.0,3.5,22.0,784.0,676.09,518.24
2016,8,19,10,45,674.5,233.0,3.6,22.5,804.5,709.38,541.61
2016,8,19,11,0,677.0,239.0,3.7,23.0,825.0,741.29,563.64
2016,8,19,11,15,682.0,241.0,3.8,23.0,839.5,769.89,584.32
2016,8,19,11,30,687.0,243.0,3.9,23.0,854.0,796.97,603.8
2016,8,19,11,45,686.0,246.0,4.05,23.5,860.5,818.31,618.08
2016,8,19,12,0,685.0,249.0,4.2,24.0,867.0,837.63,630.88
2016,8,19,12,15,685.0,249.0,4.3,24.0,866.5,852.78,641.89
2016,8,19,12,30,685.0,249.0,4.4,24.0,866.0,865.72,651.42
2016,8,19,12,45,690.0,243.5,4.55,24.0,859.5,875.44,659.42
2016,8,19,13,0,695.0,238.0,4.7,24.0,853.0,882.79,665.87
2016,8,19,13,15,689.5,236.0,4.75,24.0,837.5,881.63,665.78
2016,8,19,13,30,684.0,234.0,4.8,24.0,822.0,877.97,664.13
2016,8,19,13,45,675.0,231.5,4.9,24.0,798.5,868.14,658.57
2016,8,19,14,0,666.0,229.0,5.0,24.0,775.0,855.92,651.28
2016,8,19,14,15,655.0,225.0,5.05,23.5,745.0,838.07,641.03
2016,8,19,14,30,644.0,221.0,5.1,23.0,715.0,818.06,629.21
2016,8,19,14,45,628.5,216.0,5.15,23.0,679.0,791.09,611.04
2016,8,19,15,0,613.0,211.0,5.2,23.0,643.0,762.4,591.52
2016,8,19,15,15,594.5,204.0,5.2,22.5,602.5,724.67,566.26
2016,8,19,15,30,576.0,197.0,5.2,22.0,562.0,688.94,542.02
2016,8,19,15,45,552.0,189.0,5.2,21.5,517.5,647.02,512.69
2016,8,19,16,0,528.0,181.0,5.2,21.0,473.0,604.83,482.62
2016,8,19,16,15,499.0,170.5,5.15,20.5,425.5,556.34,446.98
2016,8,19,16,30,470.0,160.0,5.1,20.0,378.0,508.48,411.09
2016,8,19,16,45,432.5,147.0,5.1,19.5,329.0,453.33,368.67
2016,8,19,17,0,395.0,134.0,5.1,19.0,280.0,400.09,326.67
2016,8,19,17,15,349.5,118.0,5.0,18.0,232.5,341.23,279.45
2016,8,19,17,30,304.0,102.0,4.9,17.0,185.0,278.7,227.93
2016,8,19,17,45,247.0,82.0,4.8,16.5,140.0,216.88,175.24
2016,8,19,18,0,190.0,62.0,4.7,16.0,95.0,159.76,125.71
2016,8,19,18,15,129.0,40.5,4.6,15.5,59.5,103.72,76.75
2016,8,19,18,30,68.0,19.0,4.5,15.0,24.0,48.85,21.75
2016,8,19,18,45,34.0,9.5,4.4,15.0,12.0,18.6,0.0
2016,8,19,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,20,5,45,46.5,13.5,2.85,12.5,17.5,13.27,0.0
2016,8,20,6,0,93.0,27.0,3.1,13.0,35.0,22.59,12.36
2016,8,20,6,15,155.0,48.5,3.1,13.5,73.0,39.44,28.76
2016,8,20,6,30,217.0,70.0,3.1,14.0,111.0,55.62,43.65
2016,8,20,6,45,269.5,89.0,3.1,14.5,156.0,69.37,56.15
