Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,322.0,108.0,3.1,15.0,201.0,95.35,68.3
2016,8,20,7,15,365.5,123.0,3.1,15.5,249.0,125.49,85.83
2016,8,20,7,30,409.0,138.0,3.1,16.0,297.0,164.71,114.27
2016,8,20,7,45,443.0,150.5,3.1,16.5,345.0,204.62,145.93
2016,8,20,8,0,477.0,163.0,3.1,17.0,393.0,247.98,181.64
2016,8,20,8,15,505.0,173.5,3.1,17.5,439.5,291.23,217.9
2016,8,20,8,30,533.0,184.0,3.1,18.0,486.0,337.03,256.06
2016,8,20,8,45,555.5,192.0,3.15,18.5,529.5,380.93,292.4
2016,8,20,9,0,578.0,200.0,3.2,19.0,573.0,426.48,329.35
2016,8,20,9,15,595.5,206.5,3.3,19.5,612.5,469.44,363.7
2016,8,20,9,30,613.0,213.0,3.4,20.0,652.0,513.32,397.99
2016,8,20,9,45,646.0,208.0,3.5,20.5,691.0,556.22,431.12
2016,8,20,10,0,679.0,203.0,3.6,21.0,730.0,600.79,464.9
2016,8,20,10,15,689.5,206.5,3.75,21.5,758.5,639.83,493.8
2016,8,20,10,30,700.0,210.0,3.9,22.0,787.0,678.25,521.76
2016,8,20,10,45,708.5,211.5,4.05,22.5,809.5,712.56,546.33
2016,8,20,11,0,717.0,213.0,4.2,23.0,832.0,745.72,569.74
2016,8,20,11,15,721.5,214.5,4.35,23.0,846.5,774.43,590.79
2016,8,20,11,30,726.0,216.0,4.5,23.0,861.0,801.44,610.69
2016,8,20,11,45,730.5,215.5,4.7,23.0,868.5,824.7,628.05
2016,8,20,12,0,735.0,215.0,4.9,23.0,876.0,845.96,643.89
2016,8,20,12,15,735.0,214.5,5.0,23.0,875.5,861.17,654.99
2016,8,20,12,30,735.0,214.0,5.1,23.0,875.0,874.0,664.57
2016,8,20,12,45,715.0,224.0,5.25,23.0,861.5,876.94,667.63
2016,8,20,13,0,695.0,234.0,5.4,23.0,848.0,877.2,668.96
2016,8,20,13,15,690.5,232.0,5.45,23.0,832.5,876.9,669.46
2016,8,20,13,30,686.0,230.0,5.5,23.0,817.0,874.1,668.31
2016,8,20,13,45,685.5,223.0,5.55,23.0,796.0,867.32,664.48
2016,8,20,14,0,685.0,216.0,5.6,23.0,775.0,857.99,658.95
2016,8,20,14,15,674.5,212.5,5.6,22.5,745.5,840.84,648.99
2016,8,20,14,30,664.0,209.0,5.6,22.0,716.0,821.49,637.4
2016,8,20,14,45,658.0,200.0,5.65,21.5,682.5,798.18,623.15
2016,8,20,15,0,652.0,191.0,5.7,21.0,649.0,772.73,607.17
2016,8,20,15,15,634.0,185.0,5.65,20.5,608.0,738.53,583.86
2016,8,20,15,30,616.0,179.0,5.6,20.0,567.0,703.04,559.31
2016,8,20,15,45,601.5,169.0,5.6,20.0,524.0,664.94,531.73
2016,8,20,16,0,587.0,159.0,5.6,20.0,481.0,625.78,502.96
2016,8,20,16,15,558.0,150.5,5.5,19.5,433.0,574.08,464.57
2016,8,20,16,30,529.0,142.0,5.4,19.0,385.0,526.3,428.38
2016,8,20,16,45,499.0,129.5,5.35,18.5,337.0,474.17,388.08
2016,8,20,17,0,469.0,117.0,5.3,18.0,289.0,423.23,347.65
2016,8,20,17,15,420.5,104.0,5.15,17.5,240.0,363.01,298.32
2016,8,20,17,30,372.0,91.0,5.0,17.0,191.0,306.22,250.53
2016,8,20,17,45,314.0,74.5,4.9,16.5,146.5,244.7,197.74
2016,8,20,18,0,256.0,58.0,4.8,16.0,102.0,188.15,148.14
2016,8,20,18,15,176.5,39.5,4.65,15.5,64.5,126.54,93.8
2016,8,20,18,30,97.0,21.0,4.5,15.0,27.0,66.05,25.95
2016,8,20,18,45,48.5,10.5,4.35,14.5,13.5,23.36,0.0
2016,8,20,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,65.0,14.5,3.7,12.5,20.0,14.25,0.0
2016,8,21,6,0,130.0,29.0,3.9,13.0,40.0,22.45,11.95
2016,8,21,6,15,208.5,47.0,4.0,13.5,79.5,35.84,25.57
2016,8,21,6,30,287.0,65.0,4.1,14.0,119.0,48.58,37.41
2016,8,21,6,45,351.0,79.0,4.2,14.5,166.0,57.51,45.63
2016,8,21,7,0,415.0,93.0,4.3,15.0,213.0,80.63,54.53
2016,8,21,7,15,462.0,104.0,4.2,15.5,262.0,116.82,75.13
2016,8,21,7,30,509.0,115.0,4.1,16.0,311.0,157.91,104.48
2016,8,21,7,45,547.5,122.5,4.1,16.5,360.5,199.4,137.61
2016,8,21,8,0,586.0,130.0,4.1,17.0,410.0,243.95,174.98
2016,8,21,8,15,613.5,137.0,4.05,17.5,458.0,289.05,213.82
2016,8,21,8,30,641.0,144.0,4.0,18.0,506.0,336.63,254.5
2016,8,21,8,45,665.0,148.5,3.95,18.5,551.0,382.89,293.67
2016,8,21,9,0,689.0,153.0,3.9,19.0,596.0,430.85,333.34
2016,8,21,9,15,705.5,157.0,3.9,19.5,636.5,476.22,370.21
2016,8,21,9,30,722.0,161.0,3.9,20.0,677.0,522.12,406.53
2016,8,21,9,45,707.0,179.0,3.95,20.5,705.0,563.13,437.97
2016,8,21,10,0,692.0,197.0,4.0,21.0,733.0,601.8,466.75
2016,8,21,10,15,702.5,200.0,4.1,21.0,761.5,640.85,496.66
2016,8,21,10,30,713.0,203.0,4.2,21.0,790.0,679.24,525.63
2016,8,21,10,45,723.5,203.5,4.3,21.5,813.0,714.44,550.92
2016,8,21,11,0,734.0,204.0,4.4,22.0,836.0,748.57,575.09
2016,8,21,11,15,739.0,205.5,4.55,22.0,851.0,778.08,597.14
2016,8,21,11,30,744.0,207.0,4.7,22.0,866.0,805.87,617.67
2016,8,21,11,45,748.5,206.5,4.85,22.5,873.5,829.44,633.56
2016,8,21,12,0,753.0,206.0,5.0,23.0,881.0,850.95,648.03
2016,8,21,12,15,753.0,206.0,5.1,23.0,880.5,866.86,659.63
2016,8,21,12,30,753.0,206.0,5.2,23.0,880.0,880.33,669.66
2016,8,21,12,45,763.0,197.5,5.35,23.0,875.0,891.69,678.62
2016,8,21,13,0,773.0,189.0,5.5,23.0,870.0,897.95,684.13
2016,8,21,13,15,768.5,187.5,5.6,22.5,854.0,897.79,686.36
2016,8,21,13,30,764.0,186.0,5.7,22.0,838.0,897.96,688.96
2016,8,21,13,45,758.5,183.0,5.85,22.0,815.0,890.18,684.94
2016,8,21,14,0,753.0,180.0,6.0,22.0,792.0,879.73,679.11
2016,8,21,14,15,743.0,177.0,6.0,21.5,761.5,862.69,669.22
2016,8,21,14,30,733.0,174.0,6.0,21.0,731.0,843.25,657.64
2016,8,21,14,45,721.0,169.0,6.05,21.0,695.5,817.67,640.54
2016,8,21,15,0,709.0,164.0,6.1,21.0,660.0,790.03,621.9
2016,8,21,15,15,691.5,159.5,6.05,20.5,618.5,756.54,599.64
2016,8,21,15,30,674.0,155.0,6.0,20.0,577.0,721.61,576.12
2016,8,21,15,45,652.5,148.5,5.95,19.5,531.5,680.23,546.75
2016,8,21,16,0,631.0,142.0,5.9,19.0,486.0,638.09,516.25
2016,8,21,16,15,601.5,135.0,5.75,18.5,437.5,589.29,479.64
2016,8,21,16,30,572.0,128.0,5.6,18.0,389.0,540.8,442.56
2016,8,21,16,45,534.0,119.0,5.5,17.5,339.0,482.48,396.96
2016,8,21,17,0,496.0,110.0,5.4,17.0,289.0,429.44,354.38
2016,8,21,17,15,445.5,98.0,5.25,16.5,240.0,368.23,303.9
2016,8,21,17,30,395.0,86.0,5.1,16.0,191.0,310.61,255.04
2016,8,21,17,45,328.0,71.5,4.95,15.5,145.0,246.45,199.65
2016,8,21,18,0,261.0,57.0,4.8,15.0,99.0,188.22,148.32
2016,8,21,18,15,178.0,38.5,4.7,14.5,62.5,125.48,92.55
2016,8,21,18,30,95.0,20.0,4.6,14.0,26.0,63.05,17.49
2016,8,21,18,45,47.5,10.0,4.5,14.0,13.0,22.43,0.0
2016,8,21,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,14.5,3.7,12.5,19.5,14.25,0.0
2016,8,22,6,0,128.0,29.0,3.9,13.0,39.0,22.52,11.65
2016,8,22,6,15,207.5,47.0,3.95,13.5,78.5,35.94,25.6
2016,8,22,6,30,287.0,65.0,4.0,14.0,118.0,48.7,37.48
2016,8,22,6,45,347.5,79.0,4.1,14.5,164.0,57.63,45.73
2016,8,22,7,0,408.0,93.0,4.2,15.0,210.0,79.21,54.08
2016,8,22,7,15,455.0,104.5,4.1,15.0,259.0,115.37,74.59
2016,8,22,7,30,502.0,116.0,4.0,15.0,308.0,156.44,103.99
2016,8,22,7,45,537.5,124.5,3.9,15.5,357.0,197.8,137.1
2016,8,22,8,0,573.0,133.0,3.8,16.0,406.0,242.17,174.39
2016,8,22,8,15,600.5,140.0,3.75,16.5,453.0,286.56,212.65
2016,8,22,8,30,628.0,147.0,3.7,17.0,500.0,333.45,252.8
2016,8,22,8,45,648.5,153.0,3.7,18.0,544.0,379.05,291.01
2016,8,22,9,0,669.0,159.0,3.7,19.0,588.0,426.03,329.33
2016,8,22,9,15,685.5,163.5,3.75,19.5,628.0,470.92,365.8
2016,8,22,9,30,702.0,168.0,3.8,20.0,668.0,516.38,401.82
2016,8,22,9,45,711.0,174.0,3.9,20.5,702.0,559.32,435.11
2016,8,22,10,0,720.0,180.0,4.0,21.0,736.0,601.79,467.27
2016,8,22,10,15,729.5,182.5,4.1,21.0,764.0,640.72,497.18
2016,8,22,10,30,739.0,185.0,4.2,21.0,792.0,678.83,526.03
2016,8,22,10,45,746.5,186.5,4.35,21.5,814.0,713.55,551.11
2016,8,22,11,0,754.0,188.0,4.5,22.0,836.0,746.95,575.13
2016,8,22,11,15,758.5,189.5,4.65,22.0,850.0,776.5,597.09
2016,8,22,11,30,763.0,191.0,4.8,22.0,864.0,803.88,616.9
2016,8,22,11,45,766.0,190.5,4.95,22.5,871.0,826.07,631.83
2016,8,22,12,0,769.0,190.0,5.1,23.0,878.0,846.08,645.27
2016,8,22,12,15,769.5,190.0,5.25,23.0,877.5,862.14,657.28
2016,8,22,12,30,770.0,190.0,5.4,23.0,877.0,875.74,667.69
2016,8,22,12,45,734.0,209.0,5.55,23.0,859.0,875.6,668.53
2016,8,22,13,0,698.0,228.0,5.7,23.0,841.0,870.62,666.11
2016,8,22,13,15,693.5,226.0,5.75,22.5,825.5,870.22,667.87
2016,8,22,13,30,689.0,224.0,5.8,22.0,810.0,867.31,667.94
2016,8,22,13,45,688.5,217.0,5.9,22.0,789.0,860.39,664.17
2016,8,22,14,0,688.0,210.0,6.0,22.0,768.0,850.9,658.68
2016,8,22,14,15,678.0,206.5,6.0,21.5,738.5,834.09,648.82
2016,8,22,14,30,668.0,203.0,6.0,21.0,709.0,815.06,637.39
2016,8,22,14,45,660.5,195.0,6.05,21.0,675.0,791.34,621.43
2016,8,22,15,0,653.0,187.0,6.1,21.0,641.0,765.54,603.75
2016,8,22,15,15,635.5,181.0,6.05,20.5,600.5,731.72,580.56
2016,8,22,15,30,618.0,175.0,6.0,20.0,560.0,696.58,556.1
2016,8,22,15,45,601.5,165.5,6.0,19.5,516.5,657.4,528.47
2016,8,22,16,0,585.0,156.0,6.0,19.0,473.0,617.27,499.59
2016,8,22,16,15,555.5,147.5,5.9,18.5,425.0,565.34,460.61
2016,8,22,16,30,526.0,139.0,5.8,18.0,377.0,517.43,423.89
2016,8,22,16,45,494.0,127.5,5.7,17.5,329.0,465.43,383.1
2016,8,22,17,0,462.0,116.0,5.6,17.0,281.0,414.81,342.37
2016,8,22,17,15,412.0,103.0,5.35,16.5,232.5,354.38,292.3
2016,8,22,17,30,362.0,90.0,5.1,16.0,184.0,297.55,243.99
2016,8,22,17,45,301.0,73.0,4.9,15.5,139.0,234.98,189.93
2016,8,22,18,0,240.0,56.0,4.7,15.0,94.0,177.71,139.47
2016,8,22,18,15,159.5,37.0,4.5,14.5,58.0,116.59,84.89
2016,8,22,18,30,79.0,18.0,4.3,14.0,22.0,54.33,5.62
2016,8,22,18,45,39.5,9.0,4.1,14.0,11.0,19.18,0.0
2016,8,22,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.5,14.0,2.8,13.5,20.5,13.76,0.0
2016,8,23,6,0,167.0,28.0,3.1,14.0,41.0,21.77,10.62
2016,8,23,6,15,259.0,43.0,3.15,14.0,81.5,32.76,22.75
2016,8,23,6,30,351.0,58.0,3.2,14.0,122.0,43.2,32.61
2016,8,23,6,45,419.5,69.0,3.3,14.5,170.0,49.97,38.92
2016,8,23,7,0,488.0,80.0,3.4,15.0,218.0,69.44,45.11
2016,8,23,7,15,244.0,91.5,3.35,15.5,160.5,93.39,64.23
2016,8,23,7,30,0.0,103.0,3.3,16.0,103.0,97.38,76.45
2016,8,23,7,45,12.5,139.0,3.25,16.5,145.0,132.1,104.25
2016,8,23,8,0,25.0,175.0,3.2,17.0,187.0,168.2,132.73
2016,8,23,8,15,30.0,196.5,3.15,17.5,212.5,186.55,146.81
2016,8,23,8,30,35.0,218.0,3.1,18.0,238.0,209.98,164.87
2016,8,23,8,45,67.0,252.5,3.1,18.5,294.0,255.31,199.69
2016,8,23,9,0,99.0,287.0,3.1,19.0,350.0,304.04,236.87
2016,8,23,9,15,176.5,305.5,3.1,19.5,427.0,360.12,279.5
2016,8,23,9,30,254.0,324.0,3.1,20.0,504.0,423.66,327.6
2016,8,23,9,45,515.5,239.5,3.15,20.5,628.5,507.32,393.08
2016,8,23,10,0,777.0,155.0,3.2,21.0,753.0,613.98,475.16
2016,8,23,10,15,786.5,157.0,3.25,21.5,782.0,654.14,504.33
2016,8,23,10,30,796.0,159.0,3.3,22.0,811.0,693.32,532.52
2016,8,23,10,45,803.5,160.0,3.35,22.5,833.5,728.95,557.64
2016,8,23,11,0,811.0,161.0,3.4,23.0,856.0,763.08,580.68
2016,8,23,11,15,815.0,162.5,3.5,23.0,870.5,793.29,601.63
2016,8,23,11,30,819.0,164.0,3.6,23.0,885.0,821.48,621.17
2016,8,23,11,45,822.0,164.0,3.7,23.5,892.0,845.23,636.44
2016,8,23,12,0,825.0,164.0,3.8,24.0,899.0,866.64,650.11
2016,8,23,12,15,824.5,163.5,3.9,24.0,898.0,882.07,661.0
2016,8,23,12,30,824.0,163.0,4.0,24.0,897.0,894.83,670.21
2016,8,23,12,45,819.0,164.0,4.15,24.0,887.5,902.34,676.21
2016,8,23,13,0,814.0,165.0,4.3,24.0,878.0,907.03,680.42
2016,8,23,13,15,809.5,163.5,4.4,24.0,861.0,906.79,681.16
2016,8,23,13,30,805.0,162.0,4.5,24.0,844.0,903.71,680.13
2016,8,23,13,45,798.0,160.0,4.65,24.0,820.5,895.05,675.96
2016,8,23,14,0,791.0,158.0,4.8,24.0,797.0,883.64,669.96
2016,8,23,14,15,781.5,155.5,4.9,23.5,766.0,866.84,661.22
2016,8,23,14,30,772.0,153.0,5.0,23.0,735.0,847.52,650.69
2016,8,23,14,45,760.0,149.0,5.1,23.0,698.5,825.18,636.68
2016,8,23,15,0,748.0,145.0,5.2,23.0,662.0,797.73,618.95
2016,8,23,15,15,730.5,141.0,5.25,22.5,620.0,763.83,597.37
2016,8,23,15,30,713.0,137.0,5.3,22.0,578.0,728.43,574.41
2016,8,23,15,45,693.0,131.5,5.35,21.5,532.5,688.17,547.47
2016,8,23,16,0,673.0,126.0,5.4,21.0,487.0,647.01,518.65
2016,8,23,16,15,477.0,150.5,5.35,20.5,394.0,512.18,413.6
2016,8,23,16,30,281.0,175.0,5.3,20.0,301.0,386.33,312.79
2016,8,23,16,45,412.5,135.5,5.3,19.5,295.0,422.14,344.58
2016,8,23,17,0,544.0,96.0,5.3,19.0,289.0,440.88,361.23
2016,8,23,17,15,492.5,86.5,5.15,18.0,239.5,379.52,311.19
2016,8,23,17,30,441.0,77.0,5.0,17.0,190.0,319.85,261.18
2016,8,23,17,45,371.5,64.0,4.9,16.5,143.5,254.62,204.78
2016,8,23,18,0,302.0,51.0,4.8,16.0,97.0,195.59,152.53
2016,8,23,18,15,204.5,34.5,4.65,15.5,60.0,128.87,92.44
2016,8,23,18,30,107.0,18.0,4.5,15.0,23.0,62.03,0.0
2016,8,23,18,45,53.5,9.0,4.4,14.5,11.5,22.65,0.0
2016,8,23,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,24,5,45,115.0,13.0,2.85,11.5,22.0,12.78,0.0
2016,8,24,6,0,230.0,26.0,3.2,12.0,44.0,20.52,9.34
2016,8,24,6,15,334.0,38.5,3.2,12.5,87.0,29.41,19.94
2016,8,24,6,30,438.0,51.0,3.2,13.0,130.0,37.7,27.86
2016,8,24,6,45,222.0,73.5,3.25,13.5,113.5,58.11,46.32
2016,8,24,7,0,6.0,96.0,3.3,14.0,97.0,88.0,69.24
2016,8,24,7,15,12.0,115.5,3.25,14.5,119.5,107.0,84.7
2016,8,24,7,30,18.0,135.0,3.2,15.0,142.0,126.74,100.45
2016,8,24,7,45,39.5,162.5,3.15,15.5,180.5,152.07,119.95
2016,8,24,8,0,61.0,190.0,3.1,16.0,219.0,183.89,144.7
2016,8,24,8,15,122.0,217.5,3.1,16.5,283.0,224.83,175.65
2016,8,24,8,30,183.0,245.0,3.1,17.0,347.0,276.55,215.53
2016,8,24,8,45,504.0,175.5,3.1,17.5,489.0,341.89,263.58
2016,8,24,9,0,825.0,106.0,3.1,18.0,631.0,445.06,343.61
2016,8,24,9,15,838.5,108.5,3.15,18.5,672.5,493.5,383.26
2016,8,24,9,30,852.0,111.0,3.2,19.0,714.0,541.91,422.0
2016,8,24,9,45,870.5,109.0,3.25,19.5,751.5,591.44,460.51
2016,8,24,10,0,889.0,107.0,3.3,20.0,789.0,637.83,495.8
2016,8,24,10,15,701.0,203.0,3.4,20.5,753.5,638.12,493.22
2016,8,24,10,30,513.0,299.0,3.5,21.0,718.0,627.57,481.68
2016,8,24,10,45,713.0,206.0,3.6,21.5,805.0,704.62,541.7
2016,8,24,11,0,913.0,113.0,3.7,22.0,892.0,792.29,605.09
2016,8,24,11,15,916.0,114.0,3.8,22.0,907.0,823.33,626.26
2016,8,24,11,30,919.0,115.0,3.9,22.0,922.0,851.96,646.11
2016,8,24,11,45,918.5,116.5,4.0,22.5,928.0,875.65,661.29
2016,8,24,12,0,918.0,118.0,4.1,23.0,934.0,896.57,674.59
2016,8,24,12,15,917.5,118.0,4.15,23.0,932.5,913.16,686.04
2016,8,24,12,30,917.0,118.0,4.2,23.0,931.0,926.8,695.6
2016,8,24,12,45,897.5,127.5,4.3,23.5,917.0,930.04,697.09
2016,8,24,13,0,878.0,137.0,4.4,24.0,903.0,930.07,696.57
2016,8,24,13,15,873.5,136.0,4.5,23.5,886.0,929.99,698.88
2016,8,24,13,30,869.0,135.0,4.6,23.0,869.0,926.92,699.54
2016,8,24,13,45,862.0,134.0,4.7,23.0,844.5,918.64,695.33
2016,8,24,14,0,855.0,133.0,4.8,23.0,820.0,912.3,692.58
2016,8,24,14,15,846.0,131.0,4.9,22.5,788.5,895.66,684.07
2016,8,24,14,30,837.0,129.0,5.0,22.0,757.0,876.32,673.69
2016,8,24,14,45,825.0,126.0,5.1,22.0,720.0,850.77,657.51
2016,8,24,15,0,813.0,123.0,5.2,22.0,683.0,822.89,639.61
2016,8,24,15,15,797.0,120.0,5.2,21.5,640.0,789.62,618.38
2016,8,24,15,30,781.0,117.0,5.2,21.0,597.0,754.58,595.65
2016,8,24,15,45,761.5,112.5,5.25,21.0,550.0,713.71,567.35
2016,8,24,16,0,742.0,108.0,5.3,21.0,503.0,674.57,540.03
2016,8,24,16,15,714.0,103.0,5.2,20.5,453.0,625.48,504.29
2016,8,24,16,30,686.0,98.0,5.1,20.0,403.0,576.44,467.41
2016,8,24,16,45,650.0,91.5,5.1,19.5,351.0,521.1,424.82
2016,8,24,17,0,614.0,85.0,5.1,19.0,299.0,467.07,381.95
2016,8,24,17,15,561.0,77.0,4.95,18.0,247.5,403.87,330.66
2016,8,24,17,30,508.0,69.0,4.8,17.0,196.0,344.1,280.4
2016,8,24,17,45,432.0,58.0,4.7,16.5,148.0,274.65,220.32
2016,8,24,18,0,356.0,47.0,4.6,16.0,100.0,211.59,164.35
2016,8,24,18,15,241.0,32.5,4.45,15.5,62.0,138.48,97.77
2016,8,24,18,30,126.0,18.0,4.3,15.0,24.0,66.79,0.0
2016,8,24,18,45,63.0,9.0,4.2,14.5,12.0,24.87,0.0
2016,8,24,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,111.5,12.5,2.8,12.5,21.0,12.29,0.0
2016,8,25,6,0,223.0,25.0,3.1,13.0,42.0,19.69,8.16
2016,8,25,6,15,326.5,37.5,3.15,13.5,84.0,28.63,19.12
2016,8,25,6,30,430.0,50.0,3.2,14.0,126.0,36.96,27.06
2016,8,25,6,45,500.0,58.0,3.25,14.5,175.5,40.7,30.67
2016,8,25,7,0,570.0,66.0,3.3,15.0,225.0,55.97,34.24
2016,8,25,7,15,289.5,97.5,3.3,15.5,178.5,94.24,63.62
2016,8,25,7,30,9.0,129.0,3.3,16.0,132.0,120.51,95.32
2016,8,25,7,45,18.5,152.0,3.3,16.5,160.0,143.97,113.76
2016,8,25,8,0,28.0,175.0,3.3,17.0,188.0,164.08,129.3
2016,8,25,8,15,149.5,204.0,3.3,17.5,285.5,221.08,171.35
2016,8,25,8,30,271.0,233.0,3.3,18.0,383.0,290.48,224.12
2016,8,25,8,45,553.5,164.5,3.3,18.5,504.5,349.08,267.61
2016,8,25,9,0,836.0,96.0,3.3,19.0,626.0,438.81,337.66
2016,8,25,9,15,850.0,98.5,3.35,19.0,668.0,491.33,381.22
2016,8,25,9,30,864.0,101.0,3.4,19.0,710.0,540.16,421.15
2016,8,25,9,45,878.0,101.0,3.5,19.5,747.0,586.43,457.58
2016,8,25,10,0,892.0,101.0,3.6,20.0,784.0,632.16,492.68
2016,8,25,10,15,900.0,102.5,3.65,20.5,813.5,674.65,524.36
2016,8,25,10,30,908.0,104.0,3.7,21.0,843.0,715.71,554.21
2016,8,25,10,45,915.5,104.5,3.8,21.5,866.5,753.85,579.96
2016,8,25,11,0,923.0,105.0,3.9,22.0,890.0,790.14,604.17
2016,8,25,11,15,927.0,105.5,3.95,22.0,905.5,821.68,625.88
2016,8,25,11,30,931.0,106.0,4.0,22.0,921.0,850.83,645.9
2016,8,25,11,45,934.0,106.0,4.1,22.0,928.5,876.14,663.49
2016,8,25,12,0,937.0,106.0,4.2,22.0,936.0,898.74,679.29
2016,8,25,12,15,937.5,105.5,4.25,22.0,935.5,915.88,691.16
2016,8,25,12,30,938.0,105.0,4.3,22.0,935.0,930.02,701.1
2016,8,25,12,45,930.0,108.5,4.4,22.5,924.0,937.6,705.56
2016,8,25,13,0,922.0,112.0,4.5,23.0,913.0,942.0,708.08
2016,8,25,13,15,918.0,111.0,4.55,22.5,896.0,942.25,710.51
2016,8,25,13,30,914.0,110.0,4.6,22.0,879.0,939.35,710.94
2016,8,25,13,45,908.5,109.0,4.7,22.0,854.5,931.99,707.4
2016,8,25,14,0,903.0,108.0,4.8,22.0,830.0,921.59,701.86
2016,8,25,14,15,894.5,106.5,4.9,22.0,798.5,905.05,692.1
2016,8,25,14,30,886.0,105.0,5.0,22.0,767.0,885.69,680.41
2016,8,25,14,45,875.0,103.0,5.1,22.0,729.5,860.99,664.91
2016,8,25,15,0,864.0,101.0,5.2,22.0,692.0,833.85,647.6
2016,8,25,15,15,656.0,161.0,5.25,21.5,593.5,720.86,568.17
2016,8,25,15,30,448.0,221.0,5.3,21.0,495.0,604.22,478.68
2016,8,25,15,45,622.0,155.0,5.35,20.5,502.5,655.63,524.29
2016,8,25,16,0,796.0,89.0,5.4,20.0,510.0,687.13,552.43
2016,8,25,16,15,770.0,85.5,5.4,19.5,459.5,639.15,518.4
2016,8,25,16,30,744.0,82.0,5.4,19.0,409.0,590.96,482.25
2016,8,25,16,45,708.5,77.0,5.4,18.5,356.5,537.76,440.91
2016,8,25,17,0,673.0,72.0,5.4,18.0,304.0,483.55,397.48
2016,8,25,17,15,621.5,65.5,5.25,17.0,252.0,420.62,345.94
2016,8,25,17,30,570.0,59.0,5.1,16.0,200.0,361.01,295.22
2016,8,25,17,45,491.0,50.0,4.95,15.5,150.5,290.09,233.18
2016,8,25,18,0,412.0,41.0,4.8,15.0,101.0,225.89,175.4
2016,8,25,18,15,206.0,32.0,4.6,14.5,62.0,125.29,86.71
2016,8,25,18,30,0.0,23.0,4.4,14.0,23.0,25.95,0.0
2016,8,25,18,45,0.0,11.5,4.25,13.5,11.5,11.3,0.0
2016,8,25,19,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,110.5,12.5,2.2,12.5,20.5,12.29,0.0
2016,8,26,6,0,221.0,25.0,2.5,13.0,41.0,19.87,7.64
2016,8,26,6,15,329.0,37.5,2.6,13.5,83.5,28.82,19.23
2016,8,26,6,30,437.0,50.0,2.7,14.0,126.0,37.16,27.21
2016,8,26,6,45,218.5,62.0,2.85,14.5,100.0,44.69,34.21
2016,8,26,7,0,0.0,74.0,3.0,15.0,74.0,69.77,53.7
2016,8,26,7,15,0.0,91.0,2.95,15.5,91.0,85.6,66.91
2016,8,26,7,30,0.0,108.0,2.9,16.0,108.0,101.53,79.94
2016,8,26,7,45,7.5,136.0,2.9,16.5,139.5,128.34,101.37
2016,8,26,8,0,15.0,164.0,2.9,17.0,171.0,156.09,123.25
2016,8,26,8,15,122.5,201.0,2.9,17.5,268.0,210.76,163.7
2016,8,26,8,30,230.0,238.0,2.9,18.0,365.0,284.96,220.28
2016,8,26,8,45,530.0,170.5,2.9,18.5,496.0,344.83,264.07
2016,8,26,9,0,830.0,103.0,2.9,19.0,627.0,440.62,338.19
2016,8,26,9,15,843.5,105.5,2.95,19.0,668.5,489.26,378.65
2016,8,26,9,30,857.0,108.0,3.0,19.0,710.0,540.86,420.46
2016,8,26,9,45,850.0,119.0,3.05,19.5,741.5,582.58,452.98
2016,8,26,10,0,843.0,130.0,3.1,20.0,773.0,625.21,485.11
2016,8,26,10,15,851.0,132.0,3.2,20.5,802.0,666.84,516.11
2016,8,26,10,30,859.0,134.0,3.3,21.0,831.0,707.2,545.49
2016,8,26,10,45,862.0,137.0,3.4,21.5,852.5,743.49,571.09
2016,8,26,11,0,865.0,140.0,3.5,22.0,874.0,777.77,593.89
2016,8,26,11,15,663.0,245.0,3.6,22.0,813.0,748.77,570.4
2016,8,26,11,30,461.0,350.0,3.7,22.0,752.0,707.93,536.67
2016,8,26,11,45,666.0,247.5,3.85,22.5,833.5,792.81,602.3
2016,8,26,12,0,871.0,145.0,4.0,23.0,915.0,878.75,662.62
2016,8,26,12,15,663.5,251.0,4.15,23.0,837.0,825.41,624.42
2016,8,26,12,30,456.0,357.0,4.3,23.0,759.0,760.35,573.69
2016,8,26,12,45,467.0,344.5,4.45,23.0,752.5,766.39,579.7
2016,8,26,13,0,478.0,332.0,4.6,23.0,746.0,770.73,584.39
2016,8,26,13,15,673.0,233.5,4.7,22.5,804.0,852.36,650.15
2016,8,26,13,30,868.0,135.0,4.8,22.0,862.0,921.38,700.71
2016,8,26,13,45,861.0,133.5,4.95,22.0,837.5,917.09,699.08
2016,8,26,14,0,854.0,132.0,5.1,22.0,813.0,905.51,692.88
2016,8,26,14,15,656.5,205.5,5.15,21.5,717.0,806.46,624.99
2016,8,26,14,30,459.0,279.0,5.2,21.0,621.0,703.99,547.72
2016,8,26,14,45,636.0,200.5,5.3,21.0,648.0,768.37,601.79
2016,8,26,15,0,813.0,122.0,5.4,21.0,675.0,816.68,639.38
2016,8,26,15,15,796.5,118.5,5.4,20.5,632.0,782.42,616.83
2016,8,26,15,30,780.0,115.0,5.4,20.0,589.0,746.43,593.15
2016,8,26,15,45,760.5,110.5,5.4,20.0,541.5,705.57,564.4
2016,8,26,16,0,741.0,106.0,5.4,20.0,494.0,666.42,536.64
2016,8,26,16,15,712.5,101.0,5.3,19.5,444.0,617.09,500.2
2016,8,26,16,30,684.0,96.0,5.2,19.0,394.0,567.86,462.82
2016,8,26,16,45,646.5,89.5,5.15,18.5,342.0,511.84,419.16
2016,8,26,17,0,609.0,83.0,5.1,18.0,290.0,457.26,375.33
2016,8,26,17,15,554.5,74.5,4.85,17.5,239.0,393.24,322.18
2016,8,26,17,30,500.0,66.0,4.6,17.0,188.0,332.84,270.45
2016,8,26,17,45,420.5,55.0,4.45,16.5,140.0,262.81,209.72
2016,8,26,18,0,341.0,44.0,4.3,16.0,92.0,199.59,153.51
2016,8,26,18,15,224.0,29.0,4.1,15.5,55.0,126.83,84.82
2016,8,26,18,30,107.0,14.0,3.9,15.0,18.0,45.0,0.0
2016,8,26,18,45,53.5,7.0,3.75,14.5,9.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,82.0,12.0,2.3,12.5,18.0,11.8,0.0
2016,8,27,6,0,164.0,24.0,2.6,13.0,36.0,18.69,6.11
2016,8,27,6,15,263.5,39.5,2.75,13.5,77.0,30.22,20.36
2016,8,27,6,30,363.0,55.0,2.9,14.0,118.0,41.19,30.73
2016,8,27,6,45,181.5,66.0,3.1,14.5,97.5,52.56,41.16
2016,8,27,7,0,0.0,77.0,3.3,15.0,77.0,72.19,55.73
2016,8,27,7,15,0.0,95.5,3.25,15.0,95.5,89.32,70.18
2016,8,27,7,30,0.0,114.0,3.2,15.0,114.0,106.59,84.5
2016,8,27,7,45,6.0,137.0,3.2,15.5,140.0,128.84,102.28
2016,8,27,8,0,12.0,160.0,3.2,16.0,166.0,151.86,120.43
2016,8,27,8,15,70.0,201.0,3.2,16.5,239.5,200.37,157.51
2016,8,27,8,30,128.0,242.0,3.2,17.0,313.0,254.7,199.34
2016,8,27,8,45,123.0,263.5,3.25,17.5,336.5,280.03,219.25
2016,8,27,9,0,118.0,285.0,3.3,18.0,360.0,304.92,238.48
2016,8,27,9,15,117.5,305.5,3.35,18.5,384.0,330.62,257.97
2016,8,27,9,30,117.0,326.0,3.4,19.0,408.0,356.3,277.12
2016,8,27,9,45,244.5,327.0,3.45,19.5,509.5,432.67,335.9
2016,8,27,10,0,372.0,328.0,3.5,20.0,611.0,522.86,404.24
2016,8,27,10,15,612.5,232.0,3.55,20.0,718.5,603.84,468.69
2016,8,27,10,30,853.0,136.0,3.6,20.0,826.0,703.07,546.01
2016,8,27,10,45,857.0,138.0,3.7,20.5,847.5,738.92,571.34
2016,8,27,11,0,861.0,140.0,3.8,21.0,869.0,772.86,594.1
2016,8,27,11,15,664.5,243.0,3.9,21.0,811.0,746.51,572.28
2016,8,27,11,30,468.0,346.0,4.0,21.0,753.0,708.66,540.53
2016,8,27,11,45,669.5,244.5,4.1,21.5,831.5,791.23,604.67
2016,8,27,12,0,871.0,143.0,4.2,22.0,910.0,874.73,663.45
2016,8,27,12,15,870.0,143.0,4.3,22.0,908.5,890.2,674.06
2016,8,27,12,30,869.0,143.0,4.4,22.0,907.0,902.86,683.28
2016,8,27,12,45,667.5,242.5,4.55,22.0,825.5,841.44,640.87
2016,8,27,13,0,466.0,342.0,4.7,22.0,744.0,768.8,584.99
2016,8,27,13,15,657.0,242.5,4.75,22.0,797.5,845.34,646.36
2016,8,27,13,30,848.0,143.0,4.8,22.0,851.0,913.83,695.64
2016,8,27,13,45,657.5,222.5,4.9,22.0,761.5,829.06,636.64
2016,8,27,14,0,467.0,302.0,5.0,22.0,672.0,739.12,568.35
2016,8,27,14,15,642.0,218.0,5.05,21.5,705.5,804.8,623.62
2016,8,27,14,30,817.0,134.0,5.1,21.0,739.0,856.9,664.08
2016,8,27,14,45,807.5,130.0,5.15,21.0,702.0,832.64,647.93
2016,8,27,15,0,798.0,126.0,5.2,21.0,665.0,806.01,630.46
2016,8,27,15,15,781.0,122.5,5.2,20.5,622.5,771.68,608.23
2016,8,27,15,30,764.0,119.0,5.2,20.0,580.0,735.68,584.53
2016,8,27,15,45,748.5,112.5,5.2,19.5,534.0,698.88,559.91
2016,8,27,16,0,733.0,106.0,5.2,19.0,488.0,658.05,531.83
2016,8,27,16,15,704.0,101.0,5.15,18.5,437.5,608.69,495.17
2016,8,27,16,30,675.0,96.0,5.1,18.0,387.0,559.5,457.73
2016,8,27,16,45,644.0,88.0,5.05,17.5,336.5,506.14,416.0
2016,8,27,17,0,613.0,80.0,5.0,17.0,286.0,453.73,373.71
2016,8,27,17,15,559.0,72.0,4.85,16.5,235.0,390.56,321.04
2016,8,27,17,30,505.0,64.0,4.7,16.0,184.0,330.97,269.69
2016,8,27,17,45,431.5,52.5,4.6,15.5,137.0,263.1,210.3
2016,8,27,18,0,358.0,41.0,4.5,15.0,90.0,201.58,154.88
2016,8,27,18,15,236.0,27.0,4.35,14.5,53.5,127.31,82.1
2016,8,27,18,30,114.0,13.0,4.2,14.0,17.0,45.6,0.0
2016,8,27,18,45,57.0,6.5,4.05,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,113.0,11.5,1.65,11.5,19.0,11.3,0.0
2016,8,28,6,0,226.0,23.0,1.8,12.0,38.0,18.21,4.97
2016,8,28,6,15,336.0,35.0,1.9,12.5,80.5,26.77,17.43
2016,8,28,6,30,446.0,47.0,2.0,13.0,123.0,34.74,25.15
2016,8,28,6,45,237.5,73.0,2.1,13.5,114.5,57.8,45.98
2016,8,28,7,0,29.0,99.0,2.2,14.0,106.0,86.17,67.51
2016,8,28,7,15,36.5,119.5,2.1,14.5,131.5,106.99,83.83
2016,8,28,7,30,44.0,140.0,2.0,15.0,157.0,128.78,100.95
2016,8,28,7,45,170.5,159.5,1.95,15.5,236.5,166.16,125.79
2016,8,28,8,0,297.0,179.0,1.9,16.0,316.0,216.37,161.93
2016,8,28,8,15,550.5,136.5,1.9,16.5,425.0,261.13,191.65
2016,8,28,8,30,804.0,94.0,1.9,17.0,534.0,336.96,249.2
2016,8,28,8,45,824.5,96.5,1.9,17.5,581.0,387.61,292.53
2016,8,28,9,0,845.0,99.0,1.9,18.0,628.0,439.34,335.67
2016,8,28,9,15,858.5,101.5,1.95,18.5,670.0,488.65,375.95
2016,8,28,9,30,872.0,104.0,2.0,19.0,712.0,540.92,417.13
2016,8,28,9,45,885.0,104.5,2.1,19.5,748.5,587.42,453.21
2016,8,28,10,0,898.0,105.0,2.2,20.0,785.0,633.26,487.9
2016,8,28,10,15,905.0,106.5,2.35,20.5,814.5,675.33,519.26
2016,8,28,10,30,912.0,108.0,2.5,21.0,844.0,715.88,548.85
2016,8,28,10,45,916.0,110.0,2.65,21.5,865.5,753.05,574.29
2016,8,28,11,0,920.0,112.0,2.8,22.0,887.0,788.14,597.69
2016,8,28,11,15,923.5,112.5,2.9,22.0,901.5,819.18,619.06
2016,8,28,11,30,927.0,113.0,3.0,22.0,916.0,847.79,638.77
2016,8,28,11,45,928.0,113.5,3.2,22.5,922.5,871.81,654.72
2016,8,28,12,0,929.0,114.0,3.4,23.0,929.0,893.05,668.81
2016,8,28,12,15,928.5,113.5,3.55,23.0,927.5,909.14,680.47
2016,8,28,12,30,928.0,113.0,3.7,23.0,926.0,922.22,690.22
2016,8,28,12,45,939.5,105.0,3.85,23.5,920.0,935.21,698.68
2016,8,28,13,0,951.0,97.0,4.0,24.0,914.0,945.07,705.1
2016,8,28,13,15,947.5,96.0,4.1,24.0,897.0,945.57,706.41
2016,8,28,13,30,944.0,95.0,4.2,24.0,880.0,942.82,705.72
2016,8,28,13,45,938.0,94.0,4.3,24.0,855.0,934.62,701.45
2016,8,28,14,0,932.0,93.0,4.4,24.0,830.0,923.29,695.15
2016,8,28,14,15,924.5,92.0,4.45,23.5,798.0,907.58,687.05
2016,8,28,14,30,917.0,91.0,4.5,23.0,766.0,888.95,677.08
2016,8,28,14,45,906.5,89.0,4.55,23.0,728.0,863.91,661.36
2016,8,28,15,0,896.0,87.0,4.6,23.0,690.0,836.31,643.81
2016,8,28,15,15,882.0,85.0,4.6,22.5,646.5,803.55,623.42
2016,8,28,15,30,868.0,83.0,4.6,22.0,603.0,768.78,601.37
2016,8,28,15,45,849.0,80.0,4.6,21.5,554.5,727.38,574.15
2016,8,28,16,0,830.0,77.0,4.6,21.0,506.0,689.05,548.78
2016,8,28,16,15,805.0,74.0,4.55,20.5,455.0,641.25,515.52
2016,8,28,16,30,780.0,71.0,4.5,20.0,404.0,593.13,479.81
2016,8,28,16,45,744.5,66.5,4.5,19.5,351.0,536.92,436.58
2016,8,28,17,0,709.0,62.0,4.5,19.0,298.0,481.84,392.71
2016,8,28,17,15,657.0,56.5,4.35,18.0,245.0,418.51,340.95
2016,8,28,17,30,605.0,51.0,4.2,17.0,192.0,361.3,292.05
2016,8,28,17,45,521.5,43.0,4.1,16.5,142.5,288.99,228.94
2016,8,28,18,0,438.0,35.0,4.0,16.0,93.0,223.99,170.17
2016,8,28,18,15,297.5,23.5,3.9,15.5,55.0,141.66,86.0
2016,8,28,18,30,157.0,12.0,3.8,15.0,17.0,56.34,0.0
2016,8,28,18,45,78.5,6.0,3.75,14.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,115.5,11.0,2.8,12.5,18.5,10.81,0.0
2016,8,29,6,0,231.0,22.0,3.1,13.0,37.0,17.38,3.41
2016,8,29,6,15,346.0,33.5,3.2,13.0,79.0,25.51,16.21
2016,8,29,6,30,461.0,45.0,3.3,13.0,121.0,33.07,23.63
2016,8,29,6,45,531.0,52.5,3.45,13.5,171.0,36.61,27.1
2016,8,29,7,0,601.0,60.0,3.6,14.0,221.0,44.78,34.51
2016,8,29,7,15,463.5,94.5,3.6,14.5,234.5,98.77,62.8
2016,8,29,7,30,326.0,129.0,3.6,15.0,248.0,142.49,100.43
2016,8,29,7,45,171.5,146.0,3.6,15.5,209.5,155.15,116.97
2016,8,29,8,0,17.0,163.0,3.6,16.0,171.0,155.29,123.1
2016,8,29,8,15,92.0,201.0,3.6,16.5,251.0,205.64,161.23
2016,8,29,8,30,167.0,239.0,3.6,17.0,331.0,263.74,205.86
2016,8,29,8,45,396.0,201.5,3.6,17.5,443.0,318.59,246.42
2016,8,29,9,0,625.0,164.0,3.6,18.0,555.0,401.31,310.84
2016,8,29,9,15,751.0,129.0,3.6,18.5,629.0,462.0,359.54
2016,8,29,9,30,877.0,94.0,3.6,19.0,703.0,532.38,415.44
2016,8,29,9,45,896.0,91.0,3.65,19.5,741.0,579.1,452.34
2016,8,29,10,0,915.0,88.0,3.7,20.0,779.0,625.58,488.23
2016,8,29,10,15,922.0,89.5,3.7,20.5,808.5,668.18,520.07
2016,8,29,10,30,929.0,91.0,3.7,21.0,838.0,709.21,549.89
2016,8,29,10,45,935.0,91.5,3.75,21.5,860.0,746.82,575.13
2016,8,29,11,0,941.0,92.0,3.8,22.0,882.0,782.39,598.69
2016,8,29,11,15,944.0,92.5,3.85,22.0,896.5,813.47,620.11
2016,8,29,11,30,947.0,93.0,3.9,22.0,911.0,842.03,639.74
2016,8,29,11,45,949.0,93.0,4.0,22.5,918.0,866.63,655.62
2016,8,29,12,0,951.0,93.0,4.1,23.0,925.0,888.4,669.55
2016,8,29,12,15,951.0,93.0,4.2,23.0,923.5,905.55,681.66
2016,8,29,12,30,951.0,93.0,4.3,23.0,922.0,919.63,691.8
2016,8,29,12,45,935.5,100.5,4.4,23.0,909.0,924.62,695.86
2016,8,29,13,0,920.0,108.0,4.5,23.0,896.0,926.33,697.94
2016,8,29,13,15,916.5,107.5,4.6,23.0,879.0,927.3,699.85
2016,8,29,13,30,913.0,107.0,4.7,23.0,862.0,925.13,699.72
2016,8,29,13,45,910.0,104.0,4.8,23.0,838.0,917.65,696.06
2016,8,29,14,0,907.0,101.0,4.9,23.0,814.0,907.06,690.34
2016,8,29,14,15,899.0,99.5,4.95,22.5,782.5,890.66,681.67
2016,8,29,14,30,891.0,98.0,5.0,22.0,751.0,871.43,671.03
2016,8,29,14,45,883.5,94.5,5.1,22.0,714.0,847.72,656.17
2016,8,29,15,0,876.0,91.0,5.2,22.0,677.0,821.39,639.37
2016,8,29,15,15,652.5,155.0,5.2,21.5,575.5,702.75,555.07
2016,8,29,15,30,429.0,219.0,5.2,21.0,474.0,581.39,461.2
2016,8,29,15,45,622.5,149.0,5.2,21.0,485.5,640.67,512.0
2016,8,29,16,0,816.0,79.0,5.2,21.0,497.0,678.37,543.72
2016,8,29,16,15,790.5,75.5,5.1,20.5,446.0,630.16,509.16
2016,8,29,16,30,765.0,72.0,5.0,20.0,395.0,581.71,472.42
2016,8,29,16,45,731.0,67.0,4.95,19.5,343.0,526.47,429.4
2016,8,29,17,0,697.0,62.0,4.9,19.0,291.0,472.28,385.76
2016,8,29,17,15,644.0,56.5,4.7,18.5,238.5,409.1,333.04
2016,8,29,17,30,591.0,51.0,4.5,18.0,186.0,352.25,283.63
2016,8,29,17,45,505.0,43.0,4.35,17.5,137.0,279.86,220.45
2016,8,29,18,0,419.0,35.0,4.2,17.0,88.0,215.01,161.77
2016,8,29,18,15,209.5,25.0,4.1,16.5,51.5,111.74,61.58
2016,8,29,18,30,0.0,15.0,4.0,16.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.9,15.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
