Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,7.0,3.5,13.5,7.0,6.88,0.0
2016,8,30,6,0,0.0,14.0,3.6,14.0,14.0,13.51,0.37
2016,8,30,6,15,0.0,31.0,3.55,14.5,31.0,29.59,19.46
2016,8,30,6,30,0.0,48.0,3.5,15.0,48.0,45.15,33.94
2016,8,30,6,45,0.0,67.5,3.5,15.5,67.5,62.59,49.76
2016,8,30,7,0,0.0,87.0,3.5,16.0,87.0,79.92,65.21
2016,8,30,7,15,4.5,106.0,3.45,16.5,108.0,97.93,76.81
2016,8,30,7,30,9.0,125.0,3.4,17.0,129.0,116.52,91.72
2016,8,30,7,45,408.5,96.0,3.35,17.5,282.0,142.15,95.37
2016,8,30,8,0,808.0,67.0,3.3,18.0,435.0,226.13,150.25
2016,8,30,8,15,830.5,69.5,3.3,18.5,485.0,280.96,198.27
2016,8,30,8,30,853.0,72.0,3.3,19.0,535.0,333.07,244.17
2016,8,30,8,45,871.0,73.5,3.3,20.0,581.5,384.02,288.04
2016,8,30,9,0,889.0,75.0,3.3,21.0,628.0,435.65,331.19
2016,8,30,9,15,901.0,77.0,3.35,21.5,669.5,485.41,372.38
2016,8,30,9,30,913.0,79.0,3.4,22.0,711.0,534.83,412.07
2016,8,30,9,45,922.0,80.5,3.45,22.5,746.5,581.58,448.64
2016,8,30,10,0,931.0,82.0,3.5,23.0,782.0,627.28,483.4
2016,8,30,10,15,937.5,83.0,3.55,23.0,811.0,669.67,515.85
2016,8,30,10,30,944.0,84.0,3.6,23.0,840.0,710.39,546.24
2016,8,30,10,45,949.5,84.0,3.7,23.5,862.0,747.6,571.15
2016,8,30,11,0,955.0,84.0,3.8,24.0,884.0,782.7,594.38
2016,8,30,11,15,958.0,84.5,3.85,24.0,898.0,814.09,615.85
2016,8,30,11,30,961.0,85.0,3.9,24.0,912.0,842.91,635.51
2016,8,30,11,45,963.0,84.5,3.95,24.5,918.5,867.23,650.81
2016,8,30,12,0,965.0,84.0,4.0,25.0,925.0,888.66,664.15
2016,8,30,12,15,964.5,84.0,4.1,25.0,923.5,905.49,675.95
2016,8,30,12,30,964.0,84.0,4.2,25.0,922.0,919.18,685.75
2016,8,30,12,45,959.0,85.5,4.3,25.0,911.5,927.28,691.9
2016,8,30,13,0,954.0,87.0,4.4,25.0,901.0,932.12,695.99
2016,8,30,13,15,950.5,86.5,4.5,25.0,883.5,932.94,697.44
2016,8,30,13,30,947.0,86.0,4.6,25.0,866.0,930.5,697.18
2016,8,30,13,45,943.0,84.0,4.7,25.0,841.5,922.79,693.44
2016,8,30,14,0,939.0,82.0,4.8,25.0,817.0,911.88,687.61
2016,8,30,14,15,931.0,81.0,4.85,24.5,785.0,895.46,679.07
2016,8,30,14,30,923.0,80.0,4.9,24.0,753.0,876.1,668.52
2016,8,30,14,45,913.5,78.0,4.95,24.0,715.5,851.59,653.0
2016,8,30,15,0,904.0,76.0,5.0,24.0,678.0,824.47,635.61
2016,8,30,15,15,891.0,74.0,5.05,23.5,634.5,792.14,615.62
2016,8,30,15,30,878.0,72.0,5.1,23.0,591.0,757.74,593.87
2016,8,30,15,45,860.5,69.5,5.15,22.5,543.5,717.6,567.54
2016,8,30,16,0,843.0,67.0,5.2,22.0,496.0,676.11,539.72
2016,8,30,16,15,819.0,64.0,5.15,21.5,445.0,628.6,506.39
2016,8,30,16,30,795.0,61.0,5.1,21.0,394.0,584.79,473.74
2016,8,30,16,45,761.0,57.5,5.1,20.5,341.5,530.23,431.31
2016,8,30,17,0,727.0,54.0,5.1,20.0,289.0,476.72,388.19
2016,8,30,17,15,675.5,49.5,5.0,19.0,236.5,414.46,336.89
2016,8,30,17,30,624.0,45.0,4.9,18.0,184.0,355.42,286.12
2016,8,30,17,45,538.0,38.0,4.8,17.5,135.0,282.68,222.18
2016,8,30,18,0,452.0,31.0,4.7,17.0,86.0,220.91,165.07
2016,8,30,18,15,226.0,22.0,4.6,16.5,49.5,111.82,53.87
2016,8,30,18,30,0.0,13.0,4.5,16.0,13.0,12.78,0.0
2016,8,30,18,45,0.0,6.5,4.45,16.0,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.5,9.5,3.7,12.5,18.0,9.34,0.0
2016,8,31,6,0,295.0,19.0,3.9,13.0,36.0,14.76,0.0
2016,8,31,6,15,416.0,28.0,3.95,13.5,79.5,22.56,13.48
2016,8,31,6,30,537.0,37.0,4.0,14.0,123.0,28.66,19.59
2016,8,31,6,45,604.5,43.0,4.05,14.5,174.0,31.63,22.53
2016,8,31,7,0,672.0,49.0,4.1,15.0,225.0,35.7,26.26
2016,8,31,7,15,716.0,53.5,4.1,15.5,278.0,78.02,38.0
2016,8,31,7,30,760.0,58.0,4.1,16.0,331.0,125.05,67.37
2016,8,31,7,45,790.0,61.5,4.1,16.5,383.5,173.52,105.32
2016,8,31,8,0,820.0,65.0,4.1,17.0,436.0,229.18,152.75
2016,8,31,8,15,841.5,67.5,4.1,17.5,486.0,280.01,197.99
2016,8,31,8,30,863.0,70.0,4.1,18.0,536.0,332.31,244.54
2016,8,31,8,45,878.5,72.5,4.15,18.5,582.5,383.7,289.87
2016,8,31,9,0,894.0,75.0,4.2,19.0,629.0,435.53,334.47
2016,8,31,9,15,906.0,76.5,4.25,19.5,670.5,485.06,376.16
2016,8,31,9,30,918.0,78.0,4.3,20.0,712.0,534.23,416.38
2016,8,31,9,45,922.5,82.0,4.35,20.5,746.5,581.01,453.59
2016,8,31,10,0,927.0,86.0,4.4,21.0,781.0,626.39,488.7
2016,8,31,10,15,933.5,87.5,4.45,21.0,810.0,669.1,522.01
2016,8,31,10,30,940.0,89.0,4.5,21.0,839.0,710.15,553.47
2016,8,31,10,45,944.5,90.0,4.6,21.5,861.0,747.49,579.15
2016,8,31,11,0,949.0,91.0,4.7,22.0,883.0,782.67,603.01
2016,8,31,11,15,952.0,91.5,4.8,22.0,897.0,813.9,625.18
2016,8,31,11,30,955.0,92.0,4.9,22.0,911.0,842.58,645.55
2016,8,31,11,45,956.5,92.0,5.0,22.0,917.5,866.87,662.87
2016,8,31,12,0,958.0,92.0,5.1,22.0,924.0,888.27,678.27
2016,8,31,12,15,957.5,92.0,5.15,22.0,922.0,905.01,690.19
2016,8,31,12,30,957.0,92.0,5.2,22.0,920.0,918.63,700.05
2016,8,31,12,45,949.0,95.0,5.3,22.0,909.0,925.61,705.74
2016,8,31,13,0,941.0,98.0,5.4,22.0,898.0,929.33,709.3
2016,8,31,13,15,936.5,97.5,5.45,22.0,880.0,929.28,710.07
2016,8,31,13,30,932.0,97.0,5.5,22.0,862.0,926.01,708.74
2016,8,31,13,45,927.5,95.0,5.55,22.0,837.0,917.98,704.19
2016,8,31,14,0,923.0,93.0,5.6,22.0,812.0,906.8,697.55
2016,8,31,14,15,914.5,92.0,5.6,22.0,780.0,890.18,686.87
2016,8,31,14,30,906.0,91.0,5.6,22.0,748.0,870.69,674.25
2016,8,31,14,45,897.0,88.0,5.6,22.0,710.0,845.86,657.84
2016,8,31,15,0,888.0,85.0,5.6,22.0,672.0,818.42,639.56
2016,8,31,15,15,873.0,83.0,5.55,21.5,628.0,784.96,617.82
2016,8,31,15,30,858.0,81.0,5.5,21.0,584.0,749.58,594.47
2016,8,31,15,45,841.0,77.5,5.5,21.0,536.5,709.33,566.27
2016,8,31,16,0,824.0,74.0,5.5,21.0,489.0,671.99,539.96
2016,8,31,16,15,798.0,70.5,5.4,20.5,437.5,623.22,504.98
2016,8,31,16,30,772.0,67.0,5.3,20.0,386.0,574.25,467.53
2016,8,31,16,45,738.0,62.5,5.25,19.5,334.0,519.48,424.47
2016,8,31,17,0,704.0,58.0,5.2,19.0,282.0,465.78,380.78
2016,8,31,17,15,649.5,52.5,5.0,18.5,229.5,401.92,327.07
2016,8,31,17,30,595.0,47.0,4.8,18.0,177.0,341.57,274.44
2016,8,31,17,45,506.5,39.5,4.65,17.5,129.0,272.08,213.1
2016,8,31,18,0,418.0,32.0,4.5,17.0,81.0,207.72,153.83
2016,8,31,18,15,209.0,16.0,4.4,16.5,40.5,97.12,36.59
2016,8,31,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,139.5,9.5,3.25,12.5,17.0,9.34,0.0
2016,9,1,6,0,279.0,19.0,3.5,13.0,34.0,14.89,0.0
2016,9,1,6,15,403.0,28.5,3.45,13.5,77.5,21.3,12.34
2016,9,1,6,30,527.0,38.0,3.4,14.0,121.0,29.8,20.57
2016,9,1,6,45,332.5,68.5,3.4,14.5,128.0,50.5,39.24
2016,9,1,7,0,138.0,99.0,3.4,15.0,135.0,80.84,66.27
2016,9,1,7,15,149.5,120.5,3.35,15.5,167.5,108.04,81.16
2016,9,1,7,30,161.0,142.0,3.3,16.0,200.0,136.92,102.59
2016,9,1,7,45,137.5,165.5,3.25,16.5,220.5,163.23,124.55
2016,9,1,8,0,114.0,189.0,3.2,17.0,241.0,187.3,144.97
2016,9,1,8,15,189.5,207.0,3.15,17.5,304.5,230.38,177.29
2016,9,1,8,30,265.0,225.0,3.1,18.0,368.0,276.69,212.8
2016,9,1,8,45,303.0,239.5,3.1,18.5,416.0,318.45,245.8
2016,9,1,9,0,341.0,254.0,3.1,19.0,464.0,363.65,281.28
2016,9,1,9,15,367.5,266.0,3.15,19.0,506.5,404.73,313.96
2016,9,1,9,30,394.0,278.0,3.2,19.0,549.0,447.77,347.8
2016,9,1,9,45,665.5,182.0,3.25,19.5,667.5,525.51,409.34
2016,9,1,10,0,937.0,86.0,3.3,20.0,786.0,629.98,490.41
2016,9,1,10,15,944.0,87.0,3.4,20.0,815.5,672.91,523.42
2016,9,1,10,30,951.0,88.0,3.5,20.0,845.0,714.17,554.94
2016,9,1,10,45,954.5,90.0,3.65,20.5,867.0,752.11,580.98
2016,9,1,11,0,958.0,92.0,3.8,21.0,889.0,787.79,605.09
2016,9,1,11,15,961.0,92.5,3.95,21.0,903.0,819.26,627.28
2016,9,1,11,30,964.0,93.0,4.1,21.0,917.0,848.14,647.68
2016,9,1,11,45,963.0,94.5,4.25,21.5,922.5,872.06,663.38
2016,9,1,12,0,962.0,96.0,4.4,22.0,928.0,892.98,677.03
2016,9,1,12,15,961.0,96.0,4.55,21.5,926.0,909.36,690.6
2016,9,1,12,30,960.0,96.0,4.7,21.0,924.0,922.58,702.27
2016,9,1,12,45,953.5,98.0,4.85,21.0,913.0,929.87,708.59
2016,9,1,13,0,947.0,100.0,5.0,21.0,902.0,933.89,712.79
2016,9,1,13,15,943.5,99.0,5.0,21.0,884.0,934.19,713.5
2016,9,1,13,30,940.0,98.0,5.0,21.0,866.0,931.24,712.1
2016,9,1,13,45,935.0,96.5,5.0,21.0,841.0,923.23,707.31
2016,9,1,14,0,930.0,95.0,5.0,21.0,816.0,912.06,700.45
2016,9,1,14,15,921.5,93.5,4.95,20.5,783.5,894.8,690.46
2016,9,1,14,30,913.0,92.0,4.9,20.0,751.0,874.64,678.48
2016,9,1,14,45,727.5,150.0,4.9,20.0,657.0,777.43,609.74
2016,9,1,15,0,542.0,208.0,4.9,20.0,563.0,673.76,532.01
2016,9,1,15,15,560.0,185.5,4.9,19.5,531.5,652.53,519.42
2016,9,1,15,30,578.0,163.0,4.9,19.0,500.0,631.96,506.58
2016,9,1,15,45,699.0,120.5,4.9,19.0,494.0,658.12,529.94
2016,9,1,16,0,820.0,78.0,4.9,19.0,488.0,670.66,541.43
2016,9,1,16,15,792.5,74.5,4.8,18.5,436.0,621.08,505.1
2016,9,1,16,30,765.0,71.0,4.7,18.0,384.0,571.4,466.98
2016,9,1,16,45,722.0,67.5,4.65,17.5,330.5,512.83,420.72
2016,9,1,17,0,679.0,64.0,4.6,17.0,277.0,458.56,376.29
2016,9,1,17,15,621.0,57.5,4.45,16.5,224.5,393.29,321.3
2016,9,1,17,30,563.0,51.0,4.3,16.0,172.0,332.02,267.77
2016,9,1,17,45,461.5,42.5,4.2,15.5,123.5,255.0,200.33
2016,9,1,18,0,360.0,34.0,4.1,15.0,75.0,187.0,138.0
2016,9,1,18,15,180.0,17.0,4.0,14.5,37.5,87.5,20.56
2016,9,1,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,84.5,9.5,2.2,12.5,14.0,9.34,0.0
2016,9,2,6,0,169.0,19.0,2.4,13.0,28.0,15.02,0.0
2016,9,2,6,15,290.0,31.5,2.4,13.5,68.0,24.27,14.73
2016,9,2,6,30,411.0,44.0,2.4,14.0,108.0,32.85,23.22
2016,9,2,6,45,484.5,52.5,2.4,14.5,156.5,37.25,27.51
2016,9,2,7,0,558.0,61.0,2.4,15.0,205.0,41.41,31.36
2016,9,2,7,15,608.0,67.5,2.25,15.5,256.0,77.34,42.05
2016,9,2,7,30,658.0,74.0,2.1,16.0,307.0,121.07,68.64
2016,9,2,7,45,692.0,79.0,2.0,16.5,358.0,166.26,103.09
2016,9,2,8,0,726.0,84.0,1.9,17.0,409.0,217.99,146.11
2016,9,2,8,15,751.0,87.5,1.85,17.5,458.0,265.82,187.64
2016,9,2,8,30,776.0,91.0,1.8,18.0,507.0,315.66,230.88
2016,9,2,8,45,795.0,94.5,1.8,19.0,552.0,365.15,272.87
2016,9,2,9,0,814.0,98.0,1.8,20.0,597.0,415.58,314.39
2016,9,2,9,15,607.5,186.5,1.85,20.5,573.0,438.77,335.05
2016,9,2,9,30,401.0,275.0,1.9,21.0,549.0,447.62,342.11
2016,9,2,9,45,649.5,182.5,2.0,21.5,653.5,515.69,395.43
2016,9,2,10,0,898.0,90.0,2.1,22.0,758.0,608.65,466.55
2016,9,2,10,15,721.5,184.0,2.2,22.5,734.0,618.65,471.3
2016,9,2,10,30,545.0,278.0,2.3,23.0,710.0,618.62,468.12
2016,9,2,10,45,521.0,296.5,2.4,23.5,718.5,640.94,483.35
2016,9,2,11,0,497.0,315.0,2.5,24.0,727.0,660.63,496.23
2016,9,2,11,15,512.0,318.5,2.6,24.0,749.0,693.16,519.75
2016,9,2,11,30,527.0,322.0,2.7,24.0,771.0,725.13,542.64
2016,9,2,11,45,727.0,210.0,2.85,24.5,834.5,794.06,595.67
2016,9,2,12,0,927.0,98.0,3.0,25.0,898.0,863.52,642.39
2016,9,2,12,15,927.0,98.0,3.1,25.0,896.5,880.11,653.66
2016,9,2,12,30,927.0,98.0,3.2,25.0,895.0,893.69,663.44
2016,9,2,12,45,909.0,107.0,3.35,25.0,881.0,897.78,667.26
2016,9,2,13,0,891.0,116.0,3.5,25.0,867.0,898.64,669.08
2016,9,2,13,15,887.0,115.0,3.6,25.0,849.5,898.42,670.0
2016,9,2,13,30,883.0,114.0,3.7,25.0,832.0,895.14,668.96
2016,9,2,13,45,879.5,111.0,3.85,25.0,808.0,887.18,665.12
2016,9,2,14,0,876.0,108.0,4.0,25.0,784.0,876.19,659.3
2016,9,2,14,15,867.0,106.5,4.15,24.5,752.5,859.14,650.61
2016,9,2,14,30,858.0,105.0,4.3,24.0,721.0,839.39,640.02
2016,9,2,14,45,848.5,102.0,4.45,24.0,683.5,815.02,624.85
2016,9,2,15,0,839.0,99.0,4.6,24.0,646.0,792.75,611.48
2016,9,2,15,15,823.5,96.0,4.7,23.5,603.0,759.02,590.6
2016,9,2,15,30,808.0,93.0,4.8,23.0,560.0,723.49,568.11
2016,9,2,15,45,789.5,89.0,4.95,22.5,513.5,683.07,541.74
2016,9,2,16,0,771.0,85.0,5.1,22.0,467.0,641.48,513.87
2016,9,2,16,15,742.0,81.0,5.1,21.0,416.5,592.06,478.51
2016,9,2,16,30,713.0,77.0,5.1,20.0,366.0,542.75,441.78
2016,9,2,16,45,674.0,71.5,5.2,19.5,314.0,488.85,399.38
2016,9,2,17,0,635.0,66.0,5.3,19.0,262.0,434.31,354.98
2016,9,2,17,15,574.0,59.5,5.2,18.0,211.0,369.64,301.06
2016,9,2,17,30,513.0,53.0,5.1,17.0,160.0,309.27,248.78
2016,9,2,17,45,415.0,43.5,5.1,16.5,114.0,235.2,183.82
2016,9,2,18,0,317.0,34.0,5.1,16.0,68.0,169.88,123.44
2016,9,2,18,15,158.5,17.0,5.0,15.5,34.0,79.07,1.7
2016,9,2,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,11.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.6,12.0,26.0,23.41,0.0
2016,9,3,6,15,195.0,36.0,3.6,12.5,66.0,27.89,17.67
2016,9,3,6,30,390.0,46.0,3.6,13.0,106.0,34.95,25.12
2016,9,3,6,45,461.0,56.5,3.6,13.5,154.0,41.04,30.96
2016,9,3,7,0,532.0,67.0,3.6,14.0,202.0,46.76,36.24
2016,9,3,7,15,584.0,74.5,3.5,14.5,254.0,80.48,46.23
2016,9,3,7,30,636.0,82.0,3.4,15.0,306.0,123.87,72.46
2016,9,3,7,45,667.0,89.0,3.35,15.5,356.5,169.11,107.07
2016,9,3,8,0,698.0,96.0,3.3,16.0,407.0,217.42,147.57
2016,9,3,8,15,725.0,100.5,3.3,16.5,456.5,265.43,189.47
2016,9,3,8,30,752.0,105.0,3.3,17.0,506.0,315.69,233.44
2016,9,3,8,45,770.0,109.5,3.3,17.5,551.0,367.83,278.56
2016,9,3,9,0,788.0,114.0,3.3,18.0,596.0,417.57,320.85
2016,9,3,9,15,803.0,117.5,3.35,18.0,637.0,465.73,361.63
2016,9,3,9,30,818.0,121.0,3.4,18.0,678.0,514.03,401.59
2016,9,3,9,45,856.0,110.0,3.45,18.5,719.5,561.29,439.34
2016,9,3,10,0,894.0,99.0,3.5,19.0,761.0,612.38,479.04
2016,9,3,10,15,901.0,100.0,3.65,19.0,789.5,653.66,511.57
2016,9,3,10,30,908.0,101.0,3.8,19.0,818.0,693.37,542.41
2016,9,3,10,45,911.5,102.5,4.0,19.5,839.0,729.38,568.42
2016,9,3,11,0,915.0,104.0,4.2,20.0,860.0,763.24,591.73
2016,9,3,11,15,918.0,105.0,4.4,20.0,874.0,793.95,613.95
2016,9,3,11,30,921.0,106.0,4.6,20.0,888.0,822.21,634.79
2016,9,3,11,45,921.0,106.5,4.8,20.0,893.5,844.98,651.81
2016,9,3,12,0,921.0,107.0,5.0,20.0,899.0,864.91,666.93
2016,9,3,12,15,921.0,107.0,5.15,20.0,897.0,881.44,679.46
2016,9,3,12,30,921.0,107.0,5.3,20.0,895.0,894.97,689.99
2016,9,3,12,45,907.5,113.0,5.45,20.0,882.0,899.89,694.55
2016,9,3,13,0,894.0,119.0,5.6,20.0,869.0,901.62,697.0
2016,9,3,13,15,890.0,118.0,5.65,19.5,851.5,901.39,699.0
2016,9,3,13,30,886.0,117.0,5.7,19.0,834.0,898.09,698.93
2016,9,3,13,45,664.0,209.0,5.8,19.0,737.0,806.66,633.65
2016,9,3,14,0,442.0,301.0,5.9,19.0,640.0,706.35,554.54
2016,9,3,14,15,653.0,204.0,5.85,19.0,681.5,785.03,620.24
2016,9,3,14,30,864.0,107.0,5.8,19.0,723.0,843.59,664.54
2016,9,3,14,45,703.0,155.5,5.75,19.0,639.5,758.18,602.23
2016,9,3,15,0,542.0,204.0,5.7,19.0,556.0,665.53,531.04
2016,9,3,15,15,680.0,149.0,5.6,18.5,559.5,705.71,566.88
2016,9,3,15,30,818.0,94.0,5.5,18.0,563.0,729.03,586.86
2016,9,3,15,45,798.0,90.5,5.45,18.0,515.5,687.8,556.94
2016,9,3,16,0,778.0,87.0,5.4,18.0,468.0,645.48,526.12
2016,9,3,16,15,749.0,83.0,5.35,17.5,417.5,595.86,488.58
2016,9,3,16,30,720.0,79.0,5.3,17.0,367.0,548.8,451.91
2016,9,3,16,45,673.0,74.5,5.25,16.5,314.0,489.01,403.9
2016,9,3,17,0,626.0,70.0,5.2,16.0,261.0,431.48,356.2
2016,9,3,17,15,562.5,63.0,5.05,15.5,209.5,365.54,299.95
2016,9,3,17,30,499.0,56.0,4.9,15.0,158.0,304.05,245.72
2016,9,3,17,45,384.5,46.0,4.8,14.5,110.5,223.67,175.3
2016,9,3,18,0,270.0,36.0,4.7,14.0,63.0,154.64,111.35
2016,9,3,18,15,135.0,18.0,4.6,13.5,31.5,70.5,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,9.0,2.15,10.5,11.0,8.85,0.0
2016,9,4,6,0,79.0,18.0,2.3,11.0,22.0,15.23,0.0
2016,9,4,6,15,185.5,36.0,2.35,11.5,60.0,27.97,17.66
2016,9,4,6,30,292.0,54.0,2.4,12.0,98.0,41.17,30.67
2016,9,4,6,45,373.5,66.5,2.45,12.5,146.0,49.28,38.41
2016,9,4,7,0,455.0,79.0,2.5,13.0,194.0,56.97,45.51
2016,9,4,7,15,510.5,89.0,2.35,13.5,245.5,88.6,55.97
2016,9,4,7,30,566.0,99.0,2.2,14.0,297.0,130.41,81.27
2016,9,4,7,45,614.5,104.0,2.05,14.5,349.5,172.62,112.37
2016,9,4,8,0,663.0,109.0,1.9,15.0,402.0,219.88,150.77
2016,9,4,8,15,692.0,114.0,1.8,15.5,452.0,266.99,191.25
2016,9,4,8,30,721.0,119.0,1.7,16.0,502.0,316.61,233.88
2016,9,4,8,45,751.0,120.5,1.65,16.5,549.5,365.77,275.68
2016,9,4,9,0,781.0,122.0,1.6,17.0,597.0,420.1,320.49
2016,9,4,9,15,797.0,125.0,1.65,17.5,638.5,467.9,359.62
2016,9,4,9,30,813.0,128.0,1.7,18.0,680.0,515.96,397.86
2016,9,4,9,45,854.5,115.5,1.75,18.5,722.5,563.4,434.91
2016,9,4,10,0,896.0,103.0,1.8,19.0,765.0,614.95,474.03
2016,9,4,10,15,903.5,104.5,1.95,19.0,794.0,657.08,506.65
2016,9,4,10,30,911.0,106.0,2.1,19.0,823.0,697.67,537.65
2016,9,4,10,45,915.5,107.5,2.25,19.5,844.5,734.48,563.98
2016,9,4,11,0,920.0,109.0,2.4,20.0,866.0,769.19,587.39
2016,9,4,11,15,923.5,109.5,2.6,20.5,880.0,799.94,608.26
2016,9,4,11,30,927.0,110.0,2.8,21.0,894.0,828.23,627.37
2016,9,4,11,45,927.5,110.5,3.0,21.5,900.0,851.53,643.01
2016,9,4,12,0,928.0,111.0,3.2,22.0,906.0,872.0,656.74
2016,9,4,12,15,927.5,111.0,3.3,22.0,903.5,888.21,668.29
2016,9,4,12,30,927.0,111.0,3.4,22.0,901.0,901.38,677.91
2016,9,4,12,45,929.5,107.5,3.5,22.0,892.5,910.5,684.9
2016,9,4,13,0,932.0,104.0,3.6,22.0,884.0,916.47,689.88
2016,9,4,13,15,928.0,103.5,3.65,22.0,866.0,916.67,690.8
2016,9,4,13,30,924.0,103.0,3.7,22.0,848.0,913.67,689.7
2016,9,4,13,45,917.0,102.5,3.8,22.0,822.0,904.93,685.08
2016,9,4,14,0,910.0,102.0,3.9,22.0,796.0,893.12,678.47
2016,9,4,14,15,901.0,100.0,3.95,22.0,763.5,875.04,667.33
2016,9,4,14,30,892.0,98.0,4.0,22.0,731.0,854.14,654.29
2016,9,4,14,45,879.5,96.5,4.05,22.0,692.0,828.24,637.74
2016,9,4,15,0,867.0,95.0,4.1,22.0,653.0,799.96,619.47
2016,9,4,15,15,851.5,92.5,4.1,21.5,609.0,770.51,601.21
2016,9,4,15,30,836.0,90.0,4.1,21.0,565.0,734.76,578.17
2016,9,4,15,45,814.0,86.5,4.15,21.0,516.5,691.57,548.4
2016,9,4,16,0,792.0,83.0,4.2,21.0,468.0,647.38,517.43
2016,9,4,16,15,762.5,79.0,4.3,20.0,416.5,597.02,481.66
2016,9,4,16,30,733.0,75.0,4.4,19.0,365.0,546.76,444.66
2016,9,4,16,45,688.0,70.5,4.5,18.5,311.5,490.01,400.06
2016,9,4,17,0,643.0,66.0,4.6,18.0,258.0,433.13,353.7
2016,9,4,17,15,579.5,59.0,4.7,17.0,206.5,366.74,298.46
2016,9,4,17,30,516.0,52.0,4.8,16.0,155.0,304.88,244.78
2016,9,4,17,45,407.5,42.0,4.9,15.5,108.0,226.78,176.28
2016,9,4,18,0,299.0,32.0,5.0,15.0,61.0,158.53,111.29
2016,9,4,18,15,149.5,16.0,5.0,14.5,30.5,71.85,0.0
2016,9,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,78.5,8.5,1.6,10.5,12.0,8.36,0.0
2016,9,5,6,0,157.0,17.0,1.8,11.0,24.0,13.48,0.0
2016,9,5,6,15,284.5,29.5,1.85,11.5,63.5,22.85,13.24
2016,9,5,6,30,412.0,42.0,1.9,12.0,103.0,31.54,22.17
2016,9,5,6,45,493.0,50.5,2.0,13.0,152.5,36.01,26.54
2016,9,5,7,0,574.0,59.0,2.1,14.0,202.0,40.25,30.44
2016,9,5,7,15,625.0,65.5,2.0,14.5,254.0,71.31,38.77
2016,9,5,7,30,676.0,72.0,1.9,15.0,306.0,115.71,64.39
2016,9,5,7,45,713.5,76.0,1.85,15.5,358.5,164.65,101.07
2016,9,5,8,0,751.0,80.0,1.8,16.0,411.0,213.69,141.61
2016,9,5,8,15,776.5,84.0,1.8,16.5,461.0,263.25,184.71
2016,9,5,8,30,802.0,88.0,1.8,17.0,511.0,314.84,229.69
2016,9,5,8,45,822.0,90.5,1.85,18.0,557.0,364.95,272.65
2016,9,5,9,0,842.0,93.0,1.9,19.0,603.0,416.06,315.24
2016,9,5,9,15,856.0,95.0,1.95,19.5,644.5,468.17,357.93
2016,9,5,9,30,870.0,97.0,2.0,20.0,686.0,516.53,396.64
2016,9,5,9,45,888.0,95.5,2.1,21.0,723.0,563.49,432.63
2016,9,5,10,0,906.0,94.0,2.2,22.0,760.0,610.13,467.31
2016,9,5,10,15,913.5,95.5,2.3,22.5,789.0,652.55,498.81
2016,9,5,10,30,921.0,97.0,2.4,23.0,818.0,693.4,528.48
2016,9,5,10,45,925.5,98.0,2.5,23.5,839.5,729.98,553.86
2016,9,5,11,0,930.0,99.0,2.6,24.0,861.0,764.41,576.48
2016,9,5,11,15,933.0,100.0,2.7,24.0,875.5,795.43,597.78
2016,9,5,11,30,936.0,101.0,2.8,24.0,890.0,823.94,617.35
2016,9,5,11,45,936.0,102.0,2.9,24.5,895.5,847.41,632.31
2016,9,5,12,0,936.0,103.0,3.0,25.0,901.0,868.0,645.34
2016,9,5,12,15,935.5,103.0,3.1,25.0,899.0,884.21,656.76
2016,9,5,12,30,935.0,103.0,3.2,25.0,897.0,897.36,666.25
2016,9,5,12,45,919.0,110.5,3.35,25.5,883.0,901.74,668.98
2016,9,5,13,0,903.0,118.0,3.5,26.0,869.0,902.86,669.68
2016,9,5,13,15,898.5,117.0,3.65,25.5,851.0,902.11,671.86
2016,9,5,13,30,894.0,116.0,3.8,25.0,833.0,898.25,672.04
2016,9,5,13,45,886.0,115.0,3.95,25.0,807.0,888.3,666.85
2016,9,5,14,0,878.0,114.0,4.1,25.0,781.0,875.4,659.71
2016,9,5,14,15,868.5,112.0,4.2,24.5,748.5,857.32,650.08
2016,9,5,14,30,859.0,110.0,4.3,24.0,716.0,840.99,641.68
2016,9,5,14,45,846.0,107.5,4.45,24.0,677.0,814.31,624.87
2016,9,5,15,0,833.0,105.0,4.6,24.0,638.0,785.32,606.71
2016,9,5,15,15,816.0,102.0,4.6,23.5,594.0,750.57,584.57
2016,9,5,15,30,799.0,99.0,4.6,23.0,550.0,714.1,560.89
2016,9,5,15,45,778.5,94.5,4.7,23.0,502.5,671.98,532.01
2016,9,5,16,0,758.0,90.0,4.8,23.0,455.0,628.84,501.33
2016,9,5,16,15,727.0,85.5,4.75,22.0,404.0,580.62,466.44
2016,9,5,16,30,696.0,81.0,4.7,21.0,353.0,530.49,428.98
2016,9,5,16,45,656.0,74.5,4.7,20.5,301.0,473.57,384.16
2016,9,5,17,0,616.0,68.0,4.7,20.0,249.0,418.41,339.15
2016,9,5,17,15,551.5,60.0,4.55,19.0,198.0,351.77,283.65
2016,9,5,17,30,487.0,52.0,4.4,18.0,147.0,289.79,230.09
2016,9,5,17,45,385.0,41.0,4.3,17.5,101.5,214.97,164.77
2016,9,5,18,0,283.0,30.0,4.2,17.0,56.0,149.67,101.1
2016,9,5,18,15,141.5,15.0,4.1,16.5,28.0,56.61,0.0
2016,9,5,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,84.0,7.5,1.3,11.5,11.5,7.37,0.0
2016,9,6,6,0,168.0,15.0,1.4,12.0,23.0,11.66,0.0
2016,9,6,6,15,298.5,27.0,1.45,12.5,62.5,20.61,11.16
2016,9,6,6,30,429.0,39.0,1.5,13.0,102.0,28.91,19.75
2016,9,6,6,45,508.0,47.5,1.6,14.0,151.0,33.55,24.22
2016,9,6,7,0,587.0,56.0,1.7,15.0,200.0,37.91,28.23
2016,9,6,7,15,637.5,62.0,1.6,15.5,252.0,67.16,35.59
2016,9,6,7,30,688.0,68.0,1.5,16.0,304.0,111.64,60.52
2016,9,6,7,45,723.5,72.0,1.4,17.0,356.0,160.61,96.63
2016,9,6,8,0,759.0,76.0,1.3,18.0,408.0,209.72,136.58
2016,9,6,8,15,784.5,79.5,1.3,19.0,458.0,259.2,178.8
2016,9,6,8,30,810.0,83.0,1.3,20.0,508.0,310.69,222.69
2016,9,6,8,45,828.0,86.0,1.35,21.0,554.0,360.9,265.13
2016,9,6,9,0,846.0,89.0,1.4,22.0,600.0,415.54,309.66
2016,9,6,9,15,860.0,91.5,1.55,22.5,641.5,464.61,349.75
2016,9,6,9,30,874.0,94.0,1.7,23.0,683.0,513.54,388.69
2016,9,6,9,45,881.0,97.5,1.9,24.0,717.5,559.31,423.67
2016,9,6,10,0,888.0,101.0,2.1,25.0,752.0,603.93,456.77
2016,9,6,10,15,896.0,102.5,2.15,25.5,781.0,645.96,487.38
2016,9,6,10,30,904.0,104.0,2.2,26.0,810.0,686.5,516.18
2016,9,6,10,45,909.5,105.0,2.25,27.0,831.5,723.19,540.37
2016,9,6,11,0,915.0,106.0,2.3,28.0,853.0,757.84,561.37
2016,9,6,11,15,918.5,106.5,2.3,28.0,867.0,788.34,581.27
2016,9,6,11,30,922.0,107.0,2.3,28.0,881.0,816.37,599.47
2016,9,6,11,45,923.0,107.5,2.35,28.0,887.0,839.83,615.0
2016,9,6,12,0,924.0,108.0,2.4,28.0,893.0,860.47,628.74
2016,9,6,12,15,924.0,108.0,2.55,28.0,891.0,876.89,640.56
2016,9,6,12,30,924.0,108.0,2.7,28.0,889.0,890.3,650.51
2016,9,6,12,45,916.5,110.0,2.85,28.5,877.0,896.26,654.38
2016,9,6,13,0,909.0,112.0,3.0,29.0,865.0,899.05,656.28
2016,9,6,13,15,905.0,111.0,3.15,28.5,847.5,898.63,658.79
2016,9,6,13,30,901.0,110.0,3.3,28.0,830.0,895.08,659.33
2016,9,6,13,45,895.5,108.5,3.45,28.0,804.5,886.63,655.37
2016,9,6,14,0,890.0,107.0,3.6,28.0,779.0,875.15,649.44
2016,9,6,14,15,881.0,105.0,3.65,27.5,746.5,857.24,639.96
2016,9,6,14,30,872.0,103.0,3.7,27.0,714.0,836.58,628.61
2016,9,6,14,45,860.5,100.5,3.8,27.0,675.5,810.74,612.64
2016,9,6,15,0,849.0,98.0,3.9,27.0,637.0,786.95,598.05
2016,9,6,15,15,832.5,95.0,3.85,26.5,593.0,752.17,576.13
2016,9,6,15,30,816.0,92.0,3.8,26.0,549.0,715.61,552.74
2016,9,6,15,45,795.5,88.0,3.75,26.0,501.0,673.55,523.97
2016,9,6,16,0,775.0,84.0,3.7,26.0,453.0,630.44,493.68
2016,9,6,16,15,744.5,79.5,3.6,25.5,402.0,579.57,456.7
2016,9,6,16,30,714.0,75.0,3.5,25.0,351.0,528.92,418.82
2016,9,6,16,45,672.5,69.5,3.4,24.5,298.5,474.12,376.4
2016,9,6,17,0,631.0,64.0,3.3,24.0,246.0,418.83,332.14
2016,9,6,17,15,566.0,56.5,3.1,23.0,195.0,352.17,277.8
2016,9,6,17,30,501.0,49.0,2.9,22.0,144.0,290.25,225.32
2016,9,6,17,45,397.5,38.0,2.7,21.0,98.5,214.74,160.92
2016,9,6,18,0,294.0,27.0,2.5,20.0,53.0,148.22,94.76
2016,9,6,18,15,147.0,13.5,2.65,19.5,26.5,56.09,0.0
2016,9,6,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,78.0,7.0,1.2,15.5,10.5,0.0,0.0
2016,9,7,6,0,156.0,14.0,1.2,16.0,21.0,13.76,0.0
2016,9,7,6,15,285.0,27.0,1.5,16.5,60.0,20.77,10.82
2016,9,7,6,30,414.0,40.0,1.8,17.0,99.0,30.02,20.29
2016,9,7,6,45,493.0,49.0,2.1,18.0,148.0,35.03,25.05
2016,9,7,7,0,572.0,58.0,2.4,19.0,197.0,39.75,29.32
2016,9,7,7,15,623.0,64.5,2.45,19.5,249.0,66.91,35.94
2016,9,7,7,30,674.0,71.0,2.5,20.0,301.0,110.99,59.92
2016,9,7,7,45,710.0,76.0,2.65,21.0,353.0,156.99,92.98
2016,9,7,8,0,746.0,81.0,2.8,22.0,405.0,209.65,135.36
2016,9,7,8,15,771.5,85.0,2.75,22.5,454.5,258.86,177.34
2016,9,7,8,30,797.0,89.0,2.7,23.0,504.0,310.09,221.3
2016,9,7,8,45,816.0,92.0,2.65,24.0,550.0,359.99,263.4
2016,9,7,9,0,835.0,95.0,2.6,25.0,596.0,410.78,305.04
2016,9,7,9,15,849.0,97.5,2.5,25.5,637.0,459.57,344.47
2016,9,7,9,30,863.0,100.0,2.4,26.0,678.0,511.35,384.7
2016,9,7,9,45,874.0,101.5,2.35,27.0,713.5,556.96,418.55
2016,9,7,10,0,885.0,103.0,2.3,28.0,749.0,601.73,450.57
2016,9,7,10,15,892.5,104.5,2.2,28.5,777.5,643.31,479.93
2016,9,7,10,30,900.0,106.0,2.1,29.0,806.0,683.38,507.28
2016,9,7,10,45,905.5,107.0,2.05,29.5,827.5,719.9,531.69
2016,9,7,11,0,911.0,108.0,2.0,30.0,849.0,754.39,552.71
2016,9,7,11,15,914.0,108.5,1.9,30.0,862.5,784.37,571.2
2016,9,7,11,30,917.0,109.0,1.8,30.0,876.0,811.86,587.87
2016,9,7,11,45,918.5,109.0,1.75,30.5,882.0,835.08,600.87
2016,9,7,12,0,920.0,109.0,1.7,31.0,888.0,855.5,612.01
2016,9,7,12,15,920.0,109.0,1.7,31.0,886.0,871.81,622.26
2016,9,7,12,30,920.0,109.0,1.7,31.0,884.0,885.11,630.71
2016,9,7,12,45,896.0,120.5,1.7,31.5,867.5,886.58,630.49
2016,9,7,13,0,872.0,132.0,1.7,32.0,851.0,884.77,628.42
2016,9,7,13,15,867.0,131.0,1.75,32.0,833.0,883.52,628.68
2016,9,7,13,30,862.0,130.0,1.8,32.0,815.0,883.31,629.7
2016,9,7,13,45,853.5,129.0,1.9,32.0,789.0,873.34,625.07
2016,9,7,14,0,845.0,128.0,2.0,32.0,763.0,860.48,618.7
2016,9,7,14,15,834.5,125.5,2.15,31.5,730.5,841.55,610.04
2016,9,7,14,30,824.0,123.0,2.3,31.0,698.0,820.0,599.52
2016,9,7,14,45,809.0,121.0,2.45,31.0,659.0,792.87,583.88
2016,9,7,15,0,794.0,119.0,2.6,31.0,620.0,763.61,566.59
2016,9,7,15,15,775.0,115.5,2.75,30.5,575.5,727.73,545.57
2016,9,7,15,30,756.0,112.0,2.9,30.0,531.0,693.03,524.92
2016,9,7,15,45,729.0,107.5,3.05,29.5,483.0,647.82,495.72
2016,9,7,16,0,702.0,103.0,3.2,29.0,435.0,602.14,464.7
2016,9,7,16,15,667.5,97.5,3.25,28.0,384.0,550.37,428.72
2016,9,7,16,30,633.0,92.0,3.3,27.0,333.0,499.3,391.91
2016,9,7,16,45,583.5,85.0,3.35,26.5,281.0,439.14,345.96
2016,9,7,17,0,534.0,78.0,3.4,26.0,229.0,381.55,300.39
2016,9,7,17,15,463.0,68.0,3.4,25.0,179.5,313.44,245.46
2016,9,7,17,30,392.0,58.0,3.4,24.0,130.0,249.99,192.49
2016,9,7,17,45,286.5,43.5,3.45,23.0,87.0,176.03,130.3
2016,9,7,18,0,181.0,29.0,3.5,22.0,44.0,109.93,65.37
2016,9,7,18,15,90.5,14.5,3.5,21.0,22.0,40.2,0.0
2016,9,7,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.75,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.9,14.0,16.0,12.78,0.0
2016,9,8,6,15,190.5,29.5,3.05,14.5,52.0,22.86,12.29
2016,9,8,6,30,303.0,46.0,3.2,15.0,88.0,35.0,24.72
2016,9,8,6,45,386.5,58.0,3.35,15.5,135.5,42.94,32.25
2016,9,8,7,0,470.0,70.0,3.5,16.0,183.0,50.55,39.23
2016,9,8,7,15,235.0,85.5,3.5,16.5,142.0,76.17,53.59
2016,9,8,7,30,0.0,101.0,3.5,17.0,101.0,94.55,73.96
2016,9,8,7,45,9.0,128.0,3.5,17.5,132.0,120.33,94.58
2016,9,8,8,0,18.0,155.0,3.5,18.0,163.0,147.25,115.79
2016,9,8,8,15,24.5,177.0,3.5,18.5,189.0,170.42,133.82
2016,9,8,8,30,31.0,199.0,3.5,19.0,215.0,189.87,148.72
2016,9,8,8,45,89.5,235.0,3.5,19.5,287.0,243.93,190.05
2016,9,8,9,0,148.0,271.0,3.5,20.0,359.0,300.12,232.98
2016,9,8,9,15,471.0,198.5,3.55,20.5,507.5,380.78,294.34
2016,9,8,9,30,794.0,126.0,3.6,21.0,656.0,496.63,383.92
2016,9,8,9,45,806.0,129.0,3.65,21.5,691.0,541.57,419.17
2016,9,8,10,0,818.0,132.0,3.7,22.0,726.0,585.98,453.38
2016,9,8,10,15,827.0,134.0,3.8,22.0,754.5,626.88,485.26
2016,9,8,10,30,836.0,136.0,3.9,22.0,783.0,666.57,515.69
2016,9,8,10,45,843.0,136.5,4.0,22.5,804.5,702.08,541.6
2016,9,8,11,0,850.0,137.0,4.1,23.0,826.0,735.85,565.74
2016,9,8,11,15,854.0,138.0,4.15,23.0,840.0,765.97,586.77
2016,9,8,11,30,858.0,139.0,4.2,23.0,854.0,793.86,606.2
2016,9,8,11,45,861.0,138.5,4.3,23.5,860.0,817.12,621.38
2016,9,8,12,0,864.0,138.0,4.4,24.0,866.0,835.91,633.46
2016,9,8,12,15,863.5,138.0,4.5,24.0,863.5,851.1,644.42
2016,9,8,12,30,863.0,138.0,4.6,24.0,861.0,866.24,655.65
2016,9,8,12,45,858.0,138.5,4.7,24.0,850.0,872.82,661.04
2016,9,8,13,0,853.0,139.0,4.8,24.0,839.0,876.39,664.53
2016,9,8,13,15,656.5,222.0,4.85,24.0,754.0,800.16,610.92
2016,9,8,13,30,460.0,305.0,4.9,24.0,669.0,717.51,547.66
2016,9,8,13,45,451.0,298.0,5.0,24.0,645.5,703.77,539.15
2016,9,8,14,0,442.0,291.0,5.1,24.0,622.0,688.36,529.06
2016,9,8,14,15,442.0,277.5,5.1,23.5,596.0,672.1,519.35
2016,9,8,14,30,442.0,264.0,5.1,23.0,570.0,654.04,508.25
2016,9,8,14,45,428.5,255.5,5.1,23.0,538.5,628.71,490.33
2016,9,8,15,0,415.0,247.0,5.1,23.0,507.0,602.29,471.5
2016,9,8,15,15,582.5,178.5,5.1,22.5,515.5,646.95,511.17
2016,9,8,15,30,750.0,110.0,5.1,22.0,524.0,683.29,543.36
2016,9,8,15,45,728.5,104.5,5.1,21.5,476.5,641.01,513.39
2016,9,8,16,0,707.0,99.0,5.1,21.0,429.0,597.92,481.93
2016,9,8,16,15,673.0,93.5,5.0,20.5,378.5,546.4,442.73
2016,9,8,16,30,639.0,88.0,4.9,20.0,328.0,495.54,403.01
2016,9,8,16,45,595.5,80.0,4.85,19.5,277.0,437.57,356.54
2016,9,8,17,0,552.0,72.0,4.8,19.0,226.0,381.73,310.24
2016,9,8,17,15,482.5,62.5,4.6,18.5,176.5,314.5,253.08
2016,9,8,17,30,413.0,53.0,4.4,18.0,127.0,252.45,198.79
2016,9,8,17,45,310.0,39.5,4.25,17.5,84.5,179.41,134.9
2016,9,8,18,0,207.0,26.0,4.1,17.0,42.0,112.49,62.56
2016,9,8,18,15,103.5,13.0,4.0,16.5,21.0,42.0,0.0
2016,9,8,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,51.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,9,9,6,0,102.0,13.0,2.3,12.0,17.0,12.78,0.0
2016,9,9,6,15,231.5,27.5,2.35,12.5,54.0,21.6,11.11
2016,9,9,6,30,361.0,42.0,2.4,13.0,91.0,32.32,22.57
2016,9,9,6,45,446.5,51.5,2.45,13.5,139.0,37.65,27.83
2016,9,9,7,0,532.0,61.0,2.5,14.0,187.0,42.68,32.56
2016,9,9,7,15,269.0,88.0,2.45,14.5,152.0,72.84,50.84
2016,9,9,7,30,6.0,115.0,2.4,15.0,117.0,106.6,84.37
