Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,30,629.0,67.0,2.4,19.0,260.0,82.56,43.66
2016,9,19,7,45,670.0,72.0,2.25,20.0,310.5,125.73,70.45
2016,9,19,8,0,711.0,77.0,2.1,21.0,361.0,176.13,108.69
2016,9,19,8,15,739.5,81.0,2.05,22.0,409.5,223.39,147.71
2016,9,19,8,30,768.0,85.0,2.0,23.0,458.0,272.97,189.56
2016,9,19,8,45,790.5,87.5,1.95,24.0,503.5,321.39,230.5
2016,9,19,9,0,813.0,90.0,1.9,25.0,549.0,371.03,271.51
2016,9,19,9,15,828.0,92.5,1.9,25.5,589.0,418.56,310.56
2016,9,19,9,30,843.0,95.0,1.9,26.0,629.0,466.1,348.47
2016,9,19,9,45,853.0,97.5,1.9,27.0,663.0,513.63,384.4
2016,9,19,10,0,863.0,100.0,1.9,28.0,697.0,557.21,416.29
2016,9,19,10,15,871.0,101.5,1.95,28.5,724.5,597.58,445.99
2016,9,19,10,30,879.0,103.0,2.0,29.0,752.0,636.46,473.88
2016,9,19,10,45,886.5,103.5,2.05,29.5,773.0,672.38,499.1
2016,9,19,11,0,894.0,104.0,2.1,30.0,794.0,706.4,522.48
2016,9,19,11,15,897.5,104.5,2.2,30.0,806.5,735.51,542.41
2016,9,19,11,30,901.0,105.0,2.3,30.0,819.0,762.16,560.52
2016,9,19,11,45,904.0,104.5,2.45,30.5,824.5,784.87,575.2
2016,9,19,12,0,907.0,104.0,2.6,31.0,830.0,804.85,588.08
2016,9,19,12,15,906.5,103.5,2.7,31.0,827.0,819.23,598.18
2016,9,19,12,30,906.0,103.0,2.8,31.0,824.0,830.59,606.41
2016,9,19,12,45,898.5,105.5,2.95,31.5,811.0,836.3,610.1
2016,9,19,13,0,891.0,108.0,3.1,32.0,798.0,838.89,611.84
2016,9,19,13,15,886.0,107.0,3.25,31.5,779.0,836.82,613.06
2016,9,19,13,30,881.0,106.0,3.4,31.0,760.0,831.67,612.33
2016,9,19,13,45,876.0,103.0,3.55,31.0,734.5,821.39,606.98
2016,9,19,14,0,871.0,100.0,3.7,31.0,709.0,808.12,599.66
2016,9,19,14,15,860.5,98.5,3.8,30.5,675.5,789.23,589.5
2016,9,19,14,30,850.0,97.0,3.9,30.0,642.0,771.7,580.26
2016,9,19,14,45,839.5,93.0,4.05,30.0,603.5,745.05,563.61
2016,9,19,15,0,829.0,89.0,4.2,30.0,565.0,716.02,545.16
2016,9,19,15,15,809.5,86.0,4.25,29.5,520.5,679.57,521.94
2016,9,19,15,30,790.0,83.0,4.3,29.0,476.0,641.63,497.2
2016,9,19,15,45,768.0,78.5,4.35,28.5,428.5,599.13,467.34
2016,9,19,16,0,746.0,74.0,4.4,28.0,381.0,555.82,435.98
2016,9,19,16,15,709.0,69.5,4.35,27.0,330.0,503.26,397.09
2016,9,19,16,30,672.0,65.0,4.3,26.0,279.0,454.04,359.24
2016,9,19,16,45,621.5,58.0,4.25,25.5,228.5,394.25,311.01
2016,9,19,17,0,571.0,51.0,4.2,25.0,178.0,337.35,263.28
2016,9,19,17,15,482.5,42.5,4.05,24.0,130.0,266.2,203.38
2016,9,19,17,30,394.0,34.0,3.9,23.0,82.0,202.4,147.21
2016,9,19,17,45,245.0,21.5,3.8,22.0,46.5,117.17,51.7
2016,9,19,18,0,96.0,9.0,3.7,21.0,11.0,35.44,0.0
2016,9,19,18,15,48.0,4.5,3.7,20.5,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,6,15,168.0,16.5,3.75,13.5,34.0,12.62,0.0
2016,9,20,6,30,336.0,33.0,3.9,14.0,68.0,25.76,15.92
2016,9,20,6,45,441.5,42.0,4.1,14.5,116.0,31.02,21.54
2016,9,20,7,0,547.0,51.0,4.3,15.0,164.0,36.02,26.32
2016,9,20,7,15,606.5,57.5,4.25,15.5,215.0,38.62,28.78
2016,9,20,7,30,666.0,64.0,4.2,16.0,266.0,80.22,41.75
2016,9,20,7,45,709.0,67.5,4.2,16.5,317.5,127.37,71.46
2016,9,20,8,0,752.0,71.0,4.2,17.0,369.0,175.22,108.17
2016,9,20,8,15,778.5,74.5,4.15,17.5,418.0,223.65,149.52
2016,9,20,8,30,805.0,78.0,4.1,18.0,467.0,274.13,193.94
2016,9,20,8,45,827.0,80.0,4.1,18.5,512.5,323.68,237.94
2016,9,20,9,0,849.0,82.0,4.1,19.0,558.0,377.93,284.99
2016,9,20,9,15,863.0,84.0,4.1,19.5,598.5,425.94,326.34
2016,9,20,9,30,877.0,86.0,4.1,20.0,639.0,473.72,366.4
2016,9,20,9,45,886.5,88.0,4.15,20.5,673.0,518.85,403.41
2016,9,20,10,0,896.0,90.0,4.2,21.0,707.0,562.93,438.59
2016,9,20,10,15,903.5,91.5,4.2,21.5,734.0,604.15,470.59
2016,9,20,10,30,911.0,93.0,4.2,22.0,761.0,643.74,500.55
2016,9,20,10,45,916.5,93.0,4.25,22.5,781.5,678.83,526.68
2016,9,20,11,0,922.0,93.0,4.3,23.0,802.0,711.77,550.61
2016,9,20,11,15,925.0,94.0,4.35,23.0,814.5,741.64,571.69
2016,9,20,11,30,928.0,95.0,4.4,23.0,827.0,768.94,590.89
2016,9,20,11,45,928.5,95.0,4.5,23.5,831.0,790.7,605.38
2016,9,20,12,0,929.0,95.0,4.6,24.0,835.0,809.55,617.86
2016,9,20,12,15,721.5,187.5,4.65,24.0,760.5,758.11,581.17
2016,9,20,12,30,514.0,280.0,4.7,24.0,686.0,695.54,531.92
2016,9,20,12,45,511.0,276.5,4.8,24.0,675.5,697.27,534.33
2016,9,20,13,0,508.0,273.0,4.9,24.0,665.0,697.07,535.05
2016,9,20,13,15,499.5,271.5,4.95,24.0,649.0,692.54,532.34
2016,9,20,13,30,491.0,270.0,5.0,24.0,633.0,686.16,528.34
2016,9,20,13,45,511.5,251.5,5.1,24.0,617.5,683.72,528.38
2016,9,20,14,0,532.0,233.0,5.2,24.0,602.0,678.82,526.63
2016,9,20,14,15,477.5,241.0,5.25,23.5,560.0,640.52,499.22
2016,9,20,14,30,423.0,249.0,5.3,23.0,518.0,602.01,471.37
2016,9,20,14,45,498.0,206.0,5.35,23.0,504.0,606.8,478.26
2016,9,20,15,0,573.0,163.0,5.4,23.0,490.0,605.68,480.45
2016,9,20,15,15,544.5,157.0,5.35,22.5,447.5,566.51,451.88
2016,9,20,15,30,516.0,151.0,5.3,22.0,405.0,527.12,422.77
2016,9,20,15,45,627.0,113.0,5.3,21.5,390.0,545.7,440.29
2016,9,20,16,0,738.0,75.0,5.3,21.0,375.0,548.5,444.84
2016,9,20,16,15,699.5,70.0,5.2,20.5,324.0,494.91,402.41
2016,9,20,16,30,661.0,65.0,5.1,20.0,273.0,444.9,361.63
2016,9,20,16,45,603.5,59.0,5.05,19.5,222.0,383.48,310.39
2016,9,20,17,0,546.0,53.0,5.0,19.0,171.0,325.53,260.25
2016,9,20,17,15,454.5,44.0,4.9,18.0,124.0,254.05,198.38
2016,9,20,17,30,363.0,35.0,4.8,17.0,77.0,190.13,140.37
2016,9,20,17,45,181.5,17.5,4.75,16.5,38.5,89.99,28.78
2016,9,20,18,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.5,16.5,4.7,12.5,32.5,12.74,0.0
2016,9,21,6,30,313.0,33.0,4.9,13.0,65.0,25.97,16.01
2016,9,21,6,45,420.5,42.5,5.1,13.5,112.0,31.67,22.16
2016,9,21,7,0,528.0,52.0,5.3,14.0,159.0,37.08,27.35
2016,9,21,7,15,589.5,58.5,5.35,14.0,210.0,39.62,29.84
2016,9,21,7,30,651.0,65.0,5.4,14.0,261.0,78.39,41.71
2016,9,21,7,45,337.5,105.5,5.5,14.5,208.5,116.87,79.19
2016,9,21,8,0,24.0,146.0,5.6,15.0,156.0,138.44,110.02
2016,9,21,8,15,184.0,165.0,5.6,15.5,252.5,182.67,139.96
2016,9,21,8,30,344.0,184.0,5.6,16.0,349.0,247.0,188.01
2016,9,21,8,45,214.5,214.0,5.7,16.5,320.0,256.11,200.07
2016,9,21,9,0,85.0,244.0,5.8,17.0,291.0,252.09,199.47
2016,9,21,9,15,479.5,166.0,5.85,17.0,463.5,338.34,265.66
2016,9,21,9,30,874.0,88.0,5.9,17.0,636.0,471.58,371.93
2016,9,21,9,45,678.0,167.5,6.0,17.5,606.5,482.39,382.38
2016,9,21,10,0,482.0,247.0,6.1,18.0,577.0,481.13,381.25
2016,9,21,10,15,699.5,170.0,6.1,18.0,670.0,555.09,442.3
2016,9,21,10,30,917.0,93.0,6.1,18.0,763.0,644.48,514.95
2016,9,21,10,45,924.5,93.5,6.15,18.0,784.5,681.45,544.48
2016,9,21,11,0,932.0,94.0,6.2,18.0,806.0,716.39,572.21
2016,9,21,11,15,936.0,94.5,6.15,18.0,819.5,746.68,594.35
2016,9,21,11,30,940.0,95.0,6.1,18.0,833.0,774.43,614.47
2016,9,21,11,45,752.5,181.5,6.05,18.0,774.5,742.76,589.35
2016,9,21,12,0,565.0,268.0,6.0,18.0,716.0,700.27,553.23
2016,9,21,12,15,568.0,265.5,6.05,18.0,714.0,711.97,562.82
2016,9,21,12,30,571.0,263.0,6.1,18.0,712.0,721.77,570.78
2016,9,21,12,45,566.5,262.5,6.15,18.5,702.5,725.62,573.06
2016,9,21,13,0,562.0,262.0,6.2,19.0,693.0,727.4,573.84
2016,9,21,13,15,571.0,249.0,6.25,19.0,677.5,725.21,573.4
2016,9,21,13,30,580.0,236.0,6.3,19.0,662.0,720.72,571.3
2016,9,21,13,45,510.0,251.5,6.4,19.0,616.0,680.41,540.33
2016,9,21,14,0,440.0,267.0,6.5,19.0,570.0,639.28,508.55
2016,9,21,14,15,438.0,254.0,6.5,18.5,543.5,621.33,496.9
2016,9,21,14,30,436.0,241.0,6.5,18.0,517.0,601.67,483.76
2016,9,21,14,45,436.0,224.5,6.55,18.0,486.0,578.14,466.82
2016,9,21,15,0,436.0,208.0,6.6,18.0,455.0,552.91,448.37
2016,9,21,15,15,641.0,142.5,6.55,17.5,472.0,619.1,506.0
2016,9,21,15,30,846.0,77.0,6.5,17.0,489.0,665.09,546.95
2016,9,21,15,45,823.5,73.0,6.45,17.0,439.5,621.21,512.19
2016,9,21,16,0,801.0,69.0,6.4,17.0,390.0,576.43,476.24
2016,9,21,16,15,763.5,64.5,6.25,16.5,337.5,521.89,432.12
2016,9,21,16,30,726.0,60.0,6.1,16.0,285.0,468.16,387.27
2016,9,21,16,45,670.5,54.0,6.0,16.0,232.0,405.04,332.62
2016,9,21,17,0,615.0,48.0,5.9,16.0,179.0,344.93,278.81
2016,9,21,17,15,518.5,40.0,5.7,15.5,129.0,273.19,214.77
2016,9,21,17,30,422.0,32.0,5.5,15.0,79.0,206.41,151.86
2016,9,21,17,45,211.0,16.0,5.35,14.5,39.5,95.48,13.95
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,159.0,16.0,3.0,11.5,31.5,12.4,0.0
2016,9,22,6,30,318.0,32.0,3.3,12.0,63.0,25.18,15.27
2016,9,22,6,45,422.0,41.5,3.6,12.5,110.0,30.93,21.59
2016,9,22,7,0,526.0,51.0,3.9,13.0,157.0,36.38,26.85
2016,9,22,7,15,588.5,58.0,3.85,13.5,208.0,39.38,29.7
2016,9,22,7,30,651.0,65.0,3.8,14.0,259.0,76.51,40.85
2016,9,22,7,45,698.5,68.5,3.8,14.5,311.5,123.21,69.41
2016,9,22,8,0,746.0,72.0,3.8,15.0,364.0,170.92,105.51
2016,9,22,8,15,775.0,76.0,3.7,15.5,413.5,219.82,147.09
2016,9,22,8,30,804.0,80.0,3.6,16.0,463.0,271.02,192.13
2016,9,22,8,45,609.0,143.5,3.5,16.5,449.5,306.64,230.13
2016,9,22,9,0,414.0,207.0,3.4,17.0,436.0,325.24,251.11
2016,9,22,9,15,648.5,147.0,3.4,17.5,536.5,386.54,298.85
2016,9,22,9,30,883.0,87.0,3.4,18.0,637.0,472.01,366.44
2016,9,22,9,45,729.5,149.5,3.4,18.5,620.5,488.84,381.38
2016,9,22,10,0,576.0,212.0,3.4,19.0,604.0,497.39,388.19
2016,9,22,10,15,569.0,226.0,3.4,19.0,626.0,530.98,414.63
2016,9,22,10,30,562.0,240.0,3.4,19.0,648.0,562.91,439.15
2016,9,22,10,45,752.5,164.5,3.45,19.5,727.0,634.61,495.41
2016,9,22,11,0,943.0,89.0,3.5,20.0,806.0,715.78,557.69
2016,9,22,11,15,731.0,186.0,3.5,20.0,747.5,689.24,534.58
2016,9,22,11,30,519.0,283.0,3.5,20.0,689.0,650.43,502.29
2016,9,22,11,45,528.0,278.0,3.55,20.5,692.5,666.86,514.29
2016,9,22,12,0,537.0,273.0,3.6,21.0,696.0,681.87,524.84
2016,9,22,12,15,537.5,271.0,3.55,21.0,693.0,691.69,532.08
2016,9,22,12,30,538.0,269.0,3.5,21.0,690.0,699.65,538.01
2016,9,22,12,45,738.0,180.5,3.45,21.0,748.5,778.93,599.73
2016,9,22,13,0,938.0,92.0,3.4,21.0,807.0,849.59,649.09
2016,9,22,13,15,933.0,91.0,3.35,21.0,787.0,847.28,647.26
2016,9,22,13,30,928.0,90.0,3.3,21.0,767.0,841.74,643.86
2016,9,22,13,45,919.5,89.5,3.25,21.5,739.5,830.77,635.6
2016,9,22,14,0,911.0,89.0,3.2,22.0,712.0,816.78,625.4
2016,9,22,14,15,900.5,87.0,3.2,21.5,677.5,796.68,613.69
2016,9,22,14,30,890.0,85.0,3.2,21.0,643.0,773.84,600.04
2016,9,22,14,45,874.0,83.5,3.2,21.0,602.5,744.91,580.82
2016,9,22,15,0,858.0,82.0,3.2,21.0,562.0,713.83,559.97
2016,9,22,15,15,838.0,79.5,3.3,20.5,516.5,680.85,538.98
2016,9,22,15,30,818.0,77.0,3.4,20.0,471.0,642.44,513.16
2016,9,22,15,45,786.0,74.5,3.55,20.0,421.0,595.14,478.0
2016,9,22,16,0,754.0,72.0,3.7,20.0,371.0,547.65,441.67
2016,9,22,16,15,714.0,67.5,3.75,19.5,319.5,493.49,399.58
2016,9,22,16,30,674.0,63.0,3.8,19.0,268.0,442.98,358.75
2016,9,22,16,45,608.0,57.5,3.9,18.5,216.0,378.01,304.88
2016,9,22,17,0,542.0,52.0,4.0,18.0,164.0,317.17,252.46
2016,9,22,17,15,442.0,42.5,4.1,17.0,116.5,242.79,188.29
2016,9,22,17,30,342.0,33.0,4.2,16.0,69.0,176.82,127.26
2016,9,22,17,45,171.0,16.5,4.3,15.0,34.5,81.69,0.0
2016,9,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,187.5,13.5,1.45,10.5,31.5,10.17,0.0
2016,9,23,6,30,375.0,27.0,1.7,11.0,63.0,20.52,11.31
2016,9,23,6,45,472.0,35.5,2.0,12.0,109.5,25.66,16.99
2016,9,23,7,0,569.0,44.0,2.3,13.0,156.0,30.51,21.62
2016,9,23,7,15,627.0,49.5,2.4,13.5,206.5,35.73,26.45
2016,9,23,7,30,685.0,55.0,2.5,14.0,257.0,70.92,35.95
2016,9,23,7,45,722.5,59.5,2.6,15.0,307.5,115.54,62.07
2016,9,23,8,0,760.0,64.0,2.7,16.0,358.0,163.8,98.44
2016,9,23,8,15,786.0,67.0,2.8,16.5,406.5,211.83,139.18
2016,9,23,8,30,812.0,70.0,2.9,17.0,455.0,261.81,183.2
2016,9,23,8,45,831.5,72.5,3.05,18.0,499.5,314.93,229.77
2016,9,23,9,0,851.0,75.0,3.2,19.0,544.0,364.86,273.13
2016,9,23,9,15,865.0,77.0,3.2,19.5,583.5,412.68,314.33
2016,9,23,9,30,879.0,79.0,3.2,20.0,623.0,460.27,354.22
2016,9,23,9,45,889.5,80.0,3.25,20.5,657.0,504.79,390.77
2016,9,23,10,0,900.0,81.0,3.3,21.0,691.0,548.3,425.52
2016,9,23,10,15,907.0,82.0,3.3,21.5,717.5,588.64,456.83
2016,9,23,10,30,914.0,83.0,3.3,22.0,744.0,627.28,486.05
2016,9,23,10,45,919.0,84.0,3.35,22.5,764.0,662.8,512.43
2016,9,23,11,0,924.0,85.0,3.4,23.0,784.0,696.15,536.68
2016,9,23,11,15,926.5,85.5,3.45,23.0,795.5,724.96,557.04
2016,9,23,11,30,929.0,86.0,3.5,23.0,807.0,751.15,575.4
2016,9,23,11,45,928.0,87.0,3.55,23.5,810.5,772.53,589.24
2016,9,23,12,0,927.0,88.0,3.6,24.0,814.0,790.95,601.04
2016,9,23,12,15,925.5,87.5,3.65,24.0,810.0,804.44,610.64
2016,9,23,12,30,924.0,87.0,3.7,24.0,806.0,814.81,618.2
2016,9,23,12,45,918.0,88.0,3.75,24.0,793.0,820.02,622.31
2016,9,23,13,0,912.0,89.0,3.8,24.0,780.0,822.03,624.35
2016,9,23,13,15,907.0,88.5,3.8,23.5,760.5,820.12,624.8
2016,9,23,13,30,902.0,88.0,3.8,23.0,741.0,815.07,623.2
2016,9,23,13,45,893.5,87.0,3.8,23.0,714.0,803.65,616.04
2016,9,23,14,0,885.0,86.0,3.8,23.0,687.0,789.28,606.93
2016,9,23,14,15,611.0,173.5,3.85,22.5,579.0,668.78,520.77
2016,9,23,14,30,337.0,261.0,3.9,22.0,471.0,537.57,419.79
2016,9,23,14,45,588.5,169.0,3.95,22.0,507.0,629.9,495.96
2016,9,23,15,0,840.0,77.0,4.0,22.0,543.0,691.4,545.28
2016,9,23,15,15,821.0,74.5,4.05,21.5,498.5,659.47,523.92
2016,9,23,15,30,802.0,72.0,4.1,21.0,454.0,622.23,498.28
2016,9,23,15,45,773.5,69.5,4.15,21.0,406.0,577.74,464.57
2016,9,23,16,0,745.0,67.0,4.2,21.0,358.0,532.89,429.72
2016,9,23,16,15,706.0,62.5,4.25,20.5,307.5,479.8,388.15
2016,9,23,16,30,667.0,58.0,4.3,20.0,257.0,427.8,346.0
2016,9,23,16,45,608.5,52.0,4.35,19.5,206.5,368.67,296.46
2016,9,23,17,0,550.0,46.0,4.4,19.0,156.0,310.99,246.32
2016,9,23,17,15,452.0,37.5,4.5,18.0,110.0,238.85,183.78
2016,9,23,17,30,354.0,29.0,4.6,17.0,64.0,175.2,123.11
2016,9,23,17,45,177.0,14.5,4.75,16.5,32.0,79.37,0.0
2016,9,23,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.5,1.95,13.5,31.0,12.29,0.0
2016,9,24,6,30,398.0,25.0,2.3,14.0,62.0,20.49,10.88
2016,9,24,6,45,496.5,32.5,2.65,15.0,109.0,25.23,16.33
2016,9,24,7,0,595.0,40.0,3.0,16.0,156.0,29.8,20.67
2016,9,24,7,15,653.0,45.5,3.05,16.5,207.0,32.37,23.1
2016,9,24,7,30,711.0,51.0,3.1,17.0,258.0,66.54,31.99
2016,9,24,7,45,749.0,54.5,3.2,17.5,309.5,111.62,57.43
2016,9,24,8,0,787.0,58.0,3.3,18.0,361.0,160.33,93.71
2016,9,24,8,15,813.5,61.0,3.35,18.5,410.0,213.79,138.56
2016,9,24,8,30,840.0,64.0,3.4,19.0,459.0,265.06,183.41
2016,9,24,8,45,859.5,66.0,3.45,20.0,504.5,315.03,227.36
2016,9,24,9,0,879.0,68.0,3.5,21.0,550.0,365.7,271.2
2016,9,24,9,15,893.0,69.5,3.55,21.5,590.0,414.22,312.99
2016,9,24,9,30,907.0,71.0,3.6,22.0,630.0,462.45,353.43
2016,9,24,9,45,920.5,71.0,3.65,23.0,665.0,508.53,390.39
2016,9,24,10,0,934.0,71.0,3.7,24.0,700.0,553.77,425.51
2016,9,24,10,15,941.5,72.0,3.7,24.5,727.5,595.52,457.72
2016,9,24,10,30,949.0,73.0,3.7,25.0,755.0,635.55,487.78
2016,9,24,10,45,954.0,73.5,3.7,25.5,775.5,671.59,514.22
2016,9,24,11,0,959.0,74.0,3.7,26.0,796.0,705.36,538.28
2016,9,24,11,15,962.5,74.5,3.65,26.5,808.5,735.66,557.86
2016,9,24,11,30,966.0,75.0,3.6,27.0,821.0,763.28,575.42
2016,9,24,11,45,967.0,75.0,3.6,27.5,825.5,785.76,589.53
2016,9,24,12,0,968.0,75.0,3.6,28.0,830.0,805.22,601.55
2016,9,24,12,15,967.5,75.0,3.55,28.0,826.0,820.41,611.66
2016,9,24,12,30,967.0,75.0,3.5,28.0,822.0,832.38,619.68
2016,9,24,12,45,955.0,80.0,3.5,28.0,808.5,837.23,623.22
2016,9,24,13,0,943.0,85.0,3.5,28.0,795.0,838.76,624.68
2016,9,24,13,15,938.0,84.0,3.45,28.0,775.0,836.27,623.3
2016,9,24,13,30,933.0,83.0,3.4,28.0,755.0,830.54,619.87
2016,9,24,13,45,925.5,82.0,3.4,28.5,727.5,819.65,612.1
2016,9,24,14,0,918.0,81.0,3.4,29.0,700.0,805.69,602.39
2016,9,24,14,15,907.5,79.5,3.35,28.5,666.0,785.93,590.93
2016,9,24,14,30,897.0,78.0,3.3,28.0,632.0,763.42,577.59
2016,9,24,14,45,883.0,76.0,3.25,28.0,591.5,735.2,559.08
2016,9,24,15,0,869.0,74.0,3.2,28.0,551.0,704.73,538.92
2016,9,24,15,15,849.5,71.5,3.15,27.5,505.5,667.88,515.08
2016,9,24,15,30,830.0,69.0,3.1,27.0,460.0,633.34,492.13
2016,9,24,15,45,802.5,66.0,3.05,27.0,411.0,588.12,458.82
2016,9,24,16,0,775.0,63.0,3.0,27.0,362.0,542.42,424.33
2016,9,24,16,15,736.0,59.0,2.6,26.0,310.5,489.0,383.66
2016,9,24,16,30,697.0,55.0,2.2,25.0,259.0,436.61,342.31
2016,9,24,16,45,636.0,49.5,1.85,24.0,207.5,373.39,291.18
2016,9,24,17,0,575.0,44.0,1.5,23.0,156.0,313.74,241.0
2016,9,24,17,15,473.0,35.5,1.55,22.0,109.0,242.48,181.04
2016,9,24,17,30,371.0,27.0,1.6,21.0,62.0,177.18,118.55
2016,9,24,17,45,185.5,13.5,1.65,20.0,31.0,68.62,0.0
2016,9,24,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,200.0,12.5,2.3,14.5,30.5,12.29,0.0
2016,9,25,6,30,400.0,25.0,2.6,15.0,61.0,20.67,10.72
2016,9,25,6,45,503.5,33.0,2.95,16.0,109.0,25.89,16.78
2016,9,25,7,0,607.0,41.0,3.3,17.0,157.0,30.9,21.51
2016,9,25,7,15,665.5,46.0,3.15,17.5,208.5,32.97,23.52
2016,9,25,7,30,724.0,51.0,3.0,18.0,260.0,64.98,31.16
2016,9,25,7,45,762.0,55.0,2.85,19.0,312.0,111.04,56.4
2016,9,25,8,0,800.0,59.0,2.7,20.0,364.0,160.74,92.65
2016,9,25,8,15,826.0,62.0,2.6,20.5,413.5,214.66,137.26
2016,9,25,8,30,852.0,65.0,2.5,21.0,463.0,266.36,181.85
2016,9,25,8,45,870.0,67.5,2.4,22.0,508.5,316.85,225.58
2016,9,25,9,0,888.0,70.0,2.3,23.0,554.0,367.89,268.9
2016,9,25,9,15,901.5,71.5,2.3,24.0,594.0,416.59,309.44
2016,9,25,9,30,915.0,73.0,2.3,25.0,634.0,464.92,348.35
2016,9,25,9,45,928.0,73.0,2.35,26.0,668.5,511.04,384.44
2016,9,25,10,0,941.0,73.0,2.4,27.0,703.0,556.25,418.65
2016,9,25,10,15,947.5,74.0,2.4,27.5,730.5,597.66,449.69
2016,9,25,10,30,954.0,75.0,2.4,28.0,758.0,637.25,478.55
2016,9,25,10,45,957.0,76.5,2.45,29.0,777.5,673.12,503.25
2016,9,25,11,0,960.0,78.0,2.5,30.0,797.0,706.59,525.6
2016,9,25,11,15,962.5,78.5,2.45,30.5,809.0,736.19,544.05
2016,9,25,11,30,965.0,79.0,2.4,31.0,821.0,763.06,560.32
2016,9,25,11,45,964.5,79.5,2.35,31.5,824.5,784.89,573.1
2016,9,25,12,0,964.0,80.0,2.3,32.0,828.0,803.66,583.81
2016,9,25,12,15,963.0,80.0,2.15,32.0,823.5,818.39,592.32
2016,9,25,12,30,962.0,80.0,2.0,32.0,819.0,829.89,598.69
2016,9,25,12,45,955.0,81.5,1.95,32.5,806.0,834.99,600.57
2016,9,25,13,0,948.0,83.0,1.9,33.0,793.0,836.78,600.46
2016,9,25,13,15,943.0,82.5,1.8,33.0,773.0,834.75,598.79
2016,9,25,13,30,938.0,82.0,1.7,33.0,753.0,829.48,595.15
2016,9,25,13,45,927.0,82.0,1.6,33.5,724.5,816.86,585.69
2016,9,25,14,0,916.0,82.0,1.5,34.0,696.0,801.23,574.48
2016,9,25,14,15,905.5,80.5,1.45,33.5,661.5,781.49,563.53
2016,9,25,14,30,895.0,79.0,1.4,33.0,627.0,759.0,550.82
2016,9,25,14,45,877.0,78.0,1.4,33.0,586.0,729.05,532.5
2016,9,25,15,0,859.0,77.0,1.4,33.0,545.0,697.05,512.72
2016,9,25,15,15,839.0,74.5,1.4,32.5,499.5,664.02,493.02
2016,9,25,15,30,819.0,72.0,1.4,32.0,454.0,625.69,468.48
2016,9,25,15,45,787.5,69.5,1.45,32.0,404.0,578.99,436.19
2016,9,25,16,0,756.0,67.0,1.5,32.0,354.0,532.09,402.75
2016,9,25,16,15,715.0,62.0,1.35,31.0,302.5,477.23,362.97
2016,9,25,16,30,674.0,57.0,1.2,30.0,251.0,423.58,322.52
2016,9,25,16,45,608.5,51.0,1.05,29.0,200.0,361.49,274.04
2016,9,25,17,0,543.0,45.0,0.9,28.0,149.0,301.36,225.22
2016,9,25,17,15,438.0,36.0,0.95,27.0,102.5,227.27,164.85
2016,9,25,17,30,333.0,27.0,1.0,26.0,56.0,162.04,102.08
2016,9,25,17,45,166.5,13.5,1.1,25.0,28.0,62.13,0.0
2016,9,25,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,26,6,15,128.0,14.5,1.3,16.5,25.5,14.25,0.0
2016,9,26,6,30,256.0,29.0,1.4,17.0,51.0,23.01,12.12
2016,9,26,6,45,359.5,41.0,1.5,18.0,95.5,31.27,21.19
2016,9,26,7,0,463.0,53.0,1.6,19.0,140.0,39.02,28.37
2016,9,26,7,15,529.5,61.5,1.5,19.5,190.0,43.17,32.23
2016,9,26,7,30,596.0,70.0,1.4,20.0,240.0,71.2,40.0
2016,9,26,7,45,641.0,76.5,1.3,21.0,291.0,113.4,62.89
2016,9,26,8,0,686.0,83.0,1.2,22.0,342.0,160.08,95.87
2016,9,26,8,15,717.5,88.0,1.05,23.0,391.0,207.12,133.16
2016,9,26,8,30,749.0,93.0,0.9,24.0,440.0,256.76,173.8
2016,9,26,8,45,771.5,97.0,0.75,25.0,485.0,308.26,215.91
2016,9,26,9,0,794.0,101.0,0.6,26.0,530.0,357.73,255.39
2016,9,26,9,15,811.5,104.0,0.65,27.0,570.5,405.33,293.15
2016,9,26,9,30,829.0,107.0,0.7,28.0,611.0,453.18,329.89
2016,9,26,9,45,841.0,109.5,0.8,29.0,645.5,497.95,363.61
2016,9,26,10,0,853.0,112.0,0.9,30.0,680.0,542.01,395.78
2016,9,26,10,15,862.5,113.5,0.95,30.5,708.0,582.8,425.21
2016,9,26,10,30,872.0,115.0,1.0,31.0,736.0,622.24,452.95
2016,9,26,10,45,878.5,116.0,1.05,31.5,756.0,658.68,477.98
2016,9,26,11,0,885.0,117.0,1.1,32.0,776.0,691.82,500.32
2016,9,26,11,15,888.5,118.0,1.25,32.0,788.5,720.78,521.51
2016,9,26,11,30,892.0,119.0,1.4,32.0,801.0,747.3,540.33
2016,9,26,11,45,894.5,119.0,1.55,32.5,805.5,769.55,554.78
2016,9,26,12,0,897.0,119.0,1.7,33.0,810.0,789.07,567.47
2016,9,26,12,15,896.0,118.5,1.9,33.0,806.0,802.6,577.89
2016,9,26,12,30,895.0,118.0,2.1,33.0,802.0,813.12,586.44
2016,9,26,12,45,916.5,105.5,2.3,33.5,796.5,825.91,595.34
2016,9,26,13,0,938.0,93.0,2.5,34.0,791.0,835.51,602.16
2016,9,26,13,15,933.0,92.0,2.7,33.5,770.5,833.0,603.59
2016,9,26,13,30,928.0,91.0,2.9,33.0,750.0,827.26,602.99
2016,9,26,13,45,921.0,89.0,3.1,33.0,722.5,815.73,597.33
2016,9,26,14,0,914.0,87.0,3.3,33.0,695.0,801.11,589.6
2016,9,26,14,15,903.5,85.5,3.4,32.5,660.5,781.43,579.11
2016,9,26,14,30,893.0,84.0,3.5,32.0,626.0,759.02,566.69
2016,9,26,14,45,879.5,81.5,3.6,32.0,585.5,730.76,548.97
2016,9,26,15,0,866.0,79.0,3.7,32.0,545.0,700.23,529.51
2016,9,26,15,15,845.5,76.0,3.7,31.5,499.5,666.17,508.01
2016,9,26,15,30,825.0,73.0,3.7,31.0,454.0,626.81,481.23
2016,9,26,15,45,797.5,69.5,3.7,30.5,404.5,581.34,448.97
2016,9,26,16,0,770.0,66.0,3.7,30.0,355.0,535.4,415.31
2016,9,26,16,15,729.0,61.0,3.3,29.0,303.0,480.2,373.5
2016,9,26,16,30,688.0,56.0,2.9,28.0,251.0,426.19,331.07
2016,9,26,16,45,626.0,50.0,2.55,27.0,199.5,362.8,279.9
2016,9,26,17,0,564.0,44.0,2.2,26.0,148.0,306.43,232.25
2016,9,26,17,15,458.0,34.5,2.15,25.0,101.0,231.0,168.94
2016,9,26,17,30,352.0,25.0,2.1,24.0,54.0,163.06,98.6
2016,9,26,17,45,176.0,12.5,2.05,23.0,27.0,63.09,0.0
2016,9,26,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,13.5,1.4,16.5,25.5,13.27,0.0
2016,9,27,6,30,283.0,27.0,1.5,17.0,51.0,21.21,10.36
2016,9,27,6,45,379.0,39.0,1.65,18.0,95.0,29.57,19.68
2016,9,27,7,0,475.0,51.0,1.8,19.0,139.0,37.4,26.93
2016,9,27,7,15,541.0,59.0,1.8,19.5,189.0,41.2,30.5
2016,9,27,7,30,607.0,67.0,1.8,20.0,239.0,67.23,37.34
2016,9,27,7,45,645.5,74.5,1.8,20.5,288.5,110.19,60.58
2016,9,27,8,0,684.0,82.0,1.8,21.0,338.0,156.92,93.96
2016,9,27,8,15,715.5,86.5,1.7,22.0,386.5,203.31,130.97
2016,9,27,8,30,747.0,91.0,1.6,23.0,435.0,252.3,171.63
2016,9,27,8,45,768.5,95.5,1.5,24.0,479.5,303.69,214.55
2016,9,27,9,0,790.0,100.0,1.4,25.0,524.0,353.04,255.1
2016,9,27,9,15,806.5,103.0,1.4,25.5,564.0,399.98,293.63
2016,9,27,9,30,823.0,106.0,1.4,26.0,604.0,447.08,331.2
2016,9,27,9,45,865.0,96.0,1.4,27.0,645.5,496.64,368.73
2016,9,27,10,0,907.0,86.0,1.4,28.0,687.0,544.89,404.26
2016,9,27,10,15,914.5,87.5,1.4,28.5,714.5,585.99,434.35
2016,9,27,10,30,922.0,89.0,1.4,29.0,742.0,625.41,462.41
2016,9,27,10,45,922.5,92.0,1.45,29.5,760.5,660.09,486.76
2016,9,27,11,0,923.0,95.0,1.5,30.0,779.0,692.31,508.9
2016,9,27,11,15,926.0,95.5,1.6,30.0,791.0,721.24,529.72
2016,9,27,11,30,929.0,96.0,1.7,30.0,803.0,747.56,547.63
2016,9,27,11,45,926.5,98.0,1.8,30.5,806.0,768.69,561.0
2016,9,27,12,0,924.0,100.0,1.9,31.0,809.0,786.81,572.44
2016,9,27,12,15,923.0,99.5,1.95,31.0,804.5,800.49,581.79
2016,9,27,12,30,922.0,99.0,2.0,31.0,800.0,811.07,589.24
2016,9,27,12,45,927.0,94.5,2.15,31.0,789.5,819.05,595.93
2016,9,27,13,0,932.0,90.0,2.3,31.0,779.0,823.84,600.61
2016,9,27,13,15,926.5,89.0,2.4,31.0,758.5,820.84,599.89
2016,9,27,13,30,921.0,88.0,2.5,31.0,738.0,814.65,597.2
2016,9,27,13,45,909.0,88.5,2.6,31.0,709.5,801.9,590.22
2016,9,27,14,0,897.0,89.0,2.7,31.0,681.0,786.24,581.35
2016,9,27,14,15,886.0,87.0,2.75,30.5,646.5,765.85,570.13
2016,9,27,14,30,875.0,85.0,2.8,30.0,612.0,742.79,557.05
2016,9,27,14,45,859.5,82.5,2.9,30.0,571.5,713.46,538.62
2016,9,27,15,0,844.0,80.0,3.0,30.0,531.0,685.79,521.19
2016,9,27,15,15,823.0,77.0,3.1,29.5,485.5,648.2,497.3
2016,9,27,15,30,802.0,74.0,3.2,29.0,440.0,609.2,470.69
2016,9,27,15,45,775.0,70.0,3.3,29.0,391.5,564.27,437.94
2016,9,27,16,0,748.0,66.0,3.4,29.0,343.0,518.89,403.87
2016,9,27,16,15,706.0,61.0,3.4,28.0,291.5,464.11,362.78
2016,9,27,16,30,664.0,56.0,3.4,27.0,240.0,410.65,320.96
2016,9,27,16,45,602.5,49.5,3.4,26.0,190.0,350.93,272.41
2016,9,27,17,0,541.0,43.0,3.4,25.0,140.0,292.8,223.19
2016,9,27,17,15,432.5,33.5,3.55,23.5,94.5,218.03,159.93
2016,9,27,17,30,324.0,24.0,3.7,22.0,49.0,149.53,84.36
2016,9,27,17,45,162.0,12.0,3.9,21.0,24.5,57.79,0.0
2016,9,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,129.5,13.5,2.8,13.0,23.5,13.27,0.0
2016,9,28,6,30,259.0,27.0,2.9,13.0,47.0,21.41,10.26
2016,9,28,6,45,367.0,38.0,3.05,13.5,91.0,28.81,19.37
2016,9,28,7,0,475.0,49.0,3.2,14.0,135.0,35.77,26.05
2016,9,28,7,15,542.0,56.5,3.2,14.5,184.5,39.24,29.39
2016,9,28,7,30,609.0,64.0,3.2,15.0,234.0,62.96,35.42
2016,9,28,7,45,657.0,69.0,3.25,16.0,285.0,104.57,56.98
2016,9,28,8,0,705.0,74.0,3.3,17.0,336.0,150.9,89.83
2016,9,28,8,15,735.5,78.0,3.25,17.5,384.0,200.62,130.64
2016,9,28,8,30,766.0,82.0,3.2,18.0,432.0,249.55,172.83
2016,9,28,8,45,789.0,85.0,3.2,18.5,477.0,297.66,215.22
2016,9,28,9,0,812.0,88.0,3.2,19.0,522.0,346.99,258.28
2016,9,28,9,15,828.5,90.5,3.2,19.5,562.0,394.35,299.13
2016,9,28,9,30,845.0,93.0,3.2,20.0,602.0,441.8,339.01
2016,9,28,9,45,857.5,95.0,3.2,21.0,636.0,486.77,375.23
2016,9,28,10,0,870.0,97.0,3.2,22.0,670.0,533.32,411.37
2016,9,28,10,15,878.5,98.5,3.25,22.0,697.0,573.57,443.6
2016,9,28,10,30,887.0,100.0,3.3,22.0,724.0,612.3,474.06
2016,9,28,10,45,889.5,102.5,3.4,22.5,743.0,646.6,499.84
2016,9,28,11,0,892.0,105.0,3.5,23.0,762.0,678.65,523.46
2016,9,28,11,15,895.5,105.5,3.6,23.0,774.0,707.07,545.16
2016,9,28,11,30,899.0,106.0,3.7,23.0,786.0,733.01,564.12
2016,9,28,11,45,898.5,107.5,3.85,23.5,789.5,754.46,578.55
2016,9,28,12,0,898.0,109.0,4.0,24.0,793.0,773.06,591.01
2016,9,28,12,15,896.5,108.5,4.1,24.0,788.5,786.01,600.5
2016,9,28,12,30,895.0,108.0,4.2,24.0,784.0,795.93,608.02
2016,9,28,12,45,893.0,107.0,4.35,24.0,772.0,801.9,613.08
2016,9,28,13,0,891.0,106.0,4.5,24.0,760.0,804.78,616.2
2016,9,28,13,15,885.0,105.0,4.6,24.0,739.5,801.46,615.02
2016,9,28,13,30,879.0,104.0,4.7,24.0,719.0,795.09,611.8
2016,9,28,13,45,870.5,102.0,4.8,24.0,691.5,782.74,604.42
2016,9,28,14,0,862.0,100.0,4.9,24.0,664.0,771.04,597.59
2016,9,28,14,15,849.5,98.0,4.95,23.5,630.0,750.21,585.11
2016,9,28,14,30,837.0,96.0,5.0,23.0,596.0,726.84,570.73
2016,9,28,14,45,823.0,92.5,5.1,22.5,556.0,698.36,552.65
2016,9,28,15,0,809.0,89.0,5.2,22.0,516.0,667.76,532.72
2016,9,28,15,15,786.0,85.5,5.2,21.5,471.0,629.24,505.26
2016,9,28,15,30,763.0,82.0,5.2,21.0,426.0,589.51,475.94
2016,9,28,15,45,735.5,77.0,5.2,20.5,378.0,544.44,441.69
2016,9,28,16,0,708.0,72.0,5.2,20.0,330.0,501.3,407.86
2016,9,28,16,15,663.0,66.5,5.1,19.0,279.5,446.19,363.88
2016,9,28,16,30,618.0,61.0,5.0,18.0,229.0,392.81,319.68
2016,9,28,16,45,550.0,53.5,4.95,17.5,179.5,328.7,264.68
2016,9,28,17,0,482.0,46.0,4.9,17.0,130.0,269.11,211.83
2016,9,28,17,15,366.5,35.5,4.85,16.0,86.5,193.7,145.49
2016,9,28,17,30,251.0,25.0,4.8,15.0,43.0,123.65,63.28
2016,9,28,17,45,125.5,12.5,4.8,14.5,21.5,47.35,0.0
2016,9,28,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,13.5,3.45,11.0,23.5,13.27,0.0
2016,9,29,6,30,258.0,27.0,3.6,11.0,47.0,21.62,9.94
2016,9,29,6,45,372.0,37.5,3.75,11.5,91.0,28.55,19.25
2016,9,29,7,0,486.0,48.0,3.9,12.0,135.0,35.08,25.62
2016,9,29,7,15,554.0,55.5,3.85,12.5,185.0,38.59,29.04
2016,9,29,7,30,622.0,63.0,3.8,13.0,235.0,60.67,34.5
2016,9,29,7,45,667.5,68.0,3.8,13.5,285.5,102.61,55.9
2016,9,29,8,0,713.0,73.0,3.8,14.0,336.0,152.24,91.73
2016,9,29,8,15,743.5,77.0,3.8,14.5,384.0,198.97,130.38
2016,9,29,8,30,774.0,81.0,3.8,15.0,432.0,248.18,173.35
