Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,798.0,83.5,3.8,15.5,477.0,296.41,216.45
2016,9,29,9,0,822.0,86.0,3.8,16.0,522.0,345.94,260.36
2016,9,29,9,15,837.5,88.5,3.85,16.5,561.5,393.28,301.99
2016,9,29,9,30,853.0,91.0,3.9,17.0,601.0,440.6,342.61
2016,9,29,9,45,870.5,90.5,3.95,18.0,636.0,488.51,381.87
2016,9,29,10,0,888.0,90.0,4.0,19.0,671.0,533.0,417.41
2016,9,29,10,15,895.5,91.0,4.05,19.0,697.5,572.79,450.04
2016,9,29,10,30,903.0,92.0,4.1,19.0,724.0,610.93,480.74
2016,9,29,10,45,909.5,92.5,4.15,19.5,743.5,646.15,507.73
2016,9,29,11,0,916.0,93.0,4.2,20.0,763.0,679.3,532.6
2016,9,29,11,15,918.5,93.5,4.25,20.0,774.5,707.52,554.43
2016,9,29,11,30,921.0,94.0,4.3,20.0,786.0,733.15,573.01
2016,9,29,11,45,922.5,93.5,4.4,20.5,789.5,754.34,587.41
2016,9,29,12,0,924.0,93.0,4.5,21.0,793.0,772.66,599.85
2016,9,29,12,15,922.5,93.0,4.55,21.0,788.5,786.27,609.9
2016,9,29,12,30,921.0,93.0,4.6,21.0,784.0,796.78,617.87
2016,9,29,12,45,917.5,92.0,4.7,21.0,771.5,801.6,622.17
2016,9,29,13,0,914.0,91.0,4.8,21.0,759.0,803.22,624.34
2016,9,29,13,15,908.5,90.0,4.85,21.0,738.5,800.12,622.99
2016,9,29,13,30,903.0,89.0,4.9,21.0,718.0,793.89,619.52
2016,9,29,13,45,895.0,87.5,4.95,21.0,690.5,782.14,612.16
2016,9,29,14,0,887.0,86.0,5.0,21.0,663.0,767.43,602.76
2016,9,29,14,15,875.5,84.5,5.05,20.5,628.5,747.28,590.58
2016,9,29,14,30,864.0,83.0,5.1,20.0,594.0,724.55,576.42
2016,9,29,14,45,848.0,80.5,5.15,20.0,554.0,695.08,556.02
2016,9,29,15,0,832.0,78.0,5.2,20.0,514.0,667.3,536.76
2016,9,29,15,15,810.5,75.5,5.2,19.5,469.0,630.35,510.52
2016,9,29,15,30,789.0,73.0,5.2,19.0,424.0,592.07,481.99
2016,9,29,15,45,758.5,69.0,5.2,18.5,375.5,545.62,446.24
2016,9,29,16,0,728.0,65.0,5.2,18.0,327.0,499.01,409.28
2016,9,29,16,15,683.5,60.5,5.15,17.5,276.5,444.53,364.64
2016,9,29,16,30,639.0,56.0,5.1,17.0,226.0,394.17,321.75
2016,9,29,16,45,569.0,49.0,5.05,16.5,176.5,329.26,265.61
2016,9,29,17,0,499.0,42.0,5.0,16.0,127.0,269.09,211.82
2016,9,29,17,15,381.5,32.0,4.9,15.0,83.5,193.5,144.5
2016,9,29,17,30,264.0,22.0,4.8,14.0,40.0,122.26,51.06
2016,9,29,17,45,132.0,11.0,4.7,13.5,20.0,47.08,0.0
2016,9,29,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,134.5,12.5,3.8,10.5,22.5,12.29,0.0
2016,9,30,6,30,269.0,25.0,4.0,11.0,45.0,19.81,7.97
2016,9,30,6,45,383.0,35.5,4.2,11.5,89.0,26.85,17.7
2016,9,30,7,0,497.0,46.0,4.4,12.0,133.0,33.47,24.16
2016,9,30,7,15,564.5,53.0,4.45,12.5,182.5,36.65,27.27
2016,9,30,7,30,632.0,60.0,4.5,13.0,232.0,56.54,31.87
2016,9,30,7,45,678.0,64.5,4.55,13.5,282.5,98.49,52.47
2016,9,30,8,0,724.0,69.0,4.6,14.0,333.0,147.91,87.76
2016,9,30,8,15,754.0,73.0,4.6,14.5,381.0,195.02,126.69
2016,9,30,8,30,784.0,77.0,4.6,15.0,429.0,244.51,170.03
2016,9,30,8,45,807.0,79.5,4.7,15.5,474.0,292.84,213.55
2016,9,30,9,0,830.0,82.0,4.8,16.0,519.0,342.34,257.89
2016,9,30,9,15,845.5,84.0,4.85,16.0,558.5,389.48,300.37
2016,9,30,9,30,861.0,86.0,4.9,16.0,598.0,439.58,344.32
2016,9,30,9,45,874.0,87.0,4.95,16.5,632.0,484.02,382.28
2016,9,30,10,0,887.0,88.0,5.0,17.0,666.0,527.65,418.64
2016,9,30,10,15,895.0,89.5,5.05,17.0,693.0,568.04,452.44
2016,9,30,10,30,903.0,91.0,5.1,17.0,720.0,606.82,484.33
2016,9,30,10,45,908.0,92.5,5.2,17.5,739.0,642.0,512.06
2016,9,30,11,0,913.0,94.0,5.3,18.0,758.0,675.02,537.61
2016,9,30,11,15,916.0,94.5,5.35,18.0,770.0,703.44,560.18
2016,9,30,11,30,919.0,95.0,5.4,18.0,782.0,729.28,579.7
2016,9,30,11,45,920.5,95.0,5.5,18.5,786.0,750.86,594.76
2016,9,30,12,0,922.0,95.0,5.6,19.0,790.0,769.58,607.73
2016,9,30,12,15,920.5,95.0,5.65,18.5,785.5,783.12,619.13
2016,9,30,12,30,919.0,95.0,5.7,18.0,781.0,793.57,628.43
2016,9,30,12,45,913.5,95.5,5.8,18.0,767.5,798.35,632.71
2016,9,30,13,0,908.0,96.0,5.9,18.0,754.0,799.97,634.8
2016,9,30,13,15,902.5,95.0,5.9,18.0,734.0,796.87,633.13
2016,9,30,13,30,897.0,94.0,5.9,18.0,714.0,790.67,629.3
2016,9,30,13,45,889.0,92.0,5.95,18.0,686.0,778.44,621.31
2016,9,30,14,0,881.0,90.0,6.0,18.0,658.0,763.27,611.23
2016,9,30,14,15,869.0,88.0,5.95,17.5,624.0,742.33,597.64
2016,9,30,14,30,857.0,86.0,5.9,17.0,590.0,718.82,582.08
2016,9,30,14,45,842.5,83.0,5.85,17.0,550.0,693.73,564.18
2016,9,30,15,0,828.0,80.0,5.8,17.0,510.0,662.89,541.77
2016,9,30,15,15,806.0,77.0,5.7,16.5,465.0,625.21,513.78
2016,9,30,15,30,784.0,74.0,5.6,16.0,420.0,586.24,483.86
2016,9,30,15,45,754.5,70.0,5.5,16.0,371.5,540.65,447.05
2016,9,30,16,0,725.0,66.0,5.4,16.0,323.0,494.84,409.17
2016,9,30,16,15,680.0,61.0,5.2,15.5,272.5,439.82,363.33
2016,9,30,16,30,635.0,56.0,5.0,15.0,222.0,389.07,319.45
2016,9,30,16,45,565.0,49.0,4.85,15.0,172.5,324.67,262.61
2016,9,30,17,0,495.0,42.0,4.7,15.0,123.0,265.0,208.38
2016,9,30,17,15,374.0,31.5,4.45,14.5,80.0,188.38,139.27
2016,9,30,17,30,253.0,21.0,4.2,14.0,37.0,115.14,31.97
2016,9,30,17,45,126.5,10.5,3.95,13.5,18.5,44.51,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,145.0,12.0,2.05,9.5,22.0,11.8,0.0
2016,10,1,6,30,290.0,24.0,2.4,10.0,44.0,19.01,6.68
2016,10,1,6,45,409.0,33.5,2.75,11.0,89.0,25.16,16.23
2016,10,1,7,0,528.0,43.0,3.1,12.0,134.0,30.98,21.93
2016,10,1,7,15,596.5,49.5,3.2,12.5,184.5,33.89,24.81
2016,10,1,7,30,665.0,56.0,3.3,13.0,235.0,55.43,31.57
2016,10,1,7,45,711.0,60.5,3.45,14.0,286.5,98.6,51.69
2016,10,1,8,0,757.0,65.0,3.6,15.0,338.0,146.29,84.62
2016,10,1,8,15,787.0,68.5,3.55,15.5,387.5,194.53,124.06
2016,10,1,8,30,817.0,72.0,3.5,16.0,437.0,245.1,168.01
2016,10,1,8,45,839.5,74.0,3.5,16.5,482.5,294.34,212.01
2016,10,1,9,0,862.0,76.0,3.5,17.0,528.0,348.15,259.4
2016,10,1,9,15,877.5,78.0,3.45,17.5,568.0,396.42,301.7
2016,10,1,9,30,893.0,80.0,3.4,18.0,608.0,444.53,342.78
2016,10,1,9,45,909.0,80.0,3.35,18.5,643.0,490.62,381.18
2016,10,1,10,0,925.0,80.0,3.3,19.0,678.0,536.05,417.95
2016,10,1,10,15,933.0,81.0,3.25,19.0,705.5,577.26,451.33
2016,10,1,10,30,941.0,82.0,3.2,19.0,733.0,616.76,482.62
2016,10,1,10,45,946.0,83.0,3.15,19.5,752.5,652.55,509.49
2016,10,1,11,0,951.0,84.0,3.1,20.0,772.0,686.07,534.02
2016,10,1,11,15,954.0,84.5,3.1,20.0,784.0,715.35,556.19
2016,10,1,11,30,957.0,85.0,3.1,20.0,796.0,741.95,574.95
2016,10,1,11,45,957.5,85.5,3.1,20.5,800.0,763.96,589.2
2016,10,1,12,0,958.0,86.0,3.1,21.0,804.0,782.96,601.32
2016,10,1,12,15,957.0,86.0,3.15,21.0,799.0,797.25,611.6
2016,10,1,12,30,956.0,86.0,3.2,21.0,794.0,808.33,619.78
2016,10,1,12,45,951.5,86.0,3.3,21.0,781.0,813.52,624.23
2016,10,1,13,0,947.0,86.0,3.4,21.0,768.0,815.41,626.54
2016,10,1,13,15,941.5,85.0,3.5,21.0,747.5,812.21,625.4
2016,10,1,13,30,936.0,84.0,3.6,21.0,727.0,805.77,622.12
2016,10,1,13,45,927.0,83.5,3.7,21.0,698.5,794.04,615.19
2016,10,1,14,0,918.0,83.0,3.8,21.0,670.0,779.3,606.19
2016,10,1,14,15,906.5,81.5,3.85,21.0,635.0,758.73,592.82
2016,10,1,14,30,895.0,80.0,3.9,21.0,600.0,735.47,577.52
2016,10,1,14,45,878.0,78.0,4.0,21.0,559.0,705.3,557.26
2016,10,1,15,0,861.0,76.0,4.1,21.0,518.0,673.05,535.26
2016,10,1,15,15,839.0,73.0,4.2,20.5,472.0,638.24,511.16
2016,10,1,15,30,817.0,70.0,4.3,20.0,426.0,598.4,482.1
2016,10,1,15,45,784.5,67.0,4.4,19.5,376.0,551.27,446.57
2016,10,1,16,0,752.0,64.0,4.5,19.0,326.0,504.03,409.68
2016,10,1,16,15,705.5,59.0,4.45,18.5,274.5,447.47,363.66
2016,10,1,16,30,659.0,54.0,4.4,18.0,223.0,392.55,317.32
2016,10,1,16,45,584.0,47.5,4.4,17.5,172.0,328.49,262.03
2016,10,1,17,0,509.0,41.0,4.4,17.0,121.0,266.97,207.23
2016,10,1,17,15,378.0,30.5,4.4,16.0,77.5,186.86,135.5
2016,10,1,17,30,247.0,20.0,4.4,15.0,34.0,109.76,8.07
2016,10,1,17,45,123.5,10.0,4.4,14.5,17.0,42.65,0.0
2016,10,1,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,11.5,2.45,10.5,20.5,11.3,0.0
2016,10,2,6,30,267.0,23.0,2.8,11.0,41.0,18.19,5.15
2016,10,2,6,45,380.5,33.5,3.15,11.5,84.5,25.34,16.26
2016,10,2,7,0,494.0,44.0,3.5,12.0,128.0,32.05,22.85
2016,10,2,7,15,563.5,51.0,3.65,12.5,177.0,35.32,26.06
2016,10,2,7,30,633.0,58.0,3.8,13.0,226.0,51.09,29.55
2016,10,2,7,45,674.5,63.0,4.0,13.5,275.5,92.88,48.83
2016,10,2,8,0,716.0,68.0,4.2,14.0,325.0,141.66,83.0
2016,10,2,8,15,746.5,72.0,4.3,14.5,372.5,188.21,120.98
2016,10,2,8,30,777.0,76.0,4.4,15.0,420.0,237.19,163.66
2016,10,2,8,45,525.0,147.5,4.5,15.5,390.5,268.7,201.17
2016,10,2,9,0,273.0,219.0,4.6,16.0,361.0,280.18,218.56
2016,10,2,9,15,181.5,240.5,4.65,16.0,338.0,283.63,223.95
2016,10,2,9,30,90.0,262.0,4.7,16.0,315.0,278.14,220.8
2016,10,2,9,45,175.0,276.5,4.8,16.5,386.5,333.02,263.92
2016,10,2,10,0,260.0,291.0,4.9,17.0,458.0,395.47,312.93
2016,10,2,10,15,216.5,309.0,4.95,17.0,452.5,403.04,318.85
2016,10,2,10,30,173.0,327.0,5.0,17.0,447.0,405.12,320.22
2016,10,2,10,45,273.5,318.0,5.05,17.0,513.0,464.96,368.22
2016,10,2,11,0,374.0,309.0,5.1,17.0,579.0,531.13,420.73
2016,10,2,11,15,211.0,314.5,5.15,17.0,467.0,441.86,349.87
2016,10,2,11,30,48.0,320.0,5.2,17.0,355.0,342.29,269.38
2016,10,2,11,45,185.5,329.0,5.3,17.0,467.0,452.23,358.33
2016,10,2,12,0,323.0,338.0,5.4,17.0,579.0,568.33,449.95
2016,10,2,12,15,161.5,206.0,5.45,17.0,326.5,326.22,261.11
2016,10,2,12,30,0.0,74.0,5.5,17.0,74.0,71.64,53.15
2016,10,2,12,45,84.0,209.5,5.6,17.5,270.0,274.29,218.74
2016,10,2,13,0,168.0,345.0,5.7,18.0,466.0,478.02,378.14
2016,10,2,13,15,214.0,329.5,5.75,18.0,478.5,499.82,396.17
2016,10,2,13,30,260.0,314.0,5.8,18.0,491.0,526.45,418.34
2016,10,2,13,45,571.5,202.5,5.85,18.0,571.5,651.0,522.37
2016,10,2,14,0,883.0,91.0,5.9,18.0,652.0,757.85,607.75
2016,10,2,14,15,870.5,89.5,5.95,17.5,617.5,737.07,594.1
2016,10,2,14,30,858.0,88.0,6.0,17.0,583.0,717.35,581.76
2016,10,2,14,45,840.0,85.5,6.05,17.0,542.0,686.82,559.92
2016,10,2,15,0,822.0,83.0,6.1,17.0,501.0,654.32,536.09
2016,10,2,15,15,798.0,80.0,6.05,16.5,455.5,615.63,506.91
2016,10,2,15,30,774.0,77.0,6.0,16.0,410.0,575.79,476.15
2016,10,2,15,45,738.5,73.5,6.0,16.0,360.5,527.75,437.23
2016,10,2,16,0,703.0,70.0,6.0,16.0,311.0,482.28,399.33
2016,10,2,16,15,653.5,64.5,5.8,15.5,260.5,425.84,351.92
2016,10,2,16,30,604.0,59.0,5.6,15.0,210.0,371.49,304.78
2016,10,2,16,45,526.5,51.0,5.45,14.5,161.0,304.54,246.02
2016,10,2,17,0,449.0,43.0,5.3,14.0,112.0,242.95,190.38
2016,10,2,17,15,316.0,31.5,4.95,13.5,70.5,164.31,118.32
2016,10,2,17,30,183.0,20.0,4.6,13.0,29.0,87.72,0.0
2016,10,2,17,45,91.5,10.0,4.25,13.0,14.5,33.75,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,6,15,2.5,11.0,1.35,10.5,11.0,10.81,0.0
2016,10,3,6,30,5.0,22.0,1.6,11.0,22.0,20.81,5.34
2016,10,3,6,45,38.0,41.0,1.9,11.5,47.0,36.9,26.12
2016,10,3,7,0,71.0,60.0,2.2,12.0,72.0,50.73,39.34
2016,10,3,7,15,85.0,81.0,2.15,12.0,100.5,67.07,54.45
2016,10,3,7,30,99.0,102.0,2.1,12.0,129.0,85.38,66.42
2016,10,3,7,45,108.0,123.0,2.05,12.5,157.5,110.6,84.9
2016,10,3,8,0,117.0,144.0,2.0,13.0,186.0,136.92,105.37
2016,10,3,8,15,119.0,165.5,2.0,13.5,213.0,163.48,126.9
2016,10,3,8,30,121.0,187.0,2.0,14.0,240.0,190.34,148.81
2016,10,3,8,45,60.5,123.0,2.05,14.5,149.5,131.47,102.61
2016,10,3,9,0,0.0,59.0,2.1,15.0,59.0,57.03,42.35
2016,10,3,9,15,30.0,154.0,2.1,15.0,172.0,155.46,123.06
2016,10,3,9,30,60.0,249.0,2.1,15.0,285.0,254.27,201.73
2016,10,3,9,45,30.0,147.5,2.1,15.5,165.5,153.59,120.73
2016,10,3,10,0,0.0,46.0,2.1,16.0,46.0,44.48,31.35
2016,10,3,10,15,4.5,130.0,2.1,16.0,133.5,127.75,99.64
2016,10,3,10,30,9.0,214.0,2.1,16.0,221.0,210.2,165.39
2016,10,3,10,45,6.0,195.0,2.15,16.0,200.0,191.17,149.88
2016,10,3,11,0,3.0,176.0,2.2,16.0,179.0,171.65,134.22
2016,10,3,11,15,6.5,200.5,2.25,16.0,206.0,197.76,155.03
2016,10,3,11,30,10.0,225.0,2.3,16.0,233.0,224.19,175.88
2016,10,3,11,45,39.5,281.5,2.35,16.5,311.0,301.55,236.51
2016,10,3,12,0,69.0,338.0,2.4,17.0,389.0,380.14,296.59
2016,10,3,12,15,39.5,280.0,2.4,17.0,309.5,304.04,237.58
2016,10,3,12,30,10.0,222.0,2.4,17.0,230.0,223.5,174.52
2016,10,3,12,45,7.5,208.0,2.4,17.0,214.0,208.3,162.82
2016,10,3,13,0,5.0,194.0,2.4,17.0,198.0,192.96,150.79
2016,10,3,13,15,5.0,192.0,2.4,17.0,196.0,191.29,149.68
2016,10,3,13,30,5.0,190.0,2.4,17.0,194.0,189.64,148.56
2016,10,3,13,45,2.5,155.0,2.4,17.0,157.0,153.13,119.55
2016,10,3,14,0,0.0,120.0,2.4,17.0,120.0,116.64,90.3
2016,10,3,14,15,0.5,143.0,2.35,16.5,143.5,140.11,109.79
2016,10,3,14,30,1.0,166.0,2.3,16.0,167.0,164.14,129.7
2016,10,3,14,45,0.5,105.5,2.3,16.0,106.0,102.91,80.01
2016,10,3,15,0,0.0,45.0,2.3,16.0,45.0,43.48,30.93
2016,10,3,15,15,0.0,86.5,2.2,16.0,86.5,83.82,64.79
2016,10,3,15,30,0.0,128.0,2.1,16.0,128.0,127.11,100.81
2016,10,3,15,45,0.0,112.5,2.05,16.0,112.5,111.77,88.3
2016,10,3,16,0,0.0,97.0,2.0,16.0,97.0,96.38,75.69
2016,10,3,16,15,285.5,77.5,1.75,15.5,148.0,245.83,201.65
2016,10,3,16,30,571.0,58.0,1.5,15.0,199.0,351.71,284.08
2016,10,3,16,45,492.5,50.0,1.25,15.0,151.5,286.06,226.45
2016,10,3,17,0,414.0,42.0,1.0,15.0,104.0,225.93,173.12
2016,10,3,17,15,282.5,30.0,0.9,14.5,64.5,149.6,103.96
2016,10,3,17,30,151.0,18.0,0.8,14.0,25.0,74.05,0.0
2016,10,3,17,45,75.5,9.0,0.7,14.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,80.0,12.0,1.4,11.0,17.0,11.8,0.0
2016,10,4,6,30,160.0,24.0,1.6,11.0,34.0,18.89,2.75
2016,10,4,6,45,274.5,38.0,1.8,11.5,74.5,29.26,19.45
2016,10,4,7,0,389.0,52.0,2.0,12.0,115.0,40.09,29.91
2016,10,4,7,15,465.0,61.5,2.05,12.5,163.0,45.12,34.8
2016,10,4,7,30,541.0,71.0,2.1,13.0,211.0,57.34,38.55
2016,10,4,7,45,274.5,96.5,2.2,13.5,168.0,96.5,67.02
2016,10,4,8,0,8.0,122.0,2.3,14.0,125.0,113.89,90.6
2016,10,4,8,15,18.5,144.0,2.25,14.0,152.0,136.52,108.76
2016,10,4,8,30,29.0,166.0,2.2,14.0,179.0,156.51,124.61
2016,10,4,8,45,114.5,195.0,2.15,14.5,253.0,203.63,160.04
2016,10,4,9,0,200.0,224.0,2.1,15.0,327.0,262.83,205.6
2016,10,4,9,15,515.5,161.0,2.05,15.5,453.0,327.05,252.27
2016,10,4,9,30,831.0,98.0,2.0,16.0,579.0,424.07,326.89
2016,10,4,9,45,609.5,178.0,1.95,16.5,542.0,433.3,336.86
2016,10,4,10,0,388.0,258.0,1.9,17.0,505.0,426.3,332.12
2016,10,4,10,15,373.0,274.5,1.9,17.0,519.5,450.71,351.44
2016,10,4,10,30,358.0,291.0,1.9,17.0,534.0,473.38,368.8
2016,10,4,10,45,361.0,299.0,1.95,17.5,550.0,497.14,386.39
2016,10,4,11,0,364.0,307.0,2.0,18.0,566.0,520.23,403.19
2016,10,4,11,15,641.5,202.5,2.05,18.5,667.5,615.25,477.6
2016,10,4,11,30,919.0,98.0,2.1,19.0,769.0,718.04,555.74
2016,10,4,11,45,925.5,95.5,2.2,19.5,774.0,740.36,570.17
2016,10,4,12,0,932.0,93.0,2.3,20.0,779.0,759.93,583.32
2016,10,4,12,15,930.5,93.0,2.4,20.0,774.0,773.35,593.34
2016,10,4,12,30,929.0,93.0,2.5,20.0,769.0,783.64,601.34
2016,10,4,12,45,926.0,92.0,2.6,20.0,756.0,788.62,605.76
2016,10,4,13,0,923.0,91.0,2.7,20.0,743.0,790.4,608.09
2016,10,4,13,15,917.0,90.0,2.85,20.0,722.0,786.74,607.02
2016,10,4,13,30,911.0,89.0,3.0,20.0,701.0,779.92,603.82
2016,10,4,13,45,902.5,87.5,3.15,20.0,673.0,767.63,596.79
2016,10,4,14,0,894.0,86.0,3.3,20.0,645.0,752.39,587.68
2016,10,4,14,15,881.5,84.5,3.35,20.0,610.0,731.44,573.98
2016,10,4,14,30,869.0,83.0,3.4,20.0,575.0,707.92,558.41
2016,10,4,14,45,852.5,80.5,3.5,20.0,534.5,681.75,540.99
2016,10,4,15,0,836.0,78.0,3.6,20.0,494.0,650.02,518.73
2016,10,4,15,15,812.5,75.0,3.65,19.5,448.5,611.44,490.99
2016,10,4,15,30,789.0,72.0,3.7,19.0,403.0,571.65,461.56
2016,10,4,15,45,753.5,68.5,3.75,19.0,353.5,523.46,423.81
2016,10,4,16,0,718.0,65.0,3.8,19.0,304.0,475.43,385.09
2016,10,4,16,15,667.5,59.5,3.7,18.5,253.0,418.09,338.19
2016,10,4,16,30,617.0,54.0,3.6,18.0,202.0,365.71,293.57
2016,10,4,16,45,529.5,47.0,3.5,17.5,152.5,295.96,233.7
2016,10,4,17,0,442.0,40.0,3.4,17.0,103.0,232.42,177.44
2016,10,4,17,15,298.5,28.5,3.45,16.0,63.0,152.1,102.77
2016,10,4,17,30,155.0,17.0,3.5,15.0,23.0,62.45,0.0
2016,10,4,17,45,77.5,8.5,3.55,14.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,10.5,1.85,9.5,17.5,10.32,0.0
2016,10,5,6,30,239.0,21.0,2.1,10.0,35.0,16.75,0.05
2016,10,5,6,45,376.5,31.0,2.4,10.5,79.0,23.55,14.52
2016,10,5,7,0,514.0,41.0,2.7,11.0,123.0,29.93,20.98
2016,10,5,7,15,587.5,48.0,2.9,11.5,173.5,33.34,24.35
2016,10,5,7,30,661.0,55.0,3.1,12.0,224.0,46.59,36.4
2016,10,5,7,45,712.5,58.5,3.35,13.0,276.0,88.31,45.53
2016,10,5,8,0,764.0,62.0,3.6,14.0,328.0,135.16,75.83
2016,10,5,8,15,795.0,65.5,3.75,14.5,377.0,183.41,114.44
2016,10,5,8,30,826.0,69.0,3.9,15.0,426.0,234.08,158.26
2016,10,5,8,45,851.0,70.5,4.05,16.0,472.0,283.51,202.2
2016,10,5,9,0,876.0,72.0,4.2,17.0,518.0,337.69,249.86
2016,10,5,9,15,891.5,74.0,4.1,17.5,558.0,386.18,292.73
2016,10,5,9,30,907.0,76.0,4.0,18.0,598.0,434.47,334.42
2016,10,5,9,45,919.5,77.5,3.95,18.5,632.5,480.51,373.31
2016,10,5,10,0,932.0,79.0,3.9,19.0,667.0,525.61,410.33
2016,10,5,10,15,939.5,80.0,3.85,19.0,694.0,566.46,443.94
2016,10,5,10,30,947.0,81.0,3.8,19.0,721.0,605.54,475.4
2016,10,5,10,45,953.5,81.0,3.8,19.5,740.5,641.11,502.76
2016,10,5,11,0,960.0,81.0,3.8,20.0,760.0,674.45,527.82
2016,10,5,11,15,963.0,81.5,3.75,20.0,771.5,703.63,550.15
2016,10,5,11,30,966.0,82.0,3.7,20.0,783.0,730.09,569.67
2016,10,5,11,45,967.0,81.5,3.7,20.5,786.0,751.32,583.59
2016,10,5,12,0,968.0,81.0,3.7,21.0,789.0,769.5,595.34
2016,10,5,12,15,966.5,81.0,3.7,21.0,784.0,783.26,605.14
2016,10,5,12,30,965.0,81.0,3.7,21.0,779.0,793.77,612.77
2016,10,5,12,45,953.0,84.5,3.7,21.0,763.5,796.87,615.27
2016,10,5,13,0,941.0,88.0,3.7,21.0,748.0,796.65,615.59
2016,10,5,13,15,934.5,87.0,3.65,21.0,726.5,792.56,613.09
2016,10,5,13,30,928.0,86.0,3.6,21.0,705.0,785.26,608.47
2016,10,5,13,45,918.0,85.0,3.6,21.0,676.0,772.26,600.12
2016,10,5,14,0,908.0,84.0,3.6,21.0,647.0,756.28,589.75
2016,10,5,14,15,895.0,82.5,3.55,21.0,611.5,734.78,575.25
2016,10,5,14,30,882.0,81.0,3.5,21.0,576.0,710.7,558.9
2016,10,5,14,45,863.0,79.0,3.5,21.0,534.0,683.11,540.13
2016,10,5,15,0,844.0,77.0,3.5,21.0,492.0,650.11,516.5
2016,10,5,15,15,819.0,74.0,3.45,20.5,446.0,610.45,487.77
2016,10,5,15,30,794.0,71.0,3.4,20.0,400.0,569.66,457.43
2016,10,5,15,45,757.5,67.5,3.35,20.0,350.0,520.88,419.19
2016,10,5,16,0,721.0,64.0,3.3,20.0,300.0,472.34,380.07
2016,10,5,16,15,669.0,58.5,2.95,19.0,249.0,414.37,333.13
2016,10,5,16,30,617.0,53.0,2.6,18.0,198.0,361.49,288.49
2016,10,5,16,45,532.0,45.5,2.3,17.5,149.0,292.65,229.39
2016,10,5,17,0,447.0,38.0,2.0,17.0,100.0,229.9,173.76
2016,10,5,17,15,298.5,26.5,2.0,16.0,60.0,147.7,95.56
2016,10,5,17,30,150.0,15.0,2.0,15.0,20.0,58.29,0.0
2016,10,5,17,45,75.0,7.5,2.05,14.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,2.1,10.5,16.5,9.83,0.0
2016,10,6,6,30,236.0,20.0,2.4,11.0,33.0,15.93,0.0
2016,10,6,6,45,371.0,30.0,2.75,11.5,76.0,22.79,13.67
2016,10,6,7,0,506.0,40.0,3.1,12.0,119.0,29.21,20.21
2016,10,6,7,15,579.0,46.5,3.2,12.5,168.5,32.23,23.24
2016,10,6,7,30,652.0,53.0,3.3,13.0,218.0,42.71,32.76
2016,10,6,7,45,700.5,57.0,3.45,13.5,268.5,84.09,42.96
2016,10,6,8,0,749.0,61.0,3.6,14.0,319.0,130.25,72.55
2016,10,6,8,15,780.0,64.5,3.55,14.5,367.5,177.61,110.13
2016,10,6,8,30,811.0,68.0,3.5,15.0,416.0,227.38,152.98
2016,10,6,8,45,834.0,70.5,3.45,16.0,461.0,276.33,196.33
2016,10,6,9,0,857.0,73.0,3.4,17.0,506.0,329.83,243.16
2016,10,6,9,15,872.5,75.0,3.35,17.5,545.0,377.37,285.1
2016,10,6,9,30,888.0,77.0,3.3,18.0,584.0,424.72,325.91
2016,10,6,9,45,904.5,76.5,3.3,19.0,618.5,469.79,363.26
2016,10,6,10,0,921.0,76.0,3.3,20.0,653.0,514.22,398.93
2016,10,6,10,15,928.5,77.0,3.25,20.5,679.5,554.54,431.06
2016,10,6,10,30,936.0,78.0,3.2,21.0,706.0,593.11,460.96
2016,10,6,10,45,941.5,78.5,3.15,21.5,725.5,628.1,487.41
2016,10,6,11,0,947.0,79.0,3.1,22.0,745.0,660.85,511.53
2016,10,6,11,15,950.0,79.5,3.0,22.0,756.0,689.58,532.99
2016,10,6,11,30,953.0,80.0,2.9,22.0,767.0,715.62,551.84
2016,10,6,11,45,954.5,79.5,2.85,22.5,770.5,736.83,565.27
2016,10,6,12,0,956.0,79.0,2.8,23.0,774.0,755.05,576.58
2016,10,6,12,15,955.0,79.0,2.8,23.0,769.0,768.91,586.27
2016,10,6,12,30,954.0,79.0,2.8,23.0,764.0,779.58,593.85
2016,10,6,12,45,949.0,79.5,2.8,23.5,750.5,784.59,596.48
2016,10,6,13,0,944.0,80.0,2.8,24.0,737.0,786.34,596.98
2016,10,6,13,15,938.5,79.0,2.75,24.0,716.0,782.87,594.89
2016,10,6,13,30,933.0,78.0,2.7,24.0,695.0,776.19,590.72
2016,10,6,13,45,924.0,77.0,2.7,24.0,666.5,763.79,583.0
2016,10,6,14,0,915.0,76.0,2.7,24.0,638.0,748.38,573.29
2016,10,6,14,15,903.0,74.5,2.65,24.0,603.0,727.43,559.44
2016,10,6,14,30,891.0,73.0,2.6,24.0,568.0,703.84,543.77
2016,10,6,14,45,873.5,71.0,2.6,24.0,527.0,673.52,523.47
2016,10,6,15,0,856.0,69.0,2.6,24.0,486.0,641.19,501.1
2016,10,6,15,15,833.0,66.5,2.5,23.5,440.5,606.61,476.31
2016,10,6,15,30,810.0,64.0,2.4,23.0,395.0,567.28,447.43
2016,10,6,15,45,776.0,60.5,2.35,22.5,345.5,519.59,411.55
2016,10,6,16,0,742.0,57.0,2.3,22.0,296.0,471.98,374.51
2016,10,6,16,15,692.5,52.5,2.0,21.0,245.5,415.95,329.58
2016,10,6,16,30,643.0,48.0,1.7,20.0,195.0,361.88,284.46
2016,10,6,16,45,559.5,41.0,1.4,19.5,146.0,293.22,226.05
2016,10,6,17,0,476.0,34.0,1.1,19.0,97.0,234.04,173.42
2016,10,6,17,15,327.0,23.5,1.15,18.0,58.0,150.95,91.21
2016,10,6,17,30,178.0,13.0,1.2,17.0,19.0,63.62,0.0
2016,10,6,17,45,89.0,6.5,1.25,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,0.85,12.5,15.5,8.85,0.0
2016,10,7,6,30,239.0,18.0,0.9,13.0,31.0,14.12,0.0
2016,10,7,6,45,367.5,28.0,1.0,13.5,72.5,21.08,12.01
2016,10,7,7,0,496.0,38.0,1.1,14.0,114.0,27.59,18.61
2016,10,7,7,15,568.5,45.0,1.25,14.5,163.0,31.13,22.08
2016,10,7,7,30,641.0,52.0,1.4,15.0,212.0,39.79,29.91
2016,10,7,7,45,688.5,56.5,1.55,15.5,261.5,80.82,40.96
2016,10,7,8,0,736.0,61.0,1.7,16.0,311.0,126.51,69.5
2016,10,7,8,15,518.0,113.5,1.85,16.5,302.0,173.94,117.0
2016,10,7,8,30,300.0,166.0,2.0,17.0,293.0,204.62,151.82
2016,10,7,8,45,572.0,119.0,2.2,18.0,394.0,246.91,178.42
2016,10,7,9,0,844.0,72.0,2.4,19.0,495.0,322.13,234.46
2016,10,7,9,15,860.0,74.5,2.5,19.5,534.5,369.58,275.81
2016,10,7,9,30,876.0,77.0,2.6,20.0,574.0,416.93,316.26
2016,10,7,9,45,708.0,139.0,2.75,21.0,555.5,433.88,332.68
2016,10,7,10,0,540.0,201.0,2.9,22.0,537.0,441.17,339.45
2016,10,7,10,15,515.5,220.0,2.85,22.5,552.0,468.82,360.75
2016,10,7,10,30,491.0,239.0,2.8,23.0,567.0,493.73,379.19
2016,10,7,10,45,474.0,253.5,2.8,24.0,577.5,516.17,394.71
2016,10,7,11,0,457.0,268.0,2.8,25.0,588.0,536.5,408.2
2016,10,7,11,15,422.0,286.5,2.7,25.0,585.5,547.08,415.36
2016,10,7,11,30,387.0,305.0,2.6,25.0,583.0,553.67,419.45
2016,10,7,11,45,450.0,281.0,2.55,25.5,605.5,586.23,443.45
2016,10,7,12,0,513.0,257.0,2.5,26.0,628.0,617.97,466.52
2016,10,7,12,15,517.5,252.0,2.4,26.0,624.0,626.51,472.57
2016,10,7,12,30,522.0,247.0,2.3,26.0,620.0,633.3,477.48
2016,10,7,12,45,487.0,257.0,2.25,26.5,600.0,624.44,469.76
2016,10,7,13,0,452.0,267.0,2.2,27.0,580.0,613.56,460.72
2016,10,7,13,15,491.5,243.0,2.15,27.0,574.0,621.32,467.65
2016,10,7,13,30,531.0,219.0,2.1,27.0,568.0,626.71,472.81
2016,10,7,13,45,510.5,216.5,2.05,27.5,540.0,608.2,458.88
2016,10,7,14,0,490.0,214.0,2.0,28.0,512.0,588.17,444.04
2016,10,7,14,15,514.0,192.5,1.9,27.5,490.0,578.09,438.82
2016,10,7,14,30,538.0,171.0,1.8,27.0,468.0,565.12,431.35
2016,10,7,14,45,526.0,161.0,1.75,27.0,433.5,537.54,411.91
2016,10,7,15,0,514.0,151.0,1.7,27.0,399.0,508.65,391.34
2016,10,7,15,15,479.0,141.0,1.5,26.5,354.5,464.31,359.01
2016,10,7,15,30,444.0,131.0,1.3,26.0,310.0,420.34,326.41
2016,10,7,15,45,407.0,122.0,1.1,25.5,270.0,377.13,293.64
2016,10,7,16,0,370.0,113.0,0.9,25.0,230.0,335.21,261.05
2016,10,7,16,15,336.0,96.5,0.9,24.0,189.0,287.84,224.54
2016,10,7,16,30,302.0,80.0,0.9,23.0,148.0,242.14,187.92
2016,10,7,16,45,248.0,62.5,0.9,22.5,109.0,189.01,143.95
2016,10,7,17,0,194.0,45.0,0.9,22.0,70.0,139.97,102.06
2016,10,7,17,15,97.0,28.0,0.95,21.0,40.5,72.73,38.47
2016,10,7,17,30,0.0,11.0,1.0,20.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.05,19.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,6,15,68.5,9.5,0.3,13.5,13.0,9.34,0.0
2016,10,8,6,30,137.0,19.0,0.3,14.0,26.0,14.94,0.0
2016,10,8,6,45,268.5,32.0,0.3,14.5,65.5,25.12,15.16
2016,10,8,7,0,400.0,45.0,0.3,15.0,105.0,34.3,24.38
2016,10,8,7,15,480.5,54.0,0.45,15.5,153.0,39.21,29.12
2016,10,8,7,30,561.0,63.0,0.6,16.0,201.0,43.91,33.45
2016,10,8,7,45,613.0,69.0,0.8,16.5,250.0,82.2,45.0
2016,10,8,8,0,665.0,75.0,1.0,17.0,299.0,125.84,71.78
2016,10,8,8,15,700.5,80.0,1.1,18.0,347.0,170.95,105.84
2016,10,8,8,30,736.0,85.0,1.2,19.0,395.0,219.0,145.19
2016,10,8,8,45,761.0,88.5,1.35,20.0,439.0,268.66,187.32
2016,10,8,9,0,786.0,92.0,1.5,21.0,483.0,316.57,228.09
2016,10,8,9,15,804.5,95.0,1.55,22.0,522.5,362.92,267.01
2016,10,8,9,30,823.0,98.0,1.6,23.0,562.0,409.56,305.12
2016,10,8,9,45,869.0,87.5,1.7,24.0,602.5,458.19,343.66
2016,10,8,10,0,915.0,77.0,1.8,25.0,643.0,505.7,380.53
2016,10,8,10,15,923.0,78.0,1.75,25.5,669.5,545.88,411.25
2016,10,8,10,30,931.0,79.0,1.7,26.0,696.0,584.36,439.79
2016,10,8,10,45,935.5,80.5,1.7,26.5,715.0,619.42,465.32
2016,10,8,11,0,940.0,82.0,1.7,27.0,734.0,652.19,488.58
2016,10,8,11,15,943.0,82.5,1.6,27.5,745.0,680.61,507.59
2016,10,8,11,30,946.0,83.0,1.5,28.0,756.0,706.36,524.22
2016,10,8,11,45,756.0,160.5,1.4,28.5,700.0,675.52,498.7
2016,10,8,12,0,566.0,238.0,1.3,29.0,644.0,634.06,465.94
2016,10,8,12,15,545.5,242.5,1.2,29.0,631.5,634.78,466.17
2016,10,8,12,30,525.0,247.0,1.1,29.0,619.0,633.21,464.37
2016,10,8,12,45,530.5,238.0,1.05,29.5,608.0,634.84,464.88
2016,10,8,13,0,536.0,229.0,1.0,30.0,597.0,634.5,464.02
2016,10,8,13,15,730.5,155.0,0.95,30.0,640.0,706.01,515.96
2016,10,8,13,30,925.0,81.0,0.9,30.0,683.0,765.1,555.14
2016,10,8,13,45,915.5,80.0,0.85,30.0,655.0,752.4,546.34
2016,10,8,14,0,906.0,79.0,0.8,30.0,627.0,736.75,536.52
2016,10,8,14,15,894.0,77.0,0.8,29.5,592.0,715.41,524.72
2016,10,8,14,30,882.0,75.0,0.8,29.0,557.0,691.47,511.15
2016,10,8,14,45,864.0,73.0,0.85,29.0,516.0,661.12,492.67
2016,10,8,15,0,846.0,71.0,0.9,29.0,475.0,632.29,473.84
2016,10,8,15,15,822.0,68.0,0.85,28.5,429.0,593.44,447.46
2016,10,8,15,30,798.0,65.0,0.8,28.0,383.0,553.44,419.58
2016,10,8,15,45,763.5,61.5,0.8,28.0,334.0,506.13,385.11
2016,10,8,16,0,729.0,58.0,0.8,28.0,285.0,458.97,349.56
2016,10,8,16,15,677.0,52.5,0.85,26.5,235.0,401.5,307.1
2016,10,8,16,30,625.0,47.0,0.9,25.0,185.0,346.22,263.95
2016,10,8,16,45,539.5,40.0,0.95,24.0,136.5,281.4,210.99
2016,10,8,17,0,454.0,33.0,1.0,23.0,88.0,220.28,158.26
2016,10,8,17,15,298.0,21.5,1.05,22.0,50.5,133.65,63.99
2016,10,8,17,30,142.0,10.0,1.1,21.0,13.0,49.07,0.0
2016,10,8,17,45,71.0,5.0,1.15,20.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.2,13.5,13.5,8.36,0.0
2016,10,9,6,30,216.0,17.0,1.2,14.0,27.0,13.46,0.0
2016,10,9,6,45,347.5,27.5,1.2,14.5,67.5,20.96,11.49
2016,10,9,7,0,479.0,38.0,1.2,15.0,108.0,27.96,18.76
2016,10,9,7,15,555.0,45.5,1.2,15.5,157.0,31.91,22.62
2016,10,9,7,30,631.0,53.0,1.2,16.0,206.0,35.69,26.13
2016,10,9,7,45,678.5,58.0,1.2,16.5,255.5,77.42,39.81
2016,10,9,8,0,726.0,63.0,1.2,17.0,305.0,122.66,66.89
2016,10,9,8,15,758.5,67.0,1.0,18.0,353.0,169.11,101.78
2016,10,9,8,30,791.0,71.0,0.8,19.0,401.0,218.15,141.82
2016,10,9,8,45,813.5,74.0,0.65,20.0,445.5,266.1,182.31
2016,10,9,9,0,836.0,77.0,0.5,21.0,490.0,315.11,223.15
2016,10,9,9,15,852.5,79.5,0.4,21.5,529.0,362.41,262.31
2016,10,9,9,30,869.0,82.0,0.3,22.0,568.0,412.65,302.23
2016,10,9,9,45,884.0,82.5,0.25,23.0,602.0,456.92,336.12
2016,10,9,10,0,899.0,83.0,0.2,24.0,636.0,500.49,368.18
2016,10,9,10,15,907.5,84.5,0.3,24.5,662.5,540.76,398.85
2016,10,9,10,30,916.0,86.0,0.4,25.0,689.0,579.42,427.7
2016,10,9,10,45,920.0,87.5,0.5,26.0,707.5,613.68,452.02
