Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,924.0,89.0,0.6,27.0,726.0,645.67,474.19
2016,10,9,11,15,927.0,89.5,0.7,27.0,737.0,673.65,495.13
2016,10,9,11,30,930.0,90.0,0.8,27.0,748.0,699.01,514.08
2016,10,9,11,45,929.0,91.0,0.95,27.5,750.5,719.44,528.84
2016,10,9,12,0,928.0,92.0,1.1,28.0,753.0,736.9,540.87
2016,10,9,12,15,926.5,91.5,1.25,28.0,747.5,749.45,550.76
2016,10,9,12,30,925.0,91.0,1.4,28.0,742.0,758.89,558.67
2016,10,9,12,45,916.5,92.5,1.55,28.5,727.5,762.19,561.45
2016,10,9,13,0,908.0,94.0,1.7,29.0,713.0,762.31,562.19
2016,10,9,13,15,901.5,93.0,1.85,28.5,692.0,758.14,562.34
2016,10,9,13,30,895.0,92.0,2.0,28.0,671.0,750.9,560.44
2016,10,9,13,45,882.0,91.5,2.2,28.0,641.5,736.52,552.88
2016,10,9,14,0,869.0,91.0,2.4,28.0,612.0,722.55,545.53
2016,10,9,14,15,855.0,89.0,2.5,27.5,577.0,700.59,532.98
2016,10,9,14,30,841.0,87.0,2.6,27.0,542.0,676.18,518.58
2016,10,9,14,45,820.0,85.0,2.75,27.0,501.0,644.86,497.32
2016,10,9,15,0,799.0,83.0,2.9,27.0,460.0,611.78,474.21
2016,10,9,15,15,772.5,79.0,2.95,26.5,414.5,571.61,445.86
2016,10,9,15,30,746.0,75.0,3.0,26.0,369.0,530.5,415.96
2016,10,9,15,45,707.0,70.5,3.15,25.5,320.5,483.52,380.71
2016,10,9,16,0,668.0,66.0,3.3,25.0,272.0,435.22,343.12
2016,10,9,16,15,612.0,60.0,3.25,24.0,222.5,377.98,297.45
2016,10,9,16,30,556.0,54.0,3.2,23.0,173.0,323.43,252.12
2016,10,9,16,45,465.5,44.5,3.15,22.0,126.0,254.24,193.95
2016,10,9,17,0,375.0,35.0,3.1,21.0,79.0,191.8,138.89
2016,10,9,17,15,187.5,17.5,3.25,20.0,39.5,91.55,34.63
2016,10,9,17,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.5,1.55,11.5,7.5,7.37,0.0
2016,10,10,6,30,0.0,15.0,1.8,12.0,15.0,14.39,0.0
2016,10,10,6,45,54.0,33.5,2.05,12.5,41.5,29.12,17.98
2016,10,10,7,0,108.0,52.0,2.3,13.0,68.0,42.06,31.17
2016,10,10,7,15,133.0,73.0,2.35,13.0,100.0,60.78,48.4
2016,10,10,7,30,158.0,94.0,2.4,13.0,132.0,76.81,63.06
2016,10,10,7,45,182.0,111.5,2.5,13.5,165.0,97.52,72.28
2016,10,10,8,0,206.0,129.0,2.6,14.0,198.0,126.18,92.71
2016,10,10,8,15,466.5,107.5,2.6,14.0,292.5,156.16,105.68
2016,10,10,8,30,727.0,86.0,2.6,14.0,387.0,213.27,143.94
2016,10,10,8,45,511.0,143.0,2.65,14.5,366.0,247.42,182.65
2016,10,10,9,0,295.0,200.0,2.7,15.0,345.0,262.62,203.08
2016,10,10,9,15,556.5,149.0,2.65,15.5,449.0,319.75,245.24
2016,10,10,9,30,818.0,98.0,2.6,16.0,553.0,401.9,309.15
2016,10,10,9,45,841.5,96.0,2.6,16.5,588.0,445.59,345.92
2016,10,10,10,0,865.0,94.0,2.6,17.0,623.0,489.37,382.0
2016,10,10,10,15,680.5,163.0,2.6,17.5,590.0,493.54,386.23
2016,10,10,10,30,496.0,232.0,2.6,18.0,557.0,484.4,378.76
2016,10,10,10,45,697.0,165.0,2.6,19.0,635.0,555.0,433.52
2016,10,10,11,0,898.0,98.0,2.6,20.0,713.0,635.17,494.09
2016,10,10,11,15,901.5,98.5,2.6,20.0,724.5,662.78,514.96
2016,10,10,11,30,905.0,99.0,2.6,20.0,736.0,687.87,534.03
2016,10,10,11,45,906.0,99.0,2.65,20.5,739.0,708.16,548.61
2016,10,10,12,0,907.0,99.0,2.7,21.0,742.0,725.61,560.47
2016,10,10,12,15,906.0,99.0,2.75,21.0,737.0,738.74,570.06
2016,10,10,12,30,905.0,99.0,2.8,21.0,732.0,748.84,577.65
2016,10,10,12,45,705.0,169.0,2.9,21.5,656.5,687.84,531.68
2016,10,10,13,0,505.0,239.0,3.0,22.0,581.0,617.46,476.95
2016,10,10,13,15,688.0,170.0,3.05,22.0,620.5,684.15,530.45
2016,10,10,13,30,871.0,101.0,3.1,22.0,660.0,741.94,574.67
2016,10,10,13,45,856.0,101.5,3.2,22.0,631.0,727.68,565.37
2016,10,10,14,0,841.0,102.0,3.3,22.0,602.0,710.72,554.66
2016,10,10,14,15,826.5,99.5,3.4,21.5,567.0,688.33,541.01
2016,10,10,14,30,812.0,97.0,3.5,21.0,532.0,663.57,524.79
2016,10,10,14,45,785.5,96.0,3.6,20.5,490.5,630.38,501.72
2016,10,10,15,0,759.0,95.0,3.7,20.0,449.0,597.92,478.6
2016,10,10,15,15,730.0,90.5,3.85,19.5,403.5,557.03,448.64
2016,10,10,15,30,701.0,86.0,4.0,19.0,358.0,515.48,417.25
2016,10,10,15,45,653.0,82.0,4.15,18.5,309.0,463.76,376.7
2016,10,10,16,0,605.0,78.0,4.3,18.0,260.0,413.25,335.86
2016,10,10,16,15,544.0,70.0,4.35,17.0,211.5,353.76,286.84
2016,10,10,16,30,483.0,62.0,4.4,16.0,163.0,297.33,238.57
2016,10,10,16,45,384.0,50.5,4.45,15.5,117.0,225.74,176.53
2016,10,10,17,0,285.0,39.0,4.5,15.0,71.0,162.74,119.62
2016,10,10,17,15,142.5,19.5,4.45,14.5,35.5,76.76,18.87
2016,10,10,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,59.5,8.0,1.35,10.5,10.5,7.86,0.0
2016,10,11,6,30,119.0,16.0,1.5,11.0,21.0,15.73,0.0
2016,10,11,6,45,247.5,30.0,1.65,11.5,59.0,23.81,13.44
2016,10,11,7,0,376.0,44.0,1.8,12.0,97.0,34.1,24.28
2016,10,11,7,15,458.5,53.5,1.95,12.5,144.0,39.49,29.6
2016,10,11,7,30,541.0,63.0,2.1,13.0,191.0,44.66,34.45
2016,10,11,7,45,379.5,97.5,2.25,13.5,197.0,90.34,61.13
2016,10,11,8,0,218.0,132.0,2.4,14.0,203.0,128.8,94.49
2016,10,11,8,15,236.5,148.0,2.4,14.0,236.0,158.48,117.57
2016,10,11,8,30,255.0,164.0,2.4,14.0,269.0,189.83,143.14
2016,10,11,8,45,236.5,186.5,2.45,14.5,292.0,219.2,168.58
2016,10,11,9,0,218.0,209.0,2.5,15.0,315.0,249.92,194.69
2016,10,11,9,15,278.5,217.0,2.55,15.5,363.5,286.71,223.6
2016,10,11,9,30,339.0,225.0,2.6,16.0,412.0,331.5,259.04
2016,10,11,9,45,611.5,155.5,2.7,16.5,517.0,398.43,310.94
2016,10,11,10,0,884.0,86.0,2.8,17.0,622.0,489.77,382.75
2016,10,11,10,15,892.5,87.5,2.8,17.0,648.0,529.33,415.41
2016,10,11,10,30,901.0,89.0,2.8,17.0,674.0,567.31,446.36
2016,10,11,10,45,907.5,89.5,2.85,17.5,693.0,601.42,473.04
2016,10,11,11,0,914.0,90.0,2.9,18.0,712.0,633.42,497.56
2016,10,11,11,15,917.5,90.5,2.9,18.0,723.0,661.3,519.31
2016,10,11,11,30,921.0,91.0,2.9,18.0,734.0,686.62,538.84
2016,10,11,11,45,921.0,91.5,2.9,18.5,737.0,706.92,553.4
2016,10,11,12,0,921.0,92.0,2.9,19.0,740.0,724.31,565.02
2016,10,11,12,15,919.5,92.0,2.85,19.0,734.5,737.17,574.01
2016,10,11,12,30,918.0,92.0,2.8,19.0,729.0,746.94,580.91
2016,10,11,12,45,698.5,170.5,2.8,19.0,650.0,681.59,531.7
2016,10,11,13,0,479.0,249.0,2.8,19.0,571.0,606.64,473.22
2016,10,11,13,15,479.5,240.0,2.85,19.0,553.5,600.67,470.21
2016,10,11,13,30,480.0,231.0,2.9,19.0,536.0,592.84,465.37
2016,10,11,13,45,502.5,211.5,2.95,19.0,519.0,587.8,463.18
2016,10,11,14,0,525.0,192.0,3.0,19.0,502.0,580.24,459.07
2016,10,11,14,15,485.5,191.0,3.1,18.5,464.5,547.18,435.43
2016,10,11,14,30,446.0,190.0,3.2,18.0,427.0,513.61,411.1
2016,10,11,14,45,468.0,168.5,3.35,18.0,400.5,497.88,400.68
2016,10,11,15,0,490.0,147.0,3.5,18.0,374.0,479.3,387.63
2016,10,11,15,15,485.5,131.5,3.65,17.5,337.0,448.45,364.85
2016,10,11,15,30,481.0,116.0,3.8,17.0,300.0,416.16,340.26
2016,10,11,15,45,438.5,108.0,3.95,17.0,259.0,370.57,303.17
2016,10,11,16,0,396.0,100.0,4.1,17.0,218.0,326.6,266.52
2016,10,11,16,15,447.5,78.5,4.1,16.0,188.5,313.23,254.72
2016,10,11,16,30,499.0,57.0,4.1,15.0,159.0,296.53,238.07
2016,10,11,16,45,401.5,46.5,4.2,14.5,113.5,226.58,176.94
2016,10,11,17,0,304.0,36.0,4.3,14.0,68.0,163.92,119.24
2016,10,11,17,15,152.0,18.0,4.25,13.5,34.0,77.54,4.31
2016,10,11,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,7.5,1.3,9.5,9.5,0.0,0.0
2016,10,12,6,30,107.0,15.0,1.4,10.0,19.0,14.74,0.0
2016,10,12,6,45,243.5,29.0,1.55,10.5,57.0,23.03,12.51
2016,10,12,7,0,380.0,43.0,1.7,11.0,95.0,33.38,23.7
2016,10,12,7,15,463.5,52.5,1.7,11.5,142.0,38.82,29.1
2016,10,12,7,30,547.0,62.0,1.7,12.0,189.0,44.03,34.03
2016,10,12,7,45,606.5,67.5,1.7,12.5,238.5,72.95,41.25
2016,10,12,8,0,666.0,73.0,1.7,13.0,288.0,115.72,65.6
2016,10,12,8,15,333.0,97.5,1.65,13.5,205.0,125.79,86.26
2016,10,12,8,30,0.0,122.0,1.6,14.0,122.0,115.08,91.54
2016,10,12,8,45,13.5,153.0,1.6,14.5,160.0,146.73,116.79
2016,10,12,9,0,27.0,184.0,1.6,15.0,198.0,179.84,142.86
2016,10,12,9,15,57.5,212.5,1.65,15.0,243.5,214.19,169.7
2016,10,12,9,30,88.0,241.0,1.7,15.0,289.0,254.93,201.67
2016,10,12,9,45,471.5,170.5,1.8,15.5,452.0,351.33,275.13
2016,10,12,10,0,855.0,100.0,1.9,16.0,615.0,484.07,377.42
2016,10,12,10,15,864.0,101.5,2.1,16.0,640.5,523.17,409.77
2016,10,12,10,30,873.0,103.0,2.3,16.0,666.0,560.81,441.0
2016,10,12,10,45,666.5,180.0,2.5,16.5,617.5,546.74,429.95
2016,10,12,11,0,460.0,257.0,2.7,17.0,569.0,518.96,407.37
2016,10,12,11,15,426.0,274.0,2.9,17.0,566.5,529.29,415.87
2016,10,12,11,30,392.0,291.0,3.1,17.0,564.0,535.56,420.88
2016,10,12,11,45,455.0,268.0,3.3,17.5,585.5,567.66,446.29
2016,10,12,12,0,518.0,245.0,3.5,18.0,607.0,598.79,470.81
2016,10,12,12,15,468.0,264.0,3.5,18.0,589.0,592.97,465.71
2016,10,12,12,30,418.0,283.0,3.5,18.0,571.0,581.07,456.25
2016,10,12,12,45,455.5,261.5,3.55,18.0,570.0,595.77,468.83
2016,10,12,13,0,493.0,240.0,3.6,18.0,569.0,605.34,477.56
2016,10,12,13,15,682.5,168.5,3.6,18.0,608.5,672.38,532.06
2016,10,12,13,30,872.0,97.0,3.6,18.0,648.0,730.36,577.68
2016,10,12,13,45,591.5,173.5,3.65,18.5,540.0,610.95,484.79
2016,10,12,14,0,311.0,250.0,3.7,19.0,432.0,484.27,383.76
2016,10,12,14,15,329.5,230.0,3.85,18.5,412.5,473.69,378.38
2016,10,12,14,30,348.0,210.0,4.0,18.0,393.0,461.15,370.82
2016,10,12,14,45,256.5,203.5,4.15,18.0,332.5,390.43,314.86
2016,10,12,15,0,165.0,197.0,4.3,18.0,272.0,316.11,255.33
2016,10,12,15,15,144.0,177.0,4.25,17.5,237.5,279.38,226.59
2016,10,12,15,30,123.0,157.0,4.2,17.0,203.0,243.2,197.7
2016,10,12,15,45,386.5,110.0,4.2,17.0,227.5,342.82,281.14
2016,10,12,16,0,650.0,63.0,4.2,17.0,252.0,412.9,336.74
2016,10,12,16,15,590.0,56.5,3.85,16.0,203.5,354.7,287.35
2016,10,12,16,30,530.0,50.0,3.5,15.0,155.0,299.59,239.35
2016,10,12,16,45,434.0,40.5,3.2,14.5,110.0,230.75,178.89
2016,10,12,17,0,338.0,31.0,2.9,14.0,65.0,169.34,120.82
2016,10,12,17,15,169.0,15.5,2.9,13.5,32.5,78.18,0.0
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.95,10.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.0,10.0,16.0,15.73,0.0
2016,10,13,6,45,142.0,29.0,2.15,10.5,48.0,22.56,11.67
2016,10,13,7,0,284.0,42.0,2.3,11.0,80.0,31.94,22.36
2016,10,13,7,15,332.5,57.0,2.55,11.5,119.5,42.46,32.29
2016,10,13,7,30,381.0,72.0,2.8,12.0,159.0,52.49,41.56
2016,10,13,7,45,418.0,84.5,3.05,12.5,200.5,78.73,51.67
2016,10,13,8,0,455.0,97.0,3.3,13.0,242.0,115.93,74.75
2016,10,13,8,15,475.5,109.0,3.3,13.5,281.5,153.93,103.7
2016,10,13,8,30,496.0,121.0,3.3,14.0,321.0,193.61,136.63
2016,10,13,8,45,486.0,139.5,3.35,14.5,353.5,233.21,171.7
2016,10,13,9,0,476.0,158.0,3.4,15.0,386.0,271.48,205.57
2016,10,13,9,15,403.5,190.5,3.35,15.5,394.5,300.18,232.3
2016,10,13,9,30,331.0,223.0,3.3,16.0,403.0,324.22,253.81
2016,10,13,9,45,243.5,249.5,3.25,16.5,386.5,327.8,258.01
2016,10,13,10,0,156.0,276.0,3.2,17.0,370.0,325.87,256.74
2016,10,13,10,15,193.0,286.5,3.2,17.5,407.0,361.87,284.64
2016,10,13,10,30,230.0,297.0,3.2,18.0,444.0,400.12,313.97
2016,10,13,10,45,286.0,295.0,3.2,18.5,483.5,439.06,343.89
2016,10,13,11,0,342.0,293.0,3.2,19.0,523.0,481.34,376.13
2016,10,13,11,15,310.0,305.5,3.25,19.0,516.0,485.48,379.08
2016,10,13,11,30,278.0,318.0,3.3,19.0,509.0,487.31,380.29
2016,10,13,11,45,282.5,316.0,3.35,19.5,511.0,497.04,387.38
2016,10,13,12,0,287.0,314.0,3.4,20.0,513.0,505.96,393.8
2016,10,13,12,15,350.5,298.0,3.5,20.0,539.5,540.7,421.56
2016,10,13,12,30,414.0,282.0,3.6,20.0,566.0,575.45,449.16
2016,10,13,12,45,412.5,275.5,3.75,20.0,553.5,573.38,448.36
2016,10,13,13,0,411.0,269.0,3.9,20.0,541.0,569.75,446.59
2016,10,13,13,15,404.5,261.0,3.95,20.0,522.0,559.49,439.6
2016,10,13,13,30,398.0,253.0,4.0,20.0,503.0,547.72,431.49
2016,10,13,13,45,366.5,247.5,4.05,20.0,469.5,519.68,410.59
2016,10,13,14,0,335.0,242.0,4.1,20.0,436.0,490.87,388.99
2016,10,13,14,15,373.0,218.0,4.1,19.5,422.0,488.66,389.75
2016,10,13,14,30,411.0,194.0,4.1,19.0,408.0,490.47,393.24
2016,10,13,14,45,421.0,175.0,4.15,19.0,379.5,470.28,378.58
2016,10,13,15,0,431.0,156.0,4.2,19.0,351.0,447.99,362.07
2016,10,13,15,15,420.5,140.0,4.2,18.5,314.0,414.73,336.87
2016,10,13,15,30,410.0,124.0,4.2,18.0,277.0,380.56,310.33
2016,10,13,15,45,387.0,109.5,4.2,18.0,238.5,340.7,277.78
2016,10,13,16,0,364.0,95.0,4.2,18.0,200.0,301.18,244.69
2016,10,13,16,15,330.0,79.5,4.0,17.5,161.0,256.01,206.39
2016,10,13,16,30,296.0,64.0,3.8,17.0,122.0,212.55,168.48
2016,10,13,16,45,238.0,48.0,3.6,16.5,86.0,161.37,123.64
2016,10,13,17,0,180.0,32.0,3.4,16.0,50.0,114.79,79.2
2016,10,13,17,15,90.0,16.0,3.05,15.5,25.0,52.57,0.0
2016,10,13,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.15,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,4.2,14.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,6.5,4.3,14.5,6.5,6.26,0.0
2016,10,14,7,0,0.0,11.0,4.4,15.0,11.0,10.6,3.49
2016,10,14,7,15,0.0,17.5,4.5,15.0,17.5,16.88,9.25
2016,10,14,7,30,0.0,24.0,4.6,15.0,24.0,23.15,14.99
2016,10,14,7,45,0.0,30.5,4.7,15.0,30.5,29.43,19.48
2016,10,14,8,0,0.0,37.0,4.8,15.0,37.0,35.72,24.85
2016,10,14,8,15,0.0,43.0,4.9,15.0,43.0,41.53,29.75
2016,10,14,8,30,0.0,49.0,5.0,15.0,49.0,47.33,34.59
2016,10,14,8,45,0.0,33.5,5.1,15.5,33.5,32.35,21.77
2016,10,14,9,0,0.0,18.0,5.2,16.0,18.0,17.38,9.03
2016,10,14,9,15,0.0,33.5,5.2,16.0,33.5,32.36,21.59
2016,10,14,9,30,0.0,49.0,5.2,16.0,49.0,47.36,34.08
2016,10,14,9,45,0.0,92.5,5.25,16.5,92.5,89.47,68.82
2016,10,14,10,0,0.0,136.0,5.3,17.0,136.0,130.76,102.34
2016,10,14,10,15,0.0,110.5,5.2,17.0,110.5,106.72,82.5
2016,10,14,10,30,0.0,85.0,5.1,17.0,85.0,82.26,62.36
2016,10,14,10,45,0.0,80.0,5.1,17.5,80.0,77.42,58.21
2016,10,14,11,0,0.0,75.0,5.1,18.0,75.0,72.57,54.08
2016,10,14,11,15,0.0,62.0,5.0,18.0,62.0,59.98,43.74
2016,10,14,11,30,0.0,49.0,4.9,18.0,49.0,47.39,33.4
2016,10,14,11,45,1.5,113.0,4.8,18.0,114.5,110.38,84.8
2016,10,14,12,0,3.0,177.0,4.7,18.0,180.0,173.59,135.65
2016,10,14,12,15,1.5,160.0,4.6,18.0,161.5,156.25,121.66
2016,10,14,12,30,0.0,143.0,4.5,18.0,143.0,138.77,107.62
2016,10,14,12,45,1.5,161.5,4.4,18.0,163.0,158.09,123.28
2016,10,14,13,0,3.0,180.0,4.3,18.0,183.0,177.64,139.06
2016,10,14,13,15,1.5,141.5,4.2,18.0,143.0,138.72,107.87
2016,10,14,13,30,0.0,103.0,4.1,18.0,103.0,99.82,76.47
2016,10,14,13,45,8.0,155.0,4.05,18.0,159.5,157.07,123.32
2016,10,14,14,0,16.0,207.0,4.0,18.0,216.0,215.77,170.77
2016,10,14,14,15,8.0,164.0,3.85,17.5,168.5,166.84,131.75
2016,10,14,14,30,0.0,121.0,3.7,17.0,121.0,118.2,92.47
2016,10,14,14,45,0.0,92.5,3.55,17.0,92.5,89.75,69.3
2016,10,14,15,0,0.0,64.0,3.4,17.0,64.0,61.86,46.31
2016,10,14,15,15,0.0,52.5,3.25,17.0,52.5,50.72,37.13
2016,10,14,15,30,0.0,41.0,3.1,17.0,41.0,39.59,27.86
2016,10,14,15,45,0.0,35.0,3.0,17.0,35.0,33.79,23.01
2016,10,14,16,0,0.0,29.0,2.9,17.0,29.0,27.99,18.1
2016,10,14,16,15,0.0,23.0,2.6,16.5,23.0,22.19,13.16
2016,10,14,16,30,0.0,17.0,2.3,16.0,17.0,16.39,8.16
2016,10,14,16,45,0.0,12.0,2.0,15.5,12.0,11.57,3.93
2016,10,14,17,0,0.0,7.0,1.7,15.0,7.0,6.74,0.0
2016,10,14,17,15,0.0,3.5,1.55,14.5,3.5,3.44,0.0
2016,10,14,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,46.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,15,6,30,93.0,12.0,1.3,12.0,15.0,11.8,0.0
2016,10,15,6,45,237.5,24.5,1.5,12.5,50.0,19.19,7.89
2016,10,15,7,0,382.0,37.0,1.7,13.0,85.0,28.26,18.84
2016,10,15,7,15,467.5,45.5,2.0,13.5,130.5,33.08,23.67
2016,10,15,7,30,553.0,54.0,2.3,14.0,176.0,37.7,28.05
2016,10,15,7,45,606.5,59.5,2.6,14.5,223.5,60.29,33.06
2016,10,15,8,0,660.0,65.0,2.9,15.0,271.0,101.91,54.95
2016,10,15,8,15,330.0,82.5,3.35,15.5,185.5,109.55,72.39
2016,10,15,8,30,0.0,100.0,3.8,16.0,100.0,95.3,74.65
2016,10,15,8,45,0.0,121.0,4.25,16.5,121.0,114.86,90.57
2016,10,15,9,0,0.0,142.0,4.7,17.0,142.0,134.53,106.35
2016,10,15,9,15,7.5,166.5,4.95,17.5,170.5,159.87,126.41
2016,10,15,9,30,15.0,191.0,5.2,18.0,199.0,186.01,146.99
2016,10,15,9,45,194.0,215.5,5.5,18.5,329.5,278.03,219.06
2016,10,15,10,0,373.0,240.0,5.8,19.0,460.0,387.48,305.06
2016,10,15,10,15,370.0,252.5,5.95,19.0,478.5,413.73,326.63
2016,10,15,10,30,367.0,265.0,6.1,19.0,497.0,439.03,347.33
2016,10,15,10,45,298.5,288.0,6.3,19.0,480.0,437.13,346.06
2016,10,15,11,0,230.0,311.0,6.5,19.0,463.0,430.36,340.52
2016,10,15,11,15,244.5,314.0,6.65,19.0,478.0,450.55,356.87
2016,10,15,11,30,259.0,317.0,6.8,19.0,493.0,472.1,374.19
2016,10,15,11,45,155.5,307.5,6.95,19.0,413.5,402.11,318.5
2016,10,15,12,0,52.0,298.0,7.1,19.0,334.0,326.38,257.35
2016,10,15,12,15,28.5,245.5,7.2,19.0,265.5,260.69,205.37
2016,10,15,12,30,5.0,193.0,7.3,19.0,197.0,191.2,149.64
2016,10,15,12,45,4.5,189.5,7.4,19.0,193.0,187.75,147.04
2016,10,15,13,0,4.0,186.0,7.5,19.0,189.0,184.28,144.4
2016,10,15,13,15,16.0,213.5,7.55,19.0,223.5,220.55,174.0
2016,10,15,13,30,28.0,241.0,7.6,19.0,258.0,257.38,203.95
2016,10,15,13,45,26.5,229.5,7.7,19.0,245.5,245.36,194.64
2016,10,15,14,0,25.0,218.0,7.8,19.0,233.0,233.26,185.29
2016,10,15,14,15,12.5,169.5,7.75,18.5,177.0,175.5,139.01
2016,10,15,14,30,0.0,121.0,7.7,18.0,121.0,118.23,92.41
2016,10,15,14,45,0.0,110.5,7.7,18.0,110.5,107.92,84.17
2016,10,15,15,0,0.0,100.0,7.7,18.0,100.0,97.59,75.85
2016,10,15,15,15,0.0,91.5,7.45,17.5,91.5,89.29,69.28
2016,10,15,15,30,0.0,83.0,7.2,17.0,83.0,81.01,62.64
2016,10,15,15,45,0.0,70.5,6.95,17.0,70.5,68.58,52.3
2016,10,15,16,0,0.0,58.0,6.7,17.0,58.0,56.12,41.8
2016,10,15,16,15,0.0,46.0,6.5,16.5,46.0,44.44,31.88
2016,10,15,16,30,0.0,34.0,6.3,16.0,34.0,32.83,21.89
2016,10,15,16,45,0.0,23.0,6.1,16.0,23.0,22.19,12.59
2016,10,15,17,0,0.0,12.0,5.9,16.0,12.0,11.57,2.78
2016,10,15,17,15,0.0,6.0,5.8,16.0,6.0,5.9,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,7.0,2.05,13.0,7.0,0.0,0.0
2016,10,16,6,30,0.0,14.0,2.3,13.0,14.0,13.76,0.0
2016,10,16,6,45,192.0,24.5,2.6,13.5,48.0,19.06,6.98
2016,10,16,7,0,384.0,35.0,2.9,14.0,82.0,26.57,17.2
2016,10,16,7,15,469.5,43.0,2.95,14.0,127.0,31.04,21.77
2016,10,16,7,30,555.0,51.0,3.0,14.0,172.0,35.33,25.91
2016,10,16,7,45,605.5,57.0,3.05,14.5,218.5,56.2,30.67
2016,10,16,8,0,656.0,63.0,3.1,15.0,265.0,97.74,52.06
2016,10,16,8,15,691.5,67.0,3.2,15.0,310.0,143.16,84.83
2016,10,16,8,30,727.0,71.0,3.3,15.0,355.0,188.35,121.89
2016,10,16,8,45,363.5,52.5,3.45,15.5,194.5,124.41,85.73
2016,10,16,9,0,0.0,34.0,3.6,16.0,34.0,32.83,22.06
2016,10,16,9,15,0.0,53.5,3.75,16.0,53.5,51.7,37.84
2016,10,16,9,30,0.0,73.0,3.9,16.0,73.0,70.59,53.47
2016,10,16,9,45,0.0,86.0,4.1,16.5,86.0,83.2,63.65
2016,10,16,10,0,0.0,99.0,4.3,17.0,99.0,95.69,73.65
2016,10,16,10,15,0.0,89.5,4.45,17.0,89.5,86.61,66.07
2016,10,16,10,30,0.0,80.0,4.6,17.0,80.0,77.41,58.42
2016,10,16,10,45,0.0,47.0,4.85,17.5,47.0,45.45,31.97
2016,10,16,11,0,0.0,14.0,5.1,18.0,14.0,13.53,5.54
2016,10,16,11,15,0.0,39.5,5.25,18.0,39.5,38.19,25.89
2016,10,16,11,30,0.0,65.0,5.4,18.0,65.0,62.89,46.14
2016,10,16,11,45,0.0,94.0,5.6,18.0,94.0,91.0,69.08
2016,10,16,12,0,0.0,123.0,5.8,18.0,123.0,119.13,91.92
2016,10,16,12,15,8.5,181.0,5.9,18.0,187.0,181.46,142.42
2016,10,16,12,30,17.0,239.0,6.0,18.0,251.0,244.69,193.11
2016,10,16,12,45,23.0,247.5,6.1,18.0,263.0,258.01,203.95
2016,10,16,13,0,29.0,256.0,6.2,18.0,275.0,275.85,218.47
2016,10,16,13,15,14.5,202.0,6.35,18.0,211.5,207.95,164.26
2016,10,16,13,30,0.0,148.0,6.5,18.0,148.0,144.31,112.8
2016,10,16,13,45,0.0,140.0,6.7,18.0,140.0,136.56,106.75
2016,10,16,14,0,0.0,132.0,6.9,18.0,132.0,128.79,100.64
2016,10,16,14,15,9.0,159.0,7.0,18.0,163.5,162.44,128.6
2016,10,16,14,30,18.0,186.0,7.1,18.0,195.0,196.9,157.16
2016,10,16,14,45,9.0,127.0,7.25,18.0,131.5,130.46,102.95
2016,10,16,15,0,0.0,68.0,7.4,18.0,68.0,65.73,49.39
2016,10,16,15,15,133.5,103.0,7.2,17.5,151.0,187.28,153.14
2016,10,16,15,30,267.0,138.0,7.0,17.0,234.0,305.27,251.51
2016,10,16,15,45,248.0,120.5,6.8,16.5,200.0,269.27,221.47
2016,10,16,16,0,229.0,103.0,6.6,16.0,166.0,233.73,191.35
2016,10,16,16,15,203.5,84.5,6.25,15.5,132.0,194.69,157.56
2016,10,16,16,30,178.0,66.0,5.9,15.0,98.0,156.94,124.17
2016,10,16,16,45,132.0,47.5,5.55,15.0,67.0,113.08,85.2
2016,10,16,17,0,86.0,29.0,5.2,15.0,36.0,70.79,42.5
2016,10,16,17,15,43.0,14.5,5.1,14.5,18.0,26.43,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,16.0,5.5,1.55,11.5,6.0,0.0,0.0
2016,10,17,6,30,32.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,10,17,6,45,167.5,26.5,1.85,12.5,45.0,20.82,7.15
2016,10,17,7,0,303.0,42.0,2.0,13.0,78.0,32.4,22.21
2016,10,17,7,15,397.0,52.0,2.1,13.0,122.5,39.7,29.49
2016,10,17,7,30,491.0,62.0,2.2,13.0,167.0,45.38,34.98
2016,10,17,7,45,557.0,68.0,2.3,13.5,215.0,62.52,38.16
2016,10,17,8,0,623.0,74.0,2.4,14.0,263.0,102.52,58.01
2016,10,17,8,15,662.5,78.5,2.4,14.5,309.0,144.19,87.09
2016,10,17,8,30,702.0,83.0,2.4,15.0,355.0,189.2,123.25
2016,10,17,8,45,736.5,85.0,2.4,15.5,399.0,233.97,161.6
2016,10,17,9,0,771.0,87.0,2.4,16.0,443.0,283.63,204.7
2016,10,17,9,15,790.5,89.5,2.35,16.0,481.0,328.08,244.35
2016,10,17,9,30,810.0,92.0,2.3,16.0,519.0,372.9,283.76
2016,10,17,9,45,826.0,93.0,2.25,16.5,551.5,415.02,319.76
2016,10,17,10,0,842.0,94.0,2.2,17.0,584.0,456.68,354.41
2016,10,17,10,15,639.0,167.5,2.2,17.0,549.0,460.04,359.45
2016,10,17,10,30,436.0,241.0,2.2,17.0,514.0,448.64,351.37
2016,10,17,10,45,401.5,259.0,2.2,17.5,515.5,463.51,362.63
2016,10,17,11,0,367.0,277.0,2.2,18.0,517.0,474.97,370.72
2016,10,17,11,15,362.5,283.0,2.25,18.0,523.0,490.28,382.72
2016,10,17,11,30,358.0,289.0,2.3,18.0,529.0,504.38,393.67
2016,10,17,11,45,332.5,296.5,2.35,18.0,520.0,505.31,394.42
2016,10,17,12,0,307.0,304.0,2.4,18.0,511.0,504.37,393.75
2016,10,17,12,15,595.5,200.0,2.5,18.0,597.5,606.34,476.01
2016,10,17,12,30,884.0,96.0,2.6,18.0,684.0,703.71,552.89
2016,10,17,12,45,882.5,94.0,2.75,18.5,671.0,707.85,555.24
2016,10,17,13,0,881.0,92.0,2.9,19.0,658.0,708.96,556.19
2016,10,17,13,15,873.5,91.0,2.95,18.5,637.0,703.96,554.45
2016,10,17,13,30,866.0,90.0,3.0,18.0,616.0,696.0,550.68
2016,10,17,13,45,857.0,87.5,3.15,18.0,588.0,685.33,544.39
2016,10,17,14,0,848.0,85.0,3.3,18.0,560.0,669.28,533.92
2016,10,17,14,15,833.0,83.0,3.35,18.0,525.5,647.17,518.08
2016,10,17,14,30,818.0,81.0,3.4,18.0,491.0,622.74,500.25
2016,10,17,14,45,798.5,78.0,3.45,18.0,451.0,592.28,477.5
2016,10,17,15,0,779.0,75.0,3.5,18.0,411.0,560.09,452.96
2016,10,17,15,15,749.5,71.5,3.45,17.5,367.0,520.14,422.34
2016,10,17,15,30,720.0,68.0,3.4,17.0,323.0,479.53,390.33
2016,10,17,15,45,678.0,63.0,3.4,17.0,275.5,432.65,351.67
2016,10,17,16,0,636.0,58.0,3.4,17.0,228.0,384.83,311.09
2016,10,17,16,15,569.5,52.0,3.05,16.0,181.0,326.34,261.41
2016,10,17,16,30,503.0,46.0,2.7,15.0,134.0,271.47,213.2
2016,10,17,16,45,392.5,36.0,2.4,14.5,91.0,200.36,150.69
2016,10,17,17,0,282.0,26.0,2.1,14.0,48.0,134.8,78.28
2016,10,17,17,15,141.0,13.0,2.1,13.5,24.0,52.1,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,6,45,196.5,17.5,1.5,10.5,40.0,13.03,1.58
2016,10,18,7,0,393.0,35.0,1.6,11.0,80.0,27.03,17.68
2016,10,18,7,15,484.0,43.0,1.85,11.5,126.0,31.47,22.36
2016,10,18,7,30,575.0,51.0,2.1,12.0,172.0,35.77,26.51
2016,10,18,7,45,636.0,55.5,2.35,13.0,220.5,51.63,28.83
2016,10,18,8,0,697.0,60.0,2.6,14.0,269.0,96.85,51.01
2016,10,18,8,15,733.0,63.5,2.75,14.5,315.5,140.46,81.05
2016,10,18,8,30,769.0,67.0,2.9,15.0,362.0,186.99,118.58
2016,10,18,8,45,797.5,69.0,3.1,15.5,406.0,233.14,158.7
2016,10,18,9,0,826.0,71.0,3.3,16.0,450.0,280.9,201.13
2016,10,18,9,15,844.0,73.5,3.3,16.0,488.0,327.17,242.98
2016,10,18,9,30,862.0,76.0,3.3,16.0,526.0,376.43,286.65
2016,10,18,9,45,877.0,76.5,3.35,16.5,559.0,419.35,324.1
2016,10,18,10,0,892.0,77.0,3.4,17.0,592.0,461.56,360.07
2016,10,18,10,15,900.5,78.5,3.35,17.0,617.5,500.69,393.31
2016,10,18,10,30,909.0,80.0,3.3,17.0,643.0,538.21,424.5
2016,10,18,10,45,915.5,80.5,3.3,17.5,661.5,571.88,451.36
2016,10,18,11,0,922.0,81.0,3.3,18.0,680.0,603.43,475.97
2016,10,18,11,15,925.5,81.0,3.3,18.0,690.0,630.42,497.56
2016,10,18,11,30,929.0,81.0,3.3,18.0,700.0,654.82,516.89
2016,10,18,11,45,932.5,80.0,3.3,18.5,703.0,675.5,532.21
2016,10,18,12,0,936.0,79.0,3.3,19.0,706.0,693.34,545.19
2016,10,18,12,15,934.5,79.0,3.3,19.0,700.5,705.93,554.9
2016,10,18,12,30,933.0,79.0,3.3,19.0,695.0,715.42,561.99
2016,10,18,12,45,927.5,78.5,3.3,19.5,681.0,718.5,563.49
2016,10,18,13,0,922.0,78.0,3.3,20.0,667.0,718.4,562.84
2016,10,18,13,15,915.0,77.5,3.3,20.0,645.5,714.13,560.37
2016,10,18,13,30,908.0,77.0,3.3,20.0,624.0,706.78,555.8
2016,10,18,13,45,897.0,75.5,3.3,20.0,595.0,692.64,546.38
2016,10,18,14,0,886.0,74.0,3.3,20.0,566.0,675.67,534.97
2016,10,18,14,15,871.5,72.5,3.3,19.5,531.0,653.74,520.43
2016,10,18,14,30,857.0,71.0,3.3,19.0,496.0,629.41,503.56
2016,10,18,14,45,833.5,69.5,3.35,19.0,455.0,600.52,481.94
2016,10,18,15,0,810.0,68.0,3.4,19.0,414.0,566.92,456.35
2016,10,18,15,15,781.5,65.0,3.2,18.5,369.0,527.43,425.84
2016,10,18,15,30,753.0,62.0,3.0,18.0,324.0,487.18,393.9
2016,10,18,15,45,707.0,58.0,2.8,18.0,276.0,436.44,352.05
2016,10,18,16,0,661.0,54.0,2.6,18.0,228.0,386.72,309.88
2016,10,18,16,15,595.5,48.0,2.3,17.0,180.0,330.36,262.12
2016,10,18,16,30,530.0,42.0,2.0,16.0,132.0,275.35,213.94
2016,10,18,16,45,417.0,33.0,1.7,15.5,89.0,204.03,151.28
2016,10,18,17,0,304.0,24.0,1.4,15.0,46.0,137.26,71.76
2016,10,18,17,15,152.0,12.0,1.45,14.5,23.0,53.54,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,6,45,225.5,15.0,2.55,9.5,40.0,10.93,0.0
2016,10,19,7,0,451.0,30.0,2.8,10.0,80.0,24.56,15.5
2016,10,19,7,15,536.5,36.5,2.85,10.5,126.0,28.26,19.55
2016,10,19,7,30,622.0,43.0,2.9,11.0,172.0,31.92,23.13
2016,10,19,7,45,674.5,48.0,2.95,12.0,220.0,46.86,25.7
2016,10,19,8,0,727.0,53.0,3.0,13.0,268.0,90.34,45.22
2016,10,19,8,15,611.0,82.5,3.15,13.5,284.0,137.13,84.05
2016,10,19,8,30,495.0,112.0,3.3,14.0,300.0,175.42,120.97
2016,10,19,8,45,592.0,102.5,3.45,15.0,353.0,213.2,150.11
2016,10,19,9,0,689.0,93.0,3.6,16.0,406.0,259.31,187.63
2016,10,19,9,15,782.5,80.5,3.65,16.5,464.0,311.62,231.45
2016,10,19,9,30,876.0,68.0,3.7,17.0,522.0,370.83,281.04
2016,10,19,9,45,887.5,69.5,3.8,17.5,554.0,413.68,318.61
2016,10,19,10,0,899.0,71.0,3.9,18.0,586.0,455.53,354.52
2016,10,19,10,15,907.0,72.0,3.9,18.5,611.0,494.06,386.82
2016,10,19,10,30,915.0,73.0,3.9,19.0,636.0,530.91,416.95
2016,10,19,10,45,918.0,75.0,3.9,19.5,653.5,564.2,443.58
2016,10,19,11,0,921.0,77.0,3.9,20.0,671.0,595.19,467.79
