Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,923.5,77.5,3.85,20.0,681.0,621.95,489.13
2016,10,19,11,30,926.0,78.0,3.8,20.0,691.0,646.08,508.14
2016,10,19,11,45,924.0,79.0,3.8,20.5,692.5,665.15,522.23
2016,10,19,12,0,922.0,80.0,3.8,21.0,694.0,681.24,533.89
2016,10,19,12,15,920.5,80.0,3.75,21.0,688.5,693.61,543.56
2016,10,19,12,30,919.0,80.0,3.7,21.0,683.0,702.92,550.43
2016,10,19,12,45,913.5,80.0,3.7,21.5,669.0,706.43,552.25
2016,10,19,13,0,908.0,80.0,3.7,22.0,655.0,706.81,551.95
2016,10,19,13,15,901.5,79.0,3.7,22.0,634.0,702.36,549.34
2016,10,19,13,30,895.0,78.0,3.7,22.0,613.0,694.88,544.66
2016,10,19,13,45,887.0,76.0,3.7,22.0,585.0,682.33,536.39
2016,10,19,14,0,879.0,74.0,3.7,22.0,557.0,666.93,526.08
2016,10,19,14,15,865.0,72.0,3.65,22.0,522.5,644.91,510.08
2016,10,19,14,30,851.0,70.0,3.6,22.0,488.0,620.5,492.09
2016,10,19,14,45,831.0,67.5,3.6,22.0,448.0,592.79,471.34
2016,10,19,15,0,811.0,65.0,3.6,22.0,408.0,560.27,446.6
2016,10,19,15,15,783.0,62.0,3.2,21.5,363.5,521.16,416.13
2016,10,19,15,30,755.0,59.0,2.8,21.0,319.0,481.27,384.27
2016,10,19,15,45,713.5,55.0,2.4,20.5,271.5,432.97,344.93
2016,10,19,16,0,672.0,51.0,2.0,20.0,224.0,385.43,304.98
2016,10,19,16,15,606.5,45.0,1.85,19.0,176.5,326.39,255.78
2016,10,19,16,30,541.0,39.0,1.7,18.0,129.0,270.69,207.58
2016,10,19,16,45,430.0,30.5,1.55,17.0,86.0,203.91,148.91
2016,10,19,17,0,319.0,22.0,1.4,16.0,43.0,137.39,61.54
2016,10,19,17,15,159.5,11.0,1.45,15.5,21.5,53.95,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,15.0,1.85,10.5,39.0,11.04,0.0
2016,10,20,7,0,440.0,30.0,2.0,11.0,78.0,22.68,13.72
2016,10,20,7,15,529.5,37.5,2.1,11.5,124.5,29.46,20.49
2016,10,20,7,30,619.0,45.0,2.2,12.0,171.0,34.0,24.88
2016,10,20,7,45,675.0,50.0,2.3,13.0,220.0,46.46,26.88
2016,10,20,8,0,731.0,55.0,2.4,14.0,269.0,89.96,45.24
2016,10,20,8,15,766.5,58.5,2.4,14.5,316.0,134.9,75.21
2016,10,20,8,30,802.0,62.0,2.4,15.0,363.0,182.64,113.18
2016,10,20,8,45,827.5,64.5,2.4,16.0,406.5,229.87,153.73
2016,10,20,9,0,853.0,67.0,2.4,17.0,450.0,281.67,198.81
2016,10,20,9,15,870.0,69.0,2.4,17.5,488.5,327.94,239.95
2016,10,20,9,30,887.0,71.0,2.4,18.0,527.0,374.11,280.36
2016,10,20,9,45,901.5,71.5,2.45,18.5,560.0,417.59,317.9
2016,10,20,10,0,916.0,72.0,2.5,19.0,593.0,460.25,353.85
2016,10,20,10,15,924.0,73.0,2.5,19.5,618.0,499.32,386.03
2016,10,20,10,30,932.0,74.0,2.5,20.0,643.0,536.68,415.99
2016,10,20,10,45,937.0,75.0,2.55,21.0,661.0,570.54,441.86
2016,10,20,11,0,942.0,76.0,2.6,22.0,679.0,602.14,465.31
2016,10,20,11,15,944.5,76.5,2.65,22.0,689.0,629.37,486.82
2016,10,20,11,30,947.0,77.0,2.7,22.0,699.0,653.92,506.04
2016,10,20,11,45,947.5,77.0,2.75,22.5,701.0,673.91,520.72
2016,10,20,12,0,948.0,77.0,2.8,23.0,703.0,690.92,533.02
2016,10,20,12,15,946.0,76.5,2.85,23.0,697.0,702.74,542.5
2016,10,20,12,30,944.0,76.0,2.9,23.0,691.0,711.38,549.19
2016,10,20,12,45,938.0,76.5,2.95,23.5,677.0,715.19,551.4
2016,10,20,13,0,932.0,77.0,3.0,24.0,663.0,715.81,551.47
2016,10,20,13,15,925.0,76.0,2.95,24.0,641.5,710.99,548.43
2016,10,20,13,30,918.0,75.0,2.9,24.0,620.0,703.05,543.32
2016,10,20,13,45,908.5,73.5,2.9,24.5,591.5,689.88,533.74
2016,10,20,14,0,899.0,72.0,2.9,25.0,563.0,673.82,522.1
2016,10,20,14,15,885.0,70.5,2.8,24.5,527.5,652.12,507.42
2016,10,20,14,30,871.0,69.0,2.7,24.0,492.0,627.98,490.7
2016,10,20,14,45,851.0,66.5,2.6,24.0,451.5,596.81,467.55
2016,10,20,15,0,831.0,64.0,2.5,24.0,411.0,567.03,444.9
2016,10,20,15,15,803.0,61.0,2.1,23.5,365.5,527.54,414.27
2016,10,20,15,30,775.0,58.0,1.7,23.0,320.0,487.21,382.2
2016,10,20,15,45,733.0,53.5,1.35,22.5,272.0,437.67,342.35
2016,10,20,16,0,691.0,49.0,1.0,22.0,224.0,388.88,301.82
2016,10,20,16,15,624.5,43.5,0.95,21.0,176.0,329.62,253.58
2016,10,20,16,30,558.0,38.0,0.9,20.0,128.0,273.72,206.12
2016,10,20,16,45,440.0,29.5,0.9,19.5,84.5,200.67,143.01
2016,10,20,17,0,322.0,21.0,0.9,19.0,41.0,134.76,46.41
2016,10,20,17,15,161.0,10.5,0.95,18.5,20.5,53.2,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,0.9,12.5,36.5,10.7,0.0
2016,10,21,7,0,418.0,29.0,0.9,13.0,73.0,21.93,12.84
2016,10,21,7,15,508.0,36.5,0.9,13.5,118.0,28.67,19.61
2016,10,21,7,30,598.0,44.0,0.9,14.0,163.0,33.25,24.01
2016,10,21,7,45,652.5,49.0,0.95,14.5,210.5,43.1,25.7
2016,10,21,8,0,707.0,54.0,1.0,15.0,258.0,85.14,42.52
2016,10,21,8,15,742.0,57.5,0.9,15.5,304.0,128.66,70.77
2016,10,21,8,30,777.0,61.0,0.8,16.0,350.0,174.94,106.81
2016,10,21,8,45,802.5,63.5,0.7,17.0,392.5,220.83,145.31
2016,10,21,9,0,828.0,66.0,0.6,18.0,435.0,268.01,185.48
2016,10,21,9,15,845.0,68.5,0.65,18.5,473.0,316.79,227.52
2016,10,21,9,30,862.0,71.0,0.7,19.0,511.0,362.22,266.3
2016,10,21,9,45,872.5,73.0,0.75,20.0,542.5,404.4,301.28
2016,10,21,10,0,883.0,75.0,0.8,21.0,574.0,445.55,334.37
2016,10,21,10,15,892.0,76.5,0.85,21.5,599.0,484.3,365.34
2016,10,21,10,30,901.0,78.0,0.9,22.0,624.0,521.48,394.32
2016,10,21,10,45,905.5,79.0,1.0,22.5,641.5,554.07,419.63
2016,10,21,11,0,910.0,80.0,1.1,23.0,659.0,584.45,442.8
2016,10,21,11,15,913.0,80.5,1.15,23.0,669.0,611.11,463.38
2016,10,21,11,30,916.0,81.0,1.2,23.0,679.0,635.22,481.84
2016,10,21,11,45,915.5,81.5,1.3,23.5,681.0,654.46,496.11
2016,10,21,12,0,915.0,82.0,1.4,24.0,683.0,670.81,508.14
2016,10,21,12,15,913.5,82.0,1.45,24.0,677.0,683.03,517.77
2016,10,21,12,30,912.0,82.0,1.5,24.0,671.0,692.22,525.22
2016,10,21,12,45,904.5,82.5,1.6,24.0,657.0,694.86,528.24
2016,10,21,13,0,897.0,83.0,1.7,24.0,643.0,694.41,529.15
2016,10,21,13,15,890.0,82.0,1.75,24.0,621.5,689.65,526.79
2016,10,21,13,30,883.0,81.0,1.8,24.0,600.0,681.91,522.46
2016,10,21,13,45,871.5,79.5,1.9,24.0,571.5,667.74,513.78
2016,10,21,14,0,860.0,78.0,2.0,24.0,543.0,650.84,502.86
2016,10,21,14,15,845.0,76.0,2.05,23.5,508.5,631.53,490.55
2016,10,21,14,30,830.0,74.0,2.1,23.0,474.0,607.09,474.27
2016,10,21,14,45,808.0,71.5,2.2,23.0,434.0,575.73,451.78
2016,10,21,15,0,786.0,69.0,2.3,23.0,394.0,542.77,427.51
2016,10,21,15,15,756.0,66.0,2.05,22.5,349.5,503.46,397.33
2016,10,21,15,30,726.0,63.0,1.8,22.0,305.0,463.54,365.87
2016,10,21,15,45,681.0,58.0,1.6,21.5,258.0,413.65,326.0
2016,10,21,16,0,636.0,53.0,1.4,21.0,211.0,364.79,285.68
2016,10,21,16,15,566.0,46.5,1.4,20.0,164.5,307.96,238.79
2016,10,21,16,30,496.0,40.0,1.4,19.0,118.0,252.74,191.49
2016,10,21,16,45,374.5,30.5,1.4,18.0,77.0,181.02,128.98
2016,10,21,17,0,253.0,21.0,1.4,17.0,36.0,111.32,23.57
2016,10,21,17,15,126.5,10.5,1.55,16.5,18.0,43.52,0.0
2016,10,21,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,65.0,18.0,1.5,10.5,24.5,15.25,0.0
2016,10,22,7,0,130.0,36.0,1.6,11.0,49.0,29.68,19.29
2016,10,22,7,15,164.0,54.5,1.7,11.5,80.5,44.0,33.21
2016,10,22,7,30,198.0,73.0,1.8,12.0,112.0,57.81,46.02
2016,10,22,7,45,221.0,91.0,1.95,12.5,145.5,73.05,59.87
2016,10,22,8,0,244.0,109.0,2.1,13.0,179.0,102.74,73.9
2016,10,22,8,15,261.0,125.5,2.0,13.5,211.5,132.88,95.82
2016,10,22,8,30,278.0,142.0,1.9,14.0,244.0,164.55,120.8
2016,10,22,8,45,282.0,160.0,1.85,14.5,274.5,196.24,147.21
2016,10,22,9,0,286.0,178.0,1.8,15.0,305.0,228.11,173.93
2016,10,22,9,15,391.0,173.0,1.8,15.5,362.5,267.64,204.15
2016,10,22,9,30,496.0,168.0,1.8,16.0,420.0,317.96,243.7
2016,10,22,9,45,680.5,128.5,1.85,16.5,497.0,374.77,287.95
2016,10,22,10,0,865.0,89.0,1.9,17.0,574.0,445.42,343.51
2016,10,22,10,15,756.0,124.0,1.9,17.0,561.5,460.04,357.78
2016,10,22,10,30,647.0,159.0,1.9,17.0,549.0,467.47,365.46
2016,10,22,10,45,607.0,179.0,1.95,17.5,553.0,488.23,381.9
2016,10,22,11,0,567.0,199.0,2.0,18.0,557.0,504.16,394.0
2016,10,22,11,15,551.5,208.0,2.0,18.0,561.0,520.97,407.23
2016,10,22,11,30,536.0,217.0,2.0,18.0,565.0,535.53,418.5
2016,10,22,11,45,722.0,156.0,2.05,18.0,626.0,605.32,473.58
2016,10,22,12,0,908.0,95.0,2.1,18.0,687.0,675.53,528.08
2016,10,22,12,15,906.5,95.0,2.15,18.0,681.0,687.76,537.52
2016,10,22,12,30,905.0,95.0,2.2,18.0,675.0,696.98,545.18
2016,10,22,12,45,901.0,94.0,2.3,18.0,661.5,700.47,548.98
2016,10,22,13,0,897.0,93.0,2.4,18.0,648.0,700.89,550.52
2016,10,22,13,15,756.5,127.5,2.45,18.0,584.5,647.82,510.53
2016,10,22,13,30,616.0,162.0,2.5,18.0,521.0,589.63,466.46
2016,10,22,13,45,584.5,162.5,2.55,18.0,490.0,567.04,450.31
2016,10,22,14,0,553.0,163.0,2.6,18.0,459.0,540.54,430.83
2016,10,22,14,15,545.5,153.5,2.65,17.5,430.0,520.0,416.86
2016,10,22,14,30,538.0,144.0,2.7,17.0,401.0,497.75,401.23
2016,10,22,14,45,317.0,158.0,2.75,17.0,306.0,364.93,295.65
2016,10,22,15,0,96.0,172.0,2.8,17.0,211.0,236.13,190.4
2016,10,22,15,15,89.5,153.5,2.7,16.5,187.0,211.78,171.42
2016,10,22,15,30,83.0,135.0,2.6,16.0,163.0,187.44,151.81
2016,10,22,15,45,76.5,115.0,2.55,16.0,137.5,161.36,130.09
2016,10,22,16,0,70.0,95.0,2.5,16.0,112.0,135.34,107.99
2016,10,22,16,15,57.5,75.0,2.4,15.0,87.0,106.83,83.75
2016,10,22,16,30,45.0,55.0,2.3,14.0,62.0,78.72,59.4
2016,10,22,16,45,22.5,36.5,2.2,13.5,40.0,49.5,33.32
2016,10,22,17,0,0.0,18.0,2.1,13.0,18.0,17.92,0.0
2016,10,22,17,15,0.0,9.0,2.15,12.5,9.0,8.85,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,190.5,15.0,1.25,9.5,33.5,11.39,0.0
2016,10,23,7,0,381.0,30.0,1.3,10.0,67.0,23.29,13.81
2016,10,23,7,15,478.0,38.0,1.5,10.5,112.0,27.98,19.16
2016,10,23,7,30,575.0,46.0,1.7,11.0,157.0,32.49,23.57
2016,10,23,7,45,632.5,52.0,1.9,12.0,204.5,41.51,31.79
2016,10,23,8,0,690.0,58.0,2.1,13.0,252.0,83.1,43.27
2016,10,23,8,15,728.0,62.0,2.1,13.5,298.5,126.15,70.43
2016,10,23,8,30,766.0,66.0,2.1,14.0,345.0,172.32,106.19
2016,10,23,8,45,791.0,69.5,2.1,14.5,387.5,218.21,145.44
2016,10,23,9,0,816.0,73.0,2.1,15.0,430.0,265.38,187.01
2016,10,23,9,15,834.5,75.5,2.1,15.5,468.0,310.75,227.45
2016,10,23,9,30,853.0,78.0,2.1,16.0,506.0,356.28,267.49
2016,10,23,9,45,870.0,78.0,2.15,16.5,538.5,401.39,306.46
2016,10,23,10,0,887.0,78.0,2.2,17.0,571.0,443.14,341.94
2016,10,23,10,15,896.0,79.5,2.3,17.0,596.5,481.88,375.1
2016,10,23,10,30,905.0,81.0,2.4,17.0,622.0,519.06,406.35
2016,10,23,10,45,912.0,81.5,2.5,17.5,640.0,552.47,433.35
2016,10,23,11,0,919.0,82.0,2.6,18.0,658.0,583.79,458.17
2016,10,23,11,15,922.0,82.5,2.7,18.0,668.0,610.59,480.01
2016,10,23,11,30,925.0,83.0,2.8,18.0,678.0,634.8,499.61
2016,10,23,11,45,925.5,83.0,2.9,18.5,680.0,654.26,514.49
2016,10,23,12,0,926.0,83.0,3.0,19.0,682.0,670.83,527.02
2016,10,23,12,15,924.0,82.5,3.05,19.0,676.0,682.32,536.46
2016,10,23,12,30,922.0,82.0,3.1,19.0,670.0,690.71,543.58
2016,10,23,12,45,911.0,84.0,3.2,19.5,654.5,692.68,544.97
2016,10,23,13,0,900.0,86.0,3.3,20.0,639.0,691.52,544.04
2016,10,23,13,15,892.0,85.0,3.35,20.0,617.0,686.15,540.92
2016,10,23,13,30,884.0,84.0,3.4,20.0,595.0,677.8,535.56
2016,10,23,13,45,873.0,82.0,3.45,20.0,566.5,663.51,525.75
2016,10,23,14,0,862.0,80.0,3.5,20.0,538.0,649.26,515.75
2016,10,23,14,15,845.5,77.5,3.6,19.5,502.5,625.76,499.82
2016,10,23,14,30,829.0,75.0,3.7,19.0,467.0,599.97,481.78
2016,10,23,14,45,805.5,72.5,3.85,19.0,426.5,567.95,457.69
2016,10,23,15,0,782.0,70.0,4.0,19.0,386.0,534.39,431.8
2016,10,23,15,15,750.0,66.5,4.1,18.5,341.0,493.81,400.38
2016,10,23,15,30,718.0,63.0,4.2,18.0,296.0,452.74,367.52
2016,10,23,15,45,666.5,58.5,4.3,17.5,249.0,400.9,324.97
2016,10,23,16,0,615.0,54.0,4.4,17.0,202.0,353.22,284.22
2016,10,23,16,15,541.0,47.0,4.3,16.0,155.5,293.16,232.52
2016,10,23,16,30,467.0,40.0,4.2,15.0,109.0,237.42,182.9
2016,10,23,16,45,233.5,34.5,4.15,14.5,69.0,134.69,95.01
2016,10,23,17,0,0.0,29.0,4.1,14.0,29.0,34.49,0.0
2016,10,23,17,15,0.0,14.5,4.0,13.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,12.5,1.65,11.5,12.5,12.06,0.0
2016,10,24,7,0,0.0,25.0,1.8,12.0,25.0,24.04,14.01
2016,10,24,7,15,0.0,43.5,2.2,12.5,43.5,40.78,30.11
2016,10,24,7,30,0.0,62.0,2.6,13.0,62.0,57.26,45.26
2016,10,24,7,45,3.0,80.0,3.0,13.5,81.0,73.18,59.7
2016,10,24,8,0,6.0,98.0,3.4,14.0,100.0,90.32,71.09
2016,10,24,8,15,11.0,115.0,3.7,14.0,119.0,107.27,85.1
2016,10,24,8,30,16.0,132.0,4.0,14.0,138.0,124.76,99.41
2016,10,24,8,45,10.5,140.0,4.35,14.5,144.0,132.94,106.13
2016,10,24,9,0,5.0,148.0,4.7,15.0,150.0,140.39,112.13
2016,10,24,9,15,87.0,184.5,4.7,15.0,227.5,194.69,154.46
2016,10,24,9,30,169.0,221.0,4.7,15.0,305.0,256.64,203.44
2016,10,24,9,45,193.5,234.0,4.7,15.0,336.0,286.56,227.8
2016,10,24,10,0,218.0,247.0,4.7,15.0,367.0,318.1,253.5
2016,10,24,10,15,320.5,238.5,4.65,15.0,424.0,365.43,291.61
2016,10,24,10,30,423.0,230.0,4.6,15.0,481.0,419.89,335.59
2016,10,24,10,45,265.0,259.0,4.6,15.5,418.0,381.89,305.14
2016,10,24,11,0,107.0,288.0,4.6,16.0,355.0,333.18,265.18
2016,10,24,11,15,121.5,295.0,4.6,16.0,372.0,353.35,281.45
2016,10,24,11,30,136.0,302.0,4.6,16.0,389.0,373.74,297.71
2016,10,24,11,45,136.0,303.0,4.6,16.5,390.0,379.8,302.0
2016,10,24,12,0,136.0,304.0,4.6,17.0,391.0,385.41,305.98
2016,10,24,12,15,151.0,301.5,4.6,17.0,397.5,396.73,315.31
2016,10,24,12,30,166.0,299.0,4.6,17.0,404.0,407.86,324.52
2016,10,24,12,45,97.5,269.5,4.7,17.5,330.5,332.4,264.27
2016,10,24,13,0,29.0,240.0,4.8,18.0,257.0,258.9,204.81
2016,10,24,13,15,22.0,222.5,4.9,18.0,235.5,233.33,184.77
2016,10,24,13,30,15.0,205.0,5.0,18.0,214.0,211.69,167.63
2016,10,24,13,45,82.5,221.0,5.1,18.0,265.0,277.95,222.64
2016,10,24,14,0,150.0,237.0,5.2,18.0,316.0,345.08,277.58
2016,10,24,14,15,75.0,126.5,5.15,17.5,166.0,178.89,143.82
2016,10,24,14,30,0.0,16.0,5.1,17.0,16.0,15.44,7.34
2016,10,24,14,45,0.0,27.0,5.05,17.0,27.0,26.07,16.34
2016,10,24,15,0,0.0,38.0,5.0,17.0,38.0,36.69,25.35
2016,10,24,15,15,0.0,33.0,4.75,16.5,33.0,31.86,21.38
2016,10,24,15,30,0.0,28.0,4.5,16.0,28.0,27.02,17.36
2016,10,24,15,45,0.0,23.5,4.25,16.0,23.5,22.67,13.65
2016,10,24,16,0,0.0,19.0,4.0,16.0,19.0,18.32,9.91
2016,10,24,16,15,0.0,14.5,3.75,15.5,14.5,13.98,6.14
2016,10,24,16,30,0.0,10.0,3.5,15.0,10.0,9.64,2.35
2016,10,24,16,45,0.0,6.0,3.25,14.5,6.0,5.78,0.0
2016,10,24,17,0,0.0,2.0,3.0,14.0,2.0,1.93,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.0,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,1.9,13.0,5.0,4.82,0.0
2016,10,25,7,0,0.0,10.0,2.0,13.0,10.0,9.64,2.08
2016,10,25,7,15,0.0,18.0,2.25,13.5,18.0,17.36,9.52
2016,10,25,7,30,0.0,26.0,2.5,14.0,26.0,25.09,16.64
2016,10,25,7,45,0.0,34.5,2.75,14.5,34.5,33.3,24.11
2016,10,25,8,0,0.0,43.0,3.0,15.0,43.0,41.52,29.79
2016,10,25,8,15,0.0,51.5,3.15,15.0,51.5,49.75,36.79
2016,10,25,8,30,0.0,60.0,3.3,15.0,60.0,57.98,43.71
2016,10,25,8,45,2.0,103.0,3.5,15.5,104.0,98.48,77.43
2016,10,25,9,0,4.0,146.0,3.7,16.0,148.0,138.27,109.95
2016,10,25,9,15,2.0,127.5,3.75,16.0,128.5,122.06,96.37
2016,10,25,9,30,0.0,109.0,3.8,16.0,109.0,104.77,81.95
2016,10,25,9,45,0.0,118.5,3.9,16.5,118.5,113.89,89.13
2016,10,25,10,0,0.0,128.0,4.0,17.0,128.0,123.03,96.26
2016,10,25,10,15,63.0,199.5,4.0,17.0,237.0,216.8,171.92
2016,10,25,10,30,126.0,271.0,4.0,17.0,346.0,315.03,249.76
2016,10,25,10,45,63.0,152.0,4.05,17.5,189.5,178.21,140.6
2016,10,25,11,0,0.0,33.0,4.1,18.0,33.0,31.89,20.76
2016,10,25,11,15,0.0,48.5,4.05,18.0,48.5,46.89,33.16
2016,10,25,11,30,0.0,64.0,4.0,18.0,64.0,61.9,45.48
2016,10,25,11,45,10.5,151.5,4.0,18.5,158.5,153.0,119.49
2016,10,25,12,0,21.0,239.0,4.0,19.0,253.0,245.04,192.39
2016,10,25,12,15,25.0,243.5,3.95,19.0,260.0,252.9,198.51
2016,10,25,12,30,29.0,248.0,3.9,19.0,267.0,264.0,207.39
2016,10,25,12,45,15.5,211.0,3.85,19.0,221.5,216.2,169.58
2016,10,25,13,0,2.0,174.0,3.8,19.0,176.0,171.09,133.6
2016,10,25,13,15,1.0,168.5,3.7,19.0,170.0,165.3,129.16
2016,10,25,13,30,0.0,163.0,3.6,19.0,164.0,159.51,124.67
2016,10,25,13,45,0.0,155.5,3.55,19.0,156.0,152.36,119.13
2016,10,25,14,0,0.0,148.0,3.5,19.0,148.0,145.21,113.6
2016,10,25,14,15,0.0,138.0,3.4,19.0,138.0,135.51,105.98
2016,10,25,14,30,0.0,128.0,3.3,19.0,128.0,125.8,98.33
2016,10,25,14,45,0.0,116.5,3.2,19.0,116.5,114.54,89.36
2016,10,25,15,0,0.0,105.0,3.1,19.0,105.0,103.26,80.31
2016,10,25,15,15,0.0,92.5,2.75,18.5,92.5,90.92,70.42
2016,10,25,15,30,0.0,80.0,2.4,18.0,80.0,78.55,60.36
2016,10,25,15,45,0.0,67.0,2.1,18.0,67.0,65.62,49.55
2016,10,25,16,0,0.0,54.0,1.8,18.0,54.0,52.64,38.55
2016,10,25,16,15,0.0,41.0,1.65,17.5,41.0,39.61,27.43
2016,10,25,16,30,0.0,28.0,1.5,17.0,28.0,27.03,16.58
2016,10,25,16,45,0.0,17.5,1.35,16.5,17.5,16.89,7.05
2016,10,25,17,0,0.0,7.0,1.2,16.0,7.0,6.88,0.0
2016,10,25,17,15,0.0,3.5,1.2,15.5,3.5,3.44,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,185.5,13.0,0.95,11.5,29.5,12.78,0.0
2016,10,26,7,0,371.0,26.0,0.9,12.0,59.0,20.05,10.18
2016,10,26,7,15,471.0,34.0,0.95,12.5,102.0,24.94,16.19
2016,10,26,7,30,571.0,42.0,1.0,13.0,145.0,32.4,23.22
2016,10,26,7,45,631.0,47.0,1.1,13.5,192.0,34.56,25.37
2016,10,26,8,0,691.0,52.0,1.2,14.0,239.0,70.72,35.27
2016,10,26,8,15,728.5,55.5,1.3,14.5,284.0,112.83,59.83
2016,10,26,8,30,766.0,59.0,1.4,15.0,329.0,157.95,93.58
2016,10,26,8,45,792.5,61.5,1.55,16.0,371.0,202.78,130.98
2016,10,26,9,0,819.0,64.0,1.7,17.0,413.0,248.99,171.02
2016,10,26,9,15,837.5,66.5,1.85,17.5,450.0,297.13,213.47
2016,10,26,9,30,856.0,69.0,2.0,18.0,487.0,342.12,253.09
2016,10,26,9,45,871.5,69.5,2.2,18.5,519.0,384.02,289.8
2016,10,26,10,0,887.0,70.0,2.4,19.0,551.0,425.23,325.23
2016,10,26,10,15,895.5,71.0,2.45,19.0,575.5,462.93,357.57
2016,10,26,10,30,904.0,72.0,2.5,19.0,600.0,499.02,387.96
2016,10,26,10,45,908.0,73.5,2.65,19.5,617.5,531.53,414.48
2016,10,26,11,0,912.0,75.0,2.8,20.0,635.0,561.81,438.73
2016,10,26,11,15,915.5,75.5,2.85,20.0,645.0,588.46,460.35
2016,10,26,11,30,919.0,76.0,2.9,20.0,655.0,612.57,479.73
2016,10,26,11,45,918.0,77.5,3.0,20.5,657.0,632.33,494.81
2016,10,26,12,0,917.0,79.0,3.1,21.0,659.0,649.2,507.53
2016,10,26,12,15,916.5,78.5,3.15,21.0,654.0,661.39,517.5
2016,10,26,12,30,916.0,78.0,3.2,21.0,649.0,670.57,525.18
2016,10,26,12,45,909.0,79.0,3.3,21.5,635.5,674.07,527.73
2016,10,26,13,0,902.0,80.0,3.4,22.0,622.0,674.49,527.98
2016,10,26,13,15,895.5,79.0,3.45,21.5,601.0,670.08,526.56
2016,10,26,13,30,889.0,78.0,3.5,21.0,580.0,662.69,522.87
2016,10,26,13,45,877.5,77.0,3.6,21.0,552.0,649.2,513.7
2016,10,26,14,0,866.0,76.0,3.7,21.0,524.0,632.99,502.36
2016,10,26,14,15,850.0,74.0,3.75,20.5,489.0,613.17,488.79
2016,10,26,14,30,834.0,72.0,3.8,20.0,454.0,588.37,471.2
2016,10,26,14,45,811.5,69.5,3.9,20.0,414.0,557.15,447.47
2016,10,26,15,0,789.0,67.0,4.0,20.0,374.0,524.35,421.94
2016,10,26,15,15,756.5,63.5,3.95,19.5,330.0,483.78,390.14
2016,10,26,15,30,724.0,60.0,3.9,19.0,286.0,442.75,356.96
2016,10,26,15,45,676.0,55.0,3.9,18.5,239.0,392.58,315.46
2016,10,26,16,0,628.0,50.0,3.9,18.0,192.0,343.63,273.49
2016,10,26,16,15,549.5,43.5,3.75,17.0,146.0,285.51,223.31
2016,10,26,16,30,471.0,37.0,3.6,16.0,100.0,229.51,173.32
2016,10,26,16,45,235.5,30.0,3.5,15.5,61.5,126.94,82.56
2016,10,26,17,0,0.0,23.0,3.4,15.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,3.2,14.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,1.2,12.5,6.0,5.9,0.0
2016,10,27,7,0,0.0,12.0,1.2,13.0,12.0,11.57,3.21
2016,10,27,7,15,0.0,22.5,1.45,13.5,22.5,21.71,13.24
2016,10,27,7,30,0.0,33.0,1.7,14.0,33.0,31.86,22.59
2016,10,27,7,45,0.0,43.5,2.0,14.5,43.5,42.02,31.83
2016,10,27,8,0,0.0,54.0,2.3,15.0,54.0,52.18,38.81
2016,10,27,8,15,0.0,64.5,2.35,15.0,64.5,62.2,47.33
2016,10,27,8,30,0.0,75.0,2.4,15.0,75.0,72.14,55.67
2016,10,27,8,45,0.0,84.5,2.5,15.5,84.5,81.19,63.04
2016,10,27,9,0,0.0,94.0,2.6,16.0,94.0,90.26,70.32
2016,10,27,9,15,0.0,79.0,2.6,16.5,79.0,76.4,58.49
2016,10,27,9,30,0.0,64.0,2.6,17.0,64.0,61.87,46.18
2016,10,27,9,45,0.0,82.5,2.65,17.5,82.5,79.8,60.82
2016,10,27,10,0,0.0,101.0,2.7,18.0,101.0,97.5,75.07
2016,10,27,10,15,0.0,115.5,2.55,18.0,115.5,111.36,86.21
2016,10,27,10,30,0.0,130.0,2.4,18.0,130.0,125.27,97.33
2016,10,27,10,45,3.0,160.0,2.3,18.0,162.0,155.48,121.53
2016,10,27,11,0,6.0,190.0,2.2,18.0,194.0,186.0,145.73
2016,10,27,11,15,6.5,192.5,2.4,17.5,197.0,189.21,148.49
2016,10,27,11,30,7.0,195.0,2.6,17.0,200.0,192.43,151.35
2016,10,27,11,45,9.5,203.0,2.8,17.0,209.5,202.17,159.19
2016,10,27,12,0,12.0,211.0,3.0,17.0,219.0,212.06,167.17
2016,10,27,12,15,11.5,209.5,3.15,16.5,217.0,210.89,166.63
2016,10,27,12,30,11.0,208.0,3.3,16.0,215.0,209.67,166.11
2016,10,27,12,45,5.5,171.5,3.5,16.0,175.0,170.56,134.73
2016,10,27,13,0,0.0,135.0,3.7,16.0,135.0,131.23,102.88
2016,10,27,13,15,0.0,128.5,3.45,16.0,128.5,124.95,97.91
2016,10,27,13,30,0.0,122.0,3.2,16.0,122.0,118.65,92.89
2016,10,27,13,45,7.0,153.0,2.95,16.0,156.5,154.36,122.41
2016,10,27,14,0,14.0,184.0,2.7,16.0,191.0,190.94,152.37
2016,10,27,14,15,15.0,175.0,2.55,16.0,182.5,183.0,146.15
2016,10,27,14,30,16.0,166.0,2.4,16.0,174.0,175.04,139.99
2016,10,27,14,45,8.0,122.5,2.3,16.0,126.5,125.5,99.53
2016,10,27,15,0,0.0,79.0,2.2,16.0,79.0,76.65,59.06
2016,10,27,15,15,0.0,69.0,2.0,16.0,69.0,66.76,50.92
2016,10,27,15,30,0.0,59.0,1.8,16.0,59.0,57.02,42.76
2016,10,27,15,45,0.0,49.0,1.6,16.0,49.0,47.33,34.56
2016,10,27,16,0,0.0,39.0,1.4,16.0,39.0,37.66,26.25
2016,10,27,16,15,0.0,29.0,1.3,15.5,29.0,27.99,17.89
2016,10,27,16,30,0.0,19.0,1.2,15.0,19.0,18.33,9.47
2016,10,27,16,45,0.0,11.5,1.1,15.0,11.5,11.09,2.25
2016,10,27,17,0,0.0,4.0,1.0,15.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,1.0,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,0.75,13.5,7.5,7.37,0.0
2016,10,28,7,0,0.0,15.0,0.7,14.0,15.0,14.47,5.03
2016,10,28,7,15,0.0,27.5,0.65,14.0,27.5,26.55,17.37
2016,10,28,7,30,0.0,40.0,0.6,14.0,40.0,38.58,28.52
2016,10,28,7,45,0.0,53.5,0.6,14.0,53.5,51.1,39.98
2016,10,28,8,0,0.0,67.0,0.6,14.0,67.0,63.68,48.73
2016,10,28,8,15,0.0,81.0,0.7,14.0,81.0,76.81,59.86
2016,10,28,8,30,0.0,95.0,0.8,14.0,95.0,90.01,70.88
2016,10,28,8,45,0.0,108.0,0.9,14.5,108.0,102.38,80.91
2016,10,28,9,0,0.0,121.0,1.0,15.0,121.0,114.79,90.83
2016,10,28,9,15,0.0,82.0,1.2,15.0,82.0,79.26,61.17
2016,10,28,9,30,0.0,43.0,1.4,15.0,43.0,41.54,29.51
2016,10,28,9,45,0.0,49.5,1.6,15.5,49.5,47.83,34.67
2016,10,28,10,0,0.0,56.0,1.8,16.0,56.0,54.13,39.77
2016,10,28,10,15,0.0,66.5,1.9,16.0,66.5,64.3,48.14
2016,10,28,10,30,0.0,77.0,2.0,16.0,77.0,74.48,56.47
2016,10,28,10,45,0.0,95.0,2.15,16.5,95.0,91.9,70.6
2016,10,28,11,0,0.0,113.0,2.3,17.0,113.0,109.22,84.51
2016,10,28,11,15,0.0,115.0,2.4,17.0,115.0,111.2,86.04
2016,10,28,11,30,0.0,117.0,2.5,17.0,117.0,113.19,87.62
2016,10,28,11,45,0.0,109.0,2.6,17.5,109.0,105.5,81.18
2016,10,28,12,0,0.0,101.0,2.7,18.0,101.0,97.77,74.76
2016,10,28,12,15,0.0,100.0,2.75,18.0,100.0,96.81,74.01
2016,10,28,12,30,0.0,99.0,2.8,18.0,99.0,95.85,73.27
2016,10,28,12,45,16.5,168.0,2.85,18.0,178.0,174.12,136.98
2016,10,28,13,0,33.0,237.0,2.9,18.0,257.0,258.1,203.96
2016,10,28,13,15,28.5,224.5,2.95,18.0,241.0,243.7,192.55
2016,10,28,13,30,24.0,212.0,3.0,18.0,225.0,224.54,177.61
2016,10,28,13,45,17.0,194.5,3.1,18.0,204.0,202.91,160.59
2016,10,28,14,0,10.0,177.0,3.2,18.0,183.0,181.24,143.4
2016,10,28,14,15,5.0,120.5,3.25,17.5,123.5,120.88,94.81
2016,10,28,14,30,0.0,64.0,3.3,17.0,64.0,61.86,46.28
2016,10,28,14,45,370.5,67.5,3.4,17.0,209.0,296.66,244.97
2016,10,28,15,0,741.0,71.0,3.5,17.0,354.0,495.53,403.89
2016,10,28,15,15,707.0,67.0,3.4,16.5,311.0,455.16,370.54
2016,10,28,15,30,673.0,63.0,3.3,16.0,268.0,416.62,338.76
2016,10,28,15,45,626.0,57.5,3.25,16.0,223.0,368.69,297.92
2016,10,28,16,0,579.0,52.0,3.2,16.0,178.0,322.17,257.02
2016,10,28,16,15,497.0,44.5,2.9,15.5,133.5,261.41,204.09
2016,10,28,16,30,415.0,37.0,2.6,15.0,89.0,205.63,153.89
2016,10,28,16,45,281.5,25.0,2.35,14.5,53.5,132.12,78.52
2016,10,28,17,0,148.0,13.0,2.1,14.0,18.0,53.53,0.0
2016,10,28,17,15,74.0,6.5,2.0,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,116.5,13.5,1.2,12.5,22.5,13.27,0.0
2016,10,29,7,0,233.0,27.0,1.3,13.0,45.0,21.69,9.68
2016,10,29,7,15,341.0,38.0,1.6,13.5,85.5,29.33,19.68
2016,10,29,7,30,449.0,49.0,1.9,14.0,126.0,36.58,26.67
2016,10,29,7,45,523.5,55.0,2.2,14.5,171.0,38.96,29.07
2016,10,29,8,0,598.0,61.0,2.5,15.0,216.0,65.09,35.74
2016,10,29,8,15,335.5,99.0,2.7,15.0,189.0,106.77,71.51
2016,10,29,8,30,73.0,137.0,2.9,15.0,162.0,131.81,102.39
2016,10,29,8,45,49.5,147.0,3.1,15.5,165.0,141.84,111.45
2016,10,29,9,0,26.0,157.0,3.3,16.0,168.0,152.35,120.77
2016,10,29,9,15,415.5,118.5,3.45,16.0,316.0,215.76,161.32
2016,10,29,9,30,805.0,80.0,3.6,16.0,464.0,323.71,242.03
2016,10,29,9,45,575.5,147.5,3.8,16.5,431.5,336.58,259.69
2016,10,29,10,0,346.0,215.0,4.0,17.0,399.0,333.46,261.71
2016,10,29,10,15,300.0,235.0,4.1,17.0,399.5,346.81,273.81
2016,10,29,10,30,254.0,255.0,4.2,17.0,400.0,356.55,282.4
2016,10,29,10,45,256.5,263.0,4.3,17.5,413.0,375.77,297.6
2016,10,29,11,0,259.0,271.0,4.4,18.0,426.0,394.54,312.24
2016,10,29,11,15,260.0,275.5,4.4,18.0,433.0,408.68,323.62
2016,10,29,11,30,261.0,280.0,4.4,18.0,440.0,422.15,334.41
2016,10,29,11,45,263.5,280.0,4.4,18.5,442.5,431.44,341.33
2016,10,29,12,0,266.0,280.0,4.4,19.0,445.0,439.96,347.62
2016,10,29,12,15,584.5,180.0,4.35,19.0,537.5,548.2,435.96
