Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,903.0,80.0,4.3,19.0,630.0,652.54,519.5
2016,10,29,12,45,900.5,78.5,4.25,19.0,617.0,656.24,522.36
2016,10,29,13,0,898.0,77.0,4.2,19.0,604.0,656.9,523.43
2016,10,29,13,15,890.5,76.0,4.1,19.0,583.0,651.88,520.0
2016,10,29,13,30,883.0,75.0,4.0,19.0,562.0,643.91,514.3
2016,10,29,13,45,873.0,73.0,3.9,19.0,534.0,630.42,504.36
2016,10,29,14,0,863.0,71.0,3.8,19.0,506.0,614.2,492.24
2016,10,29,14,15,846.5,69.0,3.7,19.0,471.5,591.48,474.97
2016,10,29,14,30,830.0,67.0,3.6,19.0,437.0,569.37,457.81
2016,10,29,14,45,806.5,65.0,3.5,19.0,397.5,538.54,433.65
2016,10,29,15,0,783.0,63.0,3.4,19.0,358.0,506.22,407.82
2016,10,29,15,15,749.5,59.5,3.1,18.5,314.0,465.77,375.36
2016,10,29,15,30,716.0,56.0,2.8,18.0,270.0,424.94,341.68
2016,10,29,15,45,664.0,51.5,2.5,17.5,224.0,374.45,299.33
2016,10,29,16,0,612.0,47.0,2.2,17.0,178.0,325.47,256.93
2016,10,29,16,15,530.0,40.0,2.0,16.0,133.0,267.03,206.55
2016,10,29,16,30,448.0,33.0,1.8,15.0,88.0,211.18,156.46
2016,10,29,16,45,297.5,22.5,1.6,14.5,52.0,132.36,73.23
2016,10,29,17,0,147.0,12.0,1.4,14.0,16.0,51.73,0.0
2016,10,29,17,15,73.5,6.0,1.4,13.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,91.5,14.0,2.75,12.5,21.0,13.76,0.0
2016,10,30,7,0,183.0,28.0,3.0,13.0,42.0,22.0,8.95
2016,10,30,7,15,293.0,40.0,3.3,13.0,81.0,30.68,20.76
2016,10,30,7,30,403.0,52.0,3.6,13.0,120.0,39.75,29.51
2016,10,30,7,45,360.0,72.0,3.95,13.5,146.5,53.23,41.83
2016,10,30,8,0,317.0,92.0,4.3,14.0,173.0,80.12,55.73
2016,10,30,8,15,360.0,101.5,4.45,14.0,210.0,109.58,73.47
2016,10,30,8,30,403.0,111.0,4.6,14.0,247.0,142.85,97.7
2016,10,30,8,45,201.5,62.0,4.85,14.5,130.0,86.99,59.72
2016,10,30,9,0,0.0,13.0,5.1,15.0,13.0,12.54,5.02
2016,10,30,9,15,0.0,10.0,5.3,15.0,10.0,9.65,2.55
2016,10,30,9,30,0.0,7.0,5.5,15.0,7.0,6.75,0.07
2016,10,30,9,45,0.0,8.0,5.75,15.5,8.0,7.72,0.87
2016,10,30,10,0,0.0,9.0,6.0,16.0,9.0,8.69,1.66
2016,10,30,10,15,0.0,13.0,6.1,16.0,13.0,12.55,4.89
2016,10,30,10,30,0.0,17.0,6.2,16.0,17.0,16.42,8.12
2016,10,30,10,45,412.0,61.5,6.3,16.5,307.0,261.44,211.93
2016,10,30,11,0,824.0,106.0,6.4,17.0,597.0,530.64,427.13
2016,10,30,11,15,455.5,192.5,6.45,17.0,464.5,435.41,350.54
2016,10,30,11,30,87.0,279.0,6.5,17.0,332.0,319.12,254.59
2016,10,30,11,45,43.5,153.5,6.6,17.0,180.0,174.95,138.89
2016,10,30,12,0,0.0,28.0,6.7,17.0,28.0,27.06,16.85
2016,10,30,12,15,0.0,27.5,6.7,17.0,27.5,26.57,16.47
2016,10,30,12,30,0.0,27.0,6.7,17.0,27.0,26.09,16.08
2016,10,30,12,45,3.0,107.5,6.7,17.0,109.5,106.06,82.29
2016,10,30,13,0,6.0,188.0,6.7,17.0,192.0,187.62,148.97
2016,10,30,13,15,3.0,105.5,6.6,17.0,107.5,104.19,80.86
2016,10,30,13,30,0.0,23.0,6.5,17.0,23.0,22.21,12.93
2016,10,30,13,45,85.0,122.5,6.4,17.0,165.0,179.13,144.79
2016,10,30,14,0,170.0,222.0,6.3,17.0,307.0,337.75,274.41
2016,10,30,14,15,163.0,208.5,6.1,16.5,285.5,318.96,259.72
2016,10,30,14,30,156.0,195.0,5.9,16.0,264.0,299.8,244.88
2016,10,30,14,45,151.5,177.5,5.75,16.0,239.5,277.23,226.73
2016,10,30,15,0,147.0,160.0,5.6,16.0,215.0,254.25,208.03
2016,10,30,15,15,139.5,140.5,5.25,15.5,187.5,227.04,185.82
2016,10,30,15,30,132.0,121.0,4.9,15.0,160.0,199.65,163.03
2016,10,30,15,45,321.0,90.0,4.55,15.0,163.0,259.53,211.58
2016,10,30,16,0,510.0,59.0,4.2,15.0,166.0,296.0,237.24
2016,10,30,16,15,418.0,50.0,3.8,14.5,122.5,232.67,181.84
2016,10,30,16,30,326.0,41.0,3.4,14.0,79.0,174.86,130.04
2016,10,30,16,45,188.0,26.5,3.05,14.0,46.5,100.9,50.68
2016,10,30,17,0,50.0,12.0,2.7,14.0,14.0,25.2,0.0
2016,10,30,17,15,25.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,13.0,1.05,9.5,21.0,12.78,0.0
2016,10,31,7,0,223.0,26.0,1.0,10.0,42.0,21.17,7.44
2016,10,31,7,15,340.5,37.0,1.25,10.5,82.5,28.88,19.38
2016,10,31,7,30,458.0,48.0,1.5,11.0,123.0,36.19,26.6
2016,10,31,7,45,537.0,53.5,1.75,12.0,168.5,38.14,28.61
2016,10,31,8,0,616.0,59.0,2.0,13.0,214.0,59.75,33.29
2016,10,31,8,15,660.5,64.0,2.05,13.0,258.5,99.41,53.8
2016,10,31,8,30,705.0,69.0,2.1,13.0,303.0,142.79,84.58
2016,10,31,8,45,523.0,110.5,2.2,13.5,296.5,182.86,126.21
2016,10,31,9,0,341.0,152.0,2.3,14.0,290.0,207.77,155.4
2016,10,31,9,15,259.0,178.5,2.3,14.0,289.0,226.32,174.78
2016,10,31,9,30,177.0,205.0,2.3,14.0,288.0,239.92,188.99
2016,10,31,9,45,91.0,188.0,2.35,14.5,230.5,206.79,164.15
2016,10,31,10,0,5.0,171.0,2.4,15.0,173.0,164.81,131.03
2016,10,31,10,15,72.5,214.5,2.4,15.0,255.0,232.54,185.3
2016,10,31,10,30,140.0,258.0,2.4,15.0,337.0,306.0,243.41
2016,10,31,10,45,284.5,243.5,2.4,15.0,410.0,369.04,293.35
2016,10,31,11,0,429.0,229.0,2.4,15.0,483.0,440.45,349.8
2016,10,31,11,15,426.5,234.0,2.45,15.0,489.5,457.5,363.48
2016,10,31,11,30,424.0,239.0,2.5,15.0,496.0,473.25,376.26
2016,10,31,11,45,325.0,260.5,2.6,15.5,458.0,445.83,354.19
2016,10,31,12,0,226.0,282.0,2.7,16.0,420.0,413.31,327.89
2016,10,31,12,15,272.0,271.5,2.8,16.0,436.0,439.04,349.12
2016,10,31,12,30,318.0,261.0,2.9,16.0,452.0,462.22,368.17
2016,10,31,12,45,318.0,254.5,3.0,16.5,441.5,460.19,366.53
2016,10,31,13,0,318.0,248.0,3.1,17.0,431.0,456.97,364.11
2016,10,31,13,15,314.5,239.5,3.2,17.0,415.5,448.31,358.14
2016,10,31,13,30,311.0,231.0,3.3,17.0,400.0,438.48,351.24
2016,10,31,13,45,167.5,209.5,3.4,17.0,300.0,321.67,258.52
2016,10,31,14,0,24.0,188.0,3.5,17.0,200.0,201.26,160.39
2016,10,31,14,15,46.0,185.0,3.5,16.5,206.0,217.37,174.74
2016,10,31,14,30,68.0,182.0,3.5,16.0,212.0,228.14,184.47
2016,10,31,14,45,34.0,115.5,3.55,16.0,130.5,136.42,109.19
2016,10,31,15,0,0.0,49.0,3.6,16.0,49.0,47.33,34.48
2016,10,31,15,15,0.0,42.5,3.45,15.5,42.5,41.04,29.31
2016,10,31,15,30,0.0,36.0,3.3,15.0,36.0,34.75,24.04
2016,10,31,15,45,0.0,29.5,3.15,15.0,29.5,28.47,18.63
2016,10,31,16,0,0.0,23.0,3.0,15.0,23.0,22.19,13.17
2016,10,31,16,15,0.0,17.0,2.75,14.5,17.0,16.39,8.11
2016,10,31,16,30,0.0,11.0,2.5,14.0,11.0,10.6,2.97
2016,10,31,16,45,0.0,6.0,2.25,13.5,6.0,5.78,0.0
2016,10,31,17,0,0.0,1.0,2.0,13.0,1.0,0.98,0.0
2016,10,31,17,15,0.0,0.5,2.05,13.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,114.5,12.0,1.35,10.5,20.0,11.8,0.0
2016,11,1,7,0,229.0,24.0,1.4,11.0,40.0,19.35,4.91
2016,11,1,7,15,349.5,34.5,1.6,11.5,80.0,26.68,17.26
2016,11,1,7,30,470.0,45.0,1.8,12.0,120.0,33.62,24.15
2016,11,1,7,45,544.5,51.5,2.05,12.5,165.5,36.61,27.16
2016,11,1,8,0,619.0,58.0,2.3,13.0,211.0,56.84,31.95
2016,11,1,8,15,665.0,62.5,2.25,13.0,256.0,96.13,51.39
2016,11,1,8,30,711.0,67.0,2.2,13.0,301.0,142.19,83.92
2016,11,1,8,45,744.0,70.0,2.15,13.5,343.0,185.07,118.58
2016,11,1,9,0,777.0,73.0,2.1,14.0,385.0,230.05,157.21
2016,11,1,9,15,799.0,75.5,2.05,14.0,422.0,273.5,196.17
2016,11,1,9,30,821.0,78.0,2.0,14.0,459.0,317.47,235.58
2016,11,1,9,45,838.0,79.5,2.0,14.5,491.0,359.05,272.32
2016,11,1,10,0,855.0,81.0,2.0,15.0,523.0,400.2,307.93
2016,11,1,10,15,865.5,82.5,1.95,15.0,548.0,437.98,340.61
2016,11,1,10,30,876.0,84.0,1.9,15.0,573.0,476.0,372.62
2016,11,1,10,45,883.5,84.5,1.85,15.5,590.5,508.13,398.68
2016,11,1,11,0,891.0,85.0,1.8,16.0,608.0,538.3,422.54
2016,11,1,11,15,894.5,85.5,1.75,16.0,617.5,564.2,443.39
2016,11,1,11,30,898.0,86.0,1.7,16.0,627.0,587.65,461.96
2016,11,1,11,45,898.0,86.5,1.7,16.5,629.0,606.51,476.18
2016,11,1,12,0,898.0,87.0,1.7,17.0,631.0,622.58,488.07
2016,11,1,12,15,896.0,86.5,1.7,17.0,625.0,633.58,496.98
2016,11,1,12,30,894.0,86.0,1.7,17.0,619.0,641.61,503.64
2016,11,1,12,45,888.5,85.0,1.75,17.0,605.0,643.98,506.41
2016,11,1,13,0,883.0,84.0,1.8,17.0,591.0,643.35,506.93
2016,11,1,13,15,875.0,83.0,1.75,17.0,569.5,638.18,503.43
2016,11,1,13,30,867.0,82.0,1.7,17.0,548.0,632.36,499.31
2016,11,1,13,45,853.0,80.5,1.65,17.0,519.5,617.49,488.49
2016,11,1,14,0,839.0,79.0,1.6,17.0,491.0,600.01,475.64
2016,11,1,14,15,821.0,77.0,1.55,17.0,456.5,577.18,458.62
2016,11,1,14,30,803.0,75.0,1.5,17.0,422.0,552.21,439.71
2016,11,1,14,45,775.0,72.5,1.5,17.0,382.0,519.23,414.6
2016,11,1,15,0,747.0,70.0,1.5,17.0,342.0,484.99,387.94
2016,11,1,15,15,710.0,66.0,1.4,16.5,298.5,443.59,355.28
2016,11,1,15,30,673.0,62.0,1.3,16.0,255.0,404.32,323.24
2016,11,1,15,45,616.5,56.5,1.2,15.5,209.5,353.03,280.74
2016,11,1,16,0,560.0,51.0,1.1,15.0,164.0,303.75,238.53
2016,11,1,16,15,468.5,42.5,1.1,14.5,120.0,240.4,184.48
2016,11,1,16,30,377.0,34.0,1.1,14.0,76.0,182.83,132.69
2016,11,1,16,45,188.5,17.0,1.15,13.5,38.0,87.37,30.7
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,126.5,11.0,0.65,8.0,19.0,10.81,0.0
2016,11,2,7,0,253.0,22.0,0.7,8.0,38.0,17.55,2.46
2016,11,2,7,15,372.5,32.5,0.85,8.5,78.5,24.98,15.94
2016,11,2,7,30,492.0,43.0,1.0,9.0,119.0,32.0,23.02
2016,11,2,7,45,561.0,49.5,1.2,9.5,164.5,35.09,26.14
2016,11,2,8,0,630.0,56.0,1.4,10.0,210.0,53.23,30.36
2016,11,2,8,15,674.5,61.0,1.55,10.5,255.0,93.18,49.59
2016,11,2,8,30,719.0,66.0,1.7,11.0,300.0,139.7,82.18
2016,11,2,8,45,751.0,69.0,1.9,12.0,342.0,182.63,116.69
2016,11,2,9,0,783.0,72.0,2.1,13.0,384.0,227.54,155.2
2016,11,2,9,15,804.5,75.0,2.15,13.5,421.0,271.45,194.39
2016,11,2,9,30,826.0,78.0,2.2,14.0,458.0,315.83,233.95
2016,11,2,9,45,851.5,76.0,2.3,14.5,491.0,357.09,270.58
2016,11,2,10,0,877.0,74.0,2.4,15.0,524.0,400.79,308.49
2016,11,2,10,15,887.0,75.5,2.35,15.5,549.0,438.72,340.98
2016,11,2,10,30,897.0,77.0,2.3,16.0,574.0,475.17,371.41
2016,11,2,10,45,903.5,77.5,2.25,16.5,591.0,507.33,397.73
2016,11,2,11,0,910.0,78.0,2.2,17.0,608.0,537.42,421.75
2016,11,2,11,15,913.0,78.5,2.0,17.0,618.0,563.42,442.26
2016,11,2,11,30,916.0,79.0,1.8,17.0,628.0,586.9,460.23
2016,11,2,11,45,916.5,79.0,1.65,17.5,629.5,605.8,473.66
2016,11,2,12,0,917.0,79.0,1.5,18.0,631.0,621.86,484.55
2016,11,2,12,15,915.0,79.0,1.35,18.0,625.0,633.53,492.78
2016,11,2,12,30,913.0,79.0,1.2,18.0,619.0,642.19,498.56
2016,11,2,12,45,909.5,78.0,1.05,18.5,605.5,645.86,499.58
2016,11,2,13,0,906.0,77.0,0.9,19.0,592.0,646.47,498.23
2016,11,2,13,15,898.0,75.5,0.75,19.0,570.5,640.73,493.13
2016,11,2,13,30,890.0,74.0,0.6,19.0,549.0,632.03,485.8
2016,11,2,13,45,878.0,73.0,0.45,19.0,521.0,618.56,474.91
2016,11,2,14,0,866.0,72.0,0.3,19.0,493.0,602.42,462.05
2016,11,2,14,15,849.0,69.5,0.35,19.0,458.5,581.81,448.22
2016,11,2,14,30,832.0,67.0,0.4,19.0,424.0,556.46,430.69
2016,11,2,14,45,806.5,64.5,0.5,19.0,384.0,524.4,408.25
2016,11,2,15,0,781.0,62.0,0.6,19.0,344.0,490.93,383.93
2016,11,2,15,15,746.0,58.5,0.65,18.5,300.0,450.44,353.65
2016,11,2,15,30,711.0,55.0,0.7,18.0,256.0,409.65,321.87
2016,11,2,15,45,655.5,50.0,0.75,17.5,210.0,358.16,280.47
2016,11,2,16,0,600.0,45.0,0.8,17.0,164.0,308.4,238.78
2016,11,2,16,15,512.5,37.5,0.9,16.0,120.0,249.35,189.0
2016,11,2,16,30,425.0,30.0,1.0,15.0,76.0,193.28,138.12
2016,11,2,16,45,212.5,15.0,1.1,14.5,38.0,90.61,22.92
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,133.5,10.5,1.45,7.5,18.5,10.32,0.0
2016,11,3,7,0,267.0,21.0,1.5,8.0,37.0,16.76,0.1
2016,11,3,7,15,388.0,30.5,1.75,8.5,77.5,23.29,14.31
2016,11,3,7,30,509.0,40.0,2.0,9.0,118.0,29.47,20.68
2016,11,3,7,45,580.0,46.5,2.3,10.0,163.5,32.71,23.88
2016,11,3,8,0,651.0,53.0,2.6,11.0,209.0,52.16,30.39
2016,11,3,8,15,695.0,57.5,2.55,11.5,254.0,92.12,48.41
2016,11,3,8,30,739.0,62.0,2.5,12.0,299.0,135.77,77.93
2016,11,3,8,45,770.0,65.0,2.5,13.0,341.0,179.33,112.7
2016,11,3,9,0,801.0,68.0,2.5,14.0,383.0,224.72,151.49
2016,11,3,9,15,821.5,70.5,2.5,14.5,420.0,268.56,190.64
2016,11,3,9,30,842.0,73.0,2.5,15.0,457.0,312.75,230.11
2016,11,3,9,45,860.5,73.5,2.55,15.5,489.0,354.47,267.25
2016,11,3,10,0,879.0,74.0,2.6,16.0,521.0,398.1,305.13
2016,11,3,10,15,888.5,75.5,2.5,16.5,546.0,435.81,337.39
2016,11,3,10,30,898.0,77.0,2.4,17.0,571.0,472.02,367.53
2016,11,3,10,45,904.5,78.0,2.3,17.5,588.5,504.63,394.05
2016,11,3,11,0,911.0,79.0,2.2,18.0,606.0,535.18,418.21
2016,11,3,11,15,914.5,79.5,2.1,18.0,615.5,561.45,439.3
2016,11,3,11,30,918.0,80.0,2.0,18.0,625.0,585.2,458.02
2016,11,3,11,45,917.5,80.0,1.9,18.5,626.5,603.56,471.44
2016,11,3,12,0,917.0,80.0,1.8,19.0,628.0,619.05,482.4
2016,11,3,12,15,915.0,80.0,1.75,19.0,622.0,630.72,491.5
2016,11,3,12,30,913.0,80.0,1.7,19.0,616.0,639.39,498.28
2016,11,3,12,45,906.0,79.5,1.65,19.5,601.5,641.46,499.2
2016,11,3,13,0,899.0,79.0,1.6,20.0,587.0,640.47,497.86
2016,11,3,13,15,891.0,78.0,1.55,20.0,566.0,635.33,494.4
2016,11,3,13,30,883.0,77.0,1.5,20.0,545.0,627.26,488.75
2016,11,3,13,45,869.0,76.0,1.45,20.0,516.0,612.73,478.29
2016,11,3,14,0,855.0,75.0,1.4,20.0,487.0,598.1,467.56
2016,11,3,14,15,837.5,73.0,1.35,20.0,452.5,575.51,450.87
2016,11,3,14,30,820.0,71.0,1.3,20.0,418.0,550.73,432.3
2016,11,3,14,45,793.0,68.5,1.3,20.0,378.0,518.24,407.86
2016,11,3,15,0,766.0,66.0,1.3,20.0,338.0,484.41,381.81
2016,11,3,15,15,729.5,62.0,1.15,19.5,294.5,443.14,349.35
2016,11,3,15,30,693.0,58.0,1.0,19.0,251.0,401.67,315.75
2016,11,3,15,45,635.5,52.5,0.9,18.5,205.5,351.9,274.85
2016,11,3,16,0,578.0,47.0,0.8,18.0,160.0,302.16,232.71
2016,11,3,16,15,486.0,39.0,0.85,17.5,116.0,239.38,179.85
2016,11,3,16,30,394.0,31.0,0.9,17.0,72.0,182.5,128.09
2016,11,3,16,45,197.0,15.5,1.0,16.5,36.0,85.41,10.76
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,111.5,10.5,0.85,9.5,16.5,10.32,0.0
2016,11,4,7,0,223.0,21.0,0.8,10.0,33.0,16.97,0.0
2016,11,4,7,15,348.0,31.5,0.95,10.5,72.5,24.47,15.03
2016,11,4,7,30,473.0,42.0,1.1,11.0,112.0,31.55,22.31
2016,11,4,7,45,546.5,49.0,1.3,11.5,157.5,35.11,25.87
2016,11,4,8,0,620.0,56.0,1.5,12.0,203.0,48.71,29.31
2016,11,4,8,15,666.5,61.0,1.45,12.5,247.5,87.89,46.3
2016,11,4,8,30,713.0,66.0,1.4,13.0,292.0,133.94,77.27
2016,11,4,8,45,744.0,70.0,1.4,13.5,333.5,177.01,111.24
2016,11,4,9,0,775.0,74.0,1.4,14.0,375.0,221.99,149.36
2016,11,4,9,15,797.0,76.5,1.35,14.5,412.5,264.96,187.14
2016,11,4,9,30,819.0,79.0,1.3,15.0,450.0,308.45,225.33
2016,11,4,9,45,834.5,81.5,1.3,16.0,481.0,350.06,261.24
2016,11,4,10,0,850.0,84.0,1.3,17.0,512.0,391.16,295.81
2016,11,4,10,15,860.5,85.5,1.25,17.5,536.5,428.54,327.03
2016,11,4,10,30,871.0,87.0,1.2,18.0,561.0,464.58,356.29
2016,11,4,10,45,878.0,87.5,1.15,18.5,578.5,496.48,381.61
2016,11,4,11,0,885.0,88.0,1.1,19.0,596.0,527.32,405.34
2016,11,4,11,15,888.5,88.5,1.1,19.0,606.0,552.98,425.79
2016,11,4,11,30,892.0,89.0,1.1,19.0,616.0,576.21,444.08
2016,11,4,11,45,893.5,89.0,1.1,19.5,617.5,595.27,458.16
2016,11,4,12,0,895.0,89.0,1.1,20.0,619.0,611.61,470.01
2016,11,4,12,15,892.5,88.5,1.15,20.0,613.0,622.28,478.92
2016,11,4,12,30,890.0,88.0,1.2,20.0,607.0,630.01,485.64
2016,11,4,12,45,887.5,86.0,1.25,20.5,593.5,633.22,488.17
2016,11,4,13,0,885.0,84.0,1.3,21.0,580.0,633.45,488.49
2016,11,4,13,15,876.0,83.0,1.3,21.0,558.5,629.73,486.35
2016,11,4,13,30,867.0,82.0,1.3,21.0,537.0,621.43,480.89
2016,11,4,13,45,854.5,80.0,1.35,21.0,509.0,607.13,471.41
2016,11,4,14,0,842.0,78.0,1.4,21.0,481.0,590.19,459.82
2016,11,4,14,15,824.0,75.5,1.4,21.0,446.5,567.05,443.09
2016,11,4,14,30,806.0,73.0,1.4,21.0,412.0,541.76,424.45
2016,11,4,14,45,781.0,70.0,1.4,21.0,372.5,510.2,400.68
2016,11,4,15,0,756.0,67.0,1.4,21.0,333.0,477.26,375.25
2016,11,4,15,15,718.5,63.0,1.25,20.5,289.5,435.92,342.74
2016,11,4,15,30,681.0,59.0,1.1,20.0,246.0,394.44,309.14
2016,11,4,15,45,624.5,53.0,0.95,19.5,201.0,345.29,268.57
2016,11,4,16,0,568.0,47.0,0.8,19.0,156.0,295.98,226.67
2016,11,4,16,15,474.5,39.0,0.85,18.0,112.5,233.38,174.45
2016,11,4,16,30,381.0,31.0,0.9,17.0,69.0,176.77,122.64
2016,11,4,16,45,190.5,15.5,0.95,16.5,34.5,82.29,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,9.5,1.1,10.0,15.5,9.34,0.0
2016,11,5,7,0,225.0,19.0,1.1,10.0,31.0,15.15,0.0
2016,11,5,7,15,347.0,29.5,1.25,10.5,69.5,22.75,13.37
2016,11,5,7,30,469.0,40.0,1.4,11.0,108.0,29.91,20.8
2016,11,5,7,45,536.0,48.0,1.55,12.0,152.0,34.44,25.19
2016,11,5,8,0,603.0,56.0,1.7,13.0,196.0,46.36,28.89
2016,11,5,8,15,649.0,61.0,1.65,13.5,240.0,84.48,44.54
2016,11,5,8,30,695.0,66.0,1.6,14.0,284.0,126.46,71.72
2016,11,5,8,45,723.5,70.5,1.6,14.5,324.5,171.62,107.22
2016,11,5,9,0,752.0,75.0,1.6,15.0,365.0,215.46,144.24
2016,11,5,9,15,773.5,78.0,1.6,15.5,401.0,257.64,181.24
2016,11,5,9,30,795.0,81.0,1.6,16.0,437.0,300.35,218.79
2016,11,5,9,45,814.0,82.0,1.6,16.5,468.0,340.64,254.07
2016,11,5,10,0,833.0,83.0,1.6,17.0,499.0,380.72,288.51
2016,11,5,10,15,708.5,120.0,1.55,17.0,486.0,395.23,304.18
2016,11,5,10,30,584.0,157.0,1.5,17.0,473.0,401.88,312.25
2016,11,5,10,45,725.5,122.0,1.45,17.5,527.0,454.14,353.06
2016,11,5,11,0,867.0,87.0,1.4,18.0,581.0,513.01,398.17
2016,11,5,11,15,721.5,132.5,1.45,18.0,548.5,504.77,392.99
2016,11,5,11,30,576.0,178.0,1.5,18.0,516.0,487.47,380.59
2016,11,5,11,45,726.0,132.0,1.55,18.5,559.0,540.79,422.24
2016,11,5,12,0,876.0,86.0,1.6,19.0,602.0,593.97,462.93
2016,11,5,12,15,718.5,133.5,1.7,19.0,553.5,563.03,439.56
2016,11,5,12,30,561.0,181.0,1.8,19.0,505.0,523.83,410.03
2016,11,5,12,45,707.0,133.5,1.95,19.0,532.5,571.66,449.04
2016,11,5,13,0,853.0,86.0,2.1,19.0,560.0,614.16,483.39
2016,11,5,13,15,843.5,84.5,2.15,19.0,539.0,607.98,479.32
2016,11,5,13,30,834.0,83.0,2.2,19.0,518.0,599.01,473.42
2016,11,5,13,45,734.5,100.0,2.3,19.0,468.0,554.61,440.17
2016,11,5,14,0,635.0,117.0,2.4,19.0,418.0,508.65,405.34
2016,11,5,14,15,570.0,122.5,2.45,18.5,378.0,470.13,376.64
2016,11,5,14,30,505.0,128.0,2.5,18.0,338.0,429.35,345.58
2016,11,5,14,45,484.0,119.5,2.55,18.0,305.0,400.53,323.11
2016,11,5,15,0,463.0,111.0,2.6,18.0,272.0,371.04,299.53
2016,11,5,15,15,442.0,98.5,2.4,17.5,236.0,336.63,271.68
2016,11,5,15,30,421.0,86.0,2.2,17.0,200.0,301.97,242.85
2016,11,5,15,45,383.0,73.0,2.05,16.5,162.5,259.4,206.88
2016,11,5,16,0,345.0,60.0,1.9,16.0,125.0,218.26,171.14
2016,11,5,16,15,283.0,46.0,1.85,15.5,89.5,169.02,128.35
2016,11,5,16,30,221.0,32.0,1.8,15.0,54.0,123.94,85.71
2016,11,5,16,45,110.5,16.0,1.75,14.5,27.0,57.34,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.9,13.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.9,13.0,13.0,12.55,0.0
2016,11,6,7,15,4.5,30.5,1.05,13.0,31.5,28.68,17.8
2016,11,6,7,30,9.0,48.0,1.2,13.0,50.0,44.35,33.15
2016,11,6,7,45,19.5,66.5,1.35,13.5,71.0,58.6,46.31
2016,11,6,8,0,30.0,85.0,1.5,14.0,92.0,74.25,60.46
2016,11,6,8,15,37.0,102.5,1.65,14.0,113.0,92.51,71.82
2016,11,6,8,30,44.0,120.0,1.8,14.0,134.0,111.55,87.17
2016,11,6,8,45,48.0,136.5,1.95,14.5,154.0,130.08,102.12
2016,11,6,9,0,52.0,153.0,2.1,15.0,174.0,149.0,117.39
2016,11,6,9,15,58.5,169.5,2.15,15.0,194.5,168.89,133.55
2016,11,6,9,30,65.0,186.0,2.2,15.0,215.0,189.35,150.15
2016,11,6,9,45,117.5,203.5,2.25,15.5,260.5,224.21,177.06
2016,11,6,10,0,170.0,221.0,2.3,16.0,306.0,265.28,209.11
2016,11,6,10,15,86.5,196.0,2.35,16.0,239.5,219.12,173.57
2016,11,6,10,30,3.0,171.0,2.4,16.0,173.0,165.02,130.56
2016,11,6,10,45,142.5,209.5,2.45,16.5,290.5,265.2,210.7
2016,11,6,11,0,282.0,248.0,2.5,17.0,408.0,375.31,296.7
2016,11,6,11,15,381.0,229.5,2.5,17.0,449.0,418.13,330.52
2016,11,6,11,30,480.0,211.0,2.5,17.0,490.0,465.58,368.16
2016,11,6,11,45,335.0,241.0,2.5,17.5,436.0,424.11,335.0
2016,11,6,12,0,190.0,271.0,2.5,18.0,382.0,376.19,296.48
2016,11,6,12,15,182.5,268.5,2.5,18.0,374.5,373.95,295.22
2016,11,6,12,30,175.0,266.0,2.5,18.0,367.0,370.92,293.12
2016,11,6,12,45,499.5,178.5,2.55,18.5,456.5,487.84,387.53
2016,11,6,13,0,824.0,91.0,2.6,19.0,546.0,598.45,474.1
2016,11,6,13,15,643.0,137.5,2.55,19.0,484.5,540.16,427.87
2016,11,6,13,30,462.0,184.0,2.5,19.0,423.0,477.11,378.4
2016,11,6,13,45,455.0,174.0,2.45,19.0,399.0,461.44,367.15
2016,11,6,14,0,448.0,164.0,2.4,19.0,375.0,444.19,354.3
2016,11,6,14,15,335.0,168.0,2.3,18.5,319.5,374.21,299.87
2016,11,6,14,30,222.0,172.0,2.2,18.0,264.0,312.8,251.26
2016,11,6,14,45,214.5,156.5,2.15,18.0,238.0,289.56,233.12
2016,11,6,15,0,207.0,141.0,2.1,18.0,212.0,265.84,214.11
2016,11,6,15,15,197.0,123.0,1.85,17.5,183.5,237.61,191.29
2016,11,6,15,30,187.0,105.0,1.6,17.0,155.0,209.16,167.76
2016,11,6,15,45,169.5,86.5,1.35,16.5,125.5,176.75,140.43
2016,11,6,16,0,152.0,68.0,1.1,16.0,96.0,144.77,112.86
2016,11,6,16,15,120.0,50.5,1.05,15.5,68.5,109.43,82.25
2016,11,6,16,30,88.0,33.0,1.0,15.0,41.0,75.78,50.61
2016,11,6,16,45,44.0,16.5,1.0,15.0,20.5,34.81,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,0.7,12.0,17.0,16.12,0.0
2016,11,7,7,15,65.0,33.0,0.85,12.0,42.0,28.7,17.54
2016,11,7,7,30,130.0,49.0,1.0,12.0,67.0,39.79,29.23
2016,11,7,7,45,153.0,67.0,1.15,12.5,96.0,53.36,41.83
2016,11,7,8,0,176.0,85.0,1.3,13.0,125.0,67.57,54.77
2016,11,7,8,15,190.0,102.5,1.3,13.5,154.0,93.63,68.13
2016,11,7,8,30,204.0,120.0,1.3,14.0,183.0,121.04,88.29
2016,11,7,8,45,212.5,137.0,1.3,15.0,210.0,148.49,109.84
2016,11,7,9,0,221.0,154.0,1.3,16.0,237.0,176.61,132.49
2016,11,7,9,15,280.5,162.0,1.3,16.5,278.5,209.75,157.86
2016,11,7,9,30,340.0,170.0,1.3,17.0,320.0,247.41,187.32
2016,11,7,9,45,379.0,175.5,1.35,17.5,353.5,280.53,213.96
2016,11,7,10,0,418.0,181.0,1.4,18.0,387.0,314.55,241.28
2016,11,7,10,15,409.5,193.5,1.4,18.5,403.5,340.0,262.17
2016,11,7,10,30,401.0,206.0,1.4,19.0,420.0,364.44,281.75
2016,11,7,10,45,452.0,199.5,1.45,19.5,448.0,396.12,306.49
2016,11,7,11,0,503.0,193.0,1.5,20.0,476.0,429.8,332.54
2016,11,7,11,15,503.0,196.5,1.5,20.0,483.5,448.22,347.25
2016,11,7,11,30,503.0,200.0,1.5,20.0,491.0,465.22,360.75
2016,11,7,11,45,651.0,153.0,1.5,20.5,530.5,514.3,398.57
2016,11,7,12,0,799.0,106.0,1.5,21.0,570.0,563.93,436.25
2016,11,7,12,15,796.5,105.5,1.55,21.0,564.0,573.85,444.31
2016,11,7,12,30,794.0,105.0,1.6,21.0,558.0,581.13,450.65
2016,11,7,12,45,643.0,148.0,1.65,21.0,509.5,542.46,421.48
2016,11,7,13,0,492.0,191.0,1.7,21.0,461.0,497.78,387.6
2016,11,7,13,15,472.0,187.5,1.7,21.0,438.5,484.31,378.26
2016,11,7,13,30,452.0,184.0,1.7,21.0,416.0,469.26,367.4
2016,11,7,13,45,449.5,173.5,1.7,21.0,393.5,455.82,357.94
2016,11,7,14,0,447.0,163.0,1.7,21.0,371.0,440.75,347.09
2016,11,7,14,15,436.0,153.0,1.65,21.0,344.0,419.83,331.39
2016,11,7,14,30,425.0,143.0,1.6,21.0,317.0,397.67,314.53
2016,11,7,14,45,414.5,129.5,1.6,21.0,285.5,370.9,294.0
2016,11,7,15,0,404.0,116.0,1.6,21.0,254.0,343.1,272.21
2016,11,7,15,15,384.0,102.5,1.4,20.5,219.5,309.86,245.66
2016,11,7,15,30,364.0,89.0,1.2,20.0,185.0,276.45,218.27
2016,11,7,15,45,330.5,75.0,1.0,19.5,149.5,236.82,185.22
2016,11,7,16,0,297.0,61.0,0.8,19.0,114.0,198.43,152.35
2016,11,7,16,15,238.0,46.0,0.8,18.5,81.0,151.37,112.32
2016,11,7,16,30,179.0,31.0,0.8,18.0,48.0,108.31,71.18
2016,11,7,16,45,89.5,15.5,0.85,17.5,24.0,49.44,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,11,8,7,0,0.0,23.0,1.0,11.0,23.0,22.61,0.0
2016,11,8,7,15,215.0,30.5,1.25,11.5,59.0,23.71,13.15
2016,11,8,7,30,430.0,38.0,1.5,12.0,95.0,28.72,19.49
2016,11,8,7,45,506.0,45.0,1.8,13.0,137.5,32.43,23.19
2016,11,8,8,0,582.0,52.0,2.1,14.0,180.0,36.64,27.1
2016,11,8,8,15,629.5,57.0,2.05,14.5,223.0,73.22,37.79
2016,11,8,8,30,677.0,62.0,2.0,15.0,266.0,113.79,62.43
2016,11,8,8,45,710.5,65.5,1.95,15.5,306.0,157.32,95.48
2016,11,8,9,0,744.0,69.0,1.9,16.0,346.0,200.15,130.95
2016,11,8,9,15,766.5,71.5,1.8,16.5,382.0,241.36,166.88
2016,11,8,9,30,789.0,74.0,1.7,17.0,418.0,283.19,203.56
2016,11,8,9,45,812.5,73.5,1.65,17.5,449.5,322.88,238.27
2016,11,8,10,0,836.0,73.0,1.6,18.0,481.0,362.68,272.46
2016,11,8,10,15,846.5,74.5,1.55,18.5,505.0,401.13,304.94
2016,11,8,10,30,857.0,76.0,1.5,19.0,529.0,436.01,333.81
2016,11,8,10,45,862.5,77.5,1.5,19.5,545.5,467.11,359.23
2016,11,8,11,0,868.0,79.0,1.5,20.0,562.0,496.24,382.47
2016,11,8,11,15,871.5,79.5,1.5,20.0,571.5,521.25,402.86
2016,11,8,11,30,875.0,80.0,1.5,20.0,581.0,543.89,421.09
2016,11,8,11,45,875.0,80.5,1.55,20.5,583.0,562.14,435.21
2016,11,8,12,0,875.0,81.0,1.6,21.0,585.0,577.71,447.08
2016,11,8,12,15,873.0,80.5,1.6,21.0,579.5,588.35,455.77
2016,11,8,12,30,871.0,80.0,1.6,21.0,574.0,596.14,462.26
2016,11,8,12,45,867.0,79.0,1.65,21.5,561.0,599.36,464.73
2016,11,8,13,0,863.0,78.0,1.7,22.0,548.0,599.69,465.02
2016,11,8,13,15,855.0,77.0,1.7,22.0,527.5,594.77,462.0
2016,11,8,13,30,847.0,76.0,1.7,22.0,507.0,589.11,458.29
2016,11,8,13,45,833.5,74.5,1.7,22.0,480.0,575.14,448.43
2016,11,8,14,0,820.0,73.0,1.7,22.0,453.0,558.65,436.56
2016,11,8,14,15,802.5,70.5,1.65,22.0,419.5,536.44,419.99
2016,11,8,14,30,785.0,68.0,1.6,22.0,386.0,512.16,401.56
2016,11,8,14,45,759.0,65.5,1.6,22.0,348.0,481.55,378.14
2016,11,8,15,0,733.0,63.0,1.6,22.0,310.0,449.67,353.14
2016,11,8,15,15,695.0,59.0,1.4,21.5,268.0,409.39,320.98
2016,11,8,15,30,657.0,55.0,1.2,21.0,226.0,369.08,287.84
2016,11,8,15,45,598.0,49.5,1.0,20.5,182.5,321.06,247.78
2016,11,8,16,0,539.0,44.0,0.8,20.0,139.0,273.23,206.81
2016,11,8,16,15,443.0,35.5,0.85,19.0,98.0,211.75,155.34
2016,11,8,16,30,347.0,27.0,0.9,18.0,57.0,156.61,100.88
