Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,3.75,11.0,8.5,8.19,0.0
2016,11,19,7,30,0.0,17.0,3.7,11.0,17.0,16.4,7.81
2016,11,19,7,45,0.0,28.5,3.65,11.0,28.5,27.52,18.57
2016,11,19,8,0,0.0,40.0,3.6,11.0,40.0,38.64,28.94
2016,11,19,8,15,0.0,52.0,3.55,11.0,52.0,49.87,37.27
2016,11,19,8,30,0.0,64.0,3.5,11.0,64.0,61.12,47.11
2016,11,19,8,45,0.0,75.5,3.45,11.5,75.5,71.99,56.37
2016,11,19,9,0,0.0,87.0,3.4,12.0,87.0,82.9,65.53
2016,11,19,9,15,19.0,121.5,3.5,12.0,129.0,118.06,94.44
2016,11,19,9,30,38.0,156.0,3.6,12.0,171.0,152.41,122.51
2016,11,19,9,45,21.0,153.5,3.7,12.5,162.0,150.64,121.29
2016,11,19,10,0,4.0,151.0,3.8,13.0,153.0,144.7,116.43
2016,11,19,10,15,2.0,99.0,3.8,13.0,100.0,96.13,75.78
2016,11,19,10,30,0.0,47.0,3.8,13.0,47.0,45.41,33.0
2016,11,19,10,45,3.0,110.0,3.85,13.5,112.0,107.33,84.9
2016,11,19,11,0,6.0,173.0,3.9,14.0,177.0,168.77,135.33
2016,11,19,11,15,4.0,170.0,3.9,14.0,172.5,165.56,132.52
2016,11,19,11,30,2.0,167.0,3.9,14.0,168.0,162.16,129.67
2016,11,19,11,45,66.5,206.0,3.9,14.5,241.5,233.99,188.41
2016,11,19,12,0,131.0,245.0,3.9,15.0,315.0,310.13,249.54
2016,11,19,12,15,109.5,240.0,3.85,15.0,298.0,294.86,237.19
2016,11,19,12,30,88.0,235.0,3.8,15.0,281.0,280.7,225.88
2016,11,19,12,45,58.5,217.0,3.8,15.0,247.5,248.18,199.7
2016,11,19,13,0,29.0,199.0,3.8,15.0,214.0,214.87,172.64
2016,11,19,13,15,14.5,165.0,3.75,15.0,172.5,169.84,136.01
2016,11,19,13,30,0.0,131.0,3.7,15.0,131.0,128.0,101.59
2016,11,19,13,45,0.0,117.0,3.65,15.0,117.0,114.23,90.39
2016,11,19,14,0,0.0,103.0,3.6,15.0,103.0,100.41,79.05
2016,11,19,14,15,0.0,77.5,3.45,15.0,77.5,75.01,57.91
2016,11,19,14,30,0.0,52.0,3.3,15.0,52.0,50.23,37.11
2016,11,19,14,45,0.0,46.5,3.15,15.0,46.5,44.91,32.66
2016,11,19,15,0,0.0,41.0,3.0,15.0,41.0,39.59,28.16
2016,11,19,15,15,0.0,34.5,2.65,14.5,34.5,33.3,22.84
2016,11,19,15,30,0.0,28.0,2.3,14.0,28.0,27.02,17.45
2016,11,19,15,45,0.0,22.0,2.0,14.0,22.0,21.22,12.38
2016,11,19,16,0,0.0,16.0,1.7,14.0,16.0,15.43,7.27
2016,11,19,16,15,0.0,10.5,1.6,13.5,10.5,10.12,2.48
2016,11,19,16,30,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,11,19,16,45,0.0,2.5,1.45,12.5,2.5,2.46,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,12.5,1.3,10.5,12.5,12.06,0.0
2016,11,20,7,30,0.0,25.0,1.4,11.0,25.0,23.97,13.76
2016,11,20,7,45,0.0,41.5,1.5,11.5,41.5,38.92,28.47
2016,11,20,8,0,0.0,58.0,1.6,12.0,58.0,53.66,42.1
2016,11,20,8,15,2.0,74.5,1.7,12.0,75.0,68.41,52.84
2016,11,20,8,30,4.0,91.0,1.8,12.0,92.0,84.06,66.26
2016,11,20,8,45,8.0,105.5,1.95,12.5,108.0,98.55,78.28
2016,11,20,9,0,12.0,120.0,2.1,13.0,124.0,113.43,90.43
2016,11,20,9,15,15.5,133.0,2.0,13.0,139.0,127.28,101.79
2016,11,20,9,30,19.0,146.0,1.9,13.0,154.0,141.41,113.31
2016,11,20,9,45,9.5,143.0,1.85,13.5,147.0,137.93,110.37
2016,11,20,10,0,0.0,140.0,1.8,14.0,140.0,133.32,106.43
2016,11,20,10,15,0.0,74.5,1.75,14.0,74.5,72.04,55.3
2016,11,20,10,30,0.0,9.0,1.7,14.0,9.0,8.69,1.74
2016,11,20,10,45,0.0,19.5,1.65,14.0,19.5,18.83,10.38
2016,11,20,11,0,0.0,30.0,1.6,14.0,30.0,28.98,18.97
2016,11,20,11,15,0.0,20.5,1.65,14.0,20.5,19.8,11.17
2016,11,20,11,30,0.0,11.0,1.7,14.0,11.0,10.62,3.37
2016,11,20,11,45,7.5,102.5,1.8,14.0,106.5,102.92,80.95
2016,11,20,12,0,15.0,194.0,1.9,14.0,202.0,195.88,156.96
2016,11,20,12,15,7.5,103.0,1.9,14.0,107.0,103.7,81.34
2016,11,20,12,30,0.0,12.0,1.9,14.0,12.0,11.59,4.18
2016,11,20,12,45,0.0,74.0,1.95,14.0,74.0,71.56,54.82
2016,11,20,13,0,0.0,136.0,2.0,14.0,136.0,132.44,105.4
2016,11,20,13,15,0.0,92.0,1.9,14.0,92.0,89.1,69.46
2016,11,20,13,30,0.0,48.0,1.8,14.0,48.0,46.38,33.74
2016,11,20,13,45,0.0,63.5,1.75,14.0,63.5,61.38,46.5
2016,11,20,14,0,0.0,79.0,1.7,14.0,79.0,76.42,59.25
2016,11,20,14,15,0.0,46.0,1.5,14.0,46.0,44.43,32.29
2016,11,20,14,30,0.0,13.0,1.3,14.0,13.0,12.54,5.12
2016,11,20,14,45,0.0,11.5,1.15,14.0,11.5,11.09,3.89
2016,11,20,15,0,0.0,10.0,1.0,14.0,10.0,9.64,2.65
2016,11,20,15,15,0.0,8.5,0.85,13.5,8.5,8.19,1.42
2016,11,20,15,30,0.0,7.0,0.7,13.0,7.0,6.75,0.16
2016,11,20,15,45,0.0,5.5,0.55,13.0,5.5,5.3,0.0
2016,11,20,16,0,0.0,4.0,0.4,13.0,4.0,3.85,0.0
2016,11,20,16,15,0.0,2.5,0.35,12.5,2.5,2.41,0.0
2016,11,20,16,30,0.0,1.0,0.3,12.0,1.0,0.96,0.0
2016,11,20,16,45,0.0,0.5,0.3,12.0,0.5,0.49,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.0,1.25,8.5,29.5,10.69,0.0
2016,11,21,7,30,358.0,28.0,1.4,9.0,59.0,21.96,11.93
2016,11,21,7,45,457.5,35.5,1.55,9.5,99.0,26.5,17.72
2016,11,21,8,0,557.0,43.0,1.7,10.0,139.0,30.91,22.11
2016,11,21,8,15,614.0,48.0,1.8,10.0,181.0,40.5,31.03
2016,11,21,8,30,671.0,53.0,1.9,10.0,223.0,77.98,40.35
2016,11,21,8,45,712.5,56.0,2.0,10.5,263.5,116.72,64.37
2016,11,21,9,0,754.0,59.0,2.1,11.0,304.0,158.34,96.15
2016,11,21,9,15,779.0,62.0,2.15,11.5,339.5,199.42,131.2
2016,11,21,9,30,804.0,65.0,2.2,12.0,375.0,241.33,168.34
2016,11,21,9,45,810.5,70.0,2.25,12.5,404.0,280.72,204.37
2016,11,21,10,0,817.0,75.0,2.3,13.0,433.0,319.02,239.17
2016,11,21,10,15,829.5,76.5,2.3,13.0,457.5,354.8,271.66
2016,11,21,10,30,842.0,78.0,2.3,13.0,482.0,389.5,302.72
2016,11,21,10,45,851.0,79.0,2.3,13.5,499.5,421.03,330.1
2016,11,21,11,0,860.0,80.0,2.3,14.0,517.0,450.88,355.46
2016,11,21,11,15,865.0,80.5,2.3,14.0,527.0,476.55,377.69
2016,11,21,11,30,870.0,81.0,2.3,14.0,537.0,500.0,397.75
2016,11,21,11,45,872.5,81.0,2.3,14.5,540.0,519.37,413.52
2016,11,21,12,0,875.0,81.0,2.3,15.0,543.0,536.19,426.98
2016,11,21,12,15,873.0,80.5,2.25,15.0,538.0,547.49,436.56
2016,11,21,12,30,871.0,80.0,2.2,15.0,533.0,555.98,443.81
2016,11,21,12,45,872.0,77.0,2.2,15.0,521.5,559.56,447.46
2016,11,21,13,0,873.0,74.0,2.2,15.0,510.0,561.13,449.41
2016,11,21,13,15,864.0,73.0,2.15,15.0,490.5,556.47,446.22
2016,11,21,13,30,855.0,72.0,2.1,15.0,471.0,550.83,442.1
2016,11,21,13,45,840.5,70.5,2.1,15.0,444.0,537.4,432.08
2016,11,21,14,0,826.0,69.0,2.1,15.0,417.0,521.46,419.92
2016,11,21,14,15,805.5,67.0,2.0,15.0,384.5,499.52,402.47
2016,11,21,14,30,785.0,65.0,1.9,15.0,352.0,475.6,383.11
2016,11,21,14,45,754.5,62.0,1.8,15.0,314.0,443.97,357.28
2016,11,21,15,0,724.0,59.0,1.7,15.0,276.0,411.25,329.96
2016,11,21,15,15,680.5,55.0,1.45,14.5,235.0,370.92,296.09
2016,11,21,15,30,637.0,51.0,1.2,14.0,194.0,330.79,261.41
2016,11,21,15,45,566.5,45.0,1.0,13.5,152.0,281.48,218.81
2016,11,21,16,0,496.0,39.0,0.8,13.0,110.0,232.85,175.83
2016,11,21,16,15,376.5,29.5,0.85,12.5,72.5,168.47,118.57
2016,11,21,16,30,257.0,20.0,0.9,12.0,35.0,104.75,19.7
2016,11,21,16,45,128.5,10.0,0.95,11.5,17.5,41.52,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,7,15,153.5,14.5,1.05,7.5,27.5,14.25,0.0
2016,11,22,7,30,307.0,29.0,1.1,8.0,55.0,23.18,12.55
2016,11,22,7,45,406.0,38.0,1.2,8.5,94.0,29.06,20.01
2016,11,22,8,0,505.0,47.0,1.3,9.0,133.0,34.73,25.61
2016,11,22,8,15,565.5,53.5,1.3,9.5,174.5,39.99,30.63
2016,11,22,8,30,626.0,60.0,1.3,10.0,216.0,76.78,41.51
2016,11,22,8,45,429.5,95.0,1.35,10.5,210.5,118.61,78.12
2016,11,22,9,0,233.0,130.0,1.4,11.0,205.0,144.52,107.36
2016,11,22,9,15,247.5,142.0,1.4,11.0,229.5,169.88,128.35
2016,11,22,9,30,262.0,154.0,1.4,11.0,254.0,196.1,150.5
2016,11,22,9,45,371.5,148.0,1.45,11.5,303.0,230.7,176.56
2016,11,22,10,0,481.0,142.0,1.5,12.0,352.0,274.46,210.95
2016,11,22,10,15,498.0,147.5,1.5,12.0,375.5,304.29,236.82
2016,11,22,10,30,515.0,153.0,1.5,12.0,399.0,334.19,262.5
2016,11,22,10,45,442.5,176.5,1.55,12.5,393.0,344.93,273.03
2016,11,22,11,0,370.0,200.0,1.6,13.0,387.0,350.2,278.46
2016,11,22,11,15,437.5,189.0,1.6,13.0,414.0,382.61,304.83
2016,11,22,11,30,505.0,178.0,1.6,13.0,441.0,416.3,332.04
2016,11,22,11,45,440.0,194.0,1.6,13.5,424.0,411.65,328.42
2016,11,22,12,0,375.0,210.0,1.6,14.0,407.0,401.38,320.32
2016,11,22,12,15,360.0,211.0,1.55,14.0,398.5,401.53,320.9
2016,11,22,12,30,345.0,212.0,1.5,14.0,390.0,400.23,320.17
2016,11,22,12,45,381.5,199.0,1.45,14.0,391.5,411.28,329.48
2016,11,22,13,0,418.0,186.0,1.4,14.0,393.0,425.2,340.8
2016,11,22,13,15,336.0,191.5,1.35,14.0,354.0,384.23,308.63
2016,11,22,13,30,254.0,197.0,1.3,14.0,315.0,346.54,278.89
2016,11,22,13,45,323.5,174.5,1.3,14.0,316.0,360.6,291.22
2016,11,22,14,0,393.0,152.0,1.3,14.0,317.0,377.4,305.09
2016,11,22,14,15,473.0,125.5,1.15,13.5,308.5,387.42,313.56
2016,11,22,14,30,553.0,99.0,1.0,13.0,300.0,395.57,320.02
2016,11,22,14,45,517.0,95.0,0.9,13.0,267.5,364.77,294.61
2016,11,22,15,0,481.0,91.0,0.8,13.0,235.0,331.96,267.46
2016,11,22,15,15,446.5,81.5,0.8,12.5,199.5,296.17,238.12
2016,11,22,15,30,412.0,72.0,0.8,12.0,164.0,260.89,208.28
2016,11,22,15,45,369.0,59.5,0.8,11.5,128.5,219.73,172.82
2016,11,22,16,0,326.0,47.0,0.8,11.0,93.0,180.34,137.83
2016,11,22,16,15,239.0,33.5,0.85,10.5,61.0,128.1,90.58
2016,11,22,16,30,152.0,20.0,0.9,10.0,29.0,73.88,8.26
2016,11,22,16,45,76.0,10.0,0.95,10.0,14.5,28.45,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,7,15,110.0,16.0,1.25,7.5,25.0,15.73,0.0
2016,11,23,7,30,220.0,32.0,1.2,8.0,50.0,25.17,13.54
2016,11,23,7,45,322.0,43.5,1.2,9.0,88.0,33.44,23.73
2016,11,23,8,0,424.0,55.0,1.2,10.0,126.0,42.7,32.57
2016,11,23,8,15,491.5,62.5,1.35,10.0,167.0,46.43,36.33
2016,11,23,8,30,559.0,70.0,1.5,10.0,208.0,80.65,47.57
2016,11,23,8,45,602.0,76.0,1.65,10.5,247.0,117.0,69.79
2016,11,23,9,0,645.0,82.0,1.8,11.0,286.0,156.59,99.37
2016,11,23,9,15,676.0,85.5,1.85,11.0,322.0,194.63,131.16
2016,11,23,9,30,707.0,89.0,1.9,11.0,358.0,234.22,165.78
2016,11,23,9,45,737.0,90.0,2.0,11.5,390.0,272.51,199.69
2016,11,23,10,0,767.0,91.0,2.1,12.0,422.0,311.64,234.3
2016,11,23,10,15,504.5,147.0,2.15,12.0,370.0,304.28,237.18
2016,11,23,10,30,242.0,203.0,2.2,12.0,318.0,278.67,222.37
2016,11,23,10,45,533.0,148.5,2.3,12.5,413.0,353.15,280.28
2016,11,23,11,0,824.0,94.0,2.4,13.0,508.0,443.51,351.1
2016,11,23,11,15,829.0,95.0,2.4,13.0,518.0,468.89,372.85
2016,11,23,11,30,834.0,96.0,2.4,13.0,528.0,492.18,392.85
2016,11,23,11,45,839.0,94.5,2.45,13.0,531.5,510.75,409.03
2016,11,23,12,0,844.0,93.0,2.5,13.0,535.0,526.95,423.11
2016,11,23,12,15,841.5,92.5,2.5,13.0,529.5,537.78,432.63
2016,11,23,12,30,839.0,92.0,2.5,13.0,524.0,545.89,439.87
2016,11,23,12,45,832.0,91.5,2.55,13.0,511.5,548.84,443.14
2016,11,23,13,0,825.0,91.0,2.6,13.0,499.0,549.02,444.13
2016,11,23,13,15,815.0,89.5,2.65,13.0,479.0,543.79,440.82
2016,11,23,13,30,805.0,88.0,2.7,13.0,459.0,535.91,435.29
2016,11,23,13,45,791.5,85.5,2.8,13.0,433.0,522.53,425.44
2016,11,23,14,0,778.0,83.0,2.9,13.0,407.0,506.75,413.43
2016,11,23,14,15,756.0,80.0,2.8,13.0,374.5,483.81,394.96
2016,11,23,14,30,734.0,77.0,2.7,13.0,342.0,460.67,375.92
2016,11,23,14,45,703.0,73.0,2.6,13.0,305.0,429.17,349.81
2016,11,23,15,0,672.0,69.0,2.5,13.0,268.0,396.74,322.34
2016,11,23,15,15,624.0,64.0,2.15,12.5,227.5,355.19,287.0
2016,11,23,15,30,576.0,59.0,1.8,12.0,187.0,314.24,251.27
2016,11,23,15,45,503.5,51.5,1.5,11.5,145.5,262.31,206.14
2016,11,23,16,0,431.0,44.0,1.2,11.0,104.0,213.4,162.65
2016,11,23,16,15,307.0,32.5,1.2,10.0,67.5,148.16,104.41
2016,11,23,16,30,183.0,21.0,1.2,9.0,31.0,83.43,4.79
2016,11,23,16,45,91.5,10.5,1.2,8.5,15.5,32.6,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,120.5,15.5,0.85,4.0,25.0,15.24,0.0
2016,11,24,7,30,241.0,31.0,0.9,4.0,50.0,24.42,12.57
2016,11,24,7,45,351.5,41.5,0.95,4.5,89.0,33.04,23.76
2016,11,24,8,0,462.0,52.0,1.0,5.0,128.0,40.02,30.79
2016,11,24,8,15,528.5,59.5,1.0,5.5,170.0,43.88,34.66
2016,11,24,8,30,595.0,67.0,1.0,6.0,212.0,77.7,45.5
2016,11,24,8,45,646.0,71.0,1.05,6.5,253.0,114.46,67.1
2016,11,24,9,0,697.0,75.0,1.1,7.0,294.0,155.11,97.12
2016,11,24,9,15,726.5,78.5,1.2,7.5,330.5,195.0,130.55
2016,11,24,9,30,756.0,82.0,1.3,8.0,367.0,236.2,166.69
2016,11,24,9,45,781.0,83.5,1.4,8.5,399.0,277.72,203.8
2016,11,24,10,0,806.0,85.0,1.5,9.0,431.0,317.06,239.07
2016,11,24,10,15,820.0,87.0,1.5,9.5,455.5,353.35,271.56
2016,11,24,10,30,834.0,89.0,1.5,10.0,480.0,388.73,302.64
2016,11,24,10,45,844.5,89.5,1.5,11.0,498.5,420.15,329.32
2016,11,24,11,0,855.0,90.0,1.5,12.0,517.0,450.0,354.0
2016,11,24,11,15,860.0,91.0,1.35,12.0,527.5,476.13,375.84
2016,11,24,11,30,865.0,92.0,1.2,12.0,538.0,500.09,395.32
2016,11,24,11,45,867.5,91.5,1.1,12.5,541.0,519.03,409.96
2016,11,24,12,0,870.0,91.0,1.0,13.0,544.0,535.44,422.22
2016,11,24,12,15,867.5,91.0,1.0,13.0,539.0,547.15,432.1
2016,11,24,12,30,865.0,91.0,1.0,13.0,534.0,556.08,439.72
2016,11,24,12,45,860.0,90.0,1.0,13.0,521.0,559.83,443.33
2016,11,24,13,0,855.0,89.0,1.0,13.0,508.0,560.74,444.7
2016,11,24,13,15,845.0,87.5,1.0,13.0,488.0,555.61,441.43
2016,11,24,13,30,835.0,86.0,1.0,13.0,468.0,547.72,435.97
2016,11,24,13,45,820.0,84.0,1.0,13.5,441.5,533.98,425.15
2016,11,24,14,0,805.0,82.0,1.0,14.0,415.0,517.79,412.29
2016,11,24,14,15,783.0,79.0,0.9,13.5,382.0,494.64,394.71
2016,11,24,14,30,761.0,76.0,0.8,13.0,349.0,469.57,375.23
2016,11,24,14,45,729.5,72.0,0.75,13.0,311.0,439.06,350.68
2016,11,24,15,0,698.0,68.0,0.7,13.0,273.0,405.98,323.52
2016,11,24,15,15,650.5,63.0,0.65,12.5,231.5,364.19,289.38
2016,11,24,15,30,603.0,58.0,0.6,12.0,190.0,322.91,254.58
2016,11,24,15,45,529.0,50.5,0.6,11.5,148.0,269.84,209.77
2016,11,24,16,0,455.0,43.0,0.6,11.0,106.0,219.83,166.21
2016,11,24,16,15,329.5,32.0,0.65,10.5,68.5,154.1,107.35
2016,11,24,16,30,204.0,21.0,0.7,10.0,31.0,88.6,0.0
2016,11,24,16,45,102.0,10.5,0.8,9.5,15.5,35.01,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.5,0.95,5.5,11.5,11.3,0.0
2016,11,25,7,30,0.0,23.0,0.9,6.0,23.0,21.9,9.83
2016,11,25,7,45,11.0,40.5,0.9,6.5,42.0,37.56,27.41
2016,11,25,8,0,22.0,58.0,0.9,7.0,61.0,51.34,40.64
2016,11,25,8,15,31.5,75.5,1.05,7.5,82.0,65.73,54.07
2016,11,25,8,30,41.0,93.0,1.2,8.0,103.0,83.37,65.62
2016,11,25,8,45,48.0,109.5,1.35,8.5,123.0,101.51,80.31
2016,11,25,9,0,55.0,126.0,1.5,9.0,143.0,120.33,95.7
2016,11,25,9,15,61.5,140.0,1.4,9.0,161.0,137.68,110.08
2016,11,25,9,30,68.0,154.0,1.3,9.0,179.0,155.5,124.87
2016,11,25,9,45,80.0,168.0,1.2,9.5,200.5,175.19,140.76
2016,11,25,10,0,92.0,182.0,1.1,10.0,222.0,195.73,157.25
2016,11,25,10,15,186.5,188.5,1.0,10.5,274.0,236.35,188.35
2016,11,25,10,30,281.0,195.0,0.9,11.0,326.0,283.69,225.01
2016,11,25,10,45,218.5,209.0,0.8,11.5,313.5,283.17,225.29
2016,11,25,11,0,156.0,223.0,0.7,12.0,301.0,277.94,221.47
2016,11,25,11,15,120.5,225.0,0.65,12.0,285.5,269.94,215.49
2016,11,25,11,30,85.0,227.0,0.6,12.0,270.0,258.83,206.82
2016,11,25,11,45,60.0,217.5,0.55,12.5,248.5,240.51,191.97
2016,11,25,12,0,35.0,208.0,0.5,13.0,227.0,220.85,175.98
2016,11,25,12,15,99.0,219.5,0.45,13.0,270.5,266.9,213.03
2016,11,25,12,30,163.0,231.0,0.4,13.0,314.0,317.31,252.5
2016,11,25,12,45,200.0,222.0,0.4,13.0,321.5,330.99,263.35
2016,11,25,13,0,237.0,213.0,0.4,13.0,329.0,344.29,274.23
2016,11,25,13,15,311.0,192.5,0.35,13.0,338.5,368.9,293.84
2016,11,25,13,30,385.0,172.0,0.3,13.0,348.0,388.2,309.11
2016,11,25,13,45,253.5,175.0,0.3,13.0,288.0,321.39,256.79
2016,11,25,14,0,122.0,178.0,0.3,13.0,228.0,251.11,201.34
2016,11,25,14,15,107.5,163.0,0.3,12.5,205.0,227.96,183.9
2016,11,25,14,30,93.0,148.0,0.3,12.0,182.0,199.88,161.8
2016,11,25,14,45,85.0,133.5,0.3,12.0,162.0,180.36,146.05
2016,11,25,15,0,77.0,119.0,0.3,12.0,142.0,160.89,130.02
2016,11,25,15,15,68.5,102.0,0.4,11.5,120.0,138.34,111.45
2016,11,25,15,30,60.0,85.0,0.5,11.0,98.0,115.9,92.49
2016,11,25,15,45,49.0,67.0,0.6,11.0,76.5,91.37,71.21
2016,11,25,16,0,38.0,49.0,0.7,11.0,55.0,66.98,49.77
2016,11,25,16,15,19.0,32.5,0.75,10.5,35.5,42.12,27.18
2016,11,25,16,30,0.0,16.0,0.8,10.0,16.0,15.5,0.0
2016,11,25,16,45,0.0,8.0,0.85,10.0,8.0,7.86,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,2.35,8.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,2.4,8.0,12.0,11.57,1.97
2016,11,26,7,45,0.0,22.5,2.5,8.5,22.5,21.72,13.26
2016,11,26,8,0,0.0,33.0,2.6,9.0,33.0,31.87,22.88
2016,11,26,8,15,0.0,44.5,2.65,9.0,44.5,42.92,33.21
2016,11,26,8,30,0.0,56.0,2.7,9.0,56.0,53.67,40.96
2016,11,26,8,45,0.0,67.5,2.8,9.0,67.5,64.49,50.43
2016,11,26,9,0,0.0,79.0,2.9,9.0,79.0,75.36,59.83
2016,11,26,9,15,0.0,89.5,2.9,9.0,89.5,85.37,68.39
2016,11,26,9,30,0.0,100.0,2.9,9.0,100.0,95.4,76.9
2016,11,26,9,45,0.0,114.5,2.95,9.0,114.5,109.13,88.48
2016,11,26,10,0,0.0,129.0,3.0,9.0,129.0,122.94,100.04
2016,11,26,10,15,11.0,152.5,3.0,9.0,157.5,148.69,121.38
2016,11,26,10,30,22.0,176.0,3.0,9.0,186.0,175.33,143.39
2016,11,26,10,45,14.0,171.5,3.05,9.5,178.0,169.4,138.16
2016,11,26,11,0,6.0,167.0,3.1,10.0,170.0,162.76,132.35
2016,11,26,11,15,112.0,197.5,3.2,10.0,254.5,239.84,195.98
2016,11,26,11,30,218.0,228.0,3.3,10.0,339.0,322.17,263.21
2016,11,26,11,45,281.0,220.0,3.45,10.0,363.5,352.58,288.38
2016,11,26,12,0,344.0,212.0,3.6,10.0,388.0,383.06,313.86
2016,11,26,12,15,172.0,153.5,3.7,10.0,241.5,243.11,200.12
2016,11,26,12,30,0.0,95.0,3.8,10.0,95.0,91.96,72.83
2016,11,26,12,45,213.0,137.5,3.95,10.5,241.0,254.44,211.04
2016,11,26,13,0,426.0,180.0,4.1,11.0,387.0,418.39,345.07
2016,11,26,13,15,213.0,99.0,4.05,10.5,202.5,217.86,180.93
2016,11,26,13,30,0.0,18.0,4.0,10.0,18.0,17.37,9.34
2016,11,26,13,45,48.5,96.5,3.95,10.0,117.0,121.4,99.16
2016,11,26,14,0,97.0,175.0,3.9,10.0,216.0,229.98,190.65
2016,11,26,14,15,263.0,146.0,3.8,10.0,243.0,292.88,244.06
2016,11,26,14,30,429.0,117.0,3.7,10.0,270.0,346.32,288.45
2016,11,26,14,45,381.0,114.0,3.6,10.0,239.0,314.18,261.01
2016,11,26,15,0,333.0,111.0,3.5,10.0,208.0,277.53,229.79
2016,11,26,15,15,301.5,97.5,3.4,10.0,175.0,242.9,199.82
2016,11,26,15,30,270.0,84.0,3.3,10.0,142.0,209.01,169.93
2016,11,26,15,45,214.5,69.0,3.2,10.0,109.0,165.37,131.68
2016,11,26,16,0,159.0,54.0,3.1,10.0,76.0,124.62,95.68
2016,11,26,16,15,79.5,37.5,3.05,9.5,48.5,72.93,49.92
2016,11,26,16,30,0.0,21.0,3.0,9.0,21.0,21.93,0.0
2016,11,26,16,45,0.0,10.5,3.0,9.0,10.5,10.32,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,127.0,13.0,2.55,7.5,21.5,12.78,0.0
2016,11,27,7,30,254.0,26.0,2.7,8.0,43.0,21.24,7.25
2016,11,27,7,45,376.5,35.0,2.9,8.5,82.0,27.24,17.94
2016,11,27,8,0,499.0,44.0,3.1,9.0,121.0,33.03,23.87
2016,11,27,8,15,566.0,50.0,3.2,9.0,162.0,35.88,26.82
2016,11,27,8,30,633.0,56.0,3.3,9.0,203.0,63.51,34.41
2016,11,27,8,45,681.0,59.5,3.45,9.5,243.5,100.88,54.57
2016,11,27,9,0,729.0,63.0,3.6,10.0,284.0,144.33,86.01
2016,11,27,9,15,757.0,66.0,3.6,10.0,320.5,184.24,119.27
2016,11,27,9,30,785.0,69.0,3.6,10.0,357.0,225.33,155.64
2016,11,27,9,45,710.5,85.0,3.6,10.5,362.0,251.74,183.85
2016,11,27,10,0,636.0,101.0,3.6,11.0,367.0,273.52,207.38
2016,11,27,10,15,747.0,87.5,3.45,11.0,418.0,320.68,246.9
2016,11,27,10,30,858.0,74.0,3.3,11.0,469.0,374.84,292.33
2016,11,27,10,45,867.0,75.0,3.15,11.5,487.0,406.73,320.53
2016,11,27,11,0,876.0,76.0,3.0,12.0,505.0,436.92,346.69
2016,11,27,11,15,880.5,76.5,2.8,12.0,515.0,463.59,369.92
2016,11,27,11,30,885.0,77.0,2.6,12.0,525.0,486.89,389.9
2016,11,27,11,45,884.5,77.5,2.45,12.5,527.5,505.41,405.03
2016,11,27,12,0,884.0,78.0,2.3,13.0,530.0,521.28,417.61
2016,11,27,12,15,881.5,77.5,2.2,13.0,525.0,532.41,427.12
2016,11,27,12,30,879.0,77.0,2.1,13.0,520.0,540.73,434.21
2016,11,27,12,45,648.5,128.5,2.05,13.0,451.0,480.75,387.36
2016,11,27,13,0,418.0,180.0,2.0,13.0,382.0,412.94,333.67
2016,11,27,13,15,398.5,175.5,1.9,13.0,362.0,400.38,324.32
2016,11,27,13,30,379.0,171.0,1.8,13.0,342.0,381.98,310.01
2016,11,27,13,45,393.0,158.0,1.7,13.0,326.5,380.14,308.81
2016,11,27,14,0,407.0,145.0,1.6,13.0,311.0,372.1,302.55
2016,11,27,14,15,306.0,144.5,1.5,12.5,264.0,312.36,254.9
2016,11,27,14,30,205.0,144.0,1.4,12.0,217.0,254.79,208.42
2016,11,27,14,45,189.0,131.0,1.35,12.0,192.5,231.23,189.14
2016,11,27,15,0,173.0,118.0,1.3,12.0,168.0,207.72,169.43
2016,11,27,15,15,158.5,101.5,1.15,11.5,142.0,180.91,146.84
2016,11,27,15,30,144.0,85.0,1.0,11.0,116.0,154.26,123.9
2016,11,27,15,45,122.0,67.5,0.9,11.0,89.5,123.8,97.26
2016,11,27,16,0,100.0,50.0,0.8,11.0,63.0,94.03,70.88
2016,11,27,16,15,50.0,34.0,0.85,10.5,40.5,58.46,38.87
2016,11,27,16,30,0.0,18.0,0.9,10.0,18.0,18.07,0.0
2016,11,27,16,45,0.0,9.0,1.0,9.5,9.0,8.85,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,1.1,9.0,19.5,13.27,0.0
2016,11,28,7,30,193.0,27.0,1.3,9.0,39.0,21.36,5.97
2016,11,28,7,45,307.0,38.0,1.5,9.5,75.5,30.5,20.56
2016,11,28,8,0,421.0,49.0,1.7,10.0,112.0,38.11,28.25
2016,11,28,8,15,492.0,56.5,1.9,10.0,152.5,42.06,32.25
2016,11,28,8,30,563.0,64.0,2.1,10.0,193.0,66.54,39.4
2016,11,28,8,45,613.5,68.5,2.3,10.0,233.0,101.55,58.07
2016,11,28,9,0,664.0,73.0,2.5,10.0,273.0,140.45,85.57
2016,11,28,9,15,613.0,85.5,2.6,10.0,287.5,173.42,116.07
2016,11,28,9,30,562.0,98.0,2.7,10.0,302.0,201.31,143.76
2016,11,28,9,45,456.5,128.0,2.85,10.5,303.0,226.07,170.47
2016,11,28,10,0,351.0,158.0,3.0,11.0,304.0,243.78,190.08
2016,11,28,10,15,422.0,154.5,3.05,11.0,340.0,276.58,217.23
2016,11,28,10,30,493.0,151.0,3.1,11.0,376.0,314.4,248.82
2016,11,28,10,45,488.5,159.0,3.2,11.5,389.0,337.34,268.97
2016,11,28,11,0,484.0,167.0,3.3,12.0,402.0,358.88,287.59
2016,11,28,11,15,494.5,168.5,3.4,12.0,413.0,379.32,305.47
2016,11,28,11,30,505.0,170.0,3.5,12.0,424.0,398.89,322.45
2016,11,28,11,45,448.5,184.0,3.6,12.0,411.0,397.58,322.49
2016,11,28,12,0,392.0,198.0,3.7,12.0,398.0,390.95,317.98
2016,11,28,12,15,572.5,158.0,3.7,12.0,447.0,452.84,368.95
2016,11,28,12,30,753.0,118.0,3.7,12.0,496.0,515.95,420.29
2016,11,28,12,45,380.5,143.0,3.75,12.5,334.0,350.77,287.4
2016,11,28,13,0,8.0,168.0,3.8,13.0,172.0,168.63,135.77
2016,11,28,13,15,6.5,162.0,3.8,13.0,165.0,162.35,131.01
2016,11,28,13,30,5.0,156.0,3.8,13.0,158.0,156.05,125.95
2016,11,28,13,45,356.0,127.0,3.8,13.0,271.5,327.2,270.24
2016,11,28,14,0,707.0,98.0,3.8,13.0,385.0,478.11,392.44
2016,11,28,14,15,682.0,94.5,3.65,12.5,353.5,454.84,373.4
2016,11,28,14,30,657.0,91.0,3.5,12.0,322.0,430.0,353.43
2016,11,28,14,45,637.0,83.5,3.4,12.0,287.5,401.95,329.83
2016,11,28,15,0,617.0,76.0,3.3,12.0,253.0,372.65,304.58
2016,11,28,15,15,566.0,70.0,2.85,11.5,213.5,330.72,268.62
2016,11,28,15,30,515.0,64.0,2.4,11.0,174.0,289.58,232.51
2016,11,28,15,45,456.5,54.0,2.0,10.5,135.5,242.78,191.17
2016,11,28,16,0,398.0,44.0,1.6,10.0,97.0,198.27,150.83
2016,11,28,16,15,273.5,32.0,1.5,9.5,62.0,134.7,92.45
2016,11,28,16,30,149.0,20.0,1.4,9.0,27.0,70.78,0.0
2016,11,28,16,45,74.5,10.0,1.3,8.5,13.5,27.51,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
