Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,29,7,15,200.5,9.5,2.1,4.5,22.0,9.34,0.0
2016,11,29,7,30,401.0,19.0,2.3,5.0,44.0,15.9,1.91
2016,11,29,7,45,506.0,26.0,2.5,5.5,83.5,20.81,12.38
2016,11,29,8,0,611.0,33.0,2.7,6.0,123.0,25.55,17.38
2016,11,29,8,15,670.5,37.5,2.75,6.5,165.0,27.82,19.74
2016,11,29,8,30,730.0,42.0,2.8,7.0,207.0,52.81,25.41
2016,11,29,8,45,766.5,45.0,2.85,7.5,247.0,92.7,45.54
2016,11,29,9,0,803.0,48.0,2.9,8.0,287.0,137.77,77.9
2016,11,29,9,15,827.5,50.0,2.75,8.5,323.0,179.13,112.11
2016,11,29,9,30,852.0,52.0,2.6,9.0,359.0,221.1,149.19
2016,11,29,9,45,868.0,54.0,2.5,9.5,390.0,261.38,186.11
2016,11,29,10,0,884.0,56.0,2.4,10.0,421.0,301.15,222.6
2016,11,29,10,15,895.0,57.0,2.3,10.0,445.5,337.65,256.55
2016,11,29,10,30,906.0,58.0,2.2,10.0,470.0,372.83,288.82
2016,11,29,10,45,912.0,59.5,2.15,10.5,487.5,405.07,317.61
2016,11,29,11,0,918.0,61.0,2.1,11.0,505.0,435.34,344.04
2016,11,29,11,15,922.0,61.5,2.1,11.0,515.5,461.63,367.43
2016,11,29,11,30,926.0,62.0,2.1,11.0,526.0,485.53,388.43
2016,11,29,11,45,925.0,62.5,2.15,11.5,529.0,504.56,404.63
2016,11,29,12,0,924.0,63.0,2.2,12.0,532.0,520.81,418.27
2016,11,29,12,15,922.0,63.0,2.25,12.0,527.0,533.21,429.4
2016,11,29,12,30,920.0,63.0,2.3,12.0,522.0,542.7,438.04
2016,11,29,12,45,904.0,66.5,2.35,12.5,508.5,545.65,440.54
2016,11,29,13,0,888.0,70.0,2.4,13.0,495.0,545.61,440.54
2016,11,29,13,15,879.0,69.0,2.4,13.0,476.0,541.61,438.05
2016,11,29,13,30,870.0,68.0,2.4,13.0,457.0,534.81,433.21
2016,11,29,13,45,856.5,66.5,2.4,13.0,431.0,524.26,425.2
2016,11,29,14,0,843.0,65.0,2.4,13.0,405.0,509.5,413.69
2016,11,29,14,15,823.5,62.5,2.35,12.5,373.0,488.23,397.36
2016,11,29,14,30,804.0,60.0,2.3,12.0,341.0,464.89,378.9
2016,11,29,14,45,776.0,57.0,2.25,12.0,304.5,435.18,354.13
2016,11,29,15,0,748.0,54.0,2.2,12.0,268.0,404.2,327.64
2016,11,29,15,15,704.5,50.0,1.9,11.5,227.5,364.56,293.52
2016,11,29,15,30,661.0,46.0,1.6,11.0,187.0,325.06,258.52
2016,11,29,15,45,591.0,40.5,1.3,10.5,145.5,274.67,214.09
2016,11,29,16,0,521.0,35.0,1.0,10.0,104.0,226.77,170.65
2016,11,29,16,15,396.0,26.0,1.0,9.5,67.0,165.68,112.46
2016,11,29,16,30,271.0,17.0,1.0,9.0,30.0,100.47,0.0
2016,11,29,16,45,135.5,8.5,1.05,9.0,15.0,40.38,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,7,15,117.0,11.0,1.0,7.0,18.0,10.81,0.0
2016,11,30,7,30,234.0,22.0,0.9,7.0,36.0,17.71,1.05
2016,11,30,7,45,343.0,32.0,0.85,7.5,72.0,24.9,15.67
2016,11,30,8,0,452.0,42.0,0.8,8.0,108.0,31.74,22.76
2016,11,30,8,15,521.0,48.5,0.8,8.0,147.5,35.09,26.22
2016,11,30,8,30,590.0,55.0,0.8,8.0,187.0,55.75,31.75
2016,11,30,8,45,633.5,60.0,0.85,8.5,226.0,91.68,50.0
2016,11,30,9,0,677.0,65.0,0.9,9.0,265.0,130.77,77.08
2016,11,30,9,15,708.0,68.5,0.95,9.0,300.5,169.39,108.27
2016,11,30,9,30,739.0,72.0,1.0,9.0,336.0,211.8,144.79
2016,11,30,9,45,476.0,122.5,1.1,9.5,298.5,222.96,166.36
2016,11,30,10,0,213.0,173.0,1.2,10.0,261.0,217.95,171.93
2016,11,30,10,15,504.0,129.5,1.2,10.0,353.0,276.68,214.38
2016,11,30,10,30,795.0,86.0,1.2,10.0,445.0,356.94,275.86
2016,11,30,10,45,402.0,127.5,1.25,10.5,309.5,272.31,215.93
2016,11,30,11,0,9.0,169.0,1.3,11.0,174.0,165.67,133.49
2016,11,30,11,15,4.5,139.5,1.35,11.0,142.0,136.35,109.58
2016,11,30,11,30,0.0,110.0,1.4,11.0,110.0,106.3,84.58
2016,11,30,11,45,8.0,148.0,1.5,11.0,152.0,146.84,118.42
2016,11,30,12,0,16.0,186.0,1.6,11.0,194.0,188.04,152.32
2016,11,30,12,15,13.5,182.0,1.7,11.0,189.0,183.59,148.63
2016,11,30,12,30,11.0,178.0,1.8,11.0,184.0,179.0,144.97
2016,11,30,12,45,11.0,174.5,1.95,11.5,180.5,176.1,142.5
2016,11,30,13,0,11.0,171.0,2.1,12.0,177.0,173.18,140.02
2016,11,30,13,15,10.0,165.0,2.15,11.5,170.0,167.21,135.52
2016,11,30,13,30,9.0,159.0,2.2,11.0,163.0,161.21,130.98
2016,11,30,13,45,7.0,150.5,2.25,11.0,153.5,152.13,123.61
2016,11,30,14,0,5.0,142.0,2.3,11.0,144.0,143.06,116.22
2016,11,30,14,15,2.5,131.0,2.15,11.0,132.5,131.18,106.38
2016,11,30,14,30,0.0,120.0,2.0,11.0,121.0,119.35,96.54
2016,11,30,14,45,321.5,95.0,1.9,11.0,187.0,262.48,216.9
2016,11,30,15,0,643.0,70.0,1.8,11.0,253.0,375.6,306.13
2016,11,30,15,15,593.5,64.5,1.6,10.5,214.0,334.58,270.44
2016,11,30,15,30,544.0,59.0,1.4,10.0,175.0,294.24,235.27
2016,11,30,15,45,458.0,52.0,1.25,10.0,134.5,239.95,188.11
2016,11,30,16,0,372.0,45.0,1.1,10.0,94.0,189.29,143.36
2016,11,30,16,15,251.5,32.5,1.1,9.5,60.0,128.33,87.19
2016,11,30,16,30,131.0,20.0,1.1,9.0,26.0,65.4,0.0
2016,11,30,16,45,65.5,10.0,1.15,9.0,13.0,25.26,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,1.9,4.5,19.0,9.34,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,38.0,16.24,0.0
2016,12,1,7,45,458.5,26.5,2.3,5.5,77.0,21.63,12.82
2016,12,1,8,0,576.0,34.0,2.5,6.0,116.0,26.84,18.46
2016,12,1,8,15,640.5,39.0,2.8,6.5,158.0,29.48,21.21
2016,12,1,8,30,705.0,44.0,3.1,7.0,200.0,49.76,25.66
2016,12,1,8,45,746.5,47.5,3.4,7.5,240.5,89.05,44.26
2016,12,1,9,0,788.0,51.0,3.7,8.0,281.0,131.17,73.22
2016,12,1,9,15,815.0,53.5,3.8,8.5,317.5,172.63,107.06
2016,12,1,9,30,842.0,56.0,3.9,9.0,354.0,217.66,146.53
2016,12,1,9,45,855.0,59.5,4.0,9.5,385.0,258.21,183.9
2016,12,1,10,0,868.0,63.0,4.1,10.0,416.0,298.07,220.9
2016,12,1,10,15,880.5,64.0,4.1,10.0,441.0,334.55,255.21
2016,12,1,10,30,893.0,65.0,4.1,10.0,466.0,369.84,288.11
2016,12,1,10,45,902.0,66.0,4.15,10.5,484.5,402.45,317.8
2016,12,1,11,0,911.0,67.0,4.2,11.0,503.0,433.26,345.36
2016,12,1,11,15,915.5,67.5,4.2,11.5,514.0,459.72,368.74
2016,12,1,11,30,920.0,68.0,4.2,12.0,525.0,483.84,389.66
2016,12,1,11,45,921.5,68.0,4.25,12.5,528.0,503.59,406.74
2016,12,1,12,0,923.0,68.0,4.3,13.0,531.0,520.66,421.3
2016,12,1,12,15,921.0,68.0,4.3,13.0,526.5,533.24,432.64
2016,12,1,12,30,919.0,68.0,4.3,13.0,522.0,542.92,441.44
2016,12,1,12,45,913.5,67.5,4.3,13.0,510.0,547.34,445.91
2016,12,1,13,0,908.0,67.0,4.3,13.0,498.0,548.81,447.86
2016,12,1,13,15,898.5,66.0,4.25,13.0,478.5,544.73,445.11
2016,12,1,13,30,889.0,65.0,4.2,13.0,459.0,537.79,439.91
2016,12,1,13,45,873.5,64.0,4.2,13.0,432.5,524.99,430.0
2016,12,1,14,0,858.0,63.0,4.2,13.0,406.0,511.62,419.3
2016,12,1,14,15,838.0,60.5,4.0,13.0,374.0,490.14,401.44
2016,12,1,14,30,818.0,58.0,3.8,13.0,342.0,466.57,381.61
2016,12,1,14,45,788.0,55.5,3.65,13.0,305.0,436.47,356.12
2016,12,1,15,0,758.0,53.0,3.5,13.0,268.0,405.16,328.97
2016,12,1,15,15,714.0,49.0,3.1,12.0,227.0,365.36,295.06
2016,12,1,15,30,670.0,45.0,2.7,11.0,186.0,325.69,260.15
2016,12,1,15,45,597.5,39.5,2.3,10.5,144.5,274.45,214.68
2016,12,1,16,0,525.0,34.0,1.9,10.0,103.0,225.88,170.35
2016,12,1,16,15,398.5,25.5,2.0,9.5,66.0,161.47,108.77
2016,12,1,16,30,272.0,17.0,2.1,9.0,29.0,99.97,0.0
2016,12,1,16,45,136.0,8.5,2.25,8.5,14.5,40.29,0.0
2016,12,1,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.0,2.75,4.5,18.5,8.85,0.0
2016,12,2,7,30,355.0,18.0,3.0,5.0,37.0,15.31,0.0
2016,12,2,7,45,466.5,25.5,3.25,5.5,75.5,20.76,11.92
2016,12,2,8,0,578.0,33.0,3.5,6.0,114.0,26.01,17.67
2016,12,2,8,15,642.0,38.0,3.65,6.5,155.5,28.69,20.46
2016,12,2,8,30,706.0,43.0,3.8,7.0,197.0,46.86,24.35
2016,12,2,8,45,744.0,46.5,4.0,7.5,237.0,85.84,42.17
2016,12,2,9,0,782.0,50.0,4.2,8.0,277.0,127.34,70.39
2016,12,2,9,15,809.0,52.5,4.35,8.5,313.0,168.46,103.76
2016,12,2,9,30,836.0,55.0,4.5,9.0,349.0,213.18,142.94
2016,12,2,9,45,849.0,58.5,4.7,10.0,380.0,253.45,179.82
2016,12,2,10,0,862.0,62.0,4.9,11.0,411.0,293.06,216.31
2016,12,2,10,15,874.5,63.5,4.85,11.0,435.5,329.77,250.82
2016,12,2,10,30,887.0,65.0,4.8,11.0,460.0,365.33,283.96
2016,12,2,10,45,895.0,66.0,4.75,11.5,478.5,397.39,313.18
2016,12,2,11,0,903.0,67.0,4.7,12.0,497.0,427.63,340.21
2016,12,2,11,15,907.5,67.5,4.65,12.0,508.0,453.91,364.11
2016,12,2,11,30,912.0,68.0,4.6,12.0,519.0,477.89,385.63
2016,12,2,11,45,914.0,68.0,4.6,12.5,522.0,497.77,402.8
2016,12,2,12,0,916.0,68.0,4.6,13.0,525.0,515.02,417.45
2016,12,2,12,15,914.0,67.5,4.6,13.0,521.0,527.04,428.43
2016,12,2,12,30,912.0,67.0,4.6,13.0,517.0,536.2,436.89
2016,12,2,12,45,904.5,67.0,4.7,13.0,504.5,540.14,441.25
2016,12,2,13,0,897.0,67.0,4.8,13.0,492.0,541.14,443.09
2016,12,2,13,15,887.5,66.0,4.8,13.0,472.5,537.14,440.53
2016,12,2,13,30,878.0,65.0,4.8,13.0,453.0,530.31,435.52
2016,12,2,13,45,862.0,64.0,4.85,13.0,427.0,517.42,425.56
2016,12,2,14,0,846.0,63.0,4.9,13.0,401.0,503.99,414.82
2016,12,2,14,15,825.5,61.0,4.65,13.0,369.0,483.07,397.16
2016,12,2,14,30,805.0,59.0,4.4,13.0,337.0,460.11,377.47
2016,12,2,14,45,774.0,56.0,4.2,13.0,300.0,429.35,351.14
2016,12,2,15,0,743.0,53.0,4.0,13.0,263.0,397.43,323.29
2016,12,2,15,15,698.5,49.5,3.6,12.0,223.0,358.45,290.0
2016,12,2,15,30,654.0,46.0,3.2,11.0,183.0,319.63,255.75
2016,12,2,15,45,582.0,40.0,2.8,10.5,142.0,268.62,210.43
2016,12,2,16,0,510.0,34.0,2.4,10.0,101.0,220.29,166.3
2016,12,2,16,15,383.5,25.5,2.4,9.5,64.5,160.12,107.82
2016,12,2,16,30,257.0,17.0,2.4,9.0,28.0,95.64,0.0
2016,12,2,16,45,128.5,8.5,2.4,8.5,14.0,38.44,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.8,5.5,16.0,8.85,0.0
2016,12,3,7,30,284.0,18.0,2.1,6.0,32.0,14.19,0.0
2016,12,3,7,45,401.5,26.5,2.4,6.5,68.5,20.13,11.15
2016,12,3,8,0,519.0,35.0,2.7,7.0,105.0,28.17,19.48
2016,12,3,8,15,585.5,40.0,2.7,7.5,145.5,30.71,22.19
2016,12,3,8,30,652.0,45.0,2.7,8.0,186.0,45.75,25.32
2016,12,3,8,45,697.5,48.5,2.7,8.5,225.5,82.61,41.46
2016,12,3,9,0,743.0,52.0,2.7,9.0,265.0,122.76,68.01
2016,12,3,9,15,771.5,54.5,2.7,9.0,300.5,162.37,99.77
2016,12,3,9,30,800.0,57.0,2.7,9.0,336.0,203.15,135.29
2016,12,3,9,45,815.5,60.0,2.7,9.5,366.5,242.28,170.95
2016,12,3,10,0,831.0,63.0,2.7,10.0,397.0,281.04,206.53
2016,12,3,10,15,844.5,64.5,2.7,10.5,421.5,317.18,239.74
2016,12,3,10,30,858.0,66.0,2.7,11.0,446.0,354.11,273.01
2016,12,3,10,45,868.0,66.5,2.75,11.5,464.5,385.56,301.35
2016,12,3,11,0,878.0,67.0,2.8,12.0,483.0,415.37,327.74
2016,12,3,11,15,883.0,67.5,2.85,12.5,494.0,441.26,350.46
2016,12,3,11,30,888.0,68.0,2.9,13.0,505.0,464.94,370.87
2016,12,3,11,45,889.5,68.0,2.95,13.5,508.5,484.16,387.33
2016,12,3,12,0,891.0,68.0,3.0,14.0,512.0,500.81,401.37
2016,12,3,12,15,889.5,67.5,3.0,14.0,508.0,512.81,412.11
2016,12,3,12,30,888.0,67.0,3.0,14.0,504.0,522.02,420.44
2016,12,3,12,45,882.5,67.0,3.0,14.0,492.5,526.9,425.17
2016,12,3,13,0,877.0,67.0,3.0,14.0,481.0,528.92,427.5
2016,12,3,13,15,868.5,66.0,2.95,14.0,462.5,525.51,425.31
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,519.34,420.78
2016,12,3,13,45,845.0,64.0,2.9,14.5,418.5,507.16,410.71
2016,12,3,14,0,830.0,63.0,2.9,15.0,393.0,494.47,399.95
2016,12,3,14,15,810.5,61.0,2.7,14.5,362.0,474.34,384.11
2016,12,3,14,30,791.0,59.0,2.5,14.0,331.0,452.18,366.22
2016,12,3,14,45,758.5,56.5,2.3,14.0,294.5,421.65,340.55
2016,12,3,15,0,726.0,54.0,2.1,14.0,258.0,390.05,313.41
2016,12,3,15,15,681.5,50.0,1.8,13.5,218.5,351.03,280.04
2016,12,3,15,30,637.0,46.0,1.5,13.0,179.0,312.21,245.9
2016,12,3,15,45,560.0,40.5,1.25,12.5,138.5,260.51,201.04
2016,12,3,16,0,483.0,35.0,1.0,12.0,98.0,214.95,160.12
2016,12,3,16,15,357.5,26.0,1.05,11.5,62.5,152.52,101.22
2016,12,3,16,30,232.0,17.0,1.1,11.0,27.0,88.7,0.0
2016,12,3,16,45,116.0,8.5,1.15,10.5,13.5,35.44,0.0
2016,12,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,15.0,0.65,6.0,15.0,14.74,0.0
2016,12,4,7,30,0.0,30.0,0.6,6.0,30.0,26.1,0.0
2016,12,4,7,45,238.0,33.5,0.55,6.5,65.5,26.12,15.95
2016,12,4,8,0,476.0,37.0,0.5,7.0,101.0,27.76,19.15
2016,12,4,8,15,547.0,43.5,0.4,7.5,141.0,31.31,22.8
2016,12,4,8,30,618.0,50.0,0.3,8.0,181.0,45.04,26.5
2016,12,4,8,45,663.5,54.0,0.25,8.5,220.5,83.75,44.19
2016,12,4,9,0,709.0,58.0,0.2,9.0,260.0,122.69,69.24
2016,12,4,9,15,739.0,61.5,0.25,9.5,295.5,161.91,99.67
2016,12,4,9,30,769.0,65.0,0.3,10.0,331.0,202.53,133.73
2016,12,4,9,45,768.5,72.0,0.35,10.5,358.5,240.57,167.89
2016,12,4,10,0,768.0,79.0,0.4,11.0,386.0,277.18,200.92
2016,12,4,10,15,783.0,81.0,0.35,11.0,410.5,312.11,231.84
2016,12,4,10,30,798.0,83.0,0.3,11.0,435.0,346.34,261.66
2016,12,4,10,45,810.0,83.5,0.3,11.5,453.5,377.09,287.96
2016,12,4,11,0,822.0,84.0,0.3,12.0,472.0,406.51,312.59
2016,12,4,11,15,827.5,85.0,0.25,12.0,483.0,432.17,334.02
2016,12,4,11,30,833.0,86.0,0.2,12.0,494.0,455.82,353.39
2016,12,4,11,45,836.5,85.5,0.2,12.0,497.5,474.91,369.32
2016,12,4,12,0,840.0,85.0,0.2,12.0,501.0,491.64,383.19
2016,12,4,12,15,620.0,136.0,0.35,12.0,442.0,447.41,351.98
2016,12,4,12,30,400.0,187.0,0.5,12.0,383.0,394.34,313.06
2016,12,4,12,45,423.5,177.0,0.7,12.5,380.5,401.68,320.54
2016,12,4,13,0,447.0,167.0,0.9,13.0,378.0,407.74,326.27
2016,12,4,13,15,373.5,173.0,1.05,13.0,344.5,374.37,301.07
2016,12,4,13,30,300.0,179.0,1.2,13.0,311.0,343.92,277.77
2016,12,4,13,45,345.0,161.0,1.35,13.0,304.5,348.3,282.45
2016,12,4,14,0,390.0,143.0,1.5,13.0,298.0,355.69,289.03
2016,12,4,14,15,498.0,120.0,1.3,12.5,301.5,381.72,309.93
2016,12,4,14,30,606.0,97.0,1.1,12.0,305.0,405.15,327.74
2016,12,4,14,45,582.5,89.5,0.95,12.0,271.5,376.96,303.9
2016,12,4,15,0,559.0,82.0,0.8,12.0,238.0,347.76,279.09
2016,12,4,15,15,506.5,75.0,0.8,11.5,200.5,306.18,244.93
2016,12,4,15,30,454.0,68.0,0.8,11.0,163.0,265.47,210.58
2016,12,4,15,45,391.5,57.0,0.8,11.0,125.5,218.48,170.07
2016,12,4,16,0,329.0,46.0,0.8,11.0,88.0,174.99,131.53
2016,12,4,16,15,164.5,34.5,0.85,10.5,55.5,104.04,69.54
2016,12,4,16,30,0.0,23.0,0.9,10.0,23.0,25.04,0.0
2016,12,4,16,45,0.0,11.5,0.95,10.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,1.35,6.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,1.5,6.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,14.0,1.7,6.5,14.0,13.5,5.35
2016,12,5,8,0,0.0,22.0,1.9,7.0,22.0,21.23,13.24
2016,12,5,8,15,0.0,31.0,1.9,7.0,31.0,29.93,21.5
2016,12,5,8,30,0.0,40.0,1.9,7.0,40.0,38.63,28.08
2016,12,5,8,45,0.0,48.5,1.9,7.5,48.5,46.85,35.34
2016,12,5,9,0,0.0,57.0,1.9,8.0,57.0,55.08,42.5
2016,12,5,9,15,0.0,65.5,1.9,8.0,65.5,63.21,49.55
2016,12,5,9,30,0.0,74.0,1.9,8.0,74.0,71.29,56.5
2016,12,5,9,45,123.5,118.5,1.95,8.0,168.0,137.09,108.19
2016,12,5,10,0,247.0,163.0,2.0,8.0,262.0,213.25,168.8
2016,12,5,10,15,288.5,168.5,2.0,8.0,290.5,241.53,192.22
2016,12,5,10,30,330.0,174.0,2.0,8.0,319.0,271.99,217.76
2016,12,5,10,45,333.5,181.5,2.0,8.5,333.0,292.37,235.24
2016,12,5,11,0,337.0,189.0,2.0,9.0,347.0,312.19,252.01
2016,12,5,11,15,335.5,194.0,2.0,9.0,354.5,326.95,264.95
2016,12,5,11,30,334.0,199.0,2.0,9.0,362.0,340.77,276.95
2016,12,5,11,45,299.5,206.5,2.05,9.0,353.5,340.87,277.86
2016,12,5,12,0,265.0,214.0,2.1,9.0,345.0,338.95,276.94
2016,12,5,12,15,244.0,214.5,2.05,9.0,334.5,335.01,274.14
2016,12,5,12,30,223.0,215.0,2.0,9.0,324.0,327.04,268.03
2016,12,5,12,45,231.0,209.0,1.95,9.0,319.5,328.57,269.71
2016,12,5,13,0,239.0,203.0,1.9,9.0,315.0,332.91,273.55
2016,12,5,13,15,205.5,197.5,1.8,9.0,291.0,308.54,253.85
2016,12,5,13,30,172.0,192.0,1.7,9.0,267.0,287.03,236.42
2016,12,5,13,45,152.5,181.0,1.6,9.0,245.0,266.47,219.77
2016,12,5,14,0,133.0,170.0,1.5,9.0,223.0,245.59,202.71
2016,12,5,14,15,121.5,159.0,1.35,9.0,204.5,228.54,188.67
2016,12,5,14,30,110.0,148.0,1.2,9.0,186.0,211.41,174.41
2016,12,5,14,45,107.5,132.0,1.05,9.0,165.5,192.73,158.75
2016,12,5,15,0,105.0,116.0,0.9,9.0,145.0,173.68,142.53
2016,12,5,15,15,93.5,99.0,0.85,8.5,122.5,149.36,121.91
2016,12,5,15,30,82.0,82.0,0.8,8.0,100.0,125.15,100.98
2016,12,5,15,45,69.5,64.5,0.75,8.0,77.0,100.1,78.82
2016,12,5,16,0,57.0,47.0,0.7,8.0,54.0,75.2,56.48
2016,12,5,16,15,28.5,30.5,0.7,8.0,34.0,42.68,26.63
2016,12,5,16,30,0.0,14.0,0.7,8.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,0.7,8.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,8.5,1.0,2.5,14.0,8.36,0.0
2016,12,6,7,30,259.0,17.0,1.1,3.0,28.0,13.6,0.0
2016,12,6,7,45,386.0,26.0,1.25,4.0,64.0,20.08,10.6
2016,12,6,8,0,513.0,35.0,1.4,5.0,100.0,28.7,20.02
2016,12,6,8,15,584.0,40.5,1.35,5.5,141.0,31.68,23.22
2016,12,6,8,30,655.0,46.0,1.3,6.0,182.0,41.52,25.77
2016,12,6,8,45,575.0,63.0,1.3,6.5,200.5,80.47,45.79
2016,12,6,9,0,495.0,80.0,1.3,7.0,219.0,114.94,72.99
2016,12,6,9,15,520.0,86.5,1.5,7.5,249.0,147.13,98.23
2016,12,6,9,30,545.0,93.0,1.7,8.0,279.0,180.72,126.65
2016,12,6,9,45,565.0,99.0,1.9,8.5,307.5,213.9,155.93
2016,12,6,10,0,585.0,105.0,2.1,9.0,336.0,247.63,186.01
2016,12,6,10,15,727.5,86.0,2.15,9.0,391.5,294.53,224.09
2016,12,6,10,30,870.0,67.0,2.2,9.0,447.0,352.49,271.95
2016,12,6,10,45,877.5,68.5,2.25,9.5,465.5,384.43,300.82
2016,12,6,11,0,885.0,70.0,2.3,10.0,484.0,414.6,327.69
2016,12,6,11,15,890.0,71.0,2.35,10.0,495.0,441.31,351.84
2016,12,6,11,30,895.0,72.0,2.4,10.0,506.0,465.82,373.74
2016,12,6,11,45,892.0,73.5,2.45,10.5,509.0,484.84,390.21
2016,12,6,12,0,889.0,75.0,2.5,11.0,512.0,501.16,404.12
2016,12,6,12,15,887.0,74.5,2.55,11.0,508.0,513.18,415.12
2016,12,6,12,30,885.0,74.0,2.6,11.0,504.0,522.41,423.69
2016,12,6,12,45,880.5,73.5,2.7,11.0,493.0,527.58,429.01
2016,12,6,13,0,876.0,73.0,2.8,11.0,482.0,531.04,432.77
2016,12,6,13,15,866.5,72.0,2.9,11.0,463.5,527.69,431.03
2016,12,6,13,30,857.0,71.0,3.0,11.0,445.0,521.57,426.89
2016,12,6,13,45,841.0,69.5,3.1,11.0,419.5,508.91,417.36
2016,12,6,14,0,825.0,68.0,3.2,11.0,394.0,493.76,405.55
2016,12,6,14,15,804.0,66.0,3.1,10.5,362.5,473.31,389.43
2016,12,6,14,30,783.0,64.0,3.0,10.0,331.0,450.85,371.22
2016,12,6,14,45,752.0,61.0,2.95,10.0,295.0,420.94,345.89
2016,12,6,15,0,721.0,58.0,2.9,10.0,259.0,389.87,318.94
2016,12,6,15,15,675.0,53.5,2.55,9.5,219.0,350.1,284.34
2016,12,6,15,30,629.0,49.0,2.2,9.0,179.0,310.53,248.99
2016,12,6,15,45,557.0,43.0,1.85,8.5,139.0,263.42,206.87
2016,12,6,16,0,485.0,37.0,1.5,8.0,99.0,216.81,164.18
2016,12,6,16,15,354.5,27.5,1.45,7.5,63.0,152.57,102.61
2016,12,6,16,30,224.0,18.0,1.4,7.0,27.0,87.14,0.0
2016,12,6,16,45,112.0,9.0,1.4,6.5,13.5,34.89,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.7,3.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.7,3.0,17.0,16.71,0.0
2016,12,7,7,45,76.5,31.0,1.75,3.0,40.5,25.69,14.8
2016,12,7,8,0,153.0,45.0,1.8,3.0,64.0,36.72,27.3
2016,12,7,8,15,174.0,61.0,1.65,3.0,90.5,48.91,39.15
2016,12,7,8,30,195.0,77.0,1.5,3.0,117.0,62.64,52.23
2016,12,7,8,45,207.5,92.5,1.35,3.5,143.0,87.23,64.58
2016,12,7,9,0,220.0,108.0,1.2,4.0,169.0,112.86,83.99
2016,12,7,9,15,229.0,121.5,1.15,4.5,192.5,137.28,103.92
2016,12,7,9,30,238.0,135.0,1.1,5.0,216.0,162.2,125.0
2016,12,7,9,45,221.0,150.0,1.1,5.5,230.5,183.1,143.98
2016,12,7,10,0,204.0,165.0,1.1,6.0,245.0,203.94,162.68
2016,12,7,10,15,159.0,177.5,1.1,6.0,242.0,210.98,170.59
2016,12,7,10,30,114.0,190.0,1.1,6.0,239.0,214.69,175.19
2016,12,7,10,45,149.5,198.0,1.1,6.5,265.5,240.15,195.72
2016,12,7,11,0,185.0,206.0,1.1,7.0,292.0,267.39,217.61
2016,12,7,11,15,98.0,190.0,1.2,7.0,235.5,222.65,182.18
2016,12,7,11,30,11.0,174.0,1.3,7.0,179.0,172.37,141.23
2016,12,7,11,45,16.5,181.0,1.45,7.5,188.5,182.3,149.47
2016,12,7,12,0,22.0,188.0,1.6,8.0,198.0,192.47,157.72
2016,12,7,12,15,16.0,180.0,1.7,8.0,188.0,182.58,149.57
2016,12,7,12,30,10.0,172.0,1.8,8.0,178.0,172.38,141.19
2016,12,7,12,45,96.5,189.0,1.95,8.0,235.0,236.27,195.14
2016,12,7,13,0,183.0,206.0,2.1,8.0,292.0,302.95,250.51
2016,12,7,13,15,187.0,197.5,2.1,8.0,282.5,298.33,246.83
2016,12,7,13,30,191.0,189.0,2.1,8.0,273.0,293.02,242.86
2016,12,7,13,45,95.5,160.0,2.15,8.0,202.0,214.62,177.85
2016,12,7,14,0,0.0,131.0,2.2,8.0,131.0,129.2,105.64
2016,12,7,14,15,0.0,120.5,2.05,8.0,120.5,119.06,97.3
2016,12,7,14,30,0.0,110.0,1.9,8.0,110.0,108.9,88.74
2016,12,7,14,45,0.0,97.5,1.8,8.0,97.5,96.62,78.29
2016,12,7,15,0,0.0,85.0,1.7,8.0,85.0,84.3,67.7
2016,12,7,15,15,0.0,72.0,1.55,7.5,72.0,71.4,56.57
2016,12,7,15,30,0.0,59.0,1.4,7.0,59.0,58.44,45.22
2016,12,7,15,45,0.0,45.5,1.25,7.0,45.5,44.83,33.07
2016,12,7,16,0,0.0,32.0,1.1,7.0,32.0,31.04,20.69
2016,12,7,16,15,0.0,20.5,1.15,6.5,20.5,19.79,9.72
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,4.2,10.0,3.0,2.95,0.0
2016,12,8,7,30,0.0,6.0,4.2,10.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,16.0,4.25,10.5,16.0,15.44,6.04
2016,12,8,8,0,0.0,26.0,4.3,11.0,26.0,25.1,16.19
2016,12,8,8,15,0.0,37.5,4.2,11.0,37.5,36.22,26.6
2016,12,8,8,30,0.0,49.0,4.1,11.0,49.0,46.93,36.55
2016,12,8,8,45,0.0,60.0,4.1,11.5,60.0,57.28,43.63
2016,12,8,9,0,0.0,71.0,4.1,12.0,71.0,67.67,52.55
2016,12,8,9,15,0.0,81.5,4.0,12.0,81.5,77.66,61.1
2016,12,8,9,30,0.0,92.0,3.9,12.0,92.0,87.68,69.59
2016,12,8,9,45,18.5,123.5,3.85,12.0,131.0,120.72,96.77
2016,12,8,10,0,37.0,155.0,3.8,12.0,170.0,153.4,123.53
2016,12,8,10,15,18.5,120.0,3.75,12.0,127.5,120.1,96.12
2016,12,8,10,30,0.0,85.0,3.7,12.0,85.0,82.09,64.45
2016,12,8,10,45,13.0,132.5,3.65,12.5,139.0,131.72,105.78
2016,12,8,11,0,26.0,180.0,3.6,13.0,193.0,182.1,147.05
2016,12,8,11,15,13.0,166.0,3.5,13.0,172.5,164.81,132.75
2016,12,8,11,30,0.0,152.0,3.4,13.0,152.0,146.53,117.63
2016,12,8,11,45,0.0,153.5,3.3,13.0,153.5,148.28,119.05
2016,12,8,12,0,0.0,155.0,3.2,13.0,155.0,150.04,120.47
2016,12,8,12,15,0.0,147.0,3.1,13.0,147.0,142.54,114.27
2016,12,8,12,30,0.0,139.0,3.0,13.0,139.0,134.96,108.03
2016,12,8,12,45,2.5,149.0,2.9,13.0,150.0,146.34,117.55
2016,12,8,13,0,5.0,159.0,2.8,13.0,161.0,157.96,127.23
2016,12,8,13,15,2.5,110.5,2.65,13.0,111.5,108.71,86.38
2016,12,8,13,30,0.0,62.0,2.5,13.0,62.0,59.92,45.44
2016,12,8,13,45,0.0,84.0,2.4,13.0,84.0,81.39,63.71
2016,12,8,14,0,0.0,106.0,2.3,13.0,106.0,103.64,82.53
2016,12,8,14,15,0.0,97.5,2.15,13.0,97.5,95.37,75.64
2016,12,8,14,30,0.0,89.0,2.0,13.0,89.0,87.09,68.74
2016,12,8,14,45,0.0,79.0,1.85,13.0,79.0,77.25,60.47
2016,12,8,15,0,0.0,69.0,1.7,13.0,69.0,67.4,52.1
2016,12,8,15,15,0.0,58.5,1.6,12.5,58.5,57.0,43.25
2016,12,8,15,30,0.0,48.0,1.5,12.0,48.0,46.56,34.24
2016,12,8,15,45,0.0,37.0,1.45,12.0,37.0,35.74,24.71
2016,12,8,16,0,0.0,26.0,1.4,12.0,26.0,25.1,15.28
2016,12,8,16,15,0.0,16.5,1.35,12.0,16.5,15.92,6.48
2016,12,8,16,30,0.0,7.0,1.3,12.0,7.0,6.75,0.0
2016,12,8,16,45,0.0,3.5,1.3,12.0,3.5,3.44,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,92.0,7.5,1.0,10.5,10.5,7.37,0.0
2016,12,9,7,30,184.0,15.0,1.0,11.0,21.0,14.74,0.0
2016,12,9,7,45,319.5,24.0,1.0,11.5,54.5,18.55,8.03
2016,12,9,8,0,455.0,33.0,1.0,12.0,88.0,24.76,15.82
2016,12,9,8,15,529.0,39.0,1.3,12.0,127.0,28.0,19.23
2016,12,9,8,30,603.0,45.0,1.6,12.0,166.0,35.55,26.26
2016,12,9,8,45,653.5,48.5,1.9,12.5,205.0,69.65,34.78
2016,12,9,9,0,704.0,52.0,2.2,13.0,244.0,107.61,57.1
2016,12,9,9,15,398.5,95.0,2.35,13.0,207.0,133.85,90.56
2016,12,9,9,30,93.0,138.0,2.5,13.0,170.0,141.96,110.89
2016,12,9,9,45,84.0,150.0,2.65,13.5,181.0,155.87,122.89
2016,12,9,10,0,75.0,162.0,2.8,14.0,192.0,168.93,134.05
2016,12,9,10,15,139.0,174.0,2.9,14.0,232.5,201.19,159.18
2016,12,9,10,30,203.0,186.0,3.0,14.0,273.0,239.18,189.4
2016,12,9,10,45,126.0,188.5,3.15,14.5,243.5,222.38,177.36
2016,12,9,11,0,49.0,191.0,3.3,15.0,214.0,200.59,160.57
2016,12,9,11,15,64.5,200.5,3.3,15.0,231.5,218.32,175.0
2016,12,9,11,30,80.0,210.0,3.3,15.0,249.0,236.78,189.97
2016,12,9,11,45,40.0,163.5,3.35,15.0,183.0,176.76,141.43
2016,12,9,12,0,0.0,117.0,3.4,15.0,117.0,113.2,89.2
2016,12,9,12,15,41.0,164.0,3.25,15.0,183.5,180.44,144.84
2016,12,9,12,30,82.0,211.0,3.1,15.0,250.0,248.9,200.5
2016,12,9,12,45,78.0,205.5,3.0,15.0,242.5,243.33,195.96
