Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,0,74.0,200.0,2.9,15.0,235.0,237.42,191.35
2016,12,9,13,15,37.0,103.0,2.8,15.0,120.5,120.61,95.88
2016,12,9,13,30,0.0,6.0,2.7,15.0,6.0,5.79,0.0
2016,12,9,13,45,0.0,27.0,2.6,15.0,27.0,26.06,16.56
2016,12,9,14,0,0.0,48.0,2.5,15.0,48.0,46.37,33.81
2016,12,9,14,15,0.0,44.0,2.25,14.5,44.0,42.49,30.64
2016,12,9,14,30,0.0,40.0,2.0,14.0,40.0,38.62,27.45
2016,12,9,14,45,0.0,35.5,1.8,14.0,35.5,34.27,23.76
2016,12,9,15,0,0.0,31.0,1.6,14.0,31.0,29.92,20.03
2016,12,9,15,15,280.5,40.0,1.4,13.5,98.0,171.0,137.54
2016,12,9,15,30,561.0,49.0,1.2,13.0,165.0,285.34,225.21
2016,12,9,15,45,492.0,42.5,1.05,13.0,127.5,238.56,183.59
2016,12,9,16,0,423.0,36.0,0.9,13.0,90.0,194.61,144.28
2016,12,9,16,15,303.5,26.5,0.9,12.5,57.5,135.91,89.57
2016,12,9,16,30,184.0,17.0,0.9,12.0,25.0,75.49,0.0
2016,12,9,16,45,92.0,8.5,0.9,12.0,12.5,29.71,0.0
2016,12,9,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.5,13.0,0.5,0.49,0.0
2016,12,10,7,30,0.0,1.0,4.5,13.0,1.0,0.98,0.0
2016,12,10,7,45,0.0,2.5,4.5,13.0,2.5,2.41,0.0
2016,12,10,8,0,0.0,4.0,4.5,13.0,4.0,3.85,0.0
2016,12,10,8,15,0.0,6.0,4.5,13.0,6.0,5.78,0.0
2016,12,10,8,30,0.0,8.0,4.5,13.0,8.0,7.71,1.24
2016,12,10,8,45,0.0,10.0,4.5,13.0,10.0,9.64,2.62
2016,12,10,9,0,0.0,12.0,4.5,13.0,12.0,11.57,4.31
2016,12,10,9,15,0.0,14.0,4.45,13.0,14.0,13.5,5.98
2016,12,10,9,30,0.0,16.0,4.4,13.0,16.0,15.43,7.64
2016,12,10,9,45,0.0,22.5,4.4,13.0,22.5,21.71,13.02
2016,12,10,10,0,0.0,29.0,4.4,13.0,29.0,27.99,18.38
2016,12,10,10,15,0.0,19.0,4.4,13.0,19.0,18.34,10.08
2016,12,10,10,30,0.0,9.0,4.4,13.0,9.0,8.68,1.79
2016,12,10,10,45,0.0,14.5,4.4,13.5,14.5,13.99,6.31
2016,12,10,11,0,0.0,20.0,4.4,14.0,20.0,19.31,10.8
2016,12,10,11,15,0.0,16.0,4.35,14.0,16.0,15.44,7.5
2016,12,10,11,30,0.0,12.0,4.3,14.0,12.0,11.58,4.2
2016,12,10,11,45,0.0,29.5,4.25,14.0,29.5,28.49,18.57
2016,12,10,12,0,0.0,47.0,4.2,14.0,47.0,45.41,32.88
2016,12,10,12,15,0.0,41.5,4.1,14.0,41.5,40.09,28.38
2016,12,10,12,30,0.0,36.0,4.0,14.0,36.0,34.77,23.89
2016,12,10,12,45,0.0,42.0,3.95,14.0,42.0,40.57,28.82
2016,12,10,13,0,0.0,48.0,3.9,14.0,48.0,46.37,33.76
2016,12,10,13,15,0.0,43.0,3.8,13.5,43.0,41.54,29.76
2016,12,10,13,30,0.0,38.0,3.7,13.0,38.0,36.7,25.74
2016,12,10,13,45,0.0,82.0,3.6,13.0,82.0,79.41,62.08
2016,12,10,14,0,0.0,126.0,3.5,13.0,126.0,124.06,99.73
2016,12,10,14,15,0.0,116.0,3.3,13.0,116.0,114.39,91.68
2016,12,10,14,30,0.0,106.0,3.1,13.0,106.0,104.71,83.64
2016,12,10,14,45,0.0,94.5,2.95,13.0,94.5,93.45,74.19
2016,12,10,15,0,0.0,83.0,2.8,13.0,83.0,82.16,64.62
2016,12,10,15,15,0.0,70.0,2.65,12.5,70.0,69.23,53.64
2016,12,10,15,30,0.0,57.0,2.5,12.0,57.0,56.24,42.45
2016,12,10,15,45,0.0,44.0,2.45,12.0,44.0,43.15,30.95
2016,12,10,16,0,0.0,31.0,2.4,12.0,31.0,29.94,19.29
2016,12,10,16,15,0.0,19.5,2.35,11.5,19.5,18.82,8.75
2016,12,10,16,30,0.0,8.0,2.3,11.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,2.25,11.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,0.9,5.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,0.8,5.0,9.0,8.85,0.0
2016,12,11,7,45,8.0,24.5,0.75,5.0,25.5,22.75,10.49
2016,12,11,8,0,16.0,40.0,0.7,5.0,42.0,36.2,26.35
2016,12,11,8,15,25.5,56.5,0.75,5.5,61.0,50.13,39.75
2016,12,11,8,30,35.0,73.0,0.8,6.0,80.0,63.77,52.55
2016,12,11,8,45,40.5,88.5,0.9,6.5,98.5,80.04,63.05
2016,12,11,9,0,46.0,104.0,1.0,7.0,117.0,97.06,76.97
2016,12,11,9,15,49.5,118.5,1.05,7.0,134.0,113.54,90.8
2016,12,11,9,30,53.0,133.0,1.1,7.0,151.0,130.31,104.96
2016,12,11,9,45,55.0,145.5,1.15,7.0,165.5,145.35,117.74
2016,12,11,10,0,57.0,158.0,1.2,7.0,180.0,160.48,130.56
2016,12,11,10,15,32.5,155.0,1.3,7.5,167.5,154.45,126.08
2016,12,11,10,30,8.0,152.0,1.4,8.0,155.0,147.22,120.37
2016,12,11,10,45,53.0,176.5,1.55,8.5,200.5,185.69,151.52
2016,12,11,11,0,98.0,201.0,1.7,9.0,246.0,228.08,185.76
2016,12,11,11,15,105.0,207.0,1.75,9.5,256.0,240.46,195.64
2016,12,11,11,30,112.0,213.0,1.8,10.0,266.0,252.95,205.66
2016,12,11,11,45,285.5,192.5,1.85,10.5,330.5,317.24,257.4
2016,12,11,12,0,459.0,172.0,1.9,11.0,395.0,387.02,313.0
2016,12,11,12,15,344.0,191.0,1.85,11.0,357.5,356.91,289.26
2016,12,11,12,30,229.0,210.0,1.8,11.0,320.0,322.52,261.96
2016,12,11,12,45,181.5,207.5,1.8,11.0,294.0,299.84,244.12
2016,12,11,13,0,134.0,205.0,1.8,11.0,268.0,275.96,224.97
2016,12,11,13,15,67.5,175.5,1.85,11.0,207.0,210.04,171.31
2016,12,11,13,30,1.0,146.0,1.9,11.0,146.0,143.82,116.34
2016,12,11,13,45,0.5,118.0,1.95,11.0,118.0,115.68,93.07
2016,12,11,14,0,0.0,90.0,2.0,11.0,90.0,87.5,69.43
2016,12,11,14,15,0.0,82.5,1.8,10.5,82.5,80.17,63.44
2016,12,11,14,30,0.0,75.0,1.6,10.0,75.0,72.82,57.35
2016,12,11,14,45,0.0,67.0,1.45,10.0,67.0,64.95,50.65
2016,12,11,15,0,0.0,59.0,1.3,10.0,59.0,57.08,43.87
2016,12,11,15,15,0.0,50.0,1.15,9.5,50.0,48.31,36.31
2016,12,11,15,30,0.0,41.0,1.0,9.0,41.0,39.6,28.69
2016,12,11,15,45,0.0,31.5,0.85,8.5,31.5,30.41,20.56
2016,12,11,16,0,0.0,22.0,0.7,8.0,22.0,21.23,12.36
2016,12,11,16,15,0.0,14.0,0.75,7.5,14.0,13.5,4.89
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,1.1,4.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.2,5.0,18.0,17.69,0.0
2016,12,12,7,45,212.5,25.5,1.3,5.5,50.0,20.41,8.23
2016,12,12,8,0,425.0,33.0,1.4,6.0,82.0,25.14,16.43
2016,12,12,8,15,503.5,40.0,1.5,6.5,120.5,29.24,20.77
2016,12,12,8,30,582.0,47.0,1.6,7.0,159.0,33.24,24.7
2016,12,12,8,45,627.5,52.0,1.7,7.5,197.5,64.51,33.65
2016,12,12,9,0,673.0,57.0,1.8,8.0,236.0,104.85,57.88
2016,12,12,9,15,706.0,60.5,1.7,8.0,271.5,142.4,85.77
2016,12,12,9,30,739.0,64.0,1.6,8.0,307.0,181.71,118.5
2016,12,12,9,45,541.5,104.0,1.55,8.5,291.0,205.77,148.9
2016,12,12,10,0,344.0,144.0,1.5,9.0,275.0,216.02,166.28
2016,12,12,10,15,456.0,132.5,1.5,9.0,319.0,250.38,193.29
2016,12,12,10,30,568.0,121.0,1.5,9.0,363.0,293.34,228.09
2016,12,12,10,45,580.0,124.0,1.55,9.0,380.0,319.94,251.93
2016,12,12,11,0,592.0,127.0,1.6,9.0,397.0,345.88,274.98
2016,12,12,11,15,534.0,146.0,1.6,9.0,394.0,356.95,286.24
2016,12,12,11,30,476.0,165.0,1.6,9.0,391.0,364.92,294.38
2016,12,12,11,45,406.0,181.0,1.65,9.0,375.5,360.99,292.67
2016,12,12,12,0,336.0,197.0,1.7,9.0,360.0,351.6,286.15
2016,12,12,12,15,287.0,203.0,1.75,9.0,341.5,340.93,278.31
2016,12,12,12,30,238.0,209.0,1.8,9.0,323.0,325.6,266.46
2016,12,12,12,45,287.0,197.0,1.85,9.0,331.5,344.71,282.71
2016,12,12,13,0,336.0,185.0,1.9,9.0,340.0,360.71,296.31
2016,12,12,13,15,264.0,186.0,1.85,9.0,305.0,327.87,269.71
2016,12,12,13,30,192.0,187.0,1.8,9.0,270.0,290.19,239.11
2016,12,12,13,45,146.0,177.0,1.8,9.0,238.0,257.52,212.55
2016,12,12,14,0,100.0,167.0,1.8,9.0,206.0,220.55,182.11
2016,12,12,14,15,94.5,155.0,1.7,9.0,189.5,205.62,169.9
2016,12,12,14,30,89.0,143.0,1.6,9.0,173.0,190.52,157.33
2016,12,12,14,45,84.5,128.0,1.55,9.0,154.0,172.37,142.08
2016,12,12,15,0,80.0,113.0,1.5,9.0,135.0,154.05,126.46
2016,12,12,15,15,71.5,96.5,1.3,8.5,114.0,132.19,107.75
2016,12,12,15,30,63.0,80.0,1.1,8.0,93.0,110.38,88.77
2016,12,12,15,45,51.5,63.0,0.95,8.0,72.0,86.93,68.02
2016,12,12,16,0,40.0,46.0,0.8,8.0,51.0,63.63,47.22
2016,12,12,16,15,20.0,30.0,0.8,7.5,32.5,39.09,24.4
2016,12,12,16,30,0.0,14.0,0.8,7.0,14.0,13.51,0.0
2016,12,12,16,45,0.0,7.0,0.8,7.0,7.0,6.88,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,47.0,6.0,0.75,6.5,7.0,0.0,0.0
2016,12,13,7,30,94.0,12.0,0.8,7.0,14.0,11.8,0.0
2016,12,13,7,45,215.0,23.5,0.85,7.5,43.5,18.53,6.3
2016,12,13,8,0,336.0,35.0,0.9,8.0,73.0,27.18,18.01
2016,12,13,8,15,415.0,43.5,0.95,8.0,109.5,32.56,23.6
2016,12,13,8,30,494.0,52.0,1.0,8.0,146.0,37.78,28.7
2016,12,13,8,45,247.0,45.5,1.05,8.5,92.5,44.24,26.46
2016,12,13,9,0,0.0,39.0,1.1,9.0,39.0,37.65,27.22
2016,12,13,9,15,0.0,45.0,1.0,9.0,45.0,43.46,32.31
2016,12,13,9,30,0.0,51.0,0.9,9.0,51.0,49.27,37.33
2016,12,13,9,45,0.0,56.5,0.8,9.5,56.5,54.59,41.81
2016,12,13,10,0,0.0,62.0,0.7,10.0,62.0,59.92,46.24
2016,12,13,10,15,124.5,120.0,0.6,10.0,173.0,147.62,116.8
2016,12,13,10,30,249.0,178.0,0.5,10.0,284.0,243.8,192.74
2016,12,13,10,45,325.5,174.0,0.45,10.5,318.5,276.58,217.6
2016,12,13,11,0,402.0,170.0,0.4,11.0,353.0,313.03,245.86
2016,12,13,11,15,587.0,129.0,0.35,11.0,404.0,362.16,283.58
2016,12,13,11,30,772.0,88.0,0.3,11.0,455.0,417.22,325.97
2016,12,13,11,45,449.5,152.5,0.3,11.0,366.5,352.14,278.23
2016,12,13,12,0,127.0,217.0,0.3,11.0,278.0,271.93,216.83
2016,12,13,12,15,451.0,152.5,0.3,11.0,368.0,371.41,296.47
2016,12,13,12,30,775.0,88.0,0.3,11.0,458.0,474.12,375.25
2016,12,13,12,45,535.5,139.5,0.3,11.5,393.0,413.41,327.59
2016,12,13,13,0,296.0,191.0,0.3,12.0,328.0,346.31,275.51
2016,12,13,13,15,148.0,118.5,0.35,11.5,187.0,198.63,160.31
2016,12,13,13,30,0.0,46.0,0.4,11.0,46.0,44.44,32.43
2016,12,13,13,45,0.0,29.5,0.45,11.0,29.5,28.48,19.01
2016,12,13,14,0,0.0,13.0,0.5,11.0,13.0,12.54,5.25
2016,12,13,14,15,0.0,12.0,0.45,11.0,12.0,11.57,4.43
2016,12,13,14,30,0.0,11.0,0.4,11.0,11.0,10.61,3.6
2016,12,13,14,45,0.0,9.5,0.4,11.0,9.5,9.16,2.35
2016,12,13,15,0,0.0,8.0,0.4,11.0,8.0,7.71,1.08
2016,12,13,15,15,0.0,7.0,0.4,10.5,7.0,6.75,0.23
2016,12,13,15,30,0.0,6.0,0.4,10.0,6.0,5.78,0.0
2016,12,13,15,45,0.0,4.5,0.45,10.0,4.5,4.33,0.0
2016,12,13,16,0,0.0,3.0,0.5,10.0,3.0,2.89,0.0
2016,12,13,16,15,0.0,1.5,0.5,9.5,1.5,1.44,0.0
2016,12,13,16,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.55,10.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,1.7,10.0,10.0,9.83,0.0
2016,12,14,7,45,55.0,24.5,1.85,10.5,30.5,21.63,7.39
2016,12,14,8,0,110.0,39.0,2.0,11.0,51.0,32.04,21.8
2016,12,14,8,15,135.5,55.5,2.1,11.0,76.5,44.74,33.96
2016,12,14,8,30,161.0,72.0,2.2,11.0,102.0,57.05,45.46
2016,12,14,8,45,177.5,87.5,2.35,11.5,128.0,77.95,56.79
2016,12,14,9,0,194.0,103.0,2.5,12.0,154.0,102.37,74.29
2016,12,14,9,15,203.0,118.0,2.55,12.0,178.0,126.79,93.66
2016,12,14,9,30,212.0,133.0,2.6,12.0,202.0,151.8,114.42
2016,12,14,9,45,214.5,145.5,2.65,12.5,221.0,173.87,133.19
2016,12,14,10,0,217.0,158.0,2.7,13.0,240.0,195.83,151.96
2016,12,14,10,15,119.5,159.5,2.65,13.0,205.5,181.19,143.57
2016,12,14,10,30,22.0,161.0,2.6,13.0,171.0,159.72,128.45
2016,12,14,10,45,62.0,180.5,2.55,13.0,208.5,191.99,154.38
2016,12,14,11,0,102.0,200.0,2.5,13.0,246.0,227.98,183.34
2016,12,14,11,15,98.0,204.5,2.5,13.0,250.0,234.66,188.96
2016,12,14,11,30,94.0,209.0,2.5,13.0,254.0,240.87,194.22
2016,12,14,11,45,64.0,201.5,2.5,13.0,232.5,223.58,180.43
2016,12,14,12,0,34.0,194.0,2.5,13.0,211.0,204.7,165.18
2016,12,14,12,15,20.5,180.0,2.5,13.0,190.0,184.47,148.72
2016,12,14,12,30,7.0,166.0,2.5,13.0,169.0,164.85,132.65
2016,12,14,12,45,3.5,128.0,2.5,13.5,129.5,126.09,100.5
2016,12,14,13,0,0.0,90.0,2.5,14.0,90.0,87.14,67.99
2016,12,14,13,15,0.0,97.0,2.45,13.5,97.0,94.08,74.05
2016,12,14,13,30,0.0,104.0,2.4,13.0,104.0,101.13,80.19
2016,12,14,13,45,0.0,96.0,2.35,13.0,96.0,93.33,73.73
2016,12,14,14,0,0.0,88.0,2.3,13.0,88.0,85.5,67.24
2016,12,14,14,15,0.0,81.0,2.1,13.0,81.0,78.65,61.55
2016,12,14,14,30,0.0,74.0,1.9,13.0,74.0,71.8,55.82
2016,12,14,14,45,0.0,66.0,1.7,13.0,66.0,63.93,49.17
2016,12,14,15,0,0.0,58.0,1.5,13.0,58.0,56.05,42.46
2016,12,14,15,15,0.0,49.0,1.45,12.5,49.0,47.34,35.03
2016,12,14,15,30,0.0,40.0,1.4,12.0,40.0,38.63,27.49
2016,12,14,15,45,0.0,31.0,1.35,12.0,31.0,29.93,19.82
2016,12,14,16,0,0.0,22.0,1.3,12.0,22.0,21.23,12.1
2016,12,14,16,15,0.0,14.0,1.3,11.5,14.0,13.5,4.83
2016,12,14,16,30,0.0,6.0,1.3,11.0,6.0,5.78,0.0
2016,12,14,16,45,0.0,3.0,1.35,11.0,3.0,2.95,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.75,12.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.7,12.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,19.0,4.7,12.0,19.0,18.31,4.63
2016,12,15,8,0,0.0,32.0,4.7,12.0,32.0,30.33,20.12
2016,12,15,8,15,0.0,48.0,4.5,12.0,48.0,44.69,33.71
2016,12,15,8,30,0.0,64.0,4.3,12.0,64.0,58.85,46.83
2016,12,15,8,45,6.0,79.5,4.1,12.0,81.0,73.36,57.0
2016,12,15,9,0,12.0,95.0,3.9,12.0,98.0,88.72,69.94
2016,12,15,9,15,16.0,108.5,3.7,12.0,113.0,102.74,81.69
2016,12,15,9,30,20.0,122.0,3.5,12.0,128.0,117.11,93.64
2016,12,15,9,45,23.0,134.0,3.35,12.0,142.0,130.28,104.59
2016,12,15,10,0,26.0,146.0,3.2,12.0,156.0,141.85,114.15
2016,12,15,10,15,13.0,113.5,3.1,12.0,118.5,112.15,89.58
2016,12,15,10,30,0.0,81.0,3.0,12.0,81.0,78.26,61.25
2016,12,15,10,45,0.0,86.5,2.95,12.5,86.5,83.55,65.54
2016,12,15,11,0,0.0,92.0,2.9,13.0,92.0,88.85,69.8
2016,12,15,11,15,0.0,94.0,2.85,13.0,94.0,90.82,71.38
2016,12,15,11,30,0.0,96.0,2.8,13.0,96.0,92.78,72.97
2016,12,15,11,45,0.0,97.0,2.8,13.0,97.0,93.79,73.78
2016,12,15,12,0,0.0,98.0,2.8,13.0,98.0,94.79,74.61
2016,12,15,12,15,0.0,71.5,2.8,13.0,71.5,69.13,53.06
2016,12,15,12,30,0.0,45.0,2.8,13.0,45.0,43.47,31.4
2016,12,15,12,45,0.0,63.0,2.8,13.0,63.0,60.9,46.19
2016,12,15,13,0,0.0,81.0,2.8,13.0,81.0,78.34,60.93
2016,12,15,13,15,0.0,70.0,2.8,13.0,70.0,67.67,51.98
2016,12,15,13,30,0.0,59.0,2.8,13.0,59.0,57.02,43.02
2016,12,15,13,45,0.0,50.5,2.8,13.0,50.5,48.79,36.09
2016,12,15,14,0,0.0,42.0,2.8,13.0,42.0,40.56,29.13
2016,12,15,14,15,0.0,38.5,2.75,13.0,38.5,37.17,26.28
2016,12,15,14,30,0.0,35.0,2.7,13.0,35.0,33.79,23.42
2016,12,15,14,45,0.0,31.0,2.65,13.0,31.0,29.92,20.12
2016,12,15,15,0,0.0,27.0,2.6,13.0,27.0,26.05,16.79
2016,12,15,15,15,0.0,23.0,2.45,13.0,23.0,22.19,13.43
2016,12,15,15,30,0.0,19.0,2.3,13.0,19.0,18.32,10.04
2016,12,15,15,45,0.0,14.5,2.15,13.0,14.5,13.98,6.22
2016,12,15,16,0,0.0,10.0,2.0,13.0,10.0,9.64,2.38
2016,12,15,16,15,0.0,6.5,1.9,12.5,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.8,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.7,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,7,15,80.0,6.0,4.25,6.0,7.5,0.0,0.0
2016,12,16,7,30,160.0,12.0,4.3,6.0,15.0,11.8,0.0
2016,12,16,7,45,316.0,21.5,4.4,6.0,48.0,16.9,3.39
2016,12,16,8,0,472.0,31.0,4.5,6.0,81.0,25.95,16.81
2016,12,16,8,15,554.5,37.5,4.6,6.5,121.5,30.0,21.3
2016,12,16,8,30,637.0,44.0,4.7,7.0,162.0,34.03,25.29
2016,12,16,8,45,686.5,48.5,4.8,7.5,202.5,61.04,31.68
2016,12,16,9,0,736.0,53.0,4.9,8.0,243.0,100.65,52.92
2016,12,16,9,15,768.5,56.0,4.9,8.0,280.0,140.23,81.59
2016,12,16,9,30,801.0,59.0,4.9,8.0,317.0,181.44,115.87
2016,12,16,9,45,825.0,61.0,4.95,8.5,349.5,221.33,151.44
2016,12,16,10,0,849.0,63.0,5.0,9.0,382.0,261.55,188.27
2016,12,16,10,15,863.5,64.5,4.9,9.0,408.5,298.75,223.39
2016,12,16,10,30,878.0,66.0,4.8,9.0,435.0,336.9,259.05
2016,12,16,10,45,886.5,67.5,4.75,9.0,454.5,369.83,290.13
2016,12,16,11,0,895.0,69.0,4.7,9.0,474.0,401.09,319.25
2016,12,16,11,15,901.0,69.5,4.65,9.0,486.5,428.52,344.73
2016,12,16,11,30,907.0,70.0,4.6,9.0,499.0,453.81,367.91
2016,12,16,11,45,909.0,70.5,4.55,9.5,504.0,475.05,386.62
2016,12,16,12,0,911.0,71.0,4.5,10.0,509.0,493.73,402.78
2016,12,16,12,15,910.0,71.0,4.4,10.0,506.5,507.84,415.5
2016,12,16,12,30,909.0,71.0,4.3,10.0,504.0,519.16,425.66
2016,12,16,12,45,905.0,70.5,4.2,10.0,494.0,525.65,431.69
2016,12,16,13,0,901.0,70.0,4.1,10.0,484.0,529.25,435.16
2016,12,16,13,15,893.0,69.0,4.0,10.0,466.5,527.43,434.14
2016,12,16,13,30,885.0,68.0,3.9,10.0,449.0,522.77,430.71
2016,12,16,13,45,871.5,66.5,3.8,10.0,424.5,513.7,423.5
2016,12,16,14,0,858.0,65.0,3.7,10.0,400.0,500.55,412.78
2016,12,16,14,15,838.5,63.0,3.5,9.5,369.5,481.46,397.53
2016,12,16,14,30,819.0,61.0,3.3,9.0,339.0,460.2,380.05
2016,12,16,14,45,790.5,58.0,3.1,9.0,303.5,431.79,355.6
2016,12,16,15,0,762.0,55.0,2.9,9.0,268.0,401.98,329.37
2016,12,16,15,15,718.5,51.0,2.6,8.5,228.0,363.76,296.03
2016,12,16,15,30,675.0,47.0,2.3,8.0,188.0,325.46,261.66
2016,12,16,15,45,607.0,41.0,2.0,7.5,147.0,276.47,217.91
2016,12,16,16,0,539.0,35.0,1.7,7.0,106.0,229.65,174.92
2016,12,16,16,15,269.5,33.5,1.7,6.5,69.0,132.99,92.67
2016,12,16,16,30,0.0,32.0,1.7,6.0,32.0,38.11,0.0
2016,12,16,16,45,0.0,16.0,1.7,6.0,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,1.85,0.5,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,2.1,1.0,14.0,13.76,0.0
2016,12,17,7,45,260.5,21.5,2.35,1.5,48.5,16.99,2.86
2016,12,17,8,0,521.0,29.0,2.6,2.0,83.0,23.94,15.31
2016,12,17,8,15,600.5,35.0,2.6,2.5,124.5,27.6,19.5
2016,12,17,8,30,680.0,41.0,2.6,3.0,166.0,31.24,23.19
2016,12,17,8,45,728.5,45.0,2.65,3.5,207.5,57.87,29.14
2016,12,17,9,0,777.0,49.0,2.7,4.0,249.0,98.77,50.74
2016,12,17,9,15,808.0,52.0,2.75,4.5,286.5,139.92,80.53
2016,12,17,9,30,839.0,55.0,2.8,5.0,324.0,182.51,115.95
2016,12,17,9,45,859.5,57.5,2.9,5.5,357.0,226.07,154.98
2016,12,17,10,0,880.0,60.0,3.0,6.0,390.0,267.09,192.77
2016,12,17,10,15,894.0,61.5,3.0,6.0,416.5,305.09,228.75
2016,12,17,10,30,908.0,63.0,3.0,6.0,443.0,342.08,263.65
2016,12,17,10,45,916.5,64.0,3.0,6.5,462.5,375.5,294.72
2016,12,17,11,0,925.0,65.0,3.0,7.0,482.0,407.16,323.64
2016,12,17,11,15,930.5,65.5,2.95,7.0,495.0,435.22,349.52
2016,12,17,11,30,936.0,66.0,2.9,7.0,508.0,461.03,372.99
2016,12,17,11,45,936.5,67.0,2.85,7.5,512.5,482.75,391.96
2016,12,17,12,0,937.0,68.0,2.8,8.0,517.0,501.79,408.27
2016,12,17,12,15,935.5,68.0,2.7,8.0,514.5,516.12,421.03
2016,12,17,12,30,934.0,68.0,2.6,8.0,512.0,527.56,431.16
2016,12,17,12,45,924.5,69.0,2.55,8.0,501.0,533.18,436.55
2016,12,17,13,0,915.0,70.0,2.5,8.0,490.0,535.8,439.34
2016,12,17,13,15,906.0,69.0,2.4,8.0,472.5,533.61,437.99
2016,12,17,13,30,897.0,68.0,2.3,8.0,455.0,528.54,434.14
2016,12,17,13,45,883.0,66.5,2.25,8.0,430.0,519.26,426.89
2016,12,17,14,0,869.0,65.0,2.2,8.0,405.0,505.87,416.15
2016,12,17,14,15,849.5,63.0,2.0,8.0,374.0,486.77,400.04
2016,12,17,14,30,830.0,61.0,1.8,8.0,343.0,465.45,381.77
2016,12,17,14,45,800.0,58.0,1.6,8.0,307.0,436.26,356.76
2016,12,17,15,0,770.0,55.0,1.4,8.0,271.0,405.69,330.03
2016,12,17,15,15,726.5,51.0,1.25,7.5,231.0,367.36,297.12
2016,12,17,15,30,683.0,47.0,1.1,7.0,191.0,328.91,263.12
2016,12,17,15,45,612.5,41.5,1.0,6.5,149.5,279.34,219.54
2016,12,17,16,0,542.0,36.0,0.9,6.0,108.0,231.98,176.63
2016,12,17,16,15,271.0,34.5,0.9,5.5,70.5,134.52,94.34
2016,12,17,16,30,0.0,33.0,0.9,5.0,33.0,39.59,0.0
2016,12,17,16,45,0.0,16.5,0.95,5.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,45,259.0,14.0,2.35,0.0,40.5,10.87,0.0
2016,12,18,8,0,518.0,28.0,2.6,0.0,81.0,22.98,14.55
2016,12,18,8,15,600.0,34.0,2.5,0.5,123.0,26.69,18.83
2016,12,18,8,30,682.0,40.0,2.4,1.0,165.0,30.38,22.58
2016,12,18,8,45,732.0,44.0,2.35,1.5,206.0,55.8,28.16
2016,12,18,9,0,782.0,48.0,2.3,2.0,247.0,96.91,49.61
2016,12,18,9,15,814.0,51.0,2.35,2.5,285.5,138.38,79.54
2016,12,18,9,30,846.0,54.0,2.4,3.0,324.0,181.36,115.34
2016,12,18,9,45,865.0,56.5,2.45,3.5,357.0,224.94,154.6
2016,12,18,10,0,884.0,59.0,2.5,4.0,390.0,265.81,192.48
2016,12,18,10,15,899.0,61.0,2.55,4.5,417.0,304.72,228.99
2016,12,18,10,30,914.0,63.0,2.6,5.0,444.0,342.7,264.36
2016,12,18,10,45,924.0,64.0,2.65,5.5,464.5,376.89,296.13
2016,12,18,11,0,934.0,65.0,2.7,6.0,485.0,409.39,325.83
2016,12,18,11,15,939.5,65.5,2.7,6.0,498.0,437.75,352.09
2016,12,18,11,30,945.0,66.0,2.7,6.0,511.0,463.85,375.95
2016,12,18,11,45,947.5,66.0,2.7,6.5,516.5,485.73,395.21
2016,12,18,12,0,950.0,66.0,2.7,7.0,522.0,504.96,411.85
2016,12,18,12,15,949.0,66.0,2.75,7.0,519.5,519.79,425.48
2016,12,18,12,30,948.0,66.0,2.8,7.0,517.0,531.72,436.49
2016,12,18,12,45,943.5,65.5,2.85,7.5,506.5,538.45,442.35
2016,12,18,13,0,939.0,65.0,2.9,8.0,496.0,542.16,445.58
2016,12,18,13,15,930.5,64.0,2.85,8.0,478.5,540.34,444.72
2016,12,18,13,30,922.0,63.0,2.8,8.0,461.0,535.55,441.29
2016,12,18,13,45,909.0,61.5,2.8,8.0,436.0,525.08,433.28
2016,12,18,14,0,896.0,60.0,2.8,8.0,411.0,511.9,422.8
2016,12,18,14,15,877.5,58.5,2.6,8.0,380.5,493.48,407.26
2016,12,18,14,30,859.0,57.0,2.4,8.0,350.0,472.82,389.49
2016,12,18,14,45,831.5,54.5,2.2,8.0,313.5,446.96,367.03
2016,12,18,15,0,804.0,52.0,2.0,8.0,277.0,417.53,341.1
2016,12,18,15,15,762.5,48.0,1.8,7.0,237.0,379.36,308.56
2016,12,18,15,30,721.0,44.0,1.6,6.0,197.0,340.93,274.66
2016,12,18,15,45,655.0,39.0,1.4,5.5,155.0,292.62,231.38
2016,12,18,16,0,589.0,34.0,1.2,5.0,113.0,246.24,188.51
2016,12,18,16,15,469.0,26.0,1.2,4.5,74.5,183.14,128.74
2016,12,18,16,30,349.0,18.0,1.2,4.0,36.0,120.98,7.46
2016,12,18,16,45,174.5,9.0,1.3,3.5,18.0,50.18,0.0
2016,12,18,17,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,1.65,0.5,38.0,11.01,0.0
2016,12,19,8,0,462.0,30.0,1.8,1.0,76.0,25.2,16.36
2016,12,19,8,15,545.0,36.5,1.8,1.5,116.0,29.27,21.09
2016,12,19,8,30,628.0,43.0,1.8,2.0,156.0,33.32,25.2
2016,12,19,8,45,679.5,47.0,1.8,2.5,196.0,55.87,29.87
2016,12,19,9,0,731.0,51.0,1.8,3.0,236.0,94.68,49.73
2016,12,19,9,15,763.5,54.0,1.85,3.5,273.0,133.98,77.72
2016,12,19,9,30,796.0,57.0,1.9,4.0,310.0,174.94,111.46
2016,12,19,9,45,811.0,61.0,1.95,4.5,341.5,214.71,147.22
2016,12,19,10,0,826.0,65.0,2.0,5.0,373.0,254.2,183.63
2016,12,19,10,15,841.5,67.0,2.1,5.5,399.5,291.42,218.3
2016,12,19,10,30,857.0,69.0,2.2,6.0,426.0,327.93,252.07
2016,12,19,10,45,866.5,70.0,2.3,6.5,445.5,360.5,282.24
2016,12,19,11,0,876.0,71.0,2.4,7.0,465.0,391.53,310.55
2016,12,19,11,15,766.5,92.5,2.4,7.0,444.0,394.05,316.86
2016,12,19,11,30,657.0,114.0,2.4,7.0,423.0,388.13,315.3
2016,12,19,11,45,774.0,94.0,2.4,7.5,462.0,436.23,354.79
2016,12,19,12,0,891.0,74.0,2.4,8.0,501.0,485.34,394.46
2016,12,19,12,15,715.5,111.5,2.4,8.0,453.5,454.7,371.55
2016,12,19,12,30,540.0,149.0,2.4,8.0,406.0,415.89,341.52
2016,12,19,12,45,535.0,146.5,2.45,8.5,397.0,417.76,343.52
2016,12,19,13,0,530.0,144.0,2.5,9.0,388.0,417.81,343.7
2016,12,19,13,15,696.5,107.0,2.4,9.0,415.5,469.14,385.63
2016,12,19,13,30,863.0,70.0,2.3,9.0,443.0,514.71,422.1
2016,12,19,13,45,848.5,68.5,2.25,9.0,418.5,504.06,413.49
2016,12,19,14,0,834.0,67.0,2.2,9.0,394.0,490.85,402.93
2016,12,19,14,15,813.5,65.0,2.0,8.5,364.0,471.78,387.64
2016,12,19,14,30,793.0,63.0,1.8,8.0,334.0,450.62,370.23
2016,12,19,14,45,762.5,60.0,1.6,8.0,298.5,421.94,345.67
2016,12,19,15,0,732.0,57.0,1.4,8.0,263.0,391.97,319.5
2016,12,19,15,15,687.5,53.0,1.3,7.5,224.0,354.12,287.19
2016,12,19,15,30,643.0,49.0,1.2,7.0,185.0,316.26,253.91
2016,12,19,15,45,570.5,43.5,1.1,6.5,145.0,269.59,212.79
2016,12,19,16,0,498.0,38.0,1.0,6.0,105.0,223.43,171.13
2016,12,19,16,15,249.0,35.5,1.0,5.5,69.0,130.34,92.6
2016,12,19,16,30,0.0,33.0,1.0,5.0,33.0,39.21,1.66
2016,12,19,16,45,0.0,16.5,1.05,5.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
